Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,7,45,199.0,16.0,0.7,3.5,35.5,12.77,0.0
2016,1,1,8,0,398.0,32.0,0.7,4.0,71.0,26.32,17.08
2016,1,1,8,15,489.0,39.5,0.65,4.5,111.5,53.17,27.96
2016,1,1,8,30,580.0,47.0,0.6,5.0,152.0,100.85,57.17
2016,1,1,8,45,634.0,52.5,0.55,5.5,193.5,151.24,96.89
2016,1,1,9,0,688.0,58.0,0.5,6.0,235.0,208.52,146.33
2016,1,1,9,15,724.0,62.0,0.45,6.0,273.5,263.4,196.09
2016,1,1,9,30,760.0,66.0,0.4,6.0,312.0,321.27,248.18
2016,1,1,9,45,774.0,71.5,0.4,6.5,344.5,374.95,295.97
2016,1,1,10,0,788.0,77.0,0.4,7.0,377.0,428.7,342.21
2016,1,1,10,15,805.5,79.5,0.4,7.5,405.5,480.87,385.58
2016,1,1,10,30,823.0,82.0,0.4,8.0,434.0,532.83,427.25
2016,1,1,10,45,836.0,83.0,0.45,8.5,455.5,580.13,464.62
2016,1,1,11,0,849.0,84.0,0.5,9.0,477.0,626.23,500.08
2016,1,1,11,15,557.5,147.0,0.5,9.0,408.5,535.85,430.75
2016,1,1,11,30,266.0,210.0,0.5,9.0,340.0,415.17,336.12
2016,1,1,11,45,366.5,193.5,0.55,9.0,375.0,480.79,390.54
2016,1,1,12,0,467.0,177.0,0.6,9.0,410.0,564.73,455.72
2016,1,1,12,15,458.0,181.0,0.6,9.0,409.0,577.49,464.46
2016,1,1,12,30,449.0,185.0,0.6,9.0,408.0,588.13,472.44
2016,1,1,12,45,466.0,175.5,0.65,9.0,404.0,602.76,484.76
2016,1,1,13,0,483.0,166.0,0.7,9.0,400.0,615.72,495.84
2016,1,1,13,15,473.0,164.0,0.7,9.0,387.0,612.96,494.12
2016,1,1,13,30,463.0,162.0,0.7,9.0,374.0,608.05,491.01
2016,1,1,13,45,421.5,159.0,0.75,9.0,344.5,573.18,465.55
2016,1,1,14,0,380.0,156.0,0.8,9.0,315.0,536.44,438.55
2016,1,1,14,15,443.5,133.5,0.75,9.0,307.0,563.09,461.15
2016,1,1,14,30,507.0,111.0,0.7,9.0,299.0,585.84,479.55
2016,1,1,14,45,483.5,105.0,0.7,9.0,270.5,554.66,456.05
2016,1,1,15,0,460.0,99.0,0.7,9.0,242.0,522.33,431.5
2016,1,1,15,15,436.5,88.5,0.7,8.5,210.0,483.14,401.75
2016,1,1,15,30,413.0,78.0,0.7,8.0,178.0,443.37,370.37
2016,1,1,15,45,372.0,67.0,0.7,8.0,144.0,389.92,325.79
2016,1,1,16,0,331.0,56.0,0.7,8.0,110.0,337.86,280.63
2016,1,1,16,15,272.0,42.0,0.65,7.5,77.5,271.17,221.27
2016,1,1,16,30,213.0,28.0,0.6,7.0,45.0,206.19,148.17
2016,1,1,16,45,106.5,14.0,0.55,7.0,22.5,75.6,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,45,15.0,17.0,1.1,6.5,18.5,14.96,0.0
2016,1,2,8,0,30.0,34.0,1.1,7.0,37.0,28.74,18.85
2016,1,2,8,15,46.5,51.5,1.1,7.5,58.5,45.34,32.02
2016,1,2,8,30,63.0,69.0,1.1,8.0,80.0,66.08,48.84
2016,1,2,8,45,73.0,86.0,1.15,8.5,102.0,88.13,67.51
2016,1,2,9,0,83.0,103.0,1.2,9.0,124.0,111.68,87.75
2016,1,2,9,15,88.0,119.0,1.2,9.0,144.5,134.39,107.69
2016,1,2,9,30,93.0,135.0,1.2,9.0,165.0,157.88,128.17
2016,1,2,9,45,99.0,148.5,1.3,9.5,183.5,180.08,147.15
2016,1,2,10,0,105.0,162.0,1.4,10.0,202.0,203.02,166.5
2016,1,2,10,15,57.5,158.0,1.45,10.5,180.5,177.04,145.01
2016,1,2,10,30,10.0,154.0,1.5,11.0,159.0,145.84,118.57
2016,1,2,10,45,125.5,177.5,1.55,11.5,236.0,251.07,206.64
2016,1,2,11,0,241.0,201.0,1.6,12.0,313.0,363.54,297.87
2016,1,2,11,15,175.5,210.0,1.6,12.0,293.0,332.77,272.2
2016,1,2,11,30,110.0,219.0,1.6,12.0,273.0,295.52,241.5
2016,1,2,11,45,90.0,218.5,1.65,12.0,263.0,285.79,233.59
2016,1,2,12,0,70.0,218.0,1.7,12.0,253.0,274.63,224.29
2016,1,2,12,15,41.5,200.0,1.65,12.0,221.0,235.36,191.86
2016,1,2,12,30,13.0,182.0,1.6,12.0,189.0,182.7,148.13
2016,1,2,12,45,152.0,193.5,1.6,12.5,267.5,337.44,277.69
2016,1,2,13,0,291.0,205.0,1.6,13.0,346.0,487.03,396.7
2016,1,2,13,15,154.5,189.0,1.6,13.0,263.5,343.33,280.89
2016,1,2,13,30,18.0,173.0,1.6,13.0,181.0,182.91,148.14
2016,1,2,13,45,215.5,162.0,1.6,13.0,253.0,384.99,318.47
2016,1,2,14,0,413.0,151.0,1.6,13.0,325.0,558.7,456.99
2016,1,2,14,15,381.0,144.5,1.5,12.5,296.5,524.2,429.5
2016,1,2,14,30,349.0,138.0,1.4,12.0,268.0,471.81,389.86
2016,1,2,14,45,332.5,128.0,1.35,12.0,242.5,444.09,368.54
2016,1,2,15,0,316.0,118.0,1.3,12.0,217.0,415.69,346.07
2016,1,2,15,15,299.5,104.0,1.25,11.5,188.0,381.06,318.78
2016,1,2,15,30,283.0,90.0,1.2,11.0,159.0,346.02,290.3
2016,1,2,15,45,257.0,75.0,1.15,10.5,128.5,302.27,253.5
2016,1,2,16,0,231.0,60.0,1.1,10.0,98.0,273.86,227.64
2016,1,2,16,15,185.0,44.5,1.15,10.0,69.5,217.19,176.64
2016,1,2,16,30,139.0,29.0,1.2,10.0,41.0,162.48,117.43
2016,1,2,16,45,69.5,14.5,1.25,10.0,20.5,54.34,0.0
2016,1,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,45,22.5,17.0,1.65,8.5,19.5,14.59,0.0
2016,1,3,8,0,45.0,34.0,1.7,9.0,39.0,28.09,18.09
2016,1,3,8,15,63.5,51.5,1.7,9.5,61.5,45.46,31.47
2016,1,3,8,30,82.0,69.0,1.7,10.0,84.0,67.73,49.06
2016,1,3,8,45,92.5,86.0,1.7,10.5,107.0,90.96,68.54
2016,1,3,9,0,103.0,103.0,1.7,11.0,130.0,115.72,89.76
2016,1,3,9,15,109.0,119.5,1.7,11.0,151.5,140.28,111.28
2016,1,3,9,30,115.0,136.0,1.7,11.0,173.0,165.73,133.46
2016,1,3,9,45,120.0,149.5,1.7,11.5,192.0,188.75,153.14
2016,1,3,10,0,125.0,163.0,1.7,12.0,211.0,212.36,173.0
2016,1,3,10,15,141.5,175.5,1.7,12.0,233.5,241.02,197.04
2016,1,3,10,30,158.0,188.0,1.7,12.0,256.0,271.27,222.17
2016,1,3,10,45,177.0,197.0,1.7,12.5,276.5,300.72,246.02
2016,1,3,11,0,196.0,206.0,1.7,13.0,297.0,331.59,270.72
2016,1,3,11,15,288.5,199.0,1.75,13.0,337.5,404.5,330.14
2016,1,3,11,30,381.0,192.0,1.8,13.0,378.0,473.71,385.82
2016,1,3,11,45,380.5,195.0,1.85,13.0,383.5,492.05,400.19
2016,1,3,12,0,380.0,198.0,1.9,13.0,389.0,509.17,413.87
2016,1,3,12,15,292.5,211.5,1.9,13.0,358.5,469.84,381.94
2016,1,3,12,30,205.0,225.0,1.9,13.0,328.0,411.61,335.23
2016,1,3,12,45,351.0,195.0,1.9,13.5,367.5,516.3,420.08
2016,1,3,13,0,497.0,165.0,1.9,14.0,407.0,626.34,505.38
2016,1,3,13,15,387.0,180.0,1.75,14.0,365.0,543.39,439.75
2016,1,3,13,30,277.0,195.0,1.6,14.0,323.0,474.82,385.08
2016,1,3,13,45,148.5,178.0,1.5,14.0,246.5,332.07,271.42
2016,1,3,14,0,20.0,161.0,1.4,14.0,170.0,174.99,141.49
2016,1,3,14,15,97.0,159.5,1.25,13.5,197.0,270.97,223.4
2016,1,3,14,30,174.0,158.0,1.1,13.0,224.0,337.04,278.69
2016,1,3,14,45,161.5,145.0,1.0,13.0,201.5,311.64,257.76
2016,1,3,15,0,149.0,132.0,0.9,13.0,179.0,286.13,237.06
2016,1,3,15,15,139.0,115.5,0.9,12.5,155.0,257.35,214.08
2016,1,3,15,30,129.0,99.0,0.9,12.0,131.0,228.42,190.34
2016,1,3,15,45,109.0,82.0,0.95,12.0,105.5,191.25,158.55
2016,1,3,16,0,89.0,65.0,1.0,12.0,80.0,154.6,126.48
2016,1,3,16,15,61.5,47.5,1.0,11.5,56.5,112.38,89.04
2016,1,3,16,30,34.0,30.0,1.0,11.0,33.0,70.28,48.5
2016,1,3,16,45,17.0,15.0,1.0,11.0,16.5,31.26,0.0
2016,1,3,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.5,1.6,11.0,6.5,5.7,0.0
2016,1,4,8,0,0.0,13.0,1.6,11.0,13.0,11.42,3.94
2016,1,4,8,15,0.0,20.5,1.6,11.0,20.5,18.03,9.63
2016,1,4,8,30,0.0,28.0,1.6,11.0,28.0,24.65,15.57
2016,1,4,8,45,0.0,36.0,1.6,11.5,36.0,31.73,21.8
2016,1,4,9,0,0.0,44.0,1.6,12.0,44.0,38.81,27.97
2016,1,4,9,15,0.0,51.5,1.6,12.0,51.5,45.46,33.74
2016,1,4,9,30,0.0,59.0,1.6,12.0,59.0,52.11,39.45
2016,1,4,9,45,0.0,65.5,1.65,12.5,65.5,57.89,44.27
2016,1,4,10,0,0.0,72.0,1.7,13.0,72.0,63.67,49.03
2016,1,4,10,15,0.0,39.0,1.75,13.0,39.0,34.39,23.95
2016,1,4,10,30,0.0,6.0,1.8,13.0,6.0,5.28,0.0
2016,1,4,10,45,0.0,6.5,1.85,13.5,6.5,5.72,0.0
2016,1,4,11,0,0.0,7.0,1.9,14.0,7.0,6.16,0.0
2016,1,4,11,15,0.0,21.0,1.9,14.0,21.0,18.51,10.18
2016,1,4,11,30,0.0,35.0,1.9,14.0,35.0,30.88,20.71
2016,1,4,11,45,0.0,46.0,1.9,14.0,46.0,40.62,28.96
2016,1,4,12,0,0.0,57.0,1.9,14.0,57.0,50.37,37.19
2016,1,4,12,15,0.0,54.5,1.9,14.0,54.5,48.15,35.31
2016,1,4,12,30,0.0,52.0,1.9,14.0,52.0,45.94,33.44
2016,1,4,12,45,0.0,83.0,1.95,14.0,83.0,73.47,56.69
2016,1,4,13,0,0.0,114.0,2.0,14.0,114.0,103.41,81.77
2016,1,4,13,15,0.0,118.5,2.0,14.0,118.5,108.27,85.85
2016,1,4,13,30,0.0,123.0,2.0,14.0,123.0,113.41,90.22
2016,1,4,13,45,0.0,78.5,2.0,14.0,78.5,69.45,53.45
2016,1,4,14,0,0.0,34.0,2.0,14.0,34.0,29.97,20.03
2016,1,4,14,15,0.0,67.0,1.95,13.5,67.0,59.22,45.12
2016,1,4,14,30,0.0,100.0,1.9,13.0,100.0,92.74,73.74
2016,1,4,14,45,0.0,90.5,1.85,13.0,90.5,83.7,66.14
2016,1,4,15,0,0.0,81.0,1.8,13.0,81.0,74.71,58.55
2016,1,4,15,15,0.0,70.0,1.7,12.5,70.0,64.06,49.58
2016,1,4,15,30,0.0,59.0,1.6,12.0,59.0,53.41,40.47
2016,1,4,15,45,0.0,48.0,1.55,12.0,48.0,42.71,31.12
2016,1,4,16,0,0.0,37.0,1.5,12.0,37.0,32.64,22.23
2016,1,4,16,15,0.0,26.0,1.5,12.0,26.0,22.9,13.57
2016,1,4,16,30,0.0,15.0,1.5,12.0,15.0,13.19,4.55
2016,1,4,16,45,0.0,7.5,1.55,12.0,7.5,6.58,0.0
2016,1,4,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,1.0,1.45,10.5,1.0,0.87,0.0
2016,1,5,8,0,0.0,2.0,1.5,11.0,2.0,1.75,0.0
2016,1,5,8,15,0.0,3.0,1.55,11.0,3.0,2.63,0.0
2016,1,5,8,30,0.0,4.0,1.6,11.0,4.0,3.51,0.0
2016,1,5,8,45,0.0,5.5,1.65,11.0,5.5,4.82,0.0
2016,1,5,9,0,0.0,7.0,1.7,11.0,7.0,6.14,0.0
2016,1,5,9,15,0.0,8.5,1.7,11.0,8.5,7.47,0.86
2016,1,5,9,30,0.0,10.0,1.7,11.0,10.0,8.79,2.02
2016,1,5,9,45,0.0,11.0,1.7,11.5,11.0,9.67,2.77
2016,1,5,10,0,0.0,12.0,1.7,12.0,12.0,10.55,3.51
2016,1,5,10,15,0.0,54.0,1.75,12.0,54.0,47.68,35.51
2016,1,5,10,30,0.0,96.0,1.8,12.0,96.0,85.53,67.67
2016,1,5,10,45,0.0,118.0,1.85,12.0,118.0,106.12,84.89
2016,1,5,11,0,0.0,140.0,1.9,12.0,140.0,127.24,102.46
2016,1,5,11,15,7.0,160.0,1.95,11.5,163.5,151.57,122.98
2016,1,5,11,30,14.0,180.0,2.0,11.0,187.0,177.03,144.41
2016,1,5,11,45,7.0,160.0,2.05,11.0,163.5,152.68,123.92
2016,1,5,12,0,0.0,140.0,2.1,11.0,140.0,128.02,103.15
2016,1,5,12,15,0.0,102.0,2.1,11.0,102.0,91.26,72.28
2016,1,5,12,30,0.0,64.0,2.1,11.0,64.0,56.58,42.92
2016,1,5,12,45,0.0,94.5,2.1,11.0,94.5,84.25,66.49
2016,1,5,13,0,0.0,125.0,2.1,11.0,125.0,114.36,91.92
2016,1,5,13,15,2.0,141.5,2.05,10.5,142.5,133.53,108.33
2016,1,5,13,30,4.0,158.0,2.0,10.0,160.0,153.93,125.8
2016,1,5,13,45,59.0,172.5,2.0,10.0,198.0,233.04,193.92
2016,1,5,14,0,114.0,187.0,2.0,10.0,236.0,317.94,265.2
2016,1,5,14,15,57.0,155.0,1.95,10.0,179.5,215.32,179.21
2016,1,5,14,30,0.0,123.0,1.9,10.0,123.0,118.26,96.05
2016,1,5,14,45,0.0,112.0,1.85,10.0,112.0,107.84,87.5
2016,1,5,15,0,0.0,101.0,1.8,10.0,101.0,97.5,78.77
2016,1,5,15,15,0.0,88.0,1.7,10.0,88.0,84.83,67.93
2016,1,5,15,30,0.0,75.0,1.6,10.0,75.0,72.14,56.94
2016,1,5,15,45,0.0,61.0,1.55,10.0,61.0,58.14,44.68
2016,1,5,16,0,0.0,47.0,1.5,10.0,47.0,43.96,32.14
2016,1,5,16,15,0.0,33.5,1.45,9.5,33.5,30.11,19.86
2016,1,5,16,30,0.0,20.0,1.4,9.0,20.0,17.61,8.28
2016,1,5,16,45,0.0,10.0,1.35,9.0,10.0,8.79,0.0
2016,1,5,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.0,2.35,11.0,1.0,0.87,0.0
2016,1,6,8,0,0.0,2.0,2.3,11.0,2.0,1.75,0.0
2016,1,6,8,15,0.0,3.5,2.2,11.0,3.5,3.07,0.0
2016,1,6,8,30,0.0,5.0,2.1,11.0,5.0,4.38,0.0
2016,1,6,8,45,0.0,6.5,2.05,11.0,6.5,5.7,0.0
2016,1,6,9,0,0.0,8.0,2.0,11.0,8.0,7.02,0.47
2016,1,6,9,15,0.0,9.5,2.0,11.0,9.5,8.34,1.63
2016,1,6,9,30,0.0,11.0,2.0,11.0,11.0,9.67,2.78
2016,1,6,9,45,0.0,12.5,2.0,11.0,12.5,10.99,3.93
2016,1,6,10,0,0.0,14.0,2.0,11.0,14.0,12.32,5.07
2016,1,6,10,15,0.0,10.5,2.05,11.0,10.5,9.24,2.37
2016,1,6,10,30,0.0,7.0,2.1,11.0,7.0,6.16,0.0
2016,1,6,10,45,31.5,103.5,2.15,11.0,118.5,114.22,92.74
2016,1,6,11,0,63.0,200.0,2.2,11.0,230.0,234.06,192.72
2016,1,6,11,15,98.0,211.5,2.2,11.0,259.5,273.06,224.91
2016,1,6,11,30,133.0,223.0,2.2,11.0,289.0,325.69,268.1
2016,1,6,11,45,126.0,226.0,2.2,11.0,289.5,331.0,272.11
2016,1,6,12,0,119.0,229.0,2.2,11.0,290.0,335.61,275.75
2016,1,6,12,15,59.5,186.5,2.2,11.0,217.0,233.29,191.7
2016,1,6,12,30,0.0,144.0,2.2,11.0,144.0,132.63,106.86
2016,1,6,12,45,0.0,142.5,2.2,11.0,142.5,131.56,106.2
2016,1,6,13,0,0.0,141.0,2.2,11.0,141.0,130.57,105.44
2016,1,6,13,15,13.0,161.5,2.2,11.0,168.0,163.91,133.92
2016,1,6,13,30,26.0,182.0,2.2,11.0,195.0,199.18,163.76
2016,1,6,13,45,147.0,180.5,2.2,11.0,245.0,333.57,278.11
2016,1,6,14,0,268.0,179.0,2.2,11.0,295.0,454.72,378.02
2016,1,6,14,15,186.0,170.5,2.15,10.5,248.5,360.56,301.22
2016,1,6,14,30,104.0,162.0,2.1,10.0,202.0,283.3,237.05
2016,1,6,14,45,92.5,149.0,2.1,10.0,182.0,244.71,205.57
2016,1,6,15,0,81.0,136.0,2.1,10.0,162.0,221.62,186.3
2016,1,6,15,15,72.5,119.5,2.05,9.5,140.5,195.98,164.93
2016,1,6,15,30,64.0,103.0,2.0,9.0,119.0,170.45,143.21
2016,1,6,15,45,50.5,85.0,1.95,9.0,96.5,138.9,115.51
2016,1,6,16,0,37.0,67.0,1.9,9.0,74.0,107.55,87.61
2016,1,6,16,15,19.0,49.0,1.85,9.0,53.0,73.12,56.72
2016,1,6,16,30,1.0,31.0,1.8,9.0,32.0,32.86,20.58
2016,1,6,16,45,0.5,15.5,1.75,9.0,16.0,13.96,0.0
2016,1,6,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,7,45,112.5,19.5,0.8,8.5,30.5,15.33,0.0
2016,1,7,8,0,225.0,39.0,0.8,9.0,61.0,30.5,20.18
2016,1,7,8,15,319.0,50.5,0.85,9.0,99.0,50.88,31.13
2016,1,7,8,30,413.0,62.0,0.9,9.0,137.0,91.79,56.21
2016,1,7,8,45,500.0,65.5,0.95,9.5,179.0,137.54,89.94
2016,1,7,9,0,587.0,69.0,1.0,10.0,221.0,190.98,133.62
2016,1,7,9,15,627.5,73.5,1.0,10.0,258.5,242.41,179.54
2016,1,7,9,30,668.0,78.0,1.0,10.0,296.0,297.56,228.87
2016,1,7,9,45,736.0,72.0,1.05,10.5,335.5,356.15,279.71
2016,1,7,10,0,804.0,66.0,1.1,11.0,375.0,419.5,333.56
2016,1,7,10,15,540.0,123.0,1.1,11.0,337.0,390.66,315.42
2016,1,7,10,30,276.0,180.0,1.1,11.0,299.0,331.2,269.81
2016,1,7,10,45,210.0,195.0,1.15,11.0,288.5,316.3,258.77
2016,1,7,11,0,144.0,210.0,1.2,11.0,278.0,303.03,247.86
2016,1,7,11,15,508.5,142.5,1.2,11.0,392.0,497.23,406.58
2016,1,7,11,30,873.0,75.0,1.2,11.0,506.0,693.54,557.84
2016,1,7,11,45,875.5,75.5,1.25,11.0,513.5,726.19,579.58
2016,1,7,12,0,878.0,76.0,1.3,11.0,521.0,756.06,601.18
2016,1,7,12,15,493.5,152.5,1.3,11.0,402.5,572.83,462.96
2016,1,7,12,30,109.0,229.0,1.3,11.0,284.0,325.13,264.46
2016,1,7,12,45,54.5,124.5,1.35,11.0,152.0,165.67,135.94
2016,1,7,13,0,0.0,20.0,1.4,11.0,20.0,17.63,9.53
2016,1,7,13,15,8.0,97.5,1.4,11.0,101.5,94.09,75.31
2016,1,7,13,30,16.0,175.0,1.4,11.0,183.0,182.61,149.5
2016,1,7,13,45,96.5,182.0,1.45,11.0,224.5,276.6,229.43
2016,1,7,14,0,177.0,189.0,1.5,11.0,266.0,373.89,309.93
2016,1,7,14,15,88.5,104.5,1.5,11.0,143.0,192.85,160.89
2016,1,7,14,30,0.0,20.0,1.5,11.0,20.0,17.6,9.62
2016,1,7,14,45,0.0,18.0,1.5,11.0,18.0,15.84,8.16
2016,1,7,15,0,0.0,16.0,1.5,11.0,16.0,14.07,6.63
2016,1,7,15,15,339.0,35.0,1.4,10.5,122.0,338.37,290.07
2016,1,7,15,30,678.0,54.0,1.3,10.0,228.0,618.82,511.0
2016,1,7,15,45,626.5,48.5,1.2,9.5,187.5,555.85,457.99
2016,1,7,16,0,575.0,43.0,1.1,9.0,147.0,493.37,406.7
2016,1,7,16,15,486.0,36.0,1.1,8.5,107.0,412.97,338.42
2016,1,7,16,30,397.0,29.0,1.1,8.0,67.0,330.87,258.06
2016,1,7,16,45,198.5,14.5,1.15,8.0,33.5,162.86,24.73
2016,1,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,7,45,26.5,17.0,0.35,7.5,20.0,14.59,0.0
2016,1,8,8,0,53.0,34.0,0.3,8.0,40.0,28.12,18.33
2016,1,8,8,15,73.0,52.0,0.3,8.0,63.5,45.36,31.73
2016,1,8,8,30,93.0,70.0,0.3,8.0,87.0,68.59,49.89
2016,1,8,8,45,106.0,87.0,0.3,8.0,111.0,92.79,70.05
2016,1,8,9,0,119.0,104.0,0.3,8.0,135.0,118.8,92.36
2016,1,8,9,15,125.0,120.5,0.3,8.0,157.5,144.25,114.65
2016,1,8,9,30,131.0,137.0,0.3,8.0,180.0,170.56,137.53
2016,1,8,9,45,132.0,151.0,0.3,8.5,198.5,193.44,157.07
2016,1,8,10,0,133.0,165.0,0.3,9.0,217.0,216.48,176.34
2016,1,8,10,15,160.0,177.0,0.35,9.5,244.0,250.03,203.84
2016,1,8,10,30,187.0,189.0,0.4,10.0,271.0,286.13,233.06
2016,1,8,10,45,193.0,199.0,0.45,10.5,287.0,310.57,252.51
2016,1,8,11,0,199.0,209.0,0.5,11.0,303.0,335.3,271.99
2016,1,8,11,15,172.0,217.0,0.5,11.0,300.0,336.63,272.69
2016,1,8,11,30,145.0,225.0,0.5,11.0,297.0,335.66,271.58
2016,1,8,11,45,299.5,205.5,0.55,11.5,357.0,444.55,358.79
2016,1,8,12,0,454.0,186.0,0.6,12.0,417.0,563.96,449.92
2016,1,8,12,15,398.0,198.0,0.6,12.0,400.5,535.47,427.02
2016,1,8,12,30,342.0,210.0,0.6,12.0,384.0,516.84,412.64
2016,1,8,12,45,190.5,206.5,0.6,12.0,303.5,383.54,309.17
2016,1,8,13,0,39.0,203.0,0.6,12.0,223.0,243.91,196.56
2016,1,8,13,15,127.5,205.0,0.6,12.0,266.0,339.46,276.18
2016,1,8,13,30,216.0,207.0,0.6,12.0,309.0,421.79,342.0
2016,1,8,13,45,128.0,191.5,0.65,12.0,251.0,331.12,269.26
2016,1,8,14,0,40.0,176.0,0.7,12.0,193.0,223.8,182.09
2016,1,8,14,15,20.0,147.0,0.7,11.5,155.5,160.04,130.41
2016,1,8,14,30,0.0,118.0,0.7,11.0,118.0,112.04,90.22
2016,1,8,14,45,0.0,106.5,0.7,11.0,106.5,100.95,81.14
2016,1,8,15,0,0.0,95.0,0.7,11.0,95.0,89.89,71.88
2016,1,8,15,15,0.0,83.0,0.7,10.5,83.0,78.27,62.14
2016,1,8,15,30,0.0,71.0,0.7,10.0,71.0,66.64,52.24
2016,1,8,15,45,0.0,58.0,0.75,10.0,58.0,53.78,41.01
2016,1,8,16,0,0.0,45.0,0.8,10.0,45.0,40.8,29.54
2016,1,8,16,15,0.0,32.5,0.8,10.0,32.5,28.67,18.74
2016,1,8,16,30,0.0,20.0,0.8,10.0,20.0,17.61,8.63
2016,1,8,16,45,0.0,10.0,0.8,10.0,10.0,8.79,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,1.75,9.0,15.5,13.66,0.0
2016,1,9,8,0,0.0,31.0,1.8,9.0,31.0,26.77,17.04
2016,1,9,8,15,7.5,48.5,1.8,9.0,49.5,41.66,29.69
2016,1,9,8,30,15.0,66.0,1.8,9.0,68.0,58.2,43.98
2016,1,9,8,45,22.0,82.5,1.8,9.5,87.0,75.52,58.78
2016,1,9,9,0,29.0,99.0,1.8,10.0,106.0,94.0,74.55
2016,1,9,9,15,33.5,114.5,1.8,10.0,124.0,112.03,90.11
2016,1,9,9,30,38.0,130.0,1.8,10.0,142.0,130.81,106.22
2016,1,9,9,45,37.5,142.0,1.8,10.0,155.0,145.12,118.52
2016,1,9,10,0,37.0,154.0,1.8,10.0,168.0,159.5,130.72
2016,1,9,10,15,18.5,129.0,1.75,10.0,136.0,124.95,101.64
2016,1,9,10,30,0.0,104.0,1.7,10.0,104.0,92.89,74.32
2016,1,9,10,45,9.5,141.5,1.7,10.5,146.5,133.73,108.74
2016,1,9,11,0,19.0,179.0,1.7,11.0,189.0,176.79,144.34
2016,1,9,11,15,29.5,191.5,1.65,11.0,207.0,206.32,168.67
2016,1,9,11,30,40.0,204.0,1.6,11.0,225.0,229.36,187.57
2016,1,9,11,45,20.0,182.0,1.55,11.0,192.5,183.92,149.73
2016,1,9,12,0,0.0,160.0,1.5,11.0,160.0,147.71,119.27
2016,1,9,12,15,4.5,169.5,1.45,11.0,172.0,161.32,130.77
2016,1,9,12,30,9.0,179.0,1.4,11.0,184.0,175.52,142.61
2016,1,9,12,45,36.5,197.0,1.35,11.0,216.0,231.75,189.63
2016,1,9,13,0,64.0,215.0,1.3,11.0,248.0,279.05,228.61
2016,1,9,13,15,32.0,183.5,1.2,11.0,200.0,217.09,177.29
2016,1,9,13,30,0.0,152.0,1.1,11.0,152.0,143.45,115.81
2016,1,9,13,45,11.5,160.0,1.05,11.0,165.5,163.42,133.24
2016,1,9,14,0,23.0,168.0,1.0,11.0,179.0,184.39,151.13
2016,1,9,14,15,20.0,157.0,0.9,11.0,166.0,171.48,140.43
2016,1,9,14,30,17.0,146.0,0.8,11.0,153.0,158.65,129.87
2016,1,9,14,45,14.0,134.0,0.75,11.0,139.5,144.74,118.38
2016,1,9,15,0,11.0,122.0,0.7,11.0,126.0,131.02,106.92
2016,1,9,15,15,6.5,107.5,0.7,11.0,110.0,113.13,91.77
2016,1,9,15,30,2.0,93.0,0.7,11.0,94.0,95.46,76.6
2016,1,9,15,45,1.0,77.0,0.7,11.0,77.5,78.58,62.02
2016,1,9,16,0,0.0,61.0,0.7,11.0,61.0,61.55,47.1
2016,1,9,16,15,0.0,44.5,0.65,11.0,44.5,44.12,31.73
2016,1,9,16,30,0.0,28.0,0.6,11.0,28.0,25.81,15.34
2016,1,9,16,45,0.0,14.0,0.55,11.0,14.0,12.32,0.0
2016,1,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,15.5,1.0,8.5,34.0,12.31,0.0
2016,1,10,8,0,374.0,31.0,1.0,9.0,68.0,25.3,15.86
2016,1,10,8,15,463.0,39.0,1.0,9.0,108.0,44.91,24.11
2016,1,10,8,30,552.0,47.0,1.0,9.0,148.0,90.54,49.82
2016,1,10,8,45,612.0,51.5,1.05,9.5,189.5,139.0,86.17
2016,1,10,9,0,672.0,56.0,1.1,10.0,231.0,195.34,133.71
2016,1,10,9,15,707.5,60.0,1.05,10.0,269.5,249.32,182.44
2016,1,10,9,30,743.0,64.0,1.0,10.0,308.0,306.37,233.94
2016,1,10,9,45,773.0,65.0,1.0,10.5,343.0,361.04,282.56
2016,1,10,10,0,803.0,66.0,1.0,11.0,378.0,417.4,331.21
2016,1,10,10,15,674.5,98.5,0.95,11.0,374.0,432.97,347.42
2016,1,10,10,30,546.0,131.0,0.9,11.0,370.0,429.74,347.19
2016,1,10,10,45,504.0,149.0,0.85,11.5,378.0,452.45,365.34
2016,1,10,11,0,462.0,167.0,0.8,12.0,386.0,470.39,378.63
2016,1,10,11,15,373.5,190.5,0.75,12.0,371.5,448.88,361.53
2016,1,10,11,30,285.0,214.0,0.7,12.0,357.0,430.44,346.26
2016,1,10,11,45,322.0,211.0,0.7,12.5,375.0,466.6,374.4
2016,1,10,12,0,359.0,208.0,0.7,13.0,393.0,503.9,402.51
2016,1,10,12,15,179.5,182.5,0.7,13.0,275.0,334.29,270.11
2016,1,10,12,30,0.0,157.0,0.7,13.0,157.0,145.49,115.55
2016,1,10,12,45,0.0,116.5,0.75,13.0,116.5,105.39,83.27
2016,1,10,13,0,0.0,76.0,0.8,13.0,76.0,67.25,51.54
2016,1,10,13,15,2.5,119.5,0.8,13.0,121.0,111.07,88.46
2016,1,10,13,30,5.0,163.0,0.8,13.0,166.0,159.46,128.49
2016,1,10,13,45,2.5,105.5,0.8,13.0,107.0,97.87,77.41
2016,1,10,14,0,0.0,48.0,0.8,13.0,48.0,42.37,30.68
2016,1,10,14,15,0.0,91.0,0.75,12.5,91.0,82.03,64.63
2016,1,10,14,30,0.0,134.0,0.7,12.0,134.0,129.88,105.02
2016,1,10,14,45,0.0,122.0,0.7,12.0,122.0,118.42,95.43
2016,1,10,15,0,0.0,110.0,0.7,12.0,110.0,107.02,86.01
2016,1,10,15,15,0.0,96.0,0.7,11.5,96.0,93.26,74.61
2016,1,10,15,30,0.0,82.0,0.7,11.0,82.0,79.48,62.99
2016,1,10,15,45,0.0,68.0,0.75,11.0,68.0,65.63,51.0
2016,1,10,16,0,0.0,54.0,0.8,11.0,54.0,51.65,38.73
2016,1,10,16,15,0.0,39.5,0.85,10.5,39.5,36.73,25.6
2016,1,10,16,30,0.0,25.0,0.9,10.0,25.0,22.04,12.45
2016,1,10,16,45,0.0,12.5,0.95,10.0,12.5,10.99,0.0
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,7,45,24.5,17.5,0.8,10.5,20.0,15.0,0.0
2016,1,11,8,0,49.0,35.0,0.8,11.0,40.0,28.87,18.75
2016,1,11,8,15,69.0,52.5,0.8,11.0,63.5,45.22,31.42
2016,1,11,8,30,89.0,70.0,0.8,11.0,87.0,67.74,48.8
2016,1,11,8,45,101.0,87.5,0.8,11.0,111.0,91.9,68.79
2016,1,11,9,0,113.0,105.0,0.8,11.0,135.0,117.81,90.89
2016,1,11,9,15,120.0,121.5,0.75,11.0,157.5,143.17,112.9
2016,1,11,9,30,127.0,138.0,0.7,11.0,180.0,169.52,135.63
2016,1,11,9,45,130.5,152.5,0.7,11.5,199.5,193.61,156.05
2016,1,11,10,0,134.0,167.0,0.7,12.0,219.0,218.15,176.45
2016,1,11,10,15,150.5,179.5,0.65,12.0,242.5,247.28,200.43
2016,1,11,10,30,167.0,192.0,0.6,12.0,266.0,278.0,225.34
2016,1,11,10,45,216.5,198.0,0.55,12.5,298.5,322.14,260.36
2016,1,11,11,0,266.0,204.0,0.5,13.0,331.0,379.49,304.8
2016,1,11,11,15,245.5,213.5,0.5,13.0,333.5,390.2,312.61
2016,1,11,11,30,225.0,223.0,0.5,13.0,336.0,387.74,310.69
2016,1,11,11,45,291.0,216.5,0.5,13.5,365.0,450.25,359.05
2016,1,11,12,0,357.0,210.0,0.5,14.0,394.0,504.61,399.93
2016,1,11,12,15,304.0,219.0,0.45,14.0,376.0,486.44,384.65
2016,1,11,12,30,251.0,228.0,0.4,14.0,358.0,464.89,367.47
2016,1,11,12,45,327.0,211.0,0.4,14.5,377.5,515.58,406.84
2016,1,11,13,0,403.0,194.0,0.4,15.0,397.0,582.56,456.18
2016,1,11,13,15,399.5,188.5,0.35,15.0,385.0,581.29,454.4
2016,1,11,13,30,396.0,183.0,0.3,15.0,373.0,561.84,440.8
2016,1,11,13,45,302.0,187.5,0.3,15.0,328.5,491.5,388.15
2016,1,11,14,0,208.0,192.0,0.3,15.0,284.0,403.83,321.83
2016,1,11,14,15,217.5,178.5,0.3,14.5,269.0,397.55,319.55
2016,1,11,14,30,227.0,165.0,0.3,14.0,254.0,406.44,327.67
2016,1,11,14,45,220.5,151.5,0.3,14.0,232.0,384.43,311.18
2016,1,11,15,0,214.0,138.0,0.3,14.0,210.0,361.67,294.12
2016,1,11,15,15,206.0,122.0,0.35,13.5,184.5,333.51,273.22
2016,1,11,15,30,198.0,106.0,0.4,13.0,159.0,304.77,251.16
2016,1,11,15,45,383.5,76.0,0.45,13.0,157.0,415.75,341.57
2016,1,11,16,0,569.0,46.0,0.5,13.0,155.0,504.45,407.48
2016,1,11,16,15,486.0,38.5,0.5,13.0,115.0,419.87,336.84
2016,1,11,16,30,403.0,31.0,0.5,13.0,75.0,340.06,265.08
