Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,261.0,20.5,0.5,13.0,43.5,215.84,110.3
2016,1,11,17,0,119.0,10.0,0.5,13.0,12.0,76.97,0.0
2016,1,11,17,15,59.5,5.0,0.5,12.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,7,45,211.5,14.5,1.35,9.5,36.0,11.43,0.0
2016,1,12,8,0,423.0,29.0,1.3,10.0,72.0,23.5,14.32
2016,1,12,8,15,509.5,36.0,1.15,10.0,113.0,44.45,23.44
2016,1,12,8,30,596.0,43.0,1.0,10.0,154.0,91.27,48.72
2016,1,12,8,45,647.5,48.0,0.9,10.5,195.5,141.17,86.04
2016,1,12,9,0,699.0,53.0,0.8,11.0,237.0,196.65,132.85
2016,1,12,9,15,733.0,56.5,0.7,11.0,275.5,251.32,181.86
2016,1,12,9,30,767.0,60.0,0.6,11.0,314.0,308.85,233.26
2016,1,12,9,45,662.0,85.0,0.5,11.5,321.0,338.49,263.28
2016,1,12,10,0,557.0,110.0,0.4,12.0,328.0,356.48,281.54
2016,1,12,10,15,488.5,134.5,0.45,12.5,336.0,375.87,299.39
2016,1,12,10,30,420.0,159.0,0.5,13.0,344.0,391.52,312.83
2016,1,12,10,45,438.0,164.5,0.55,13.5,366.0,430.26,343.56
2016,1,12,11,0,456.0,170.0,0.6,14.0,388.0,469.48,373.8
2016,1,12,11,15,533.5,154.5,0.6,14.0,417.5,525.7,417.4
2016,1,12,11,30,611.0,139.0,0.6,14.0,447.0,591.18,466.79
2016,1,12,11,45,750.0,106.5,0.6,14.0,490.5,680.03,532.93
2016,1,12,12,0,889.0,74.0,0.6,14.0,534.0,763.55,590.6
2016,1,12,12,15,619.5,143.5,0.6,14.0,464.0,668.16,521.25
2016,1,12,12,30,350.0,213.0,0.6,14.0,394.0,526.74,415.29
2016,1,12,12,45,403.0,198.5,0.6,14.0,404.5,563.29,445.53
2016,1,12,13,0,456.0,184.0,0.6,14.0,415.0,616.03,484.87
2016,1,12,13,15,355.0,196.5,0.6,14.0,373.0,537.52,425.69
2016,1,12,13,30,254.0,209.0,0.6,14.0,331.0,472.61,376.29
2016,1,12,13,45,301.5,192.0,0.6,14.0,330.5,496.87,397.14
2016,1,12,14,0,349.0,175.0,0.6,14.0,330.0,519.69,415.92
2016,1,12,14,15,290.5,170.5,0.6,14.0,294.0,465.96,374.75
2016,1,12,14,30,232.0,166.0,0.6,14.0,258.0,412.03,333.37
2016,1,12,14,45,222.5,153.0,0.65,14.0,235.0,388.15,316.14
2016,1,12,15,0,213.0,140.0,0.7,14.0,212.0,363.62,297.72
2016,1,12,15,15,204.0,123.5,0.75,13.5,186.5,334.0,275.4
2016,1,12,15,30,195.0,107.0,0.8,13.0,161.0,303.81,251.88
2016,1,12,15,45,177.0,90.5,0.85,12.5,133.0,266.4,221.41
2016,1,12,16,0,159.0,74.0,0.9,12.0,105.0,229.23,190.05
2016,1,12,16,15,133.5,56.5,0.9,11.5,78.5,185.48,151.93
2016,1,12,16,30,108.0,39.0,0.9,11.0,52.0,142.26,112.33
2016,1,12,16,45,54.0,24.0,0.95,11.0,30.5,70.54,37.17
2016,1,12,17,0,0.0,9.0,1.0,11.0,9.0,8.19,0.0
2016,1,12,17,15,0.0,4.5,1.0,11.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,3.0,1.4,11.5,3.0,2.63,0.0
2016,1,13,8,0,0.0,6.0,1.4,12.0,6.0,5.26,0.0
2016,1,13,8,15,0.0,9.5,1.4,12.0,9.5,8.34,1.41
2016,1,13,8,30,0.0,13.0,1.4,12.0,13.0,11.41,4.17
2016,1,13,8,45,0.0,17.0,1.45,12.5,17.0,14.94,7.27
2016,1,13,9,0,0.0,21.0,1.5,13.0,21.0,18.47,10.34
2016,1,13,9,15,0.0,24.5,1.55,13.0,24.5,21.56,13.02
2016,1,13,9,30,0.0,28.0,1.6,13.0,28.0,24.65,15.69
2016,1,13,9,45,0.0,37.0,1.7,13.5,37.0,32.61,22.46
2016,1,13,10,0,0.0,46.0,1.8,14.0,46.0,40.58,29.18
2016,1,13,10,15,2.0,99.0,1.85,14.0,100.0,89.13,70.24
2016,1,13,10,30,4.0,152.0,1.9,14.0,154.0,140.01,112.54
2016,1,13,10,45,58.0,183.0,1.95,14.0,211.0,208.26,169.13
2016,1,13,11,0,112.0,214.0,2.0,14.0,268.0,286.3,232.8
2016,1,13,11,15,56.0,173.5,2.0,14.0,200.5,203.94,165.3
2016,1,13,11,30,0.0,133.0,2.0,14.0,133.0,120.42,95.55
2016,1,13,11,45,52.0,184.0,2.05,14.0,211.5,218.2,177.38
2016,1,13,12,0,104.0,235.0,2.1,14.0,290.0,317.09,257.74
2016,1,13,12,15,90.5,232.5,2.1,13.5,280.5,308.56,250.77
2016,1,13,12,30,77.0,230.0,2.1,13.0,271.0,299.12,243.49
2016,1,13,12,45,38.5,188.5,2.1,13.0,209.0,222.73,181.04
2016,1,13,13,0,0.0,147.0,2.1,13.0,147.0,136.1,108.89
2016,1,13,13,15,0.0,150.5,2.05,13.0,150.5,140.4,112.71
2016,1,13,13,30,0.0,154.0,2.0,13.0,154.0,145.0,116.63
2016,1,13,13,45,0.0,102.5,2.0,13.0,102.5,92.56,73.0
2016,1,13,14,0,0.0,51.0,2.0,13.0,51.0,45.03,32.93
2016,1,13,14,15,0.0,62.5,1.95,12.5,62.5,55.23,41.8
2016,1,13,14,30,0.0,74.0,1.9,12.0,74.0,65.45,50.69
2016,1,13,14,45,0.0,67.5,1.85,12.0,67.5,59.66,45.82
2016,1,13,15,0,0.0,61.0,1.8,12.0,61.0,53.89,40.94
2016,1,13,15,15,0.0,54.0,1.6,11.5,54.0,47.67,35.71
2016,1,13,15,30,0.0,47.0,1.4,11.0,47.0,41.47,30.41
2016,1,13,15,45,292.0,48.5,1.25,11.0,106.0,306.29,261.18
2016,1,13,16,0,584.0,50.0,1.1,11.0,165.0,522.92,430.88
2016,1,13,16,15,498.5,42.5,1.05,10.5,123.5,435.64,356.36
2016,1,13,16,30,413.0,35.0,1.0,10.0,82.0,352.86,282.39
2016,1,13,16,45,206.5,25.5,1.0,9.5,49.0,191.47,118.08
2016,1,13,17,0,0.0,16.0,1.0,9.0,16.0,14.55,0.0
2016,1,13,17,15,0.0,8.0,1.05,9.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,45,146.5,16.5,0.6,8.5,31.5,13.08,0.0
2016,1,14,8,0,293.0,33.0,0.6,9.0,63.0,26.87,17.39
2016,1,14,8,15,343.5,46.0,0.6,9.5,98.0,46.09,28.18
2016,1,14,8,30,394.0,59.0,0.6,10.0,133.0,83.85,50.66
2016,1,14,8,45,433.5,68.5,0.65,10.5,168.0,126.57,83.29
2016,1,14,9,0,473.0,78.0,0.7,11.0,203.0,171.91,121.37
2016,1,14,9,15,496.0,86.5,0.75,11.0,236.0,216.3,161.01
2016,1,14,9,30,519.0,95.0,0.8,11.0,269.0,262.81,202.64
2016,1,14,9,45,586.0,92.5,0.9,11.5,308.5,316.93,248.99
2016,1,14,10,0,653.0,90.0,1.0,12.0,348.0,376.85,299.53
2016,1,14,10,15,496.5,133.0,1.05,12.0,337.5,377.69,303.87
2016,1,14,10,30,340.0,176.0,1.1,12.0,327.0,358.69,290.64
2016,1,14,10,45,510.5,143.5,1.15,12.0,383.5,449.84,364.8
2016,1,14,11,0,681.0,111.0,1.2,12.0,440.0,550.9,444.7
2016,1,14,11,15,576.5,146.0,1.2,12.0,430.5,544.68,439.01
2016,1,14,11,30,472.0,181.0,1.2,12.0,421.0,534.71,430.59
2016,1,14,11,45,465.5,187.0,1.25,12.0,426.5,556.18,447.65
2016,1,14,12,0,459.0,193.0,1.3,12.0,432.0,575.7,462.76
2016,1,14,12,15,300.0,216.5,1.35,12.0,373.0,480.36,388.17
2016,1,14,12,30,141.0,240.0,1.4,12.0,314.0,376.0,304.66
2016,1,14,12,45,177.0,235.0,1.45,12.0,327.0,405.66,330.01
2016,1,14,13,0,213.0,230.0,1.5,12.0,340.0,435.96,354.92
2016,1,14,13,15,117.5,208.5,1.5,12.0,269.5,334.14,272.77
2016,1,14,13,30,22.0,187.0,1.5,12.0,199.0,199.72,162.21
2016,1,14,13,45,92.5,193.5,1.55,12.0,236.0,286.0,235.7
2016,1,14,14,0,163.0,200.0,1.6,12.0,273.0,375.08,308.99
2016,1,14,14,15,95.5,178.5,1.6,11.5,221.0,276.48,228.58
2016,1,14,14,30,28.0,157.0,1.6,11.0,169.0,194.01,159.67
2016,1,14,14,45,23.0,144.0,1.6,11.0,153.0,162.89,134.13
2016,1,14,15,0,18.0,131.0,1.6,11.0,137.0,146.24,120.23
2016,1,14,15,15,13.5,116.0,1.55,11.0,120.5,127.69,104.54
2016,1,14,15,30,9.0,101.0,1.5,11.0,104.0,109.32,88.8
2016,1,14,15,45,4.5,84.0,1.5,11.0,85.5,88.45,70.71
2016,1,14,16,0,0.0,67.0,1.5,11.0,67.0,67.6,52.43
2016,1,14,16,15,0.0,50.0,1.5,11.0,50.0,49.74,36.72
2016,1,14,16,30,0.0,33.0,1.5,11.0,33.0,31.15,20.25
2016,1,14,16,45,0.0,19.5,1.55,11.0,19.5,17.19,6.02
2016,1,14,17,0,0.0,6.0,1.6,11.0,6.0,5.46,0.0
2016,1,14,17,15,0.0,3.0,1.6,11.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,45,169.0,17.0,0.7,10.5,34.5,13.53,0.49
2016,1,15,8,0,338.0,34.0,0.7,11.0,69.0,27.85,18.1
2016,1,15,8,15,428.0,42.5,0.7,11.0,109.0,44.4,25.46
2016,1,15,8,30,518.0,51.0,0.7,11.0,149.0,88.28,49.4
2016,1,15,8,45,575.0,57.0,0.75,11.0,190.5,135.75,84.54
2016,1,15,9,0,632.0,63.0,0.8,11.0,232.0,189.56,129.58
2016,1,15,9,15,670.0,67.5,0.8,11.0,271.0,243.02,177.15
2016,1,15,9,30,708.0,72.0,0.8,11.0,310.0,299.94,227.92
2016,1,15,9,45,716.0,79.5,0.8,11.5,342.0,351.92,274.13
2016,1,15,10,0,724.0,87.0,0.8,12.0,374.0,403.61,318.62
2016,1,15,10,15,676.0,100.0,0.8,12.0,384.0,433.88,345.87
2016,1,15,10,30,628.0,113.0,0.8,12.0,394.0,458.01,367.09
2016,1,15,10,45,613.5,124.5,0.8,12.0,410.0,493.72,396.1
2016,1,15,11,0,599.0,136.0,0.8,12.0,426.0,526.57,421.93
2016,1,15,11,15,706.0,116.0,0.75,12.0,469.0,603.29,480.7
2016,1,15,11,30,813.0,96.0,0.7,12.0,512.0,682.03,539.0
2016,1,15,11,45,651.5,140.5,0.7,12.5,477.0,646.89,510.03
2016,1,15,12,0,490.0,185.0,0.7,13.0,442.0,590.71,466.54
2016,1,15,12,15,378.5,208.5,0.65,13.0,407.5,532.57,422.49
2016,1,15,12,30,267.0,232.0,0.6,13.0,373.0,482.15,382.91
2016,1,15,12,45,335.0,216.0,0.55,13.0,390.5,528.33,419.51
2016,1,15,13,0,403.0,200.0,0.5,13.0,408.0,575.18,455.03
2016,1,15,13,15,614.0,142.5,0.45,13.0,449.0,719.35,561.56
2016,1,15,13,30,825.0,85.0,0.4,13.0,490.0,835.96,639.67
2016,1,15,13,45,820.5,81.5,0.35,13.0,469.0,833.01,635.55
2016,1,15,14,0,816.0,78.0,0.3,13.0,448.0,826.62,631.22
2016,1,15,14,15,798.5,75.5,0.3,13.0,419.5,806.92,618.88
2016,1,15,14,30,781.0,73.0,0.3,13.0,391.0,784.13,604.56
2016,1,15,14,45,763.0,69.0,0.3,13.5,358.0,756.15,585.44
2016,1,15,15,0,745.0,65.0,0.3,14.0,325.0,725.57,564.26
2016,1,15,15,15,710.5,61.5,0.35,13.5,286.5,679.91,534.63
2016,1,15,15,30,676.0,58.0,0.4,13.0,248.0,632.84,502.89
2016,1,15,15,45,626.0,53.0,0.45,13.0,207.0,577.15,462.23
2016,1,15,16,0,576.0,48.0,0.5,13.0,166.0,516.71,415.93
2016,1,15,16,15,496.0,41.0,0.5,12.5,125.5,433.94,350.08
2016,1,15,16,30,416.0,34.0,0.5,12.0,85.0,355.45,282.3
2016,1,15,16,45,276.0,24.0,0.55,12.0,51.5,237.49,160.32
2016,1,15,17,0,136.0,14.0,0.6,12.0,18.0,91.44,0.0
2016,1,15,17,15,68.0,7.0,0.6,12.0,9.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,6.0,18.0,1.45,11.5,18.5,15.84,1.99
2016,1,16,8,0,12.0,36.0,1.5,12.0,37.0,30.37,20.16
2016,1,16,8,15,29.0,54.0,1.45,12.0,59.0,45.72,32.56
2016,1,16,8,30,46.0,72.0,1.4,12.0,81.0,65.16,48.24
2016,1,16,8,45,58.0,90.0,1.4,12.5,104.0,86.39,65.74
2016,1,16,9,0,70.0,108.0,1.4,13.0,127.0,109.4,84.98
2016,1,16,9,15,79.5,124.0,1.35,13.0,148.5,131.69,103.96
2016,1,16,9,30,89.0,140.0,1.3,13.0,170.0,155.24,123.98
2016,1,16,9,45,44.5,99.0,1.3,13.0,114.0,106.6,84.62
2016,1,16,10,0,0.0,58.0,1.3,13.0,58.0,51.23,38.33
2016,1,16,10,15,0.0,58.0,1.25,13.0,58.0,51.23,38.32
2016,1,16,10,30,0.0,58.0,1.2,13.0,58.0,51.24,38.26
2016,1,16,10,45,0.0,98.0,1.15,13.5,98.0,87.23,68.48
2016,1,16,11,0,0.0,138.0,1.1,14.0,138.0,124.77,99.38
2016,1,16,11,15,0.0,106.0,1.05,14.0,106.0,94.67,74.21
2016,1,16,11,30,0.0,74.0,1.0,14.0,74.0,65.47,49.82
2016,1,16,11,45,17.5,144.5,1.0,14.0,154.0,144.24,115.72
2016,1,16,12,0,35.0,215.0,1.0,14.0,234.0,241.73,194.67
2016,1,16,12,15,36.5,216.0,0.95,14.0,236.0,246.69,198.12
2016,1,16,12,30,38.0,217.0,0.9,14.0,238.0,251.78,202.17
2016,1,16,12,45,19.0,145.0,0.9,14.5,155.5,148.99,118.88
2016,1,16,13,0,0.0,73.0,0.9,15.0,73.0,64.59,48.76
2016,1,16,13,15,0.0,106.5,0.85,14.5,106.5,95.82,75.1
2016,1,16,13,30,0.0,140.0,0.8,14.0,140.0,129.89,103.45
2016,1,16,13,45,0.0,144.0,0.8,14.0,144.0,134.97,107.65
2016,1,16,14,0,0.0,148.0,0.8,14.0,148.0,140.52,112.36
2016,1,16,14,15,0.0,134.5,0.75,14.0,134.5,127.24,101.55
2016,1,16,14,30,0.0,121.0,0.7,14.0,121.0,113.95,90.74
2016,1,16,14,45,0.0,90.0,0.7,14.0,90.0,81.9,64.12
2016,1,16,15,0,0.0,59.0,0.7,14.0,59.0,52.11,39.06
2016,1,16,15,15,0.0,52.0,0.6,14.0,52.0,45.9,33.85
2016,1,16,15,30,0.0,45.0,0.5,14.0,45.0,39.69,28.55
2016,1,16,15,45,0.0,37.5,0.45,14.0,37.5,33.05,22.82
2016,1,16,16,0,0.0,30.0,0.4,14.0,30.0,26.42,17.02
2016,1,16,16,15,0.0,22.5,0.45,13.5,22.5,19.79,11.2
2016,1,16,16,30,0.0,15.0,0.5,13.0,15.0,13.18,5.35
2016,1,16,16,45,0.0,9.0,0.55,13.0,9.0,7.9,0.11
2016,1,16,17,0,0.0,3.0,0.6,13.0,3.0,2.73,0.0
2016,1,16,17,15,0.0,1.5,0.55,12.5,1.5,1.36,0.0
2016,1,16,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,5.0,1.4,12.5,5.0,4.38,0.0
2016,1,17,8,0,0.0,10.0,1.5,13.0,10.0,8.78,1.81
2016,1,17,8,15,0.0,16.0,1.5,13.0,16.0,14.06,6.24
2016,1,17,8,30,0.0,22.0,1.5,13.0,22.0,19.35,10.94
2016,1,17,8,45,0.0,28.0,1.5,13.0,28.0,24.64,15.61
2016,1,17,9,0,0.0,34.0,1.5,13.0,34.0,29.95,20.25
2016,1,17,9,15,0.0,39.5,1.45,13.0,39.5,34.82,24.46
2016,1,17,9,30,0.0,45.0,1.4,13.0,45.0,39.69,28.63
2016,1,17,9,45,0.0,58.5,1.4,13.5,58.5,51.67,38.76
2016,1,17,10,0,0.0,72.0,1.4,14.0,72.0,63.67,48.79
2016,1,17,10,15,0.0,86.5,1.4,14.0,86.5,76.71,59.69
2016,1,17,10,30,0.0,101.0,1.4,14.0,101.0,89.96,70.7
2016,1,17,10,45,0.0,90.0,1.4,14.0,90.0,79.86,62.1
2016,1,17,11,0,0.0,79.0,1.4,14.0,79.0,69.91,53.67
2016,1,17,11,15,0.0,53.0,1.4,14.0,53.0,46.82,34.17
2016,1,17,11,30,0.0,27.0,1.4,14.0,27.0,23.82,14.65
2016,1,17,11,45,0.0,41.5,1.45,14.0,41.5,36.64,25.54
2016,1,17,12,0,0.0,56.0,1.5,14.0,56.0,49.5,36.38
2016,1,17,12,15,0.0,69.0,1.5,14.0,69.0,61.04,46.08
2016,1,17,12,30,0.0,82.0,1.5,14.0,82.0,72.6,55.77
2016,1,17,12,45,0.0,83.0,1.55,14.0,83.0,73.49,56.51
2016,1,17,13,0,0.0,84.0,1.6,14.0,84.0,74.38,57.29
2016,1,17,13,15,1.5,124.5,1.55,14.0,125.0,114.79,91.11
2016,1,17,13,30,3.0,165.0,1.5,14.0,166.0,158.69,127.38
2016,1,17,13,45,1.5,140.5,1.5,14.0,141.0,132.43,105.75
2016,1,17,14,0,0.0,116.0,1.5,14.0,116.0,106.44,84.32
2016,1,17,14,15,85.0,147.5,1.45,14.0,182.5,242.54,199.85
2016,1,17,14,30,170.0,179.0,1.4,14.0,249.0,359.86,295.78
2016,1,17,14,45,85.0,119.0,1.35,14.0,154.0,210.16,173.13
2016,1,17,15,0,0.0,59.0,1.3,14.0,59.0,52.11,38.91
2016,1,17,15,15,0.0,52.0,1.2,13.5,52.0,45.9,33.89
2016,1,17,15,30,0.0,45.0,1.1,13.0,45.0,39.69,28.65
2016,1,17,15,45,0.0,37.5,1.05,13.0,37.5,33.05,22.89
2016,1,17,16,0,0.0,30.0,1.0,13.0,30.0,26.42,17.08
2016,1,17,16,15,0.0,23.0,1.0,13.0,23.0,20.23,11.6
2016,1,17,16,30,0.0,16.0,1.0,13.0,16.0,14.06,6.09
2016,1,17,16,45,0.0,9.5,1.0,13.0,9.5,8.34,0.58
2016,1,17,17,0,0.0,3.0,1.0,13.0,3.0,2.73,0.0
2016,1,17,17,15,0.0,1.5,1.0,13.0,1.5,1.36,0.0
2016,1,17,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,7,45,215.5,15.0,0.7,11.5,38.0,11.75,0.77
2016,1,18,8,0,431.0,30.0,0.7,12.0,76.0,24.19,15.06
2016,1,18,8,15,514.5,36.5,0.6,12.5,117.5,41.93,22.69
2016,1,18,8,30,598.0,43.0,0.5,13.0,159.0,88.24,46.14
2016,1,18,8,45,649.0,48.0,0.4,14.0,201.0,138.32,82.34
2016,1,18,9,0,700.0,53.0,0.3,15.0,243.0,193.99,127.88
2016,1,18,9,15,734.0,56.5,0.3,15.0,283.0,249.05,176.13
2016,1,18,9,30,768.0,60.0,0.3,15.0,323.0,307.02,226.96
2016,1,18,9,45,789.0,63.0,0.35,15.0,357.5,362.27,275.39
2016,1,18,10,0,810.0,66.0,0.4,15.0,392.0,418.35,323.27
2016,1,18,10,15,577.5,122.5,0.45,15.0,364.0,409.13,320.94
2016,1,18,10,30,345.0,179.0,0.5,15.0,336.0,363.73,288.37
2016,1,18,10,45,509.0,148.0,0.6,15.5,392.0,453.5,359.52
2016,1,18,11,0,673.0,117.0,0.7,16.0,448.0,552.9,435.43
2016,1,18,11,15,569.5,152.0,0.75,16.0,438.5,547.03,430.43
2016,1,18,11,30,466.0,187.0,0.8,16.0,429.0,537.31,422.83
2016,1,18,11,45,390.0,207.5,0.85,16.0,412.5,511.72,403.84
2016,1,18,12,0,314.0,228.0,0.9,16.0,396.0,492.37,388.83
2016,1,18,12,15,350.0,221.0,0.9,15.5,408.5,524.8,415.01
2016,1,18,12,30,386.0,214.0,0.9,15.0,421.0,557.58,440.88
2016,1,18,12,45,353.0,218.0,0.9,15.0,405.0,545.98,431.71
2016,1,18,13,0,320.0,222.0,0.9,15.0,389.0,532.03,421.19
2016,1,18,13,15,317.0,216.0,0.85,15.0,378.0,529.75,419.8
2016,1,18,13,30,314.0,210.0,0.8,15.0,367.0,526.07,417.28
2016,1,18,13,45,371.0,189.5,0.75,15.0,367.5,555.21,440.71
2016,1,18,14,0,428.0,169.0,0.7,15.0,368.0,600.2,474.71
2016,1,18,14,15,390.5,164.0,0.65,15.0,337.5,562.75,446.4
2016,1,18,14,30,353.0,159.0,0.6,15.0,307.0,507.23,405.67
2016,1,18,14,45,250.5,155.0,0.55,15.0,255.5,414.73,334.35
2016,1,18,15,0,148.0,151.0,0.5,15.0,204.0,308.67,250.67
2016,1,18,15,15,140.5,135.0,0.45,14.5,181.0,282.87,231.52
2016,1,18,15,30,133.0,119.0,0.4,14.0,158.0,256.86,211.07
2016,1,18,15,45,122.5,101.5,0.4,14.0,133.0,226.09,185.93
2016,1,18,16,0,112.0,84.0,0.4,14.0,108.0,195.31,160.11
2016,1,18,16,15,95.5,65.5,0.4,13.5,82.5,158.56,128.76
2016,1,18,16,30,79.0,47.0,0.4,13.0,57.0,121.77,96.44
2016,1,18,16,45,39.5,30.5,0.4,13.0,35.5,74.08,51.23
2016,1,18,17,0,0.0,14.0,0.4,13.0,14.0,12.34,0.0
2016,1,18,17,15,0.0,7.0,0.35,13.0,7.0,6.37,0.0
2016,1,18,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,2.45,13.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,2.5,13.0,1.0,0.91,0.0
2016,1,19,7,45,0.0,5.5,2.55,13.0,5.5,4.82,0.0
2016,1,19,8,0,0.0,10.0,2.6,13.0,10.0,8.78,1.84
2016,1,19,8,15,0.0,15.5,2.65,13.0,15.5,13.62,5.87
2016,1,19,8,30,0.0,21.0,2.7,13.0,21.0,18.47,10.18
2016,1,19,8,45,0.0,26.5,2.8,13.5,26.5,23.32,14.42
2016,1,19,9,0,0.0,32.0,2.9,14.0,32.0,28.18,18.61
2016,1,19,9,15,0.0,37.5,2.8,14.0,37.5,33.05,22.81
2016,1,19,9,30,0.0,43.0,2.7,14.0,43.0,37.92,26.96
2016,1,19,9,45,0.0,41.5,2.65,14.0,41.5,36.6,25.78
2016,1,19,10,0,0.0,40.0,2.6,14.0,40.0,35.27,24.6
2016,1,19,10,15,0.0,81.5,2.5,14.0,81.5,72.16,55.88
2016,1,19,10,30,0.0,123.0,2.4,14.0,123.0,110.26,87.72
2016,1,19,10,45,0.0,138.0,2.3,14.5,138.0,124.45,99.14
2016,1,19,11,0,0.0,153.0,2.2,15.0,153.0,138.91,110.7
2016,1,19,11,15,0.0,154.5,2.15,15.0,154.5,140.59,111.91
2016,1,19,11,30,0.0,156.0,2.1,15.0,156.0,142.29,113.19
2016,1,19,11,45,0.0,120.0,2.1,15.0,120.0,107.88,84.77
2016,1,19,12,0,0.0,84.0,2.1,15.0,84.0,74.38,56.97
2016,1,19,12,15,0.0,114.0,2.1,15.0,114.0,102.36,80.26
2016,1,19,12,30,0.0,144.0,2.1,15.0,144.0,131.67,104.41
2016,1,19,12,45,0.0,135.5,2.1,15.0,135.5,123.6,97.74
2016,1,19,13,0,0.0,127.0,2.1,15.0,127.0,115.52,91.14
2016,1,19,13,15,0.0,141.5,2.05,14.5,141.5,130.46,103.76
2016,1,19,13,30,0.0,156.0,2.0,14.0,156.0,146.2,117.02
2016,1,19,13,45,0.0,138.5,1.95,14.0,138.5,128.76,102.72
2016,1,19,14,0,0.0,121.0,1.9,14.0,121.0,111.39,88.46
2016,1,19,14,15,0.0,113.5,1.85,14.0,113.5,104.4,82.79
2016,1,19,14,30,0.0,106.0,1.8,14.0,106.0,97.44,77.12
2016,1,19,14,45,0.0,113.5,1.75,14.0,113.5,106.73,85.07
2016,1,19,15,0,0.0,121.0,1.7,14.0,121.0,117.45,94.18
2016,1,19,15,15,0.0,107.0,1.6,13.5,107.0,103.81,82.99
2016,1,19,15,30,0.0,93.0,1.5,13.0,93.0,90.18,71.66
2016,1,19,15,45,0.0,78.0,1.4,13.0,78.0,75.28,58.95
2016,1,19,16,0,0.0,63.0,1.3,13.0,63.0,60.26,45.97
2016,1,19,16,15,0.0,48.0,1.2,12.5,48.0,45.02,32.73
2016,1,19,16,30,0.0,33.0,1.1,12.0,33.0,29.4,19.06
2016,1,19,16,45,0.0,21.0,1.05,12.0,21.0,18.5,8.77
2016,1,19,17,0,0.0,9.0,1.0,12.0,9.0,7.91,0.0
2016,1,19,17,15,0.0,4.5,0.9,11.5,4.5,4.09,0.0
2016,1,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.5,0.75,9.0,6.5,0.0,0.0
2016,1,20,7,30,0.0,13.0,0.7,9.0,13.0,11.82,0.0
2016,1,20,7,45,226.0,22.5,0.65,9.5,47.5,18.43,5.62
2016,1,20,8,0,452.0,32.0,0.6,10.0,82.0,25.93,16.82
2016,1,20,8,15,534.5,39.0,0.6,10.5,124.5,41.39,22.59
2016,1,20,8,30,617.0,46.0,0.6,11.0,167.0,91.87,49.02
2016,1,20,8,45,669.0,50.5,0.6,11.5,210.5,142.86,86.15
2016,1,20,9,0,721.0,55.0,0.6,12.0,254.0,199.57,133.41
2016,1,20,9,15,753.5,58.5,0.55,12.5,294.0,255.63,182.97
2016,1,20,9,30,786.0,62.0,0.5,13.0,334.0,314.42,234.71
2016,1,20,9,45,658.5,92.0,0.45,13.5,336.0,342.11,263.55
2016,1,20,10,0,531.0,122.0,0.4,14.0,338.0,352.02,275.82
2016,1,20,10,15,601.0,114.0,0.4,14.0,375.5,412.08,324.68
2016,1,20,10,30,671.0,106.0,0.4,14.0,413.0,473.61,373.38
2016,1,20,10,45,655.0,117.0,0.4,14.5,429.5,510.32,401.39
2016,1,20,11,0,639.0,128.0,0.4,15.0,446.0,543.96,426.36
2016,1,20,11,15,547.5,160.0,0.35,15.0,439.0,541.54,423.66
2016,1,20,11,30,456.0,192.0,0.3,15.0,432.0,535.99,418.32
2016,1,20,11,45,487.0,187.5,0.3,15.0,447.5,573.62,446.69
2016,1,20,12,0,518.0,183.0,0.3,15.0,463.0,611.34,474.23
2016,1,20,12,15,551.5,172.0,0.25,15.0,470.5,643.58,497.16
2016,1,20,12,30,585.0,161.0,0.2,15.0,478.0,674.96,519.31
2016,1,20,12,45,739.5,117.0,0.15,15.5,512.5,775.91,587.71
2016,1,20,13,0,894.0,73.0,0.1,16.0,547.0,856.77,638.43
2016,1,20,13,15,887.5,72.5,0.1,16.0,532.5,863.32,641.81
2016,1,20,13,30,881.0,72.0,0.1,16.0,518.0,866.25,644.25
2016,1,20,13,45,870.5,71.0,0.15,16.0,496.5,861.47,642.58
2016,1,20,14,0,860.0,70.0,0.2,16.0,475.0,853.18,638.92
2016,1,20,14,15,793.5,76.0,0.2,16.0,432.5,810.34,611.5
2016,1,20,14,30,727.0,82.0,0.2,16.0,390.0,755.93,576.33
2016,1,20,14,45,617.5,95.5,0.25,16.0,342.5,678.4,525.08
2016,1,20,15,0,508.0,109.0,0.3,16.0,295.0,587.99,462.99
2016,1,20,15,15,487.0,100.0,0.3,15.5,262.5,551.72,439.02
2016,1,20,15,30,466.0,91.0,0.3,15.0,230.0,514.44,412.67
2016,1,20,15,45,437.0,80.0,0.35,15.0,194.5,467.57,377.45
2016,1,20,16,0,408.0,69.0,0.4,15.0,159.0,420.81,340.8
2016,1,20,16,15,454.5,52.0,0.4,14.5,131.5,423.53,341.31
2016,1,20,16,30,501.0,35.0,0.4,14.0,104.0,410.12,326.08
2016,1,20,16,45,377.5,26.0,0.4,14.0,66.5,310.38,232.12
2016,1,20,17,0,254.0,17.0,0.4,14.0,29.0,194.8,0.0
2016,1,20,17,15,127.0,8.5,0.4,13.5,14.5,77.35,0.0
2016,1,20,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,1.25,10.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,1.2,10.0,13.0,11.82,0.0
2016,1,21,7,45,198.0,23.5,1.15,10.5,46.0,19.28,6.61
2016,1,21,8,0,396.0,34.0,1.1,11.0,79.0,27.58,18.18
2016,1,21,8,15,479.5,41.5,1.05,11.5,120.0,42.18,24.05
2016,1,21,8,30,563.0,49.0,1.0,12.0,161.0,87.7,47.46
2016,1,21,8,45,621.0,53.5,1.0,12.5,204.0,136.75,82.99
2016,1,21,9,0,679.0,58.0,1.0,13.0,247.0,193.85,130.28
2016,1,21,9,15,713.5,61.5,0.95,13.5,286.5,248.1,178.23
2016,1,21,9,30,748.0,65.0,0.9,14.0,326.0,305.38,228.81
2016,1,21,9,45,771.5,67.5,0.9,14.5,361.0,360.29,276.95
2016,1,21,10,0,795.0,70.0,0.9,15.0,396.0,416.35,324.58
2016,1,21,10,15,811.0,72.0,0.95,15.0,426.0,469.15,369.17
2016,1,21,10,30,827.0,74.0,1.0,15.0,456.0,521.71,412.31
2016,1,21,10,45,833.0,77.0,1.05,15.5,478.0,569.12,449.57
2016,1,21,11,0,839.0,80.0,1.1,16.0,500.0,614.89,484.5
2016,1,21,11,15,685.5,126.5,1.1,16.0,477.0,603.0,474.92
2016,1,21,11,30,532.0,173.0,1.1,16.0,454.0,569.18,448.93
2016,1,21,11,45,522.0,180.5,1.15,16.0,460.0,592.05,466.84
2016,1,21,12,0,512.0,188.0,1.2,16.0,466.0,612.59,482.27
2016,1,21,12,15,393.0,214.5,1.15,16.0,428.0,551.78,435.47
2016,1,21,12,30,274.0,241.0,1.1,16.0,390.0,498.26,393.54
2016,1,21,12,45,297.0,234.0,1.1,16.0,394.0,518.6,410.14
2016,1,21,13,0,320.0,227.0,1.1,16.0,398.0,538.45,425.72
2016,1,21,13,15,251.5,229.0,1.0,15.5,361.5,489.44,388.05
2016,1,21,13,30,183.0,231.0,0.9,15.0,325.0,421.91,336.54
2016,1,21,13,45,166.5,221.5,0.85,15.0,304.5,400.27,320.48
2016,1,21,14,0,150.0,212.0,0.8,15.0,284.0,377.88,303.35
2016,1,21,14,15,239.0,190.5,0.75,14.5,296.5,448.3,360.9
2016,1,21,14,30,328.0,169.0,0.7,14.0,309.0,499.69,402.6
2016,1,21,14,45,256.5,162.0,0.7,14.0,266.0,429.54,347.86
2016,1,21,15,0,185.0,155.0,0.7,14.0,223.0,344.56,281.5
2016,1,21,15,15,174.0,139.5,0.7,13.5,198.0,315.92,260.2
2016,1,21,15,30,163.0,124.0,0.7,13.0,173.0,287.13,237.75
2016,1,21,15,45,151.0,106.5,0.75,13.0,146.5,254.49,211.23
2016,1,21,16,0,139.0,89.0,0.8,13.0,120.0,221.86,183.92
2016,1,21,16,15,119.0,70.5,0.8,13.0,93.0,181.9,149.47
2016,1,21,16,30,99.0,52.0,0.8,13.0,66.0,142.26,114.44
2016,1,21,16,45,49.5,35.5,0.85,13.0,42.5,88.0,64.81
2016,1,21,17,0,0.0,19.0,0.9,13.0,19.0,18.77,0.0
2016,1,21,17,15,0.0,9.5,0.9,13.0,9.5,8.64,0.0
2016,1,21,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
