Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,2.05,13.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,2.0,13.0,5.0,4.55,0.0
2016,1,22,7,45,0.0,17.0,2.0,13.0,17.0,14.97,4.17
2016,1,22,8,0,0.0,29.0,2.0,13.0,29.0,25.54,16.3
2016,1,22,8,15,0.0,44.5,2.0,13.0,44.5,38.63,27.04
2016,1,22,8,30,0.0,60.0,2.0,13.0,60.0,52.09,38.9
2016,1,22,8,45,0.0,76.0,2.0,13.0,76.0,66.23,51.21
2016,1,22,9,0,0.0,92.0,2.0,13.0,92.0,80.59,63.56
2016,1,22,9,15,0.0,106.5,1.95,13.0,107.0,93.85,74.81
2016,1,22,9,30,0.0,121.0,1.9,13.0,122.0,107.27,86.05
2016,1,22,9,45,0.0,118.0,1.9,13.5,118.5,105.0,83.81
2016,1,22,10,0,0.0,115.0,1.9,14.0,115.0,102.51,81.41
2016,1,22,10,15,0.0,75.5,1.9,14.0,75.5,66.78,51.23
2016,1,22,10,30,0.0,36.0,1.9,14.0,36.0,31.75,21.48
2016,1,22,10,45,0.0,48.0,1.9,14.0,48.0,42.38,30.49
2016,1,22,11,0,0.0,60.0,1.9,14.0,60.0,53.03,39.44
2016,1,22,11,15,0.0,104.5,1.95,14.0,104.5,93.16,73.05
2016,1,22,11,30,0.0,149.0,2.0,14.0,149.0,135.3,107.86
2016,1,22,11,45,0.0,139.0,2.05,14.0,139.0,125.88,99.95
2016,1,22,12,0,0.0,129.0,2.1,14.0,129.0,116.46,92.13
2016,1,22,12,15,0.0,103.0,2.05,14.0,103.0,91.89,71.74
2016,1,22,12,30,0.0,77.0,2.0,14.0,77.0,68.16,51.95
2016,1,22,12,45,0.0,48.5,1.95,14.0,48.5,42.85,30.7
2016,1,22,13,0,0.0,20.0,1.9,14.0,20.0,17.64,9.36
2016,1,22,13,15,0.0,65.5,1.8,13.5,65.5,57.93,43.6
2016,1,22,13,30,0.0,111.0,1.7,13.0,111.0,100.19,79.23
2016,1,22,13,45,0.0,96.0,1.65,13.0,96.0,85.8,67.2
2016,1,22,14,0,0.0,81.0,1.6,13.0,81.0,71.69,55.43
2016,1,22,14,15,0.0,65.5,1.55,13.0,65.5,57.9,43.87
2016,1,22,14,30,0.0,50.0,1.5,13.0,50.0,44.14,32.24
2016,1,22,14,45,0.0,31.5,1.5,13.0,31.5,27.76,18.28
2016,1,22,15,0,0.0,13.0,1.5,13.0,13.0,11.43,4.24
2016,1,22,15,15,0.0,11.5,1.45,13.0,11.5,10.11,3.11
2016,1,22,15,30,0.0,10.0,1.4,13.0,10.0,8.79,1.97
2016,1,22,15,45,0.0,8.5,1.35,13.0,8.5,7.46,0.81
2016,1,22,16,0,0.0,7.0,1.3,13.0,7.0,6.14,0.0
2016,1,22,16,15,0.0,5.5,1.25,12.5,5.5,4.82,0.0
2016,1,22,16,30,0.0,4.0,1.2,12.0,4.0,3.51,0.0
2016,1,22,16,45,0.0,2.5,1.2,12.0,2.5,2.19,0.0
2016,1,22,17,0,0.0,1.0,1.2,12.0,1.0,0.87,0.0
2016,1,22,17,15,0.0,0.5,1.2,12.0,0.5,0.45,0.0
2016,1,22,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,1.5,1.45,10.5,1.5,1.31,0.0
2016,1,23,8,0,0.0,3.0,1.5,11.0,3.0,2.63,0.0
2016,1,23,8,15,0.0,4.5,1.55,11.0,4.5,3.94,0.0
2016,1,23,8,30,0.0,6.0,1.6,11.0,6.0,5.26,0.0
2016,1,23,8,45,0.0,7.5,1.7,11.5,7.5,6.58,0.07
2016,1,23,9,0,0.0,9.0,1.8,12.0,9.0,7.9,1.22
2016,1,23,9,15,0.0,10.5,1.8,12.0,10.5,9.23,2.37
2016,1,23,9,30,0.0,12.0,1.8,12.0,12.0,10.55,3.51
2016,1,23,9,45,2.5,78.5,1.85,12.0,80.0,70.4,54.99
2016,1,23,10,0,5.0,145.0,1.9,12.0,148.0,132.07,106.94
2016,1,23,10,15,107.5,175.0,1.9,12.0,225.5,220.23,179.89
2016,1,23,10,30,210.0,205.0,1.9,12.0,303.0,311.45,254.49
2016,1,23,10,45,111.0,194.0,1.9,12.0,246.0,255.88,208.94
2016,1,23,11,0,12.0,183.0,1.9,12.0,189.0,174.87,141.46
2016,1,23,11,15,6.0,104.0,1.9,12.0,107.0,96.63,76.49
2016,1,23,11,30,0.0,25.0,1.9,12.0,25.0,22.05,13.24
2016,1,23,11,45,0.0,27.0,1.95,12.0,27.0,23.82,14.77
2016,1,23,12,0,0.0,29.0,2.0,12.0,29.0,25.59,16.27
2016,1,23,12,15,0.0,79.0,2.0,12.0,79.0,69.94,53.92
2016,1,23,12,30,0.0,129.0,2.0,12.0,129.0,116.75,93.14
2016,1,23,12,45,12.0,169.5,2.0,12.0,176.0,167.34,135.48
2016,1,23,13,0,24.0,210.0,2.0,12.0,223.0,221.06,179.83
2016,1,23,13,15,124.5,221.0,2.0,12.0,285.5,353.68,289.96
2016,1,23,13,30,225.0,232.0,2.0,12.0,348.0,459.65,375.77
2016,1,23,13,45,130.0,213.0,2.05,12.0,279.5,357.09,292.53
2016,1,23,14,0,35.0,194.0,2.1,12.0,211.0,236.88,193.52
2016,1,23,14,15,18.5,170.5,2.1,11.5,179.5,181.97,148.83
2016,1,23,14,30,2.0,147.0,2.1,11.0,148.0,143.05,116.35
2016,1,23,14,45,1.0,80.5,2.1,11.0,81.0,72.54,56.9
2016,1,23,15,0,0.0,14.0,2.1,11.0,14.0,12.31,5.06
2016,1,23,15,15,327.5,44.5,2.05,11.0,145.5,352.86,302.35
2016,1,23,15,30,655.0,75.0,2.0,11.0,277.0,655.36,542.04
2016,1,23,15,45,611.5,68.5,1.95,11.0,235.5,596.99,493.83
2016,1,23,16,0,568.0,62.0,1.9,11.0,194.0,538.67,447.23
2016,1,23,16,15,492.0,54.5,1.8,10.5,151.5,456.45,379.92
2016,1,23,16,30,416.0,47.0,1.7,10.0,109.0,377.44,311.57
2016,1,23,16,45,288.5,35.5,1.65,10.0,71.5,266.07,211.04
2016,1,23,17,0,161.0,24.0,1.6,10.0,34.0,153.36,56.45
2016,1,23,17,15,80.5,12.0,1.6,9.5,17.0,55.53,0.0
2016,1,23,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,15,43.0,6.5,1.15,8.0,7.5,0.0,0.0
2016,1,24,7,30,86.0,13.0,1.1,8.0,15.0,11.82,0.0
2016,1,24,7,45,214.5,26.5,1.1,8.5,48.0,21.92,10.03
2016,1,24,8,0,343.0,40.0,1.1,9.0,81.0,32.8,23.08
2016,1,24,8,15,427.0,49.5,1.1,9.0,122.5,47.6,30.01
2016,1,24,8,30,511.0,59.0,1.1,9.0,164.0,91.87,53.78
2016,1,24,8,45,371.5,86.5,1.15,9.5,172.0,128.57,88.33
2016,1,24,9,0,232.0,114.0,1.2,10.0,180.0,148.86,112.57
2016,1,24,9,15,253.5,126.5,1.2,10.0,209.0,182.34,141.73
2016,1,24,9,30,275.0,139.0,1.2,10.0,238.0,218.14,173.02
2016,1,24,9,45,204.5,160.5,1.2,10.0,238.0,226.36,182.89
2016,1,24,10,0,134.0,182.0,1.2,10.0,238.0,230.18,187.76
2016,1,24,10,15,166.5,194.5,1.2,10.0,269.0,267.27,218.61
2016,1,24,10,30,199.0,207.0,1.2,10.0,300.0,307.56,251.7
2016,1,24,10,45,168.0,219.0,1.2,10.5,300.5,313.85,256.26
2016,1,24,11,0,137.0,231.0,1.2,11.0,301.0,317.19,258.22
2016,1,24,11,15,155.5,239.0,1.1,11.0,320.5,346.25,281.41
2016,1,24,11,30,174.0,247.0,1.0,11.0,340.0,376.55,305.11
2016,1,24,11,45,314.5,227.0,0.95,11.0,399.0,478.68,386.51
2016,1,24,12,0,455.0,207.0,0.9,11.0,458.0,590.62,472.06
2016,1,24,12,15,652.5,151.0,0.9,11.0,512.0,709.49,561.95
2016,1,24,12,30,850.0,95.0,0.9,11.0,566.0,823.07,641.38
2016,1,24,12,45,866.5,88.0,0.9,11.5,564.0,848.41,656.28
2016,1,24,13,0,883.0,81.0,0.9,12.0,562.0,862.76,664.9
2016,1,24,13,15,877.0,80.5,0.95,12.0,548.0,869.99,671.0
2016,1,24,13,30,871.0,80.0,1.0,12.0,534.0,882.06,680.67
2016,1,24,13,45,862.0,78.5,1.1,12.0,512.5,878.39,680.46
2016,1,24,14,0,853.0,77.0,1.2,12.0,491.0,871.12,678.01
2016,1,24,14,15,838.0,75.0,1.3,12.0,462.5,854.41,669.0
2016,1,24,14,30,823.0,73.0,1.4,12.0,434.0,834.39,657.62
2016,1,24,14,45,795.5,72.5,1.5,12.0,399.0,802.39,637.45
2016,1,24,15,0,768.0,72.0,1.6,12.0,364.0,767.78,614.98
2016,1,24,15,15,738.0,68.5,1.55,11.5,325.0,725.07,585.55
2016,1,24,15,30,708.0,65.0,1.5,11.0,286.0,680.58,553.98
2016,1,24,15,45,661.5,60.5,1.45,11.0,243.5,626.78,513.24
2016,1,24,16,0,615.0,56.0,1.4,11.0,201.0,567.55,466.8
2016,1,24,16,15,545.0,49.0,1.3,10.5,157.5,488.86,403.57
2016,1,24,16,30,475.0,42.0,1.2,10.0,114.0,413.26,339.26
2016,1,24,16,45,362.5,32.0,1.15,9.5,75.5,310.95,247.65
2016,1,24,17,0,250.0,22.0,1.1,9.0,37.0,206.01,96.98
2016,1,24,17,15,125.0,11.0,1.05,9.0,18.5,79.53,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,93.5,6.0,0.95,8.5,9.0,0.0,0.0
2016,1,25,7,30,187.0,12.0,0.9,9.0,18.0,10.91,0.0
2016,1,25,7,45,327.5,22.0,0.85,9.5,53.5,17.8,7.42
2016,1,25,8,0,468.0,32.0,0.8,10.0,89.0,27.98,18.86
2016,1,25,8,15,546.5,38.5,0.8,10.0,132.0,42.37,24.08
2016,1,25,8,30,625.0,45.0,0.8,10.0,175.0,90.43,47.94
2016,1,25,8,45,671.5,50.0,0.85,10.5,218.0,141.89,85.73
2016,1,25,9,0,718.0,55.0,0.9,11.0,261.0,198.46,133.42
2016,1,25,9,15,750.5,58.5,0.9,11.5,302.0,254.72,183.66
2016,1,25,9,30,783.0,62.0,0.9,12.0,343.0,313.78,236.34
2016,1,25,9,45,783.0,70.0,0.95,12.5,375.5,367.75,284.74
2016,1,25,10,0,783.0,78.0,1.0,13.0,408.0,420.43,330.51
2016,1,25,10,15,800.0,80.5,1.0,13.0,438.5,474.14,375.79
2016,1,25,10,30,817.0,83.0,1.0,13.0,469.0,527.77,419.57
2016,1,25,10,45,826.5,85.0,1.0,13.5,492.5,576.19,457.3
2016,1,25,11,0,836.0,87.0,1.0,14.0,516.0,623.25,492.82
2016,1,25,11,15,645.5,143.5,0.95,14.0,481.0,596.31,471.13
2016,1,25,11,30,455.0,200.0,0.9,14.0,446.0,545.04,431.09
2016,1,25,11,45,406.0,215.5,0.9,14.0,438.0,533.47,422.87
2016,1,25,12,0,357.0,231.0,0.9,14.0,430.0,529.25,419.18
2016,1,25,12,15,339.0,235.5,0.9,14.0,425.0,533.62,422.41
2016,1,25,12,30,321.0,240.0,0.9,14.0,420.0,535.93,423.99
2016,1,25,12,45,591.0,164.0,0.9,14.5,490.0,708.53,554.69
2016,1,25,13,0,861.0,88.0,0.9,15.0,560.0,861.82,658.83
2016,1,25,13,15,682.0,134.5,0.9,15.0,502.5,779.11,600.4
2016,1,25,13,30,503.0,181.0,0.9,15.0,445.0,676.76,528.22
2016,1,25,13,45,588.5,148.0,0.9,15.0,445.0,725.64,566.6
2016,1,25,14,0,674.0,115.0,0.9,15.0,445.0,766.41,595.51
2016,1,25,14,15,659.0,111.0,0.85,14.5,418.5,748.24,583.53
2016,1,25,14,30,644.0,107.0,0.8,14.0,392.0,727.34,570.36
2016,1,25,14,45,510.0,123.0,0.8,14.0,338.0,617.64,492.31
2016,1,25,15,0,376.0,139.0,0.8,14.0,284.0,518.5,418.05
2016,1,25,15,15,539.5,102.5,0.75,13.5,286.0,609.04,490.5
2016,1,25,15,30,703.0,66.0,0.7,13.0,288.0,679.36,541.87
2016,1,25,15,45,659.0,61.0,0.65,13.0,245.5,626.9,501.81
2016,1,25,16,0,615.0,56.0,0.6,13.0,203.0,568.85,457.68
2016,1,25,16,15,546.5,49.5,0.65,12.5,160.0,491.75,398.73
2016,1,25,16,30,478.0,43.0,0.7,12.0,117.0,417.56,338.13
2016,1,25,16,45,364.0,33.0,0.75,11.5,78.0,313.79,248.25
2016,1,25,17,0,250.0,23.0,0.8,11.0,39.0,209.24,112.57
2016,1,25,17,15,125.0,11.5,0.8,10.5,19.5,80.23,0.0
2016,1,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,1.05,8.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,1.1,8.0,19.0,17.28,0.0
2016,1,26,7,45,225.5,27.5,1.15,8.5,55.0,22.7,11.5
2016,1,26,8,0,451.0,36.0,1.2,9.0,91.0,29.11,19.97
2016,1,26,8,15,532.0,43.0,1.2,9.0,135.0,43.35,25.24
2016,1,26,8,30,613.0,50.0,1.2,9.0,179.0,91.61,49.64
2016,1,26,8,45,666.0,54.5,1.25,9.5,223.5,145.35,89.34
2016,1,26,9,0,719.0,59.0,1.3,10.0,268.0,202.53,137.55
2016,1,26,9,15,752.5,63.0,1.3,10.5,309.5,259.76,188.92
2016,1,26,9,30,786.0,67.0,1.3,11.0,351.0,319.91,242.9
2016,1,26,9,45,804.0,70.5,1.3,11.5,387.0,376.38,293.31
2016,1,26,10,0,822.0,74.0,1.3,12.0,423.0,433.4,342.63
2016,1,26,10,15,838.0,76.5,1.25,12.5,454.0,488.68,388.68
2016,1,26,10,30,854.0,79.0,1.2,13.0,485.0,543.71,432.75
2016,1,26,10,45,865.5,80.5,1.2,13.5,509.5,594.51,472.4
2016,1,26,11,0,877.0,82.0,1.2,14.0,534.0,644.02,509.82
2016,1,26,11,15,884.0,82.5,1.1,14.0,551.0,687.91,542.0
2016,1,26,11,30,891.0,83.0,1.0,14.0,568.0,724.84,567.75
2016,1,26,11,45,895.0,83.5,0.9,14.5,577.5,761.3,590.23
2016,1,26,12,0,899.0,84.0,0.8,15.0,587.0,795.0,610.27
2016,1,26,12,15,771.0,117.5,0.75,15.0,549.5,768.57,590.65
2016,1,26,12,30,643.0,151.0,0.7,15.0,512.0,722.93,558.48
2016,1,26,12,45,766.0,118.5,0.7,15.0,544.5,806.41,617.07
2016,1,26,13,0,889.0,86.0,0.7,15.0,577.0,884.91,669.18
2016,1,26,13,15,883.0,85.0,0.7,15.0,562.5,892.11,673.26
2016,1,26,13,30,877.0,84.0,0.7,15.0,548.0,895.58,676.11
2016,1,26,13,45,765.5,103.0,0.7,15.0,496.5,831.11,633.5
2016,1,26,14,0,654.0,122.0,0.7,15.0,445.0,758.33,585.27
2016,1,26,14,15,574.5,134.0,0.65,15.0,405.5,701.4,546.5
2016,1,26,14,30,495.0,146.0,0.6,15.0,366.0,637.47,501.22
2016,1,26,14,45,642.0,109.0,0.6,15.0,372.0,723.68,565.23
2016,1,26,15,0,789.0,72.0,0.6,15.0,378.0,789.05,610.77
2016,1,26,15,15,759.5,68.5,0.55,14.5,338.5,746.31,581.23
2016,1,26,15,30,730.0,65.0,0.5,14.0,299.0,701.69,551.14
2016,1,26,15,45,683.5,61.0,0.5,13.5,255.5,641.56,509.4
2016,1,26,16,0,637.0,57.0,0.5,13.0,212.0,588.13,470.83
2016,1,26,16,15,569.5,50.5,0.6,12.5,168.0,510.83,412.88
2016,1,26,16,30,502.0,44.0,0.7,12.0,124.0,436.27,353.05
2016,1,26,16,45,387.0,34.0,0.85,11.5,83.5,330.55,262.83
2016,1,26,17,0,272.0,24.0,1.0,11.0,43.0,225.83,134.66
2016,1,26,17,15,136.0,12.0,0.95,11.0,21.5,87.09,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,0.8,8.5,9.5,0.0,0.0
2016,1,27,7,30,0.0,19.0,0.8,9.0,19.0,17.28,0.0
2016,1,27,7,45,200.0,29.0,0.8,9.5,54.0,22.76,11.88
2016,1,27,8,0,400.0,39.0,0.8,10.0,89.0,31.64,22.17
2016,1,27,8,15,481.5,47.5,0.75,10.0,132.5,46.27,28.3
2016,1,27,8,30,563.0,56.0,0.7,10.0,176.0,92.92,52.49
2016,1,27,8,45,613.5,62.0,0.7,10.5,219.0,142.72,88.99
2016,1,27,9,0,664.0,68.0,0.7,11.0,262.0,198.21,135.26
2016,1,27,9,15,699.0,72.5,0.6,11.5,303.0,253.64,183.95
2016,1,27,9,30,734.0,77.0,0.5,12.0,344.0,312.26,235.08
2016,1,27,9,45,728.0,80.0,0.45,12.5,367.5,356.98,275.08
2016,1,27,10,0,722.0,83.0,0.4,13.0,391.0,399.71,312.0
2016,1,27,10,15,788.0,80.0,0.35,13.0,438.5,468.89,367.55
2016,1,27,10,30,854.0,77.0,0.3,13.0,486.0,542.26,424.27
2016,1,27,10,45,867.5,77.5,0.3,13.5,511.0,593.19,462.55
2016,1,27,11,0,881.0,78.0,0.3,14.0,536.0,639.64,496.66
2016,1,27,11,15,888.0,79.0,0.3,14.0,553.0,683.59,528.84
2016,1,27,11,30,895.0,80.0,0.3,14.0,570.0,725.38,557.95
2016,1,27,11,45,754.0,120.5,0.3,14.5,538.0,707.88,543.53
2016,1,27,12,0,613.0,161.0,0.3,15.0,506.0,670.16,514.75
2016,1,27,12,15,548.5,183.5,0.3,15.0,493.0,658.2,506.21
2016,1,27,12,30,484.0,206.0,0.3,15.0,480.0,646.93,497.42
2016,1,27,12,45,522.5,190.5,0.3,15.5,483.0,676.16,518.56
2016,1,27,13,0,561.0,175.0,0.3,16.0,486.0,704.04,538.01
2016,1,27,13,15,561.0,170.0,0.3,16.0,475.0,708.74,541.59
2016,1,27,13,30,561.0,165.0,0.3,16.0,464.0,710.97,543.87
2016,1,27,13,45,393.5,192.5,0.3,16.0,398.0,599.83,463.16
2016,1,27,14,0,226.0,220.0,0.3,16.0,332.0,454.48,356.13
2016,1,27,14,15,477.0,154.0,0.25,16.0,374.0,633.18,493.82
2016,1,27,14,30,728.0,88.0,0.2,16.0,416.0,779.76,594.44
2016,1,27,14,45,665.0,94.0,0.2,16.0,376.0,726.69,556.78
2016,1,27,15,0,602.0,100.0,0.2,16.0,336.0,671.75,520.27
2016,1,27,15,15,574.5,95.0,0.25,15.5,301.5,632.34,495.5
2016,1,27,15,30,547.0,90.0,0.3,15.0,267.0,591.5,468.58
2016,1,27,15,45,520.5,80.0,0.35,15.0,229.5,544.71,435.27
2016,1,27,16,0,494.0,70.0,0.4,15.0,192.0,497.29,400.07
2016,1,27,16,15,519.5,55.5,0.4,14.5,160.5,482.14,387.74
2016,1,27,16,30,545.0,41.0,0.4,14.0,129.0,463.06,369.76
2016,1,27,16,45,439.5,32.0,0.4,14.0,88.0,362.86,284.19
2016,1,27,17,0,334.0,23.0,0.4,14.0,47.0,264.76,166.43
2016,1,27,17,15,167.0,11.5,0.45,13.5,23.5,104.33,0.0
2016,1,27,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.8,10.0,4.0,3.64,0.0
2016,1,28,7,30,0.0,8.0,0.7,10.0,8.0,7.28,0.0
2016,1,28,7,45,0.0,22.0,0.65,10.5,22.0,19.4,9.56
2016,1,28,8,0,0.0,36.0,0.6,11.0,36.0,31.29,21.83
2016,1,28,8,15,0.0,52.5,0.5,11.0,52.5,45.11,33.03
2016,1,28,8,30,0.0,69.0,0.4,11.0,69.0,59.5,45.73
2016,1,28,8,45,0.0,85.5,0.3,11.5,85.5,74.16,58.35
2016,1,28,9,0,0.0,102.0,0.2,12.0,102.0,89.04,70.87
2016,1,28,9,15,3.0,116.5,0.2,12.0,118.0,103.18,82.57
2016,1,28,9,30,6.0,131.0,0.2,12.0,134.0,117.79,94.56
2016,1,28,9,45,53.5,158.5,0.2,12.5,182.0,164.15,131.75
2016,1,28,10,0,101.0,186.0,0.2,13.0,230.0,214.7,171.94
2016,1,28,10,15,66.0,189.0,0.25,13.0,218.5,207.62,166.37
2016,1,28,10,30,31.0,192.0,0.3,13.0,207.0,196.69,157.57
2016,1,28,10,45,437.0,137.5,0.4,13.5,365.0,403.34,323.96
2016,1,28,11,0,843.0,83.0,0.5,14.0,523.0,625.76,491.5
2016,1,28,11,15,850.0,83.5,0.6,14.0,540.0,668.43,522.05
2016,1,28,11,30,857.0,84.0,0.7,14.0,557.0,709.03,552.59
2016,1,28,11,45,862.5,84.0,0.85,14.0,566.5,740.25,575.74
2016,1,28,12,0,868.0,84.0,1.0,14.0,576.0,773.68,600.57
2016,1,28,12,15,434.0,113.5,0.95,14.0,359.5,496.74,397.07
2016,1,28,12,30,0.0,143.0,0.9,14.0,143.0,130.04,101.78
2016,1,28,12,45,0.0,103.0,0.85,14.5,103.0,91.89,71.35
2016,1,28,13,0,0.0,63.0,0.8,15.0,63.0,55.73,41.29
2016,1,28,13,15,164.5,144.5,0.75,15.0,233.0,313.77,255.97
2016,1,28,13,30,329.0,226.0,0.7,15.0,403.0,561.13,443.71
2016,1,28,13,45,227.0,226.0,0.65,15.0,346.0,458.72,363.25
2016,1,28,14,0,125.0,226.0,0.6,15.0,289.0,371.96,295.86
2016,1,28,14,15,95.0,209.5,0.6,15.0,256.0,311.48,249.77
2016,1,28,14,30,65.0,193.0,0.6,15.0,223.0,267.37,215.15
2016,1,28,14,45,121.5,180.5,0.6,15.0,231.0,320.38,259.49
2016,1,28,15,0,178.0,168.0,0.6,15.0,239.0,355.19,288.51
2016,1,28,15,15,172.5,151.5,0.6,14.5,214.5,329.95,269.46
2016,1,28,15,30,167.0,135.0,0.6,14.0,190.0,304.25,250.09
2016,1,28,15,45,159.0,116.5,0.6,14.0,163.0,273.2,225.4
2016,1,28,16,0,151.0,98.0,0.6,14.0,136.0,241.82,199.77
2016,1,28,16,15,135.0,79.5,0.65,14.0,108.5,204.31,168.23
2016,1,28,16,30,119.0,61.0,0.7,14.0,81.0,179.89,146.26
2016,1,28,16,45,88.0,43.5,0.75,14.0,55.5,121.81,95.62
2016,1,28,17,0,57.0,26.0,0.8,14.0,30.0,75.19,47.26
2016,1,28,17,15,28.5,13.0,0.75,13.5,15.0,27.9,0.0
2016,1,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,70.5,7.5,0.65,12.0,10.5,6.82,0.0
2016,1,29,7,30,141.0,15.0,0.6,12.0,21.0,13.64,0.0
2016,1,29,7,45,273.5,26.0,0.6,12.5,55.5,21.07,11.03
2016,1,29,8,0,406.0,37.0,0.6,13.0,90.0,29.62,20.22
2016,1,29,8,15,484.5,44.5,0.6,13.0,132.0,43.51,25.59
2016,1,29,8,30,563.0,52.0,0.6,13.0,174.0,89.3,48.82
2016,1,29,8,45,281.5,49.0,0.6,13.5,110.0,83.27,52.92
2016,1,29,9,0,0.0,46.0,0.6,14.0,46.0,40.58,29.26
2016,1,29,9,15,0.0,53.0,0.6,14.0,53.0,46.78,34.61
2016,1,29,9,30,0.0,60.0,0.6,14.0,60.0,53.0,39.83
2016,1,29,9,45,0.0,64.0,0.65,14.5,64.0,56.55,42.67
2016,1,29,10,0,0.0,68.0,0.7,15.0,68.0,60.11,45.48
2016,1,29,10,15,9.0,125.0,0.7,15.0,129.5,115.9,91.9
2016,1,29,10,30,18.0,182.0,0.7,15.0,191.0,174.41,139.41
2016,1,29,10,45,24.5,196.5,0.75,15.0,209.0,193.39,154.42
2016,1,29,11,0,31.0,211.0,0.8,15.0,227.0,221.14,176.56
2016,1,29,11,15,32.0,217.5,0.8,15.0,234.5,231.23,184.35
2016,1,29,11,30,33.0,224.0,0.8,15.0,242.0,241.48,192.34
2016,1,29,11,45,33.5,227.5,0.85,15.0,246.5,248.34,197.74
2016,1,29,12,0,34.0,231.0,0.9,15.0,251.0,255.26,203.23
2016,1,29,12,15,17.0,181.5,0.9,15.0,191.5,181.1,143.89
2016,1,29,12,30,0.0,132.0,0.9,15.0,132.0,119.35,93.58
2016,1,29,12,45,0.0,130.5,0.9,15.5,130.5,118.1,92.58
2016,1,29,13,0,0.0,129.0,0.9,16.0,129.0,116.88,91.46
2016,1,29,13,15,11.0,168.0,0.9,16.0,174.0,165.95,131.8
2016,1,29,13,30,22.0,207.0,0.9,16.0,219.0,218.16,173.92
2016,1,29,13,45,11.0,107.5,0.9,16.0,113.5,106.52,83.49
2016,1,29,14,0,0.0,8.0,0.9,16.0,8.0,7.05,0.31
2016,1,29,14,15,0.0,42.5,0.85,15.5,42.5,37.51,26.24
2016,1,29,14,30,0.0,77.0,0.8,15.0,77.0,68.12,52.16
2016,1,29,14,45,0.0,100.5,0.8,15.0,100.5,91.48,71.78
2016,1,29,15,0,0.0,124.0,0.8,15.0,124.0,118.04,93.98
2016,1,29,15,15,0.0,111.0,0.75,14.5,111.0,105.55,83.85
2016,1,29,15,30,0.0,98.0,0.7,14.0,98.0,93.08,73.7
2016,1,29,15,45,327.5,74.5,0.7,14.0,158.0,379.46,316.57
2016,1,29,16,0,655.0,51.0,0.7,14.0,218.0,592.4,478.23
2016,1,29,16,15,594.5,45.5,0.65,13.5,174.5,520.02,419.61
2016,1,29,16,30,534.0,40.0,0.6,13.0,131.0,456.15,368.09
2016,1,29,16,45,431.5,32.0,0.6,13.0,90.5,359.11,285.67
2016,1,29,17,0,329.0,24.0,0.6,13.0,50.0,267.76,185.9
2016,1,29,17,15,164.5,12.0,0.65,13.0,25.0,104.05,0.0
2016,1,29,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.5,1.2,9.0,11.5,10.46,0.0
2016,1,30,7,30,0.0,23.0,1.2,9.0,23.0,19.04,0.0
2016,1,30,7,45,232.5,29.5,1.25,9.5,60.0,23.12,13.1
2016,1,30,8,0,465.0,36.0,1.3,10.0,97.0,28.76,19.76
2016,1,30,8,15,540.5,42.5,1.3,10.0,141.0,42.83,24.58
2016,1,30,8,30,616.0,49.0,1.3,10.0,185.0,93.42,50.88
2016,1,30,8,45,667.0,53.0,1.35,10.0,229.0,144.43,88.42
2016,1,30,9,0,718.0,57.0,1.4,10.0,273.0,201.13,136.6
2016,1,30,9,15,507.5,101.0,1.4,10.0,265.0,228.12,171.42
2016,1,30,9,30,297.0,145.0,1.4,10.0,257.0,230.47,182.64
2016,1,30,9,45,220.5,168.0,1.45,10.5,256.0,242.96,196.03
2016,1,30,10,0,144.0,191.0,1.5,11.0,255.0,242.32,196.99
2016,1,30,10,15,227.0,197.5,1.5,11.0,305.0,298.84,243.51
2016,1,30,10,30,310.0,204.0,1.5,11.0,355.0,370.27,301.48
2016,1,30,10,45,233.0,223.5,1.55,11.5,340.5,355.52,289.17
2016,1,30,11,0,156.0,243.0,1.6,12.0,326.0,340.54,276.26
2016,1,30,11,15,157.0,250.5,1.6,12.0,336.5,358.53,290.72
2016,1,30,11,30,158.0,258.0,1.6,12.0,347.0,376.34,304.72
2016,1,30,11,45,200.5,260.0,1.65,12.0,374.5,418.75,338.94
2016,1,30,12,0,243.0,262.0,1.7,12.0,402.0,463.44,374.52
2016,1,30,12,15,195.0,266.0,1.65,12.0,378.5,439.53,354.68
2016,1,30,12,30,147.0,270.0,1.6,12.0,355.0,412.55,332.69
2016,1,30,12,45,216.0,261.0,1.6,12.0,384.5,467.27,377.39
2016,1,30,13,0,285.0,252.0,1.6,12.0,414.0,539.53,434.02
2016,1,30,13,15,286.0,245.5,1.55,12.0,404.5,540.42,434.45
2016,1,30,13,30,287.0,239.0,1.5,12.0,395.0,540.04,434.56
2016,1,30,13,45,156.5,218.5,1.5,12.0,303.5,386.36,314.06
2016,1,30,14,0,26.0,198.0,1.5,12.0,212.0,215.48,174.76
2016,1,30,14,15,41.5,196.0,1.5,12.0,216.5,245.69,200.87
2016,1,30,14,30,57.0,194.0,1.5,12.0,221.0,260.64,213.84
2016,1,30,14,45,107.0,184.0,1.55,12.0,229.0,311.73,257.29
2016,1,30,15,0,157.0,174.0,1.6,12.0,237.0,344.88,285.91
2016,1,30,15,15,151.0,157.5,1.55,11.5,213.5,319.74,266.33
2016,1,30,15,30,145.0,141.0,1.5,11.0,190.0,294.25,246.38
2016,1,30,15,45,136.5,122.5,1.45,11.0,163.5,263.55,221.2
2016,1,30,16,0,128.0,104.0,1.4,11.0,137.0,232.68,195.31
2016,1,30,16,15,113.5,85.0,1.3,10.5,110.0,196.49,164.39
2016,1,30,16,30,99.0,66.0,1.2,10.0,83.0,160.5,132.81
2016,1,30,16,45,70.0,47.5,1.2,9.5,57.5,115.93,92.88
2016,1,30,17,0,41.0,29.0,1.2,9.0,32.0,71.46,49.0
2016,1,30,17,15,20.5,14.5,1.15,9.0,16.0,24.84,0.0
2016,1,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.5,1.0,7.0,7.5,6.82,0.0
2016,1,31,7,30,0.0,15.0,1.0,7.0,15.0,13.19,0.0
2016,1,31,7,45,40.5,32.5,1.0,7.5,38.0,26.81,16.54
2016,1,31,8,0,81.0,50.0,1.0,8.0,61.0,40.45,30.37
2016,1,31,8,15,98.5,69.5,1.05,8.0,88.0,57.56,42.96
2016,1,31,8,30,116.0,89.0,1.1,8.0,115.0,83.41,62.34
2016,1,31,8,45,129.0,107.5,1.2,8.0,142.5,110.45,84.5
2016,1,31,9,0,142.0,126.0,1.3,8.0,170.0,139.35,109.2
2016,1,31,9,15,151.5,143.0,1.35,8.0,195.5,167.85,134.07
2016,1,31,9,30,161.0,160.0,1.4,8.0,221.0,197.59,159.99
2016,1,31,9,45,118.0,174.0,1.45,8.5,221.0,206.01,168.42
2016,1,31,10,0,75.0,188.0,1.5,9.0,221.0,205.1,168.23
2016,1,31,10,15,141.5,204.0,1.6,9.0,271.5,263.77,216.89
2016,1,31,10,30,208.0,220.0,1.7,9.0,322.0,324.78,267.12
2016,1,31,10,45,104.0,182.0,1.8,9.0,233.0,238.99,196.93
2016,1,31,11,0,0.0,144.0,1.9,9.0,144.0,129.59,104.79
2016,1,31,11,15,357.0,136.5,2.0,9.0,337.5,394.2,329.24
2016,1,31,11,30,714.0,129.0,2.1,9.0,531.0,662.72,541.79
2016,1,31,11,45,823.5,104.5,2.25,9.5,575.0,743.37,601.29
2016,1,31,12,0,933.0,80.0,2.4,10.0,619.0,823.59,659.18
2016,1,31,12,15,934.5,80.0,2.45,10.0,621.5,853.11,680.05
2016,1,31,12,30,936.0,80.0,2.5,10.0,624.0,879.29,699.05
2016,1,31,12,45,933.0,80.5,2.65,10.0,618.0,898.79,714.23
2016,1,31,13,0,930.0,81.0,2.8,10.0,612.0,914.59,726.96
2016,1,31,13,15,924.5,80.5,2.85,10.0,597.5,923.24,733.94
2016,1,31,13,30,919.0,80.0,2.9,10.0,583.0,928.06,738.44
2016,1,31,13,45,694.0,132.0,2.95,10.0,504.0,809.65,653.39
2016,1,31,14,0,469.0,184.0,3.0,10.0,425.0,663.88,543.54
2016,1,31,14,15,666.5,130.5,3.0,9.5,452.5,786.25,641.66
2016,1,31,14,30,864.0,77.0,3.0,9.0,480.0,888.32,718.75
2016,1,31,14,45,644.5,109.5,3.05,9.0,398.0,733.59,603.79
2016,1,31,15,0,425.0,142.0,3.1,9.0,316.0,568.56,476.07
2016,1,31,15,15,400.5,133.5,3.1,8.5,284.0,531.51,448.86
2016,1,31,15,30,376.0,125.0,3.1,8.0,252.0,493.83,419.62
2016,1,31,15,45,503.5,96.0,3.1,8.0,242.0,550.5,468.28
2016,1,31,16,0,631.0,67.0,3.1,8.0,232.0,603.42,509.84
2016,1,31,16,15,564.0,60.0,3.05,8.0,186.5,524.91,444.52
2016,1,31,16,30,497.0,53.0,3.0,8.0,141.0,448.81,378.83
2016,1,31,16,45,381.0,43.0,3.0,8.0,98.5,340.44,282.98
2016,1,31,17,0,265.0,33.0,3.0,8.0,56.0,240.32,181.77
2016,1,31,17,15,132.5,16.5,3.05,7.5,28.0,114.57,0.0
2016,1,31,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,163.0,8.5,2.4,6.0,15.5,7.73,0.0
2016,2,1,7,30,326.0,17.0,2.4,6.0,31.0,15.33,0.0
2016,2,1,7,45,458.5,25.0,2.45,6.5,73.0,22.02,12.82
2016,2,1,8,0,591.0,33.0,2.5,7.0,115.0,28.62,19.97
2016,2,1,8,15,661.5,38.5,2.5,7.5,162.5,44.4,24.46
2016,2,1,8,30,732.0,44.0,2.5,8.0,210.0,98.5,51.02
2016,2,1,8,45,776.0,47.5,2.55,8.5,257.0,155.29,93.44
2016,2,1,9,0,820.0,51.0,2.6,9.0,304.0,218.43,148.01
2016,2,1,9,15,848.5,54.0,2.6,9.0,347.0,279.37,204.35
2016,2,1,9,30,877.0,57.0,2.6,9.0,390.0,342.42,262.89
2016,2,1,9,45,887.0,62.0,2.6,9.0,427.5,402.33,318.37
2016,2,1,10,0,897.0,67.0,2.6,9.0,465.0,461.78,371.91
2016,2,1,10,15,911.0,68.5,2.55,9.0,497.0,518.82,421.75
2016,2,1,10,30,925.0,70.0,2.5,9.0,529.0,575.17,469.44
2016,2,1,10,45,932.0,72.0,2.5,9.5,554.0,627.02,511.44
2016,2,1,11,0,939.0,74.0,2.5,10.0,579.0,677.02,550.66
2016,2,1,11,15,944.5,75.0,2.45,10.0,596.5,722.81,586.37
2016,2,1,11,30,950.0,76.0,2.4,10.0,614.0,766.14,617.79
2016,2,1,11,45,945.0,79.5,2.35,10.0,622.0,801.82,642.8
2016,2,1,12,0,940.0,83.0,2.3,10.0,630.0,834.02,665.17
2016,2,1,12,15,939.5,83.0,2.25,10.0,631.5,862.25,684.6
