Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,30,939.0,83.0,2.2,10.0,633.0,887.02,701.53
2016,2,1,12,45,932.5,84.0,2.2,10.5,625.5,904.28,712.4
2016,2,1,13,0,926.0,85.0,2.2,11.0,618.0,917.72,720.73
2016,2,1,13,15,920.0,84.5,2.15,10.5,603.5,925.97,727.69
2016,2,1,13,30,914.0,84.0,2.1,10.0,589.0,930.41,732.19
2016,2,1,13,45,904.0,83.0,2.05,10.0,566.5,926.84,729.94
2016,2,1,14,0,894.0,82.0,2.0,10.0,544.0,928.47,731.59
2016,2,1,14,15,880.0,80.0,1.95,10.0,514.5,912.66,721.03
2016,2,1,14,30,866.0,78.0,1.9,10.0,485.0,893.29,708.22
2016,2,1,14,45,854.5,73.5,1.85,10.0,450.5,869.54,692.32
2016,2,1,15,0,843.0,69.0,1.8,10.0,416.0,842.52,674.01
2016,2,1,15,15,816.0,66.0,1.7,9.5,375.0,801.28,645.77
2016,2,1,15,30,789.0,63.0,1.6,9.0,334.0,757.87,615.43
2016,2,1,15,45,755.0,58.5,1.55,9.0,290.0,705.14,576.6
2016,2,1,16,0,721.0,54.0,1.5,9.0,246.0,651.39,535.68
2016,2,1,16,15,662.0,48.5,1.45,8.5,199.5,577.41,478.14
2016,2,1,16,30,603.0,43.0,1.4,8.0,153.0,504.97,418.99
2016,2,1,16,45,507.5,35.0,1.35,7.5,108.5,408.05,336.12
2016,2,1,17,0,412.0,27.0,1.3,7.0,64.0,317.31,243.7
2016,2,1,17,15,206.0,13.5,1.25,6.5,32.0,155.91,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,1.5,0.8,7.0,1.5,1.36,0.0
2016,2,2,7,30,0.0,3.0,0.8,7.0,3.0,2.63,0.0
2016,2,2,7,45,0.0,7.0,0.85,7.5,7.0,6.14,0.0
2016,2,2,8,0,0.0,11.0,0.9,8.0,11.0,9.65,3.01
2016,2,2,8,15,0.0,16.0,0.9,8.0,16.0,14.06,6.63
2016,2,2,8,30,0.0,21.0,0.9,8.0,21.0,18.46,10.6
2016,2,2,8,45,0.0,26.0,0.9,8.0,26.0,22.88,14.54
2016,2,2,9,0,0.0,31.0,0.9,8.0,31.0,27.3,18.43
2016,2,2,9,15,0.0,36.0,0.9,8.0,36.0,31.72,22.29
2016,2,2,9,30,0.0,41.0,0.9,8.0,41.0,36.15,26.12
2016,2,2,9,45,52.0,118.0,0.95,8.5,141.5,126.32,102.79
2016,2,2,10,0,104.0,195.0,1.0,9.0,242.0,224.03,183.54
2016,2,2,10,15,456.5,143.5,1.0,9.0,369.5,370.75,302.19
2016,2,2,10,30,809.0,92.0,1.0,9.0,497.0,538.89,434.89
2016,2,2,10,45,460.0,169.5,1.05,9.0,402.0,450.9,365.98
2016,2,2,11,0,111.0,247.0,1.1,9.0,307.0,307.4,250.21
2016,2,2,11,15,65.0,231.0,1.05,9.0,266.5,266.48,217.44
2016,2,2,11,30,19.0,215.0,1.0,9.0,226.0,211.89,172.25
2016,2,2,11,45,23.5,223.5,1.0,9.0,237.5,225.08,183.28
2016,2,2,12,0,28.0,232.0,1.0,9.0,249.0,238.74,194.37
2016,2,2,12,15,82.0,254.0,1.0,9.0,303.0,321.12,261.89
2016,2,2,12,30,136.0,276.0,1.0,9.0,357.0,409.73,332.2
2016,2,2,12,45,137.0,274.0,1.0,9.5,355.0,414.71,335.0
2016,2,2,13,0,138.0,272.0,1.0,10.0,353.0,419.27,338.19
2016,2,2,13,15,239.0,253.5,1.0,10.0,388.5,492.36,397.67
2016,2,2,13,30,340.0,235.0,1.0,10.0,424.0,583.44,468.5
2016,2,2,13,45,604.5,158.5,1.0,10.0,479.5,761.35,603.87
2016,2,2,14,0,869.0,82.0,1.0,10.0,535.0,907.8,704.95
2016,2,2,14,15,856.0,80.5,1.0,10.0,506.5,893.59,694.15
2016,2,2,14,30,843.0,79.0,1.0,10.0,478.0,875.91,683.4
2016,2,2,14,45,831.0,75.0,1.0,10.0,444.5,852.61,668.78
2016,2,2,15,0,819.0,71.0,1.0,10.0,411.0,826.16,651.87
2016,2,2,15,15,792.5,68.0,0.95,10.0,371.0,785.72,623.99
2016,2,2,15,30,766.0,65.0,0.9,10.0,331.0,743.16,594.2
2016,2,2,15,45,729.0,60.5,0.85,10.0,287.0,688.52,554.73
2016,2,2,16,0,692.0,56.0,0.8,10.0,243.0,633.09,513.43
2016,2,2,16,15,633.5,50.5,0.85,9.5,197.5,560.2,458.85
2016,2,2,16,30,575.0,45.0,0.9,9.0,152.0,495.98,407.91
2016,2,2,16,45,479.0,37.0,1.0,8.5,108.5,400.33,327.77
2016,2,2,17,0,383.0,29.0,1.1,8.0,65.0,311.81,241.37
2016,2,2,17,15,191.5,14.5,1.1,7.5,32.5,150.56,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,114.0,9.5,0.8,6.0,15.5,8.64,0.0
2016,2,3,7,30,228.0,19.0,0.8,6.0,31.0,15.66,0.0
2016,2,3,7,45,349.5,29.5,0.8,6.5,69.5,23.9,14.82
2016,2,3,8,0,471.0,40.0,0.8,7.0,108.0,31.9,23.05
2016,2,3,8,15,544.0,47.0,0.8,7.5,153.0,47.18,28.12
2016,2,3,8,30,617.0,54.0,0.8,8.0,198.0,96.17,53.41
2016,2,3,8,45,661.5,59.5,0.85,8.5,242.5,148.48,92.52
2016,2,3,9,0,706.0,65.0,0.9,9.0,287.0,207.77,142.94
2016,2,3,9,15,738.0,68.5,0.9,9.5,329.0,264.16,193.46
2016,2,3,9,30,770.0,72.0,0.9,10.0,371.0,323.38,246.35
2016,2,3,9,45,787.0,76.5,0.95,10.5,407.0,380.38,296.88
2016,2,3,10,0,804.0,81.0,1.0,11.0,443.0,437.91,346.3
2016,2,3,10,15,820.5,83.0,1.0,11.0,475.0,492.9,392.58
2016,2,3,10,30,837.0,85.0,1.0,11.0,507.0,547.71,437.25
2016,2,3,10,45,849.5,86.0,1.0,11.5,532.0,598.66,476.81
2016,2,3,11,0,862.0,87.0,1.0,12.0,557.0,648.44,514.21
2016,2,3,11,15,869.5,88.5,1.0,12.0,575.0,693.97,548.36
2016,2,3,11,30,877.0,90.0,1.0,12.0,593.0,737.43,579.57
2016,2,3,11,45,879.0,91.0,1.0,12.5,602.5,773.91,603.33
2016,2,3,12,0,881.0,92.0,1.0,13.0,612.0,807.52,624.91
2016,2,3,12,15,568.0,181.5,0.95,13.0,517.0,677.42,529.99
2016,2,3,12,30,255.0,271.0,0.9,13.0,422.0,517.94,407.84
2016,2,3,12,45,253.5,268.5,0.9,13.0,417.5,523.39,413.8
2016,2,3,13,0,252.0,266.0,0.9,13.0,413.0,527.72,417.32
2016,2,3,13,15,126.0,186.5,0.9,13.0,260.0,313.72,252.9
2016,2,3,13,30,0.0,107.0,0.9,13.0,107.0,95.84,74.66
2016,2,3,13,45,102.5,172.0,0.9,13.0,226.0,281.72,230.44
2016,2,3,14,0,205.0,237.0,0.9,13.0,345.0,456.69,367.84
2016,2,3,14,15,132.5,220.0,0.85,12.5,288.5,373.3,301.26
2016,2,3,14,30,60.0,203.0,0.8,12.0,232.0,273.08,221.65
2016,2,3,14,45,137.5,190.5,0.8,12.0,250.0,346.01,283.32
2016,2,3,15,0,215.0,178.0,0.8,12.0,268.0,399.76,327.89
2016,2,3,15,15,201.0,163.5,0.75,11.5,241.5,369.44,304.34
2016,2,3,15,30,187.0,149.0,0.7,11.0,215.0,339.04,280.99
2016,2,3,15,45,175.0,130.5,0.7,11.0,185.5,304.54,253.63
2016,2,3,16,0,163.0,112.0,0.7,11.0,156.0,269.97,225.5
2016,2,3,16,15,143.5,92.5,0.75,10.5,126.5,228.29,190.96
2016,2,3,16,30,124.0,73.0,0.8,10.0,97.0,187.1,155.67
2016,2,3,16,45,95.0,54.0,0.85,10.0,69.0,140.93,114.67
2016,2,3,17,0,66.0,35.0,0.9,10.0,41.0,95.51,72.06
2016,2,3,17,15,33.0,17.5,0.9,9.5,20.5,43.98,0.0
2016,2,3,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,124.0,9.5,0.8,7.5,16.5,8.64,0.0
2016,2,4,7,30,248.0,19.0,0.7,8.0,33.0,15.58,0.0
2016,2,4,7,45,371.0,29.0,0.65,8.5,73.0,23.37,14.39
2016,2,4,8,0,494.0,39.0,0.6,9.0,113.0,30.96,22.07
2016,2,4,8,15,565.5,46.0,0.55,9.0,158.0,46.96,27.29
2016,2,4,8,30,637.0,53.0,0.5,9.0,203.0,97.24,53.24
2016,2,4,8,45,680.0,58.0,0.45,9.5,248.0,152.5,94.54
2016,2,4,9,0,723.0,63.0,0.4,10.0,293.0,209.86,142.88
2016,2,4,9,15,701.0,72.5,0.4,10.0,320.5,256.99,187.46
2016,2,4,9,30,679.0,82.0,0.4,10.0,348.0,302.84,230.54
2016,2,4,9,45,750.0,79.5,0.4,10.5,399.0,370.02,287.06
2016,2,4,10,0,821.0,77.0,0.4,11.0,450.0,442.16,345.98
2016,2,4,10,15,836.5,79.0,0.4,11.0,482.0,497.58,391.56
2016,2,4,10,30,852.0,81.0,0.4,11.0,514.0,552.68,435.52
2016,2,4,10,45,862.0,83.0,0.4,11.5,538.5,603.96,474.37
2016,2,4,11,0,872.0,85.0,0.4,12.0,563.0,653.85,510.88
2016,2,4,11,15,879.0,86.0,0.35,12.0,581.0,694.86,540.34
2016,2,4,11,30,886.0,87.0,0.3,12.0,599.0,737.12,568.78
2016,2,4,11,45,889.5,87.5,0.3,12.5,609.0,773.84,591.96
2016,2,4,12,0,893.0,88.0,0.3,13.0,619.0,807.75,613.04
2016,2,4,12,15,894.0,88.0,0.25,13.0,621.0,836.12,630.5
2016,2,4,12,30,895.0,88.0,0.2,13.0,623.0,861.24,645.84
2016,2,4,12,45,510.5,181.0,0.2,13.5,486.0,661.92,507.11
2016,2,4,13,0,126.0,274.0,0.2,14.0,349.0,410.69,318.74
2016,2,4,13,15,504.5,179.5,0.15,14.0,466.0,677.29,524.12
2016,2,4,13,30,883.0,85.0,0.1,14.0,583.0,909.38,677.85
2016,2,4,13,45,870.5,85.0,0.1,14.0,561.0,913.61,677.17
2016,2,4,14,0,858.0,85.0,0.1,14.0,539.0,905.37,672.69
2016,2,4,14,15,763.5,99.0,0.1,14.0,487.5,836.23,628.36
2016,2,4,14,30,669.0,113.0,0.1,14.0,436.0,770.92,586.65
2016,2,4,14,45,580.0,124.5,0.15,14.0,390.0,699.58,540.2
2016,2,4,15,0,491.0,136.0,0.2,14.0,344.0,621.91,487.56
2016,2,4,15,15,467.0,128.0,0.25,13.5,311.0,584.35,463.57
2016,2,4,15,30,443.0,120.0,0.3,13.0,278.0,545.89,437.53
2016,2,4,15,45,422.5,106.5,0.35,13.0,241.5,502.61,406.36
2016,2,4,16,0,402.0,93.0,0.4,13.0,205.0,458.78,373.57
2016,2,4,16,15,365.5,79.5,0.5,12.5,167.0,402.85,330.59
2016,2,4,16,30,329.0,66.0,0.6,12.0,129.0,348.32,286.44
2016,2,4,16,45,274.5,50.5,0.7,11.5,93.0,280.8,229.19
2016,2,4,17,0,220.0,35.0,0.8,11.0,57.0,217.26,169.71
2016,2,4,17,15,110.0,17.5,0.8,10.5,28.5,106.92,23.07
2016,2,4,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,7,15,112.0,11.0,1.2,6.5,17.5,10.01,0.0
2016,2,5,7,30,224.0,22.0,1.2,7.0,35.0,18.29,1.72
2016,2,5,7,45,345.0,33.0,1.2,7.5,75.0,26.87,17.58
2016,2,5,8,0,466.0,44.0,1.2,8.0,115.0,35.21,25.97
2016,2,5,8,15,540.5,52.0,1.15,8.5,161.0,51.86,31.7
2016,2,5,8,30,615.0,60.0,1.1,9.0,207.0,101.9,58.05
2016,2,5,8,45,666.5,64.5,1.05,9.5,253.5,154.49,97.09
2016,2,5,9,0,718.0,69.0,1.0,10.0,300.0,212.88,146.33
2016,2,5,9,15,750.5,73.0,0.95,10.5,343.0,272.99,199.71
2016,2,5,9,30,783.0,77.0,0.9,11.0,386.0,333.86,253.55
2016,2,5,9,45,813.5,77.5,0.85,11.5,425.5,393.08,304.94
2016,2,5,10,0,844.0,78.0,0.8,12.0,465.0,454.16,356.08
2016,2,5,10,15,859.5,80.0,0.7,12.5,497.5,510.91,401.68
2016,2,5,10,30,875.0,82.0,0.6,13.0,530.0,567.3,444.91
2016,2,5,10,45,885.5,84.0,0.55,13.5,555.5,620.09,484.11
2016,2,5,11,0,896.0,86.0,0.5,14.0,581.0,668.07,518.43
2016,2,5,11,15,902.5,87.0,0.45,14.0,599.0,713.25,550.52
2016,2,5,11,30,909.0,88.0,0.4,14.0,617.0,756.17,578.91
2016,2,5,11,45,910.5,89.5,0.35,14.5,627.0,793.41,601.27
2016,2,5,12,0,912.0,91.0,0.3,15.0,637.0,827.66,621.35
2016,2,5,12,15,912.5,91.0,0.25,15.0,638.5,856.28,638.68
2016,2,5,12,30,913.0,91.0,0.2,15.0,640.0,881.55,653.85
2016,2,5,12,45,907.0,92.0,0.2,15.0,633.0,898.95,664.89
2016,2,5,13,0,901.0,93.0,0.2,15.0,626.0,912.61,673.75
2016,2,5,13,15,895.0,92.0,0.2,15.0,611.5,928.81,684.44
2016,2,5,13,30,889.0,91.0,0.2,15.0,597.0,932.85,687.4
2016,2,5,13,45,880.0,89.5,0.25,15.0,575.0,929.73,687.12
2016,2,5,14,0,871.0,88.0,0.3,15.0,553.0,922.84,684.73
2016,2,5,14,15,857.5,86.0,0.35,15.0,524.0,907.55,677.06
2016,2,5,14,30,844.0,84.0,0.4,15.0,495.0,888.75,667.25
2016,2,5,14,45,833.0,79.0,0.5,15.0,460.5,865.07,655.2
2016,2,5,15,0,822.0,74.0,0.6,15.0,426.0,838.14,640.73
2016,2,5,15,15,797.5,71.0,0.6,14.5,386.0,799.17,616.93
2016,2,5,15,30,773.0,68.0,0.6,14.0,346.0,757.95,591.03
2016,2,5,15,45,741.0,63.0,0.65,14.0,302.0,706.24,556.46
2016,2,5,16,0,709.0,58.0,0.7,14.0,258.0,653.42,519.68
2016,2,5,16,15,654.5,52.5,0.75,13.5,211.5,582.51,468.33
2016,2,5,16,30,600.0,47.0,0.8,13.0,165.0,519.69,420.22
2016,2,5,16,45,504.5,39.5,0.85,12.5,120.0,423.22,341.9
2016,2,5,17,0,409.0,32.0,0.9,12.0,75.0,333.46,260.85
2016,2,5,17,15,204.5,16.0,0.9,11.5,37.5,164.82,59.44
2016,2,5,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,142.5,10.5,1.1,7.5,19.0,9.55,0.0
2016,2,6,7,30,285.0,21.0,1.1,8.0,38.0,17.29,2.93
2016,2,6,7,45,400.5,30.5,1.1,8.5,79.0,24.57,15.64
2016,2,6,8,0,516.0,40.0,1.1,9.0,120.0,31.67,22.75
2016,2,6,8,15,584.5,46.5,1.05,9.5,166.0,48.35,27.71
2016,2,6,8,30,653.0,53.0,1.0,10.0,212.0,102.02,56.34
2016,2,6,8,45,698.0,57.5,1.0,10.5,257.5,155.61,96.25
2016,2,6,9,0,743.0,62.0,1.0,11.0,303.0,214.21,145.95
2016,2,6,9,15,772.5,65.0,0.95,11.5,345.5,271.93,197.52
2016,2,6,9,30,802.0,68.0,0.9,12.0,388.0,332.11,250.94
2016,2,6,9,45,821.0,71.0,0.85,12.5,425.0,390.42,301.79
2016,2,6,10,0,840.0,74.0,0.8,13.0,462.0,449.37,351.3
2016,2,6,10,15,854.0,76.0,0.75,13.5,493.5,505.19,396.5
2016,2,6,10,30,868.0,78.0,0.7,14.0,525.0,558.68,438.13
2016,2,6,10,45,879.5,78.5,0.65,14.5,550.5,609.43,476.09
2016,2,6,11,0,891.0,79.0,0.6,15.0,576.0,658.83,511.6
2016,2,6,11,15,897.0,80.0,0.6,15.0,593.0,703.42,544.11
2016,2,6,11,30,903.0,81.0,0.6,15.0,610.0,745.73,572.78
2016,2,6,11,45,907.0,81.0,0.6,15.5,620.0,782.92,596.24
2016,2,6,12,0,911.0,81.0,0.6,16.0,630.0,817.26,617.56
2016,2,6,12,15,911.5,81.0,0.6,16.0,632.0,845.74,635.98
2016,2,6,12,30,912.0,81.0,0.6,16.0,634.0,870.88,652.25
2016,2,6,12,45,732.0,137.5,0.6,16.0,578.5,814.24,614.21
2016,2,6,13,0,552.0,194.0,0.6,16.0,523.0,727.39,554.74
2016,2,6,13,15,725.5,136.0,0.6,16.0,558.5,835.58,631.44
2016,2,6,13,30,899.0,78.0,0.6,16.0,594.0,918.97,685.64
2016,2,6,13,45,772.5,108.5,0.65,16.0,540.5,856.32,644.71
2016,2,6,14,0,646.0,139.0,0.7,16.0,487.0,786.01,599.85
2016,2,6,14,15,753.0,105.5,0.7,16.0,490.5,843.5,640.99
2016,2,6,14,30,860.0,72.0,0.7,16.0,494.0,880.59,666.25
2016,2,6,14,45,843.5,70.0,0.7,16.0,459.5,864.57,656.29
2016,2,6,15,0,827.0,68.0,0.7,16.0,425.0,836.49,638.93
2016,2,6,15,15,628.5,94.0,0.65,15.5,351.0,690.33,539.23
2016,2,6,15,30,430.0,120.0,0.6,15.0,277.0,536.55,429.12
2016,2,6,15,45,410.5,107.5,0.55,14.5,242.0,495.56,400.66
2016,2,6,16,0,391.0,95.0,0.5,14.0,207.0,454.05,369.45
2016,2,6,16,15,497.5,70.0,0.5,13.5,186.5,494.37,401.95
2016,2,6,16,30,604.0,45.0,0.5,13.0,166.0,514.84,415.22
2016,2,6,16,45,518.0,37.5,0.55,12.5,121.5,423.69,341.38
2016,2,6,17,0,432.0,30.0,0.6,12.0,77.0,346.12,271.21
2016,2,6,17,15,216.0,15.0,0.65,11.5,38.5,171.12,78.57
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,171.0,10.0,1.2,9.5,21.0,9.1,0.0
2016,2,7,7,30,342.0,20.0,1.2,10.0,42.0,17.8,4.47
2016,2,7,7,45,459.0,28.0,1.2,10.5,85.0,24.36,15.41
2016,2,7,8,0,576.0,36.0,1.2,11.0,128.0,30.83,21.83
2016,2,7,8,15,641.5,41.5,1.1,11.5,175.0,48.45,26.45
2016,2,7,8,30,707.0,47.0,1.0,12.0,222.0,101.57,53.26
2016,2,7,8,45,749.5,50.5,0.95,12.5,268.0,157.24,94.58
2016,2,7,9,0,792.0,54.0,0.9,13.0,314.0,217.53,145.61
2016,2,7,9,15,820.0,56.5,0.85,13.5,357.5,278.69,199.91
2016,2,7,9,30,848.0,59.0,0.8,14.0,401.0,340.11,254.12
2016,2,7,9,45,866.5,61.5,0.8,14.5,439.0,399.68,305.91
2016,2,7,10,0,885.0,64.0,0.8,15.0,477.0,459.71,356.24
2016,2,7,10,15,899.0,65.5,0.8,15.0,509.5,516.64,403.13
2016,2,7,10,30,913.0,67.0,0.8,15.0,542.0,572.92,447.92
2016,2,7,10,45,921.0,69.0,0.8,15.5,567.0,625.27,487.44
2016,2,7,11,0,929.0,71.0,0.8,16.0,592.0,675.88,524.33
2016,2,7,11,15,935.0,71.5,0.8,16.0,610.0,721.48,557.43
2016,2,7,11,30,941.0,72.0,0.8,16.0,628.0,764.67,586.32
2016,2,7,11,45,943.5,73.0,0.8,16.5,638.0,803.16,610.57
2016,2,7,12,0,946.0,74.0,0.8,17.0,648.0,838.6,632.54
2016,2,7,12,15,946.5,74.0,0.8,17.0,650.5,868.04,651.56
2016,2,7,12,30,947.0,74.0,0.8,17.0,653.0,894.01,668.33
2016,2,7,12,45,947.0,73.0,0.8,17.5,647.0,914.77,680.49
2016,2,7,13,0,947.0,72.0,0.8,18.0,641.0,931.81,690.34
2016,2,7,13,15,942.5,71.5,0.8,18.0,627.0,941.65,696.95
2016,2,7,13,30,938.0,71.0,0.8,18.0,613.0,947.57,701.31
2016,2,7,13,45,929.0,70.5,0.8,18.0,591.0,945.5,700.7
2016,2,7,14,0,920.0,70.0,0.8,18.0,569.0,939.57,697.87
2016,2,7,14,15,908.5,68.5,0.8,18.0,540.5,926.29,690.43
2016,2,7,14,30,897.0,67.0,0.8,18.0,512.0,909.4,680.81
2016,2,7,14,45,879.5,65.5,0.8,18.0,476.5,883.7,665.4
2016,2,7,15,0,862.0,64.0,0.8,18.0,441.0,854.95,647.94
2016,2,7,15,15,839.0,62.0,0.75,17.5,400.0,826.54,630.83
2016,2,7,15,30,816.0,60.0,0.7,17.0,359.0,786.97,605.64
2016,2,7,15,45,780.5,56.5,0.7,16.5,314.0,733.14,570.6
2016,2,7,16,0,745.0,53.0,0.7,16.0,269.0,678.34,533.54
2016,2,7,16,15,693.5,48.5,0.7,15.5,222.0,609.69,484.42
2016,2,7,16,30,642.0,44.0,0.7,15.0,175.0,542.09,433.42
2016,2,7,16,45,553.5,37.5,0.75,14.5,129.0,448.75,359.84
2016,2,7,17,0,465.0,31.0,0.8,14.0,83.0,360.56,282.72
2016,2,7,17,15,232.5,15.5,0.8,13.5,41.5,183.06,97.38
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,134.5,12.0,1.15,10.5,21.0,10.91,0.0
2016,2,8,7,30,269.0,24.0,1.1,11.0,42.0,19.86,6.83
2016,2,8,7,45,388.0,34.0,1.1,11.5,84.0,27.47,18.12
2016,2,8,8,0,507.0,44.0,1.1,12.0,126.0,34.9,25.38
2016,2,8,8,15,578.0,51.0,1.05,12.5,173.0,52.76,30.69
2016,2,8,8,30,649.0,58.0,1.0,13.0,220.0,104.29,57.54
2016,2,8,8,45,693.0,62.5,0.95,13.5,266.5,160.67,99.57
2016,2,8,9,0,737.0,67.0,0.9,14.0,313.0,219.03,148.5
2016,2,8,9,15,768.0,70.5,0.85,14.5,356.0,277.55,199.91
2016,2,8,9,30,799.0,74.0,0.8,15.0,399.0,338.75,253.22
2016,2,8,9,45,839.0,71.5,0.8,15.5,440.5,399.84,305.28
2016,2,8,10,0,879.0,69.0,0.8,16.0,482.0,463.35,357.68
2016,2,8,10,15,892.5,70.5,0.75,16.5,514.5,519.9,402.83
2016,2,8,10,30,906.0,72.0,0.7,17.0,547.0,575.76,445.58
2016,2,8,10,45,915.5,73.0,0.7,17.5,572.5,627.76,484.34
2016,2,8,11,0,925.0,74.0,0.7,18.0,598.0,678.13,520.61
2016,2,8,11,15,931.0,75.0,0.65,18.0,616.0,724.25,552.93
2016,2,8,11,30,937.0,76.0,0.6,18.0,634.0,767.97,580.94
2016,2,8,11,45,939.0,77.0,0.6,18.5,643.5,806.05,604.46
2016,2,8,12,0,941.0,78.0,0.6,19.0,653.0,841.07,625.73
2016,2,8,12,15,941.5,78.0,0.55,19.0,655.0,870.48,643.42
2016,2,8,12,30,942.0,78.0,0.5,19.0,657.0,896.44,658.82
2016,2,8,12,45,941.5,77.0,0.5,19.5,651.0,916.77,670.39
2016,2,8,13,0,941.0,76.0,0.5,20.0,645.0,933.37,679.71
2016,2,8,13,15,936.5,75.0,0.5,20.0,631.0,942.59,685.78
2016,2,8,13,30,932.0,74.0,0.5,20.0,617.0,947.91,689.65
2016,2,8,13,45,923.0,73.5,0.5,20.5,595.0,945.84,687.77
2016,2,8,14,0,914.0,73.0,0.5,21.0,573.0,939.93,683.72
2016,2,8,14,15,902.5,71.5,0.45,21.0,544.0,926.71,675.43
2016,2,8,14,30,891.0,70.0,0.4,21.0,515.0,909.88,665.08
2016,2,8,14,45,874.0,68.5,0.4,21.0,479.5,884.7,650.48
2016,2,8,15,0,857.0,67.0,0.4,21.0,444.0,856.46,633.91
2016,2,8,15,15,834.0,64.0,0.45,20.5,403.5,826.75,618.28
2016,2,8,15,30,811.0,61.0,0.5,20.0,363.0,785.86,594.58
2016,2,8,15,45,777.0,58.0,0.6,19.5,318.0,733.94,563.22
2016,2,8,16,0,743.0,55.0,0.7,19.0,273.0,680.94,529.47
2016,2,8,16,15,691.5,50.0,0.75,18.5,226.0,611.53,481.05
2016,2,8,16,30,640.0,45.0,0.8,18.0,179.0,543.18,430.62
2016,2,8,16,45,554.5,38.5,0.9,18.0,132.5,451.69,358.88
2016,2,8,17,0,469.0,32.0,1.0,18.0,86.0,365.02,283.99
2016,2,8,17,15,308.5,21.0,1.0,17.5,49.5,238.21,139.03
2016,2,8,17,30,148.0,10.0,1.0,17.0,13.0,88.99,0.0
2016,2,8,17,45,74.0,5.0,1.05,17.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,7,15,161.0,11.5,0.65,11.5,23.0,10.46,0.0
2016,2,9,7,30,322.0,23.0,0.6,12.0,46.0,18.86,7.12
2016,2,9,7,45,435.5,32.5,0.6,13.0,89.5,26.08,16.92
2016,2,9,8,0,549.0,42.0,0.6,14.0,133.0,33.14,23.68
2016,2,9,8,15,617.0,48.5,0.6,14.0,181.0,55.18,31.66
2016,2,9,8,30,685.0,55.0,0.6,14.0,229.0,108.15,58.97
2016,2,9,8,45,728.5,59.0,0.6,14.5,276.0,163.37,99.68
2016,2,9,9,0,772.0,63.0,0.6,15.0,323.0,223.41,149.82
2016,2,9,9,15,801.5,66.5,0.6,15.5,367.0,283.67,202.51
2016,2,9,9,30,831.0,70.0,0.6,16.0,411.0,346.39,256.86
2016,2,9,9,45,827.0,71.0,0.6,16.5,437.0,395.78,300.29
2016,2,9,10,0,823.0,72.0,0.6,17.0,463.0,443.14,340.52
2016,2,9,10,15,701.5,114.0,0.55,17.5,462.5,471.1,364.0
2016,2,9,10,30,580.0,156.0,0.5,18.0,462.0,480.84,371.93
2016,2,9,10,45,664.0,137.5,0.5,18.5,503.5,549.26,423.23
2016,2,9,11,0,748.0,119.0,0.5,19.0,545.0,618.25,473.14
2016,2,9,11,15,842.0,100.5,0.5,19.0,594.0,696.68,529.3
2016,2,9,11,30,936.0,82.0,0.5,19.0,643.0,775.62,582.52
2016,2,9,11,45,937.5,83.0,0.5,19.5,652.5,813.43,605.05
2016,2,9,12,0,939.0,84.0,0.5,20.0,662.0,848.15,625.86
2016,2,9,12,15,938.5,84.0,0.5,20.0,663.5,876.82,643.82
2016,2,9,12,30,938.0,84.0,0.5,20.0,665.0,901.99,659.6
2016,2,9,12,45,935.5,83.5,0.5,20.0,658.5,921.23,671.67
2016,2,9,13,0,933.0,83.0,0.5,20.0,652.0,936.69,681.53
2016,2,9,13,15,928.0,82.5,0.5,19.5,637.5,946.1,689.03
2016,2,9,13,30,923.0,82.0,0.5,19.0,623.0,951.62,694.35
2016,2,9,13,45,911.5,82.0,0.55,19.0,600.5,947.95,693.84
2016,2,9,14,0,900.0,82.0,0.6,19.0,578.0,940.46,691.18
2016,2,9,14,15,661.5,135.0,0.6,18.5,489.5,800.19,601.39
2016,2,9,14,30,423.0,188.0,0.6,18.0,401.0,635.36,488.82
2016,2,9,14,45,337.0,187.5,0.65,18.0,350.0,538.07,421.15
2016,2,9,15,0,251.0,187.0,0.7,18.0,299.0,460.15,363.88
2016,2,9,15,15,247.0,169.5,0.65,17.5,271.5,433.19,345.63
2016,2,9,15,30,243.0,152.0,0.6,17.0,244.0,405.19,325.71
2016,2,9,15,45,227.5,136.0,0.6,16.5,213.5,368.97,298.89
2016,2,9,16,0,212.0,120.0,0.6,16.0,183.0,332.76,271.32
2016,2,9,16,15,195.0,101.0,0.65,15.5,151.5,291.23,238.71
2016,2,9,16,30,178.0,82.0,0.7,15.0,120.0,249.98,205.01
2016,2,9,16,45,150.5,62.5,0.8,14.5,89.0,201.15,163.62
2016,2,9,17,0,123.0,43.0,0.9,14.0,58.0,153.32,121.18
2016,2,9,17,15,61.5,26.5,0.9,14.0,34.0,87.76,53.05
2016,2,9,17,30,0.0,10.0,0.9,14.0,10.0,9.1,0.0
2016,2,9,17,45,0.0,5.0,0.9,14.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,156.0,12.5,0.9,11.5,24.0,11.37,0.0
2016,2,10,7,30,312.0,25.0,0.8,12.0,48.0,20.59,9.1
2016,2,10,7,45,422.0,35.0,0.7,12.5,91.5,28.17,18.84
2016,2,10,8,0,532.0,45.0,0.6,13.0,135.0,35.57,25.96
2016,2,10,8,15,598.5,51.5,0.55,13.0,182.5,54.59,31.26
2016,2,10,8,30,665.0,58.0,0.5,13.0,230.0,106.81,58.74
2016,2,10,8,45,706.5,63.0,0.5,13.5,276.0,164.49,101.92
2016,2,10,9,0,748.0,68.0,0.5,14.0,322.0,223.86,151.61
2016,2,10,9,15,777.5,71.5,0.5,14.5,365.5,282.85,203.17
2016,2,10,9,30,807.0,75.0,0.5,15.0,409.0,344.34,256.44
2016,2,10,9,45,828.5,77.5,0.5,15.5,448.0,403.92,307.05
2016,2,10,10,0,850.0,80.0,0.5,16.0,487.0,464.41,356.6
2016,2,10,10,15,864.5,82.0,0.5,16.0,519.5,521.49,402.55
2016,2,10,10,30,879.0,84.0,0.5,16.0,552.0,578.09,446.56
2016,2,10,10,45,888.0,86.0,0.55,16.5,577.0,630.64,485.91
2016,2,10,11,0,897.0,88.0,0.6,17.0,602.0,678.24,520.67
2016,2,10,11,15,903.5,89.0,0.6,17.0,620.5,723.86,553.39
2016,2,10,11,30,910.0,90.0,0.6,17.0,639.0,767.21,582.24
2016,2,10,11,45,915.0,89.5,0.6,17.5,649.5,805.27,605.84
2016,2,10,12,0,920.0,89.0,0.6,18.0,660.0,840.5,627.33
2016,2,10,12,15,921.0,89.0,0.6,18.0,662.0,869.98,646.08
2016,2,10,12,30,922.0,89.0,0.6,18.0,664.0,896.09,662.7
2016,2,10,12,45,922.5,88.0,0.6,18.5,658.5,917.12,674.82
2016,2,10,13,0,923.0,87.0,0.6,19.0,653.0,934.53,684.73
2016,2,10,13,15,918.0,86.0,0.6,19.0,639.0,943.27,690.53
2016,2,10,13,30,913.0,85.0,0.6,19.0,625.0,948.14,694.16
2016,2,10,13,45,904.0,84.0,0.6,19.0,603.0,945.5,693.21
2016,2,10,14,0,895.0,83.0,0.6,19.0,581.0,939.06,690.1
2016,2,10,14,15,831.5,88.5,0.55,19.0,532.5,896.25,662.58
2016,2,10,14,30,768.0,94.0,0.5,19.0,484.0,841.02,627.23
2016,2,10,14,45,694.0,104.5,0.5,19.0,438.5,786.13,592.64
2016,2,10,15,0,620.0,115.0,0.5,19.0,393.0,724.39,552.6
2016,2,10,15,15,476.5,129.0,0.55,18.5,331.5,598.91,467.48
2016,2,10,15,30,333.0,143.0,0.6,18.0,270.0,469.24,373.29
2016,2,10,15,45,311.0,129.5,0.65,17.5,236.5,428.36,344.95
2016,2,10,16,0,289.0,116.0,0.7,17.0,203.0,387.69,314.75
2016,2,10,16,15,266.0,98.5,0.75,16.5,168.5,340.93,278.59
2016,2,10,16,30,243.0,81.0,0.8,16.0,134.0,294.76,241.35
2016,2,10,16,45,209.0,62.5,0.9,16.0,100.0,240.3,195.32
2016,2,10,17,0,175.0,44.0,1.0,16.0,66.0,201.58,159.57
2016,2,10,17,15,87.5,28.0,1.0,15.5,39.0,106.54,68.82
2016,2,10,17,30,0.0,12.0,1.0,15.0,12.0,10.91,0.0
2016,2,10,17,45,0.0,6.0,1.0,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,167.0,12.5,0.7,11.5,25.5,11.37,0.0
2016,2,11,7,30,334.0,25.0,0.6,12.0,51.0,20.48,9.7
2016,2,11,7,45,441.5,34.5,0.55,13.0,95.0,27.63,18.42
2016,2,11,8,0,549.0,44.0,0.5,14.0,139.0,34.61,25.05
2016,2,11,8,15,613.0,50.0,0.45,14.0,186.5,54.23,30.24
2016,2,11,8,30,677.0,56.0,0.4,14.0,234.0,109.64,60.26
2016,2,11,8,45,714.5,61.0,0.35,14.5,280.0,164.6,101.15
2016,2,11,9,0,752.0,66.0,0.3,15.0,326.0,223.7,150.47
2016,2,11,9,15,737.0,73.0,0.25,15.5,354.0,274.14,196.13
2016,2,11,9,30,722.0,80.0,0.2,16.0,382.0,321.91,238.86
2016,2,11,9,45,732.0,86.5,0.2,16.5,417.0,376.18,284.77
2016,2,11,10,0,742.0,93.0,0.2,17.0,452.0,430.34,328.86
2016,2,11,10,15,718.0,108.5,0.25,17.0,474.5,475.91,365.99
2016,2,11,10,30,694.0,124.0,0.3,17.0,497.0,518.38,399.49
2016,2,11,10,45,775.5,111.5,0.35,17.5,546.0,590.92,453.46
2016,2,11,11,0,857.0,99.0,0.4,18.0,595.0,669.08,509.59
2016,2,11,11,15,863.5,100.0,0.4,18.0,612.5,714.0,540.96
2016,2,11,11,30,870.0,101.0,0.4,18.0,630.0,756.73,569.68
2016,2,11,11,45,868.5,103.5,0.45,18.0,639.0,792.6,593.59
2016,2,11,12,0,867.0,106.0,0.5,18.0,648.0,825.39,615.48
2016,2,11,12,15,580.5,195.5,0.5,17.5,558.5,710.91,536.96
2016,2,11,12,30,294.0,285.0,0.5,17.0,469.0,568.12,433.56
2016,2,11,12,45,306.0,279.5,0.5,17.0,470.0,583.12,446.59
2016,2,11,13,0,318.0,274.0,0.5,17.0,471.0,597.18,457.11
2016,2,11,13,15,312.5,268.5,0.5,17.0,458.5,594.28,455.33
2016,2,11,13,30,307.0,263.0,0.5,17.0,446.0,589.81,452.7
2016,2,11,13,45,313.5,251.5,0.5,17.0,432.5,587.78,452.3
2016,2,11,14,0,320.0,240.0,0.5,17.0,419.0,584.2,450.84
2016,2,11,14,15,244.5,236.0,0.5,16.5,368.5,512.65,399.09
2016,2,11,14,30,169.0,232.0,0.5,16.0,318.0,423.37,333.54
2016,2,11,14,45,241.5,207.5,0.5,16.0,321.5,477.78,377.87
2016,2,11,15,0,314.0,183.0,0.5,16.0,325.0,511.23,405.07
2016,2,11,15,15,305.0,166.5,0.5,15.5,294.5,479.88,383.04
2016,2,11,15,30,296.0,150.0,0.5,15.0,264.0,447.51,360.46
2016,2,11,15,45,269.0,136.5,0.55,15.0,231.0,403.64,327.64
2016,2,11,16,0,242.0,123.0,0.6,15.0,198.0,360.47,294.43
2016,2,11,16,15,218.0,104.5,0.65,14.5,163.5,313.32,257.58
2016,2,11,16,30,194.0,86.0,0.7,14.0,129.0,266.97,219.88
2016,2,11,16,45,157.0,66.5,0.75,14.0,96.0,211.13,172.38
2016,2,11,17,0,120.0,47.0,0.8,14.0,63.0,157.26,125.0
2016,2,11,17,15,60.0,29.0,0.8,13.5,37.0,81.58,54.15
2016,2,11,17,30,0.0,11.0,0.8,13.0,11.0,10.01,0.0
2016,2,11,17,45,0.0,5.5,0.85,13.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
