Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,7,15,139.5,14.5,0.9,10.5,25.5,13.19,0.0
2016,2,12,7,30,279.0,29.0,0.8,11.0,51.0,24.03,13.03
2016,2,12,7,45,383.5,40.0,0.75,11.5,94.0,32.34,22.71
2016,2,12,8,0,488.0,51.0,0.7,12.0,137.0,40.41,30.45
2016,2,12,8,15,554.0,58.0,0.65,12.0,183.5,60.0,36.1
2016,2,12,8,30,620.0,65.0,0.6,12.0,230.0,110.14,63.38
2016,2,12,8,45,662.5,70.5,0.6,12.5,276.0,163.39,103.43
2016,2,12,9,0,705.0,76.0,0.6,13.0,322.0,221.43,152.21
2016,2,12,9,15,735.0,80.0,0.55,13.5,365.0,279.15,202.64
2016,2,12,9,30,765.0,84.0,0.5,14.0,408.0,341.1,255.97
2016,2,12,9,45,766.0,86.0,0.45,14.5,435.0,390.08,298.37
2016,2,12,10,0,767.0,88.0,0.4,15.0,462.0,437.75,338.09
2016,2,12,10,15,682.0,121.5,0.4,15.0,470.0,471.77,366.73
2016,2,12,10,30,597.0,155.0,0.4,15.0,478.0,495.96,386.3
2016,2,12,10,45,602.0,162.0,0.45,15.5,500.5,539.05,418.99
2016,2,12,11,0,607.0,169.0,0.5,16.0,523.0,581.07,449.81
2016,2,12,11,15,521.5,205.0,0.55,16.0,515.5,583.88,451.39
2016,2,12,11,30,436.0,241.0,0.6,16.0,508.0,582.81,449.96
2016,2,12,11,45,477.0,231.0,0.65,16.5,527.5,625.02,480.95
2016,2,12,12,0,518.0,221.0,0.7,17.0,547.0,667.85,511.48
2016,2,12,12,15,568.0,204.0,0.7,17.0,562.5,710.78,542.36
2016,2,12,12,30,618.0,187.0,0.7,17.0,578.0,759.53,576.73
2016,2,12,12,45,570.0,201.5,0.75,17.0,560.0,744.45,566.04
2016,2,12,13,0,522.0,216.0,0.8,17.0,542.0,731.32,557.27
2016,2,12,13,15,686.5,160.0,0.8,16.5,578.5,836.46,633.04
2016,2,12,13,30,851.0,104.0,0.8,16.0,615.0,927.08,693.64
2016,2,12,13,45,842.0,102.5,0.85,16.0,593.0,923.85,691.92
2016,2,12,14,0,833.0,101.0,0.9,16.0,571.0,916.93,689.32
2016,2,12,14,15,819.5,99.0,0.9,16.0,542.0,901.64,680.4
2016,2,12,14,30,806.0,97.0,0.9,16.0,513.0,882.91,669.36
2016,2,12,14,45,696.5,112.0,0.95,16.0,454.0,800.68,615.78
2016,2,12,15,0,587.0,127.0,1.0,16.0,395.0,711.46,556.25
2016,2,12,15,15,660.5,98.0,0.95,15.5,375.0,731.23,573.15
2016,2,12,15,30,734.0,69.0,0.9,15.0,355.0,737.65,579.14
2016,2,12,15,45,671.0,74.0,0.85,14.5,311.5,678.87,538.28
2016,2,12,16,0,608.0,79.0,0.8,14.0,268.0,615.97,493.83
2016,2,12,16,15,556.0,71.5,0.75,13.5,222.5,546.93,442.96
2016,2,12,16,30,504.0,64.0,0.7,13.0,177.0,479.34,390.66
2016,2,12,16,45,423.5,54.0,0.7,13.0,133.0,391.54,318.78
2016,2,12,17,0,343.0,44.0,0.7,13.0,89.0,308.85,247.73
2016,2,12,17,15,171.5,31.0,0.7,12.5,53.5,177.39,126.8
2016,2,12,17,30,0.0,18.0,0.7,12.0,18.0,16.37,0.0
2016,2,12,17,45,0.0,9.0,0.75,12.0,9.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,192.0,13.0,1.05,10.0,29.5,11.82,0.0
2016,2,13,7,30,384.0,26.0,1.1,10.0,59.0,21.22,11.34
2016,2,13,7,45,490.0,34.5,1.15,10.5,105.0,27.49,18.61
2016,2,13,8,0,596.0,43.0,1.2,11.0,151.0,36.72,27.31
2016,2,13,8,15,657.5,48.5,1.15,11.5,200.0,58.57,32.66
2016,2,13,8,30,719.0,54.0,1.1,12.0,249.0,113.13,61.78
2016,2,13,8,45,760.5,58.0,1.1,12.5,297.0,170.62,105.36
2016,2,13,9,0,802.0,62.0,1.1,13.0,345.0,232.66,158.26
2016,2,13,9,15,828.5,65.0,1.0,13.5,389.0,293.82,212.62
2016,2,13,9,30,855.0,68.0,0.9,14.0,433.0,357.05,268.05
2016,2,13,9,45,880.5,68.0,0.85,14.5,473.0,419.08,321.14
2016,2,13,10,0,906.0,68.0,0.8,15.0,513.0,481.22,372.36
2016,2,13,10,15,918.5,69.5,0.75,15.0,546.0,539.13,419.16
2016,2,13,10,30,931.0,71.0,0.7,15.0,579.0,596.18,463.5
2016,2,13,10,45,940.5,72.0,0.7,15.5,604.5,649.77,503.33
2016,2,13,11,0,950.0,73.0,0.7,16.0,630.0,701.66,540.55
2016,2,13,11,15,955.5,73.5,0.7,16.0,648.5,748.28,573.24
2016,2,13,11,30,961.0,74.0,0.7,16.0,667.0,792.35,602.26
2016,2,13,11,45,964.5,74.0,0.7,16.5,677.5,831.57,626.56
2016,2,13,12,0,968.0,74.0,0.7,17.0,688.0,867.69,648.55
2016,2,13,12,15,968.5,74.5,0.7,17.0,690.0,898.62,668.22
2016,2,13,12,30,969.0,75.0,0.7,17.0,692.0,925.98,685.59
2016,2,13,12,45,959.0,78.0,0.75,17.0,684.5,943.4,697.64
2016,2,13,13,0,949.0,81.0,0.8,17.0,677.0,956.72,707.34
2016,2,13,13,15,944.5,80.5,0.8,17.0,662.5,966.8,714.14
2016,2,13,13,30,940.0,80.0,0.8,17.0,648.0,972.91,718.59
2016,2,13,13,45,932.5,79.0,0.85,17.0,626.0,971.68,719.59
2016,2,13,14,0,925.0,78.0,0.9,17.0,604.0,966.53,718.3
2016,2,13,14,15,913.5,76.5,1.0,16.5,574.0,953.2,714.13
2016,2,13,14,30,902.0,75.0,1.1,16.0,544.0,936.19,707.55
2016,2,13,14,45,885.0,73.0,1.2,16.0,508.0,910.02,693.38
2016,2,13,15,0,868.0,71.0,1.3,16.0,472.0,880.7,676.86
2016,2,13,15,15,845.0,68.5,1.25,15.5,430.5,851.24,659.04
2016,2,13,15,30,822.0,66.0,1.2,15.0,389.0,810.37,632.87
2016,2,13,15,45,790.5,62.5,1.2,15.0,343.0,759.01,598.19
2016,2,13,16,0,759.0,59.0,1.2,15.0,297.0,706.36,561.52
2016,2,13,16,15,710.0,54.5,1.15,14.0,248.5,638.18,513.26
2016,2,13,16,30,661.0,50.0,1.1,13.0,200.0,570.73,463.08
2016,2,13,16,45,580.0,43.0,1.05,12.5,152.0,479.72,390.89
2016,2,13,17,0,499.0,36.0,1.0,12.0,104.0,401.15,322.97
2016,2,13,17,15,354.5,26.0,1.05,11.5,64.0,281.14,208.19
2016,2,13,17,30,210.0,16.0,1.1,11.0,24.0,129.6,0.0
2016,2,13,17,45,105.0,8.0,1.15,11.0,12.0,7.28,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,190.5,13.0,1.2,10.5,30.0,10.4,0.0
2016,2,14,7,30,381.0,26.0,1.2,11.0,60.0,21.09,11.52
2016,2,14,7,45,484.0,34.0,1.3,11.5,105.0,29.36,20.22
2016,2,14,8,0,587.0,42.0,1.4,12.0,150.0,35.61,26.23
2016,2,14,8,15,645.5,47.0,1.3,12.5,197.5,57.56,31.45
2016,2,14,8,30,704.0,52.0,1.2,13.0,245.0,110.76,60.01
2016,2,14,8,45,700.0,60.5,1.15,13.5,281.0,164.45,102.56
2016,2,14,9,0,696.0,69.0,1.1,14.0,317.0,217.2,149.29
2016,2,14,9,15,763.0,67.0,1.15,14.5,370.0,278.67,202.18
2016,2,14,9,30,830.0,65.0,1.2,15.0,423.0,346.96,260.81
2016,2,14,9,45,839.5,70.0,1.3,15.5,459.5,405.79,312.26
2016,2,14,10,0,849.0,75.0,1.4,16.0,496.0,464.25,361.79
2016,2,14,10,15,862.0,77.0,1.4,16.0,528.0,519.8,407.77
2016,2,14,10,30,875.0,79.0,1.4,16.0,560.0,574.96,451.93
2016,2,14,10,45,677.0,148.5,1.4,16.5,531.0,573.45,449.89
2016,2,14,11,0,479.0,218.0,1.4,17.0,502.0,543.59,425.74
2016,2,14,11,15,406.5,244.5,1.4,17.0,490.5,535.17,419.4
2016,2,14,11,30,334.0,271.0,1.4,17.0,479.0,529.49,414.18
2016,2,14,11,45,622.5,177.0,1.4,17.5,572.0,688.71,535.05
2016,2,14,12,0,911.0,83.0,1.4,18.0,665.0,834.05,635.66
2016,2,14,12,15,639.0,179.0,1.4,18.0,588.0,751.69,576.25
2016,2,14,12,30,367.0,275.0,1.4,18.0,511.0,620.75,478.7
2016,2,14,12,45,641.5,177.5,1.45,18.0,585.0,790.25,606.8
2016,2,14,13,0,916.0,80.0,1.5,18.0,659.0,927.87,699.42
2016,2,14,13,15,913.0,79.5,1.45,18.0,645.5,938.84,704.77
2016,2,14,13,30,910.0,79.0,1.4,18.0,632.0,946.0,709.3
2016,2,14,13,45,901.5,79.0,1.4,18.0,611.0,944.87,709.29
2016,2,14,14,0,893.0,79.0,1.4,18.0,590.0,939.96,707.04
2016,2,14,14,15,883.0,77.5,1.35,17.5,562.0,928.08,700.92
2016,2,14,14,30,873.0,76.0,1.3,17.0,534.0,912.63,692.56
2016,2,14,14,45,854.5,75.0,1.3,17.0,498.5,895.83,682.87
2016,2,14,15,0,836.0,74.0,1.3,17.0,463.0,866.7,664.76
2016,2,14,15,15,813.5,71.5,1.25,16.5,422.5,829.25,641.38
2016,2,14,15,30,791.0,69.0,1.2,16.0,382.0,789.41,615.95
2016,2,14,15,45,753.0,66.5,1.2,16.0,336.5,734.62,578.72
2016,2,14,16,0,715.0,64.0,1.2,16.0,291.0,678.92,539.77
2016,2,14,16,15,666.0,58.5,1.15,15.5,243.5,610.71,490.44
2016,2,14,16,30,617.0,53.0,1.1,15.0,196.0,549.66,444.31
2016,2,14,16,45,529.5,46.5,1.1,15.0,149.0,457.06,370.43
2016,2,14,17,0,442.0,40.0,1.1,15.0,102.0,370.06,296.41
2016,2,14,17,15,221.0,32.0,1.05,14.5,63.0,207.75,154.45
2016,2,14,17,30,0.0,24.0,1.0,14.0,24.0,30.03,0.0
2016,2,14,17,45,0.0,12.0,1.0,14.0,12.0,10.91,0.0
2016,2,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,7,15,229.0,13.0,1.15,12.5,34.0,11.26,0.0
2016,2,15,7,30,458.0,26.0,1.1,13.0,68.0,23.01,13.25
2016,2,15,7,45,556.0,32.5,1.1,13.5,115.5,27.98,18.89
2016,2,15,8,0,654.0,39.0,1.1,14.0,163.0,32.96,23.69
2016,2,15,8,15,709.5,44.0,1.05,14.5,212.5,57.65,29.55
2016,2,15,8,30,765.0,49.0,1.0,15.0,262.0,114.72,60.18
2016,2,15,8,45,801.0,52.0,0.95,15.5,309.5,173.47,104.71
2016,2,15,9,0,837.0,55.0,0.9,16.0,357.0,238.22,159.62
2016,2,15,9,15,861.5,57.5,0.9,16.0,401.5,300.07,214.66
2016,2,15,9,30,886.0,60.0,0.9,16.0,446.0,363.59,270.74
2016,2,15,9,45,903.5,61.5,0.9,16.5,485.0,424.72,323.19
2016,2,15,10,0,921.0,63.0,0.9,17.0,524.0,486.08,373.89
2016,2,15,10,15,933.0,64.5,0.9,17.5,557.0,544.6,420.53
2016,2,15,10,30,945.0,66.0,0.9,18.0,590.0,602.2,464.63
2016,2,15,10,45,953.0,67.0,0.9,18.5,615.5,655.61,504.09
2016,2,15,11,0,961.0,68.0,0.9,19.0,641.0,707.15,540.84
2016,2,15,11,15,966.0,69.0,0.9,19.0,659.5,754.48,573.44
2016,2,15,11,30,971.0,70.0,0.9,19.0,678.0,799.19,602.75
2016,2,15,11,45,973.0,70.5,0.9,19.5,688.0,838.21,626.75
2016,2,15,12,0,975.0,71.0,0.9,20.0,698.0,874.0,648.41
2016,2,15,12,15,975.5,71.0,0.9,20.0,700.0,904.57,667.76
2016,2,15,12,30,976.0,71.0,0.9,20.0,702.0,931.52,684.8
2016,2,15,12,45,970.0,72.5,0.9,20.0,695.0,950.78,696.98
2016,2,15,13,0,964.0,74.0,0.9,20.0,688.0,966.02,706.79
2016,2,15,13,15,959.5,73.5,0.9,20.0,673.5,976.18,713.54
2016,2,15,13,30,955.0,73.0,0.9,20.0,659.0,982.31,717.97
2016,2,15,13,45,946.5,73.0,0.95,20.0,636.5,981.33,719.09
2016,2,15,14,0,938.0,73.0,1.0,20.0,614.0,976.38,717.92
2016,2,15,14,15,927.0,71.5,0.95,19.5,584.5,963.3,711.13
2016,2,15,14,30,916.0,70.0,0.9,19.0,555.0,946.48,702.11
2016,2,15,14,45,899.0,69.0,0.9,19.0,518.5,921.25,687.32
2016,2,15,15,0,882.0,68.0,0.9,19.0,482.0,892.83,670.46
2016,2,15,15,15,860.5,65.5,0.85,18.5,440.5,855.52,647.84
2016,2,15,15,30,839.0,63.0,0.8,18.0,399.0,824.2,629.0
2016,2,15,15,45,806.0,60.5,0.8,17.5,353.0,772.31,596.14
2016,2,15,16,0,773.0,58.0,0.8,17.0,307.0,719.17,561.41
2016,2,15,16,15,727.0,53.5,0.75,16.5,258.0,652.61,514.75
2016,2,15,16,30,681.0,49.0,0.7,16.0,209.0,586.61,466.34
2016,2,15,16,45,607.5,42.5,0.7,15.5,161.0,500.32,400.31
2016,2,15,17,0,534.0,36.0,0.7,15.0,113.0,417.97,332.38
2016,2,15,17,15,399.5,26.5,0.7,14.5,71.0,309.23,232.48
2016,2,15,17,30,265.0,17.0,0.7,14.0,29.0,188.25,0.0
2016,2,15,17,45,132.5,8.5,0.75,14.0,14.5,74.46,0.0
2016,2,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,218.0,14.0,0.9,12.5,35.0,11.16,0.0
2016,2,16,7,30,436.0,28.0,0.9,13.0,70.0,24.83,15.03
2016,2,16,7,45,530.0,35.5,0.9,13.5,117.0,30.64,21.28
2016,2,16,8,0,624.0,43.0,0.9,14.0,164.0,36.39,26.77
2016,2,16,8,15,680.5,48.5,0.8,14.5,213.0,61.59,33.0
2016,2,16,8,30,737.0,54.0,0.7,15.0,262.0,117.55,63.49
2016,2,16,8,45,773.0,57.5,0.65,15.5,309.5,175.19,107.19
2016,2,16,9,0,809.0,61.0,0.6,16.0,357.0,236.68,159.12
2016,2,16,9,15,834.0,64.0,0.55,16.5,401.0,298.13,212.78
2016,2,16,9,30,859.0,67.0,0.5,17.0,445.0,362.59,268.04
2016,2,16,9,45,881.5,67.5,0.5,17.5,484.5,423.42,319.18
2016,2,16,10,0,904.0,68.0,0.5,18.0,524.0,485.04,369.07
2016,2,16,10,15,915.5,69.5,0.45,18.5,556.5,542.56,413.57
2016,2,16,10,30,927.0,71.0,0.4,19.0,589.0,599.13,455.41
2016,2,16,10,45,934.5,72.5,0.4,19.5,614.5,652.04,493.53
2016,2,16,11,0,942.0,74.0,0.4,20.0,640.0,703.08,529.0
2016,2,16,11,15,947.5,74.5,0.35,20.0,658.0,749.54,559.55
2016,2,16,11,30,953.0,75.0,0.3,20.0,676.0,793.46,586.69
2016,2,16,11,45,954.5,76.0,0.25,20.5,686.0,832.11,608.85
2016,2,16,12,0,956.0,77.0,0.2,21.0,696.0,867.56,628.7
2016,2,16,12,15,956.5,77.0,0.2,21.0,697.5,897.69,647.1
2016,2,16,12,30,957.0,77.0,0.2,21.0,699.0,924.26,663.31
2016,2,16,12,45,956.5,76.0,0.2,21.5,693.0,945.1,674.74
2016,2,16,13,0,956.0,75.0,0.2,22.0,687.0,962.11,683.92
2016,2,16,13,15,952.0,74.0,0.2,22.0,673.0,972.01,690.21
2016,2,16,13,30,948.0,73.0,0.2,22.0,659.0,977.91,694.31
2016,2,16,13,45,940.5,72.5,0.2,22.0,636.5,977.16,694.56
2016,2,16,14,0,933.0,72.0,0.2,22.0,614.0,972.46,692.65
2016,2,16,14,15,922.5,70.5,0.2,22.0,585.0,959.79,686.03
2016,2,16,14,30,912.0,69.0,0.2,22.0,556.0,943.39,677.31
2016,2,16,14,45,898.5,67.0,0.25,22.0,520.0,919.99,665.28
2016,2,16,15,0,885.0,65.0,0.3,22.0,484.0,893.29,651.18
2016,2,16,15,15,864.5,62.5,0.3,21.5,443.0,856.64,630.73
2016,2,16,15,30,844.0,60.0,0.3,21.0,402.0,817.49,608.28
2016,2,16,15,45,816.0,57.0,0.35,21.0,356.0,777.38,584.29
2016,2,16,16,0,788.0,54.0,0.4,21.0,310.0,727.25,552.51
2016,2,16,16,15,744.5,50.0,0.5,20.5,262.0,662.73,510.94
2016,2,16,16,30,701.0,46.0,0.6,20.0,214.0,598.65,467.07
2016,2,16,16,45,630.5,40.0,0.7,19.5,165.5,514.26,404.91
2016,2,16,17,0,560.0,34.0,0.8,19.0,117.0,433.74,340.57
2016,2,16,17,15,433.5,25.5,0.8,18.5,74.5,321.68,241.3
2016,2,16,17,30,307.0,17.0,0.8,18.0,32.0,207.88,0.0
2016,2,16,17,45,153.5,8.5,0.85,17.5,16.0,85.18,0.0
2016,2,16,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,14.0,1.25,14.0,14.0,12.33,0.0
2016,2,17,7,30,0.0,28.0,1.3,14.0,28.0,24.5,14.88
2016,2,17,7,45,0.0,46.0,1.4,14.5,46.0,39.46,28.91
2016,2,17,8,0,0.0,64.0,1.5,15.0,64.0,54.23,42.37
2016,2,17,8,15,3.0,83.0,1.55,15.0,84.0,70.21,54.1
2016,2,17,8,30,6.0,102.0,1.6,15.0,104.0,87.38,68.52
2016,2,17,8,45,11.0,119.5,1.7,15.0,123.5,104.31,82.47
2016,2,17,9,0,16.0,137.0,1.8,15.0,143.0,122.04,96.99
2016,2,17,9,15,194.0,153.0,1.85,15.0,238.5,190.22,147.97
2016,2,17,9,30,372.0,169.0,1.9,15.0,334.0,281.72,219.77
2016,2,17,9,45,186.0,102.0,1.95,15.5,184.5,170.81,134.72
2016,2,17,10,0,0.0,35.0,2.0,16.0,35.0,30.89,20.41
2016,2,17,10,15,0.0,51.5,2.05,16.0,51.5,45.51,32.7
2016,2,17,10,30,0.0,68.0,2.1,16.0,68.0,60.17,44.86
2016,2,17,10,45,11.5,150.0,2.2,16.0,157.0,141.18,111.7
2016,2,17,11,0,23.0,232.0,2.3,16.0,246.0,226.08,180.06
2016,2,17,11,15,29.5,247.5,2.35,16.0,266.0,256.19,203.75
2016,2,17,11,30,36.0,263.0,2.4,16.0,286.0,279.81,222.37
2016,2,17,11,45,46.0,276.0,2.45,16.0,305.5,304.47,241.88
2016,2,17,12,0,56.0,289.0,2.5,16.0,325.0,330.15,262.14
2016,2,17,12,15,42.0,275.0,2.5,16.0,302.5,307.36,243.88
2016,2,17,12,30,28.0,261.0,2.5,16.0,280.0,269.16,213.61
2016,2,17,12,45,26.5,257.5,2.55,16.0,275.5,266.07,211.38
2016,2,17,13,0,25.0,254.0,2.6,16.0,271.0,262.87,208.97
2016,2,17,13,15,73.0,274.0,2.6,15.5,320.5,348.1,278.34
2016,2,17,13,30,121.0,294.0,2.6,15.0,370.0,437.3,349.35
2016,2,17,13,45,157.0,284.0,2.65,15.0,378.5,463.88,371.19
2016,2,17,14,0,193.0,274.0,2.7,15.0,387.0,489.98,392.99
2016,2,17,14,15,97.0,220.0,2.7,15.0,277.0,320.04,258.9
2016,2,17,14,30,1.0,166.0,2.7,15.0,167.0,156.89,124.83
2016,2,17,14,45,113.0,187.5,2.7,15.0,242.0,317.0,259.52
2016,2,17,15,0,225.0,209.0,2.7,15.0,317.0,447.98,366.17
2016,2,17,15,15,112.5,149.0,2.65,14.5,203.0,270.88,223.19
2016,2,17,15,30,0.0,89.0,2.6,14.0,89.0,80.21,62.54
2016,2,17,15,45,0.0,78.5,2.6,14.0,78.5,70.3,54.48
2016,2,17,16,0,0.0,68.0,2.6,14.0,68.0,60.4,46.16
2016,2,17,16,15,0.0,57.0,2.6,13.5,57.0,50.34,37.68
2016,2,17,16,30,0.0,46.0,2.6,13.0,46.0,40.59,29.31
2016,2,17,16,45,0.0,35.0,2.65,13.0,35.0,30.85,20.77
2016,2,17,17,0,0.0,24.0,2.7,13.0,24.0,21.12,12.19
2016,2,17,17,15,0.0,15.0,2.7,13.0,15.0,13.18,4.98
2016,2,17,17,30,0.0,6.0,2.7,13.0,6.0,5.26,0.0
2016,2,17,17,45,0.0,3.0,2.75,13.0,3.0,2.73,0.0
2016,2,17,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,5.0,1.4,10.0,5.0,4.38,0.0
2016,2,18,7,30,0.0,10.0,1.4,10.0,10.0,8.78,1.88
2016,2,18,7,45,0.0,17.5,1.45,10.5,17.5,15.38,8.08
2016,2,18,8,0,0.0,25.0,1.5,11.0,25.0,22.0,14.22
2016,2,18,8,15,0.0,32.5,1.5,11.0,32.5,28.62,19.25
2016,2,18,8,30,0.0,40.0,1.5,11.0,40.0,35.26,25.06
2016,2,18,8,45,0.0,48.0,1.55,11.5,48.0,42.35,31.11
2016,2,18,9,0,0.0,56.0,1.6,12.0,56.0,49.45,37.08
2016,2,18,9,15,95.5,125.5,1.6,12.0,168.5,139.03,110.07
2016,2,18,9,30,191.0,195.0,1.6,12.0,281.0,240.08,191.86
2016,2,18,9,45,240.5,207.0,1.6,12.5,324.5,288.51,230.84
2016,2,18,10,0,290.0,219.0,1.6,13.0,368.0,339.9,272.14
2016,2,18,10,15,145.5,194.5,1.55,13.0,269.5,257.41,207.39
2016,2,18,10,30,1.0,170.0,1.5,13.0,171.0,152.6,121.66
2016,2,18,10,45,0.5,153.0,1.5,13.0,153.5,137.16,109.08
2016,2,18,11,0,0.0,136.0,1.5,13.0,136.0,121.5,96.08
2016,2,18,11,15,124.0,217.5,1.45,13.0,297.0,301.94,244.5
2016,2,18,11,30,248.0,299.0,1.4,13.0,458.0,485.05,386.64
2016,2,18,11,45,244.0,307.5,1.4,13.0,465.5,503.66,399.18
2016,2,18,12,0,240.0,316.0,1.4,13.0,473.0,521.4,412.27
2016,2,18,12,15,231.0,315.5,1.4,13.0,467.0,524.27,414.27
2016,2,18,12,30,222.0,315.0,1.4,13.0,461.0,525.75,415.37
2016,2,18,12,45,157.0,309.0,1.4,13.5,412.0,469.8,371.32
2016,2,18,13,0,92.0,303.0,1.4,14.0,363.0,394.34,312.3
2016,2,18,13,15,170.0,297.0,1.4,14.0,404.5,480.75,381.07
2016,2,18,13,30,248.0,291.0,1.4,14.0,446.0,552.16,436.41
2016,2,18,13,45,172.0,281.0,1.4,14.0,387.0,474.18,376.09
2016,2,18,14,0,96.0,271.0,1.4,14.0,328.0,377.19,301.01
2016,2,18,14,15,48.0,147.0,1.35,13.5,175.5,190.55,154.04
2016,2,18,14,30,0.0,23.0,1.3,13.0,23.0,20.29,11.62
2016,2,18,14,45,34.0,115.0,1.3,13.0,131.5,143.99,117.34
2016,2,18,15,0,68.0,207.0,1.3,13.0,240.0,285.9,233.62
2016,2,18,15,15,258.5,173.0,1.2,12.5,282.0,448.39,367.91
2016,2,18,15,30,449.0,139.0,1.1,12.0,324.0,585.06,476.43
2016,2,18,15,45,570.5,106.5,1.05,12.0,314.5,642.18,519.64
2016,2,18,16,0,692.0,74.0,1.0,12.0,305.0,683.92,550.2
2016,2,18,16,15,642.0,68.5,0.95,11.5,257.0,615.48,499.5
2016,2,18,16,30,592.0,63.0,0.9,11.0,209.0,548.21,448.77
2016,2,18,16,45,521.5,54.5,0.9,11.0,162.0,464.71,381.84
2016,2,18,17,0,451.0,46.0,0.9,11.0,115.0,385.37,314.28
2016,2,18,17,15,321.5,34.0,0.95,10.5,74.0,271.93,214.31
2016,2,18,17,30,192.0,22.0,1.0,10.0,33.0,157.83,49.32
2016,2,18,17,45,96.0,11.0,1.05,10.0,16.5,58.66,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,7,15,181.5,17.5,1.2,10.0,37.0,13.97,1.05
2016,2,19,7,30,363.0,35.0,1.2,10.0,74.0,28.57,19.02
2016,2,19,7,45,454.5,44.0,1.3,10.5,119.5,34.89,25.48
2016,2,19,8,0,546.0,53.0,1.4,11.0,165.0,41.08,31.39
2016,2,19,8,15,604.5,59.5,1.4,11.5,213.5,67.7,38.84
2016,2,19,8,30,663.0,66.0,1.4,12.0,262.0,120.82,69.74
2016,2,19,8,45,331.5,82.5,1.45,12.5,180.5,124.57,86.03
2016,2,19,9,0,0.0,99.0,1.5,13.0,99.0,86.77,68.55
2016,2,19,9,15,0.0,119.5,1.45,13.0,119.5,104.84,83.65
2016,2,19,9,30,0.0,140.0,1.4,13.0,140.0,123.18,98.7
2016,2,19,9,45,9.5,167.0,1.4,13.5,172.0,151.37,121.42
2016,2,19,10,0,19.0,194.0,1.4,14.0,204.0,181.12,145.16
2016,2,19,10,15,9.5,179.5,1.35,14.0,184.5,164.99,131.7
2016,2,19,10,30,0.0,165.0,1.3,14.0,165.0,147.43,117.1
2016,2,19,10,45,5.5,188.0,1.3,14.0,192.0,172.35,137.28
2016,2,19,11,0,11.0,211.0,1.3,14.0,219.0,198.2,157.96
2016,2,19,11,15,41.5,252.0,1.3,14.0,279.5,268.79,214.56
2016,2,19,11,30,72.0,293.0,1.3,14.0,340.0,337.02,268.04
2016,2,19,11,45,56.0,286.0,1.3,14.0,323.0,322.27,255.77
2016,2,19,12,0,40.0,279.0,1.3,14.0,306.0,305.99,242.72
2016,2,19,12,15,24.0,244.5,1.25,14.0,261.0,247.12,196.23
2016,2,19,12,30,8.0,210.0,1.2,14.0,216.0,200.45,158.89
2016,2,19,12,45,16.5,232.5,1.2,14.0,243.5,231.38,184.05
2016,2,19,13,0,25.0,255.0,1.2,14.0,271.0,263.49,209.66
2016,2,19,13,15,46.5,269.0,1.15,13.5,298.5,317.27,252.83
2016,2,19,13,30,68.0,283.0,1.1,13.0,326.0,357.0,284.63
2016,2,19,13,45,51.5,262.5,1.1,13.0,294.5,320.97,256.3
2016,2,19,14,0,35.0,242.0,1.1,13.0,263.0,284.38,227.68
2016,2,19,14,15,17.5,192.0,1.05,12.5,202.5,198.08,159.18
2016,2,19,14,30,0.0,142.0,1.0,12.0,142.0,130.8,104.32
2016,2,19,14,45,0.0,128.0,0.95,12.0,128.0,117.36,93.59
2016,2,19,15,0,0.0,114.0,0.9,12.0,114.0,103.91,82.62
2016,2,19,15,15,4.0,131.0,0.85,12.0,132.5,126.29,101.75
2016,2,19,15,30,8.0,148.0,0.8,12.0,151.0,150.95,122.59
2016,2,19,15,45,4.0,132.0,0.75,12.0,133.5,132.11,106.92
2016,2,19,16,0,0.0,116.0,0.7,12.0,116.0,113.52,91.41
2016,2,19,16,15,0.0,98.0,0.65,11.5,98.0,95.84,76.76
2016,2,19,16,30,0.0,80.0,0.6,11.0,80.0,78.02,61.67
2016,2,19,16,45,0.0,61.5,0.55,11.0,61.5,59.31,45.42
2016,2,19,17,0,0.0,43.0,0.5,11.0,43.0,40.16,28.61
2016,2,19,17,15,0.0,27.5,0.5,10.5,27.5,24.26,14.4
2016,2,19,17,30,0.0,12.0,0.5,10.0,12.0,10.55,0.0
2016,2,19,17,45,0.0,6.0,0.55,10.0,6.0,5.46,0.0
2016,2,19,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,7,15,102.5,20.5,0.95,7.0,32.0,16.03,3.75
2016,2,20,7,30,205.0,41.0,0.9,7.0,64.0,31.78,22.25
2016,2,20,7,45,258.0,58.0,0.9,7.5,102.5,44.23,34.28
2016,2,20,8,0,311.0,75.0,0.9,8.0,141.0,56.24,45.55
2016,2,20,8,15,346.0,90.5,0.85,8.5,180.5,82.14,57.55
2016,2,20,8,30,381.0,106.0,0.8,9.0,220.0,124.47,85.55
2016,2,20,8,45,416.5,115.0,0.8,9.5,259.0,166.08,118.04
2016,2,20,9,0,452.0,124.0,0.8,10.0,298.0,211.82,156.61
2016,2,20,9,15,456.5,140.0,0.75,10.5,333.0,258.65,197.75
2016,2,20,9,30,461.0,156.0,0.7,11.0,368.0,305.79,238.38
2016,2,20,9,45,604.5,129.5,0.65,11.5,431.0,374.31,293.14
2016,2,20,10,0,748.0,103.0,0.6,12.0,494.0,453.29,355.58
2016,2,20,10,15,575.5,166.5,0.5,12.0,478.5,465.05,365.94
2016,2,20,10,30,403.0,230.0,0.4,12.0,463.0,454.22,357.51
2016,2,20,10,45,419.0,237.0,0.3,12.5,488.5,502.22,392.69
2016,2,20,11,0,435.0,244.0,0.2,13.0,514.0,544.26,421.88
2016,2,20,11,15,569.0,203.5,0.2,13.0,567.0,623.37,480.86
2016,2,20,11,30,703.0,163.0,0.2,13.0,620.0,715.2,546.76
2016,2,20,11,45,641.0,188.5,0.2,13.5,610.0,722.33,548.52
2016,2,20,12,0,579.0,214.0,0.2,14.0,600.0,718.2,543.76
2016,2,20,12,15,533.0,232.5,0.25,14.0,588.0,720.08,545.09
2016,2,20,12,30,487.0,251.0,0.3,14.0,576.0,717.47,543.2
2016,2,20,12,45,595.5,209.0,0.35,14.0,603.5,784.52,592.86
2016,2,20,13,0,704.0,167.0,0.4,14.0,631.0,859.3,644.03
2016,2,20,13,15,807.0,131.0,0.45,14.0,652.0,921.21,684.92
2016,2,20,13,30,910.0,95.0,0.5,14.0,673.0,977.08,721.74
2016,2,20,13,45,537.0,188.0,0.55,14.0,526.5,746.9,569.04
2016,2,20,14,0,164.0,281.0,0.6,14.0,380.0,470.65,366.65
2016,2,20,14,15,260.5,253.5,0.65,14.0,401.5,550.01,431.87
2016,2,20,14,30,357.0,226.0,0.7,14.0,423.0,608.72,477.83
2016,2,20,14,45,606.0,153.0,0.75,14.0,461.5,775.84,602.27
2016,2,20,15,0,855.0,80.0,0.8,14.0,500.0,901.81,688.4
2016,2,20,15,15,717.0,97.0,0.85,13.5,429.0,790.38,613.85
2016,2,20,15,30,579.0,114.0,0.9,13.0,358.0,675.63,536.76
2016,2,20,15,45,670.0,89.5,0.95,13.0,341.5,707.81,563.45
2016,2,20,16,0,761.0,65.0,1.0,13.0,325.0,725.29,577.36
2016,2,20,16,15,716.5,60.5,1.05,12.0,276.0,659.5,531.97
2016,2,20,16,30,672.0,56.0,1.1,11.0,227.0,594.09,485.24
2016,2,20,16,45,599.0,49.5,1.15,10.5,177.5,513.87,423.1
2016,2,20,17,0,526.0,43.0,1.2,10.0,128.0,432.23,354.85
2016,2,20,17,15,404.5,32.5,1.2,9.5,84.0,321.5,257.41
2016,2,20,17,30,283.0,22.0,1.2,9.0,40.0,212.47,108.73
2016,2,20,17,45,141.5,11.0,1.25,9.0,20.0,82.01,0.0
2016,2,20,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,6,45,61.5,5.0,1.1,7.5,6.0,0.0,0.0
2016,2,21,7,0,123.0,10.0,1.0,8.0,12.0,9.1,0.0
2016,2,21,7,15,286.5,22.0,1.0,8.5,49.5,17.95,6.15
2016,2,21,7,30,450.0,34.0,1.0,9.0,87.0,27.48,18.43
2016,2,21,7,45,540.5,42.0,1.05,9.5,136.0,33.06,24.07
2016,2,21,8,0,631.0,50.0,1.1,10.0,185.0,42.12,32.54
2016,2,21,8,15,685.5,55.5,1.1,10.5,235.5,72.9,40.51
2016,2,21,8,30,740.0,61.0,1.1,11.0,286.0,129.7,73.9
2016,2,21,8,45,779.0,64.0,1.15,11.5,335.5,188.21,119.87
2016,2,21,9,0,818.0,67.0,1.2,12.0,385.0,250.96,174.24
2016,2,21,9,15,842.5,70.0,1.2,12.0,430.0,313.4,230.58
2016,2,21,9,30,867.0,73.0,1.2,12.0,475.0,377.65,287.89
2016,2,21,9,45,886.0,75.0,1.2,12.5,515.0,440.73,342.35
2016,2,21,10,0,905.0,77.0,1.2,13.0,555.0,503.06,394.28
2016,2,21,10,15,917.5,78.5,1.2,13.0,588.5,561.65,442.28
2016,2,21,10,30,930.0,80.0,1.2,13.0,622.0,619.37,487.99
2016,2,21,10,45,939.5,81.0,1.2,13.5,648.0,673.56,528.68
2016,2,21,11,0,949.0,82.0,1.2,14.0,674.0,726.03,566.75
2016,2,21,11,15,954.5,83.0,1.15,14.0,692.5,773.66,599.48
2016,2,21,11,30,960.0,84.0,1.1,14.0,711.0,818.74,628.96
2016,2,21,11,45,962.5,84.5,1.1,14.0,721.5,858.14,654.9
2016,2,21,12,0,965.0,85.0,1.1,14.0,732.0,894.34,678.56
2016,2,21,12,15,965.5,85.0,1.05,14.0,734.0,924.93,697.52
2016,2,21,12,30,966.0,85.0,1.0,14.0,736.0,951.91,714.03
2016,2,21,12,45,965.0,84.5,1.0,14.5,729.5,973.23,726.44
2016,2,21,13,0,964.0,84.0,1.0,15.0,723.0,990.65,736.45
2016,2,21,13,15,959.5,83.0,1.05,15.0,708.5,1000.27,743.93
2016,2,21,13,30,955.0,82.0,1.1,15.0,694.0,1005.81,749.05
2016,2,21,13,45,945.5,82.0,1.15,15.0,671.0,1003.77,749.47
2016,2,21,14,0,936.0,82.0,1.2,15.0,648.0,997.72,747.54
2016,2,21,14,15,925.5,81.0,1.2,14.5,618.0,985.58,742.25
2016,2,21,14,30,915.0,80.0,1.2,14.0,588.0,969.68,734.64
2016,2,21,14,45,896.5,79.0,1.3,14.0,550.5,942.74,720.06
2016,2,21,15,0,878.0,78.0,1.4,14.0,513.0,921.84,709.47
2016,2,21,15,15,857.0,75.0,1.4,13.5,470.5,883.69,686.51
2016,2,21,15,30,836.0,72.0,1.4,13.0,428.0,842.9,661.44
2016,2,21,15,45,804.0,69.0,1.45,13.0,380.5,790.51,626.84
2016,2,21,16,0,772.0,66.0,1.5,13.0,333.0,736.76,590.22
2016,2,21,16,15,727.0,61.5,1.45,12.5,283.0,670.06,542.59
2016,2,21,16,30,682.0,57.0,1.4,12.0,233.0,603.73,493.23
2016,2,21,16,45,613.0,50.0,1.4,11.5,183.0,525.08,431.98
2016,2,21,17,0,544.0,43.0,1.4,11.0,133.0,444.64,364.71
2016,2,21,17,15,422.5,33.0,1.4,10.5,88.0,333.43,267.5
2016,2,21,17,30,301.0,23.0,1.4,10.0,43.0,225.45,129.43
2016,2,21,17,45,150.5,11.5,1.4,10.0,21.5,87.19,0.0
2016,2,21,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
