Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,13.64,0.0
2016,2,22,7,15,241.5,24.5,1.0,9.0,54.0,20.06,8.64
2016,2,22,7,30,483.0,34.0,1.0,9.0,93.0,27.39,18.46
2016,2,22,7,45,566.0,41.5,1.0,9.5,142.0,35.54,26.35
2016,2,22,8,0,649.0,49.0,1.0,10.0,191.0,41.1,31.65
2016,2,22,8,15,701.0,54.0,0.95,10.5,241.5,73.29,39.89
2016,2,22,8,30,753.0,59.0,0.9,11.0,292.0,130.51,73.82
2016,2,22,8,45,787.0,62.5,0.9,11.5,340.5,189.55,120.53
2016,2,22,9,0,821.0,66.0,0.9,12.0,389.0,252.2,174.9
2016,2,22,9,15,845.0,69.0,0.9,12.5,433.5,314.74,230.68
2016,2,22,9,30,869.0,72.0,0.9,13.0,478.0,379.03,287.05
2016,2,22,9,45,886.5,74.0,0.95,13.5,518.0,441.73,340.86
2016,2,22,10,0,904.0,76.0,1.0,14.0,558.0,503.44,392.07
2016,2,22,10,15,916.5,77.5,0.95,14.5,591.0,562.02,438.37
2016,2,22,10,30,929.0,79.0,0.9,15.0,624.0,619.72,482.04
2016,2,22,10,45,839.5,108.0,0.9,15.5,617.0,643.51,499.21
2016,2,22,11,0,750.0,137.0,0.9,16.0,610.0,656.3,507.64
2016,2,22,11,15,852.5,110.5,0.9,16.0,661.5,736.3,566.42
2016,2,22,11,30,955.0,84.0,0.9,16.0,713.0,817.07,620.58
2016,2,22,11,45,957.0,85.0,0.95,16.0,723.5,856.44,646.42
2016,2,22,12,0,959.0,86.0,1.0,16.0,734.0,892.63,670.58
2016,2,22,12,15,960.0,86.0,1.0,16.0,736.0,923.49,690.35
2016,2,22,12,30,961.0,86.0,1.0,16.0,738.0,950.77,707.81
2016,2,22,12,45,955.0,87.5,1.05,16.5,730.5,969.79,719.58
2016,2,22,13,0,949.0,89.0,1.1,17.0,723.0,984.8,728.95
2016,2,22,13,15,945.0,88.5,1.1,17.0,709.0,995.32,736.04
2016,2,22,13,30,941.0,88.0,1.1,17.0,695.0,1001.84,740.77
2016,2,22,13,45,935.0,86.5,1.1,17.0,672.5,1001.26,741.16
2016,2,22,14,0,929.0,85.0,1.1,17.0,650.0,996.69,739.25
2016,2,22,14,15,919.0,83.5,1.1,16.5,620.5,984.4,733.92
2016,2,22,14,30,909.0,82.0,1.1,16.0,591.0,968.35,726.32
2016,2,22,14,45,870.5,78.5,1.1,16.0,541.0,919.61,695.74
2016,2,22,15,0,832.0,75.0,1.1,16.0,491.0,877.45,669.62
2016,2,22,15,15,773.5,79.0,1.05,15.5,440.5,815.58,629.82
2016,2,22,15,30,715.0,83.0,1.0,15.0,390.0,757.52,591.99
2016,2,22,15,45,678.5,82.0,0.95,15.0,348.0,707.44,557.79
2016,2,22,16,0,642.0,81.0,0.9,15.0,306.0,656.63,522.11
2016,2,22,16,15,608.0,73.5,0.85,14.0,261.0,599.23,482.2
2016,2,22,16,30,574.0,66.0,0.8,13.0,216.0,542.02,440.58
2016,2,22,16,45,505.5,58.5,0.8,12.5,170.5,461.2,377.38
2016,2,22,17,0,437.0,51.0,0.8,12.0,125.0,384.21,313.46
2016,2,22,17,15,345.0,38.0,0.85,11.5,84.0,292.03,233.54
2016,2,22,17,30,253.0,25.0,0.9,11.0,43.0,202.32,124.91
2016,2,22,17,45,126.5,12.5,0.95,11.0,21.5,75.98,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,11.5,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,12.0,17.0,15.46,0.0
2016,2,23,7,15,239.0,27.0,0.35,12.0,57.5,22.24,10.97
2016,2,23,7,30,478.0,37.0,0.3,12.0,98.0,29.92,20.55
2016,2,23,7,45,566.0,45.0,0.3,12.0,148.5,35.41,26.04
2016,2,23,8,0,654.0,53.0,0.3,12.0,199.0,40.81,31.2
2016,2,23,8,15,707.5,58.5,0.3,12.5,250.5,78.75,43.5
2016,2,23,8,30,761.0,64.0,0.3,13.0,302.0,137.15,78.1
2016,2,23,8,45,781.5,61.5,0.35,13.5,340.0,189.1,119.01
2016,2,23,9,0,802.0,59.0,0.4,14.0,378.0,242.79,166.03
2016,2,23,9,15,758.5,77.5,0.4,14.0,406.0,298.78,217.96
2016,2,23,9,30,715.0,96.0,0.4,14.0,434.0,346.9,262.1
2016,2,23,9,45,821.5,87.0,0.4,14.5,505.5,428.62,327.54
2016,2,23,10,0,928.0,78.0,0.4,15.0,577.0,518.53,397.19
2016,2,23,10,15,940.0,80.0,0.4,15.5,611.0,578.74,443.37
2016,2,23,10,30,952.0,82.0,0.4,16.0,645.0,637.98,487.28
2016,2,23,10,45,959.5,83.5,0.4,16.5,671.5,692.64,526.3
2016,2,23,11,0,967.0,85.0,0.4,17.0,698.0,745.34,562.58
2016,2,23,11,15,972.0,85.5,0.35,17.0,716.5,792.98,593.14
2016,2,23,11,30,977.0,86.0,0.3,17.0,735.0,837.94,620.7
2016,2,23,11,45,977.5,87.5,0.3,17.5,744.5,877.53,644.13
2016,2,23,12,0,978.0,89.0,0.3,18.0,754.0,913.75,665.19
2016,2,23,12,15,977.5,89.0,0.25,18.0,755.5,943.94,682.54
2016,2,23,12,30,977.0,89.0,0.2,18.0,757.0,970.4,697.59
2016,2,23,12,45,974.0,89.0,0.2,18.5,749.5,990.77,708.61
2016,2,23,13,0,971.0,89.0,0.2,19.0,742.0,1007.13,717.31
2016,2,23,13,15,966.0,88.5,0.15,19.0,726.5,1016.99,722.57
2016,2,23,13,30,961.0,88.0,0.1,19.0,711.0,1022.74,725.68
2016,2,23,13,45,951.5,87.0,0.1,19.0,687.5,1019.5,724.44
2016,2,23,14,0,942.0,86.0,0.1,19.0,664.0,1012.18,721.03
2016,2,23,14,15,931.0,84.5,0.15,19.0,633.0,998.86,715.01
2016,2,23,14,30,920.0,83.0,0.2,19.0,602.0,981.73,706.93
2016,2,23,14,45,904.5,81.0,0.25,19.0,564.5,956.12,693.69
2016,2,23,15,0,889.0,79.0,0.3,19.0,527.0,936.47,684.32
2016,2,23,15,15,868.0,76.0,0.35,18.5,483.5,897.92,663.86
2016,2,23,15,30,847.0,73.0,0.4,18.0,440.0,856.69,641.38
2016,2,23,15,45,815.5,70.0,0.5,17.5,392.0,804.21,611.47
2016,2,23,16,0,784.0,67.0,0.6,17.0,344.0,750.3,579.27
2016,2,23,16,15,740.0,62.5,0.7,16.5,293.5,683.71,536.2
2016,2,23,16,30,696.0,58.0,0.8,16.0,243.0,617.41,490.81
2016,2,23,16,45,619.5,52.0,0.95,15.5,191.5,533.76,429.6
2016,2,23,17,0,543.0,46.0,1.1,15.0,140.0,448.95,362.1
2016,2,23,17,15,427.0,35.5,1.1,14.5,94.0,339.91,269.71
2016,2,23,17,30,311.0,25.0,1.1,14.0,48.0,236.92,153.93
2016,2,23,17,45,155.5,12.5,1.15,13.5,24.0,90.93,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,1.05,8.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.9,9.0,17.0,15.46,0.0
2016,2,24,7,15,205.5,28.0,0.85,9.5,55.0,21.95,11.56
2016,2,24,7,30,411.0,39.0,0.8,10.0,93.0,31.39,22.08
2016,2,24,7,45,498.5,47.5,0.8,11.0,141.0,37.18,27.74
2016,2,24,8,0,586.0,56.0,0.8,12.0,189.0,42.86,33.02
2016,2,24,8,15,639.0,62.0,0.7,12.5,239.0,76.12,42.52
2016,2,24,8,30,692.0,68.0,0.6,13.0,289.0,131.13,76.0
2016,2,24,8,45,731.0,72.0,0.55,13.5,337.0,191.29,123.3
2016,2,24,9,0,770.0,76.0,0.5,14.0,385.0,252.42,175.2
2016,2,24,9,15,795.0,79.0,0.45,14.5,429.5,312.47,227.51
2016,2,24,9,30,820.0,82.0,0.4,15.0,474.0,374.47,280.37
2016,2,24,9,45,839.0,84.5,0.35,15.5,513.0,435.12,330.49
2016,2,24,10,0,858.0,87.0,0.3,16.0,552.0,496.38,378.97
2016,2,24,10,15,871.0,89.0,0.3,16.5,585.0,554.27,423.45
2016,2,24,10,30,884.0,91.0,0.3,17.0,618.0,609.68,464.46
2016,2,24,10,45,892.0,92.5,0.35,17.5,643.5,661.49,502.09
2016,2,24,11,0,900.0,94.0,0.4,18.0,669.0,711.55,537.4
2016,2,24,11,15,905.5,95.0,0.4,18.0,687.0,757.33,568.23
2016,2,24,11,30,911.0,96.0,0.4,18.0,705.0,800.69,596.0
2016,2,24,11,45,913.0,97.5,0.4,18.5,715.0,839.17,619.13
2016,2,24,12,0,915.0,99.0,0.4,19.0,725.0,874.61,640.08
2016,2,24,12,15,915.5,99.0,0.4,19.0,726.5,903.93,658.19
2016,2,24,12,30,916.0,99.0,0.4,19.0,728.0,929.81,674.17
2016,2,24,12,45,919.0,96.0,0.45,19.0,723.0,951.01,688.39
2016,2,24,13,0,922.0,93.0,0.5,19.0,718.0,968.54,700.53
2016,2,24,13,15,917.5,92.5,0.5,18.5,703.5,978.21,708.13
2016,2,24,13,30,913.0,92.0,0.5,18.0,689.0,983.97,713.58
2016,2,24,13,45,907.0,90.0,0.5,18.0,666.5,982.61,713.45
2016,2,24,14,0,901.0,88.0,0.5,18.0,644.0,977.34,711.15
2016,2,24,14,15,890.0,86.5,0.5,18.0,614.5,964.1,704.01
2016,2,24,14,30,879.0,85.0,0.5,18.0,585.0,947.21,694.77
2016,2,24,14,45,864.0,82.5,0.55,18.0,548.5,931.36,687.42
2016,2,24,15,0,849.0,80.0,0.6,18.0,512.0,902.59,671.61
2016,2,24,15,15,828.0,77.5,0.55,17.5,470.0,865.37,649.41
2016,2,24,15,30,807.0,75.0,0.5,17.0,428.0,825.62,625.28
2016,2,24,15,45,775.5,71.5,0.5,17.0,381.0,773.45,591.94
2016,2,24,16,0,744.0,68.0,0.5,17.0,334.0,720.02,556.91
2016,2,24,16,15,701.0,63.0,0.55,16.0,285.0,654.85,514.82
2016,2,24,16,30,658.0,58.0,0.6,15.0,236.0,595.55,474.7
2016,2,24,16,45,590.0,51.5,0.7,14.0,186.5,512.97,414.59
2016,2,24,17,0,522.0,45.0,0.8,13.0,137.0,434.39,352.39
2016,2,24,17,15,412.5,35.0,0.8,12.5,92.5,330.76,264.46
2016,2,24,17,30,303.0,25.0,0.8,12.0,48.0,234.4,159.99
2016,2,24,17,45,151.5,12.5,0.85,12.0,24.0,89.02,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,57.5,7.0,0.85,11.0,9.0,0.0,0.0
2016,2,25,7,0,115.0,14.0,0.8,11.0,18.0,12.73,0.0
2016,2,25,7,15,247.5,28.0,0.7,11.5,56.0,22.82,12.66
2016,2,25,7,30,380.0,42.0,0.6,12.0,94.0,33.86,24.13
2016,2,25,7,45,456.5,52.5,0.5,12.5,140.5,41.23,31.21
2016,2,25,8,0,533.0,63.0,0.4,13.0,187.0,48.37,37.84
2016,2,25,8,15,587.0,70.0,0.35,13.5,235.5,81.44,47.77
2016,2,25,8,30,641.0,77.0,0.3,14.0,284.0,134.32,80.29
2016,2,25,8,45,676.5,82.5,0.25,14.5,331.0,189.29,123.19
2016,2,25,9,0,712.0,88.0,0.2,15.0,378.0,248.23,172.68
2016,2,25,9,15,738.5,92.0,0.15,15.5,421.5,306.8,222.76
2016,2,25,9,30,765.0,96.0,0.1,16.0,465.0,369.5,275.05
2016,2,25,9,45,785.5,98.5,0.1,16.5,503.5,427.86,322.79
2016,2,25,10,0,806.0,101.0,0.1,17.0,542.0,487.11,369.45
2016,2,25,10,15,819.5,103.5,0.1,17.0,574.5,543.23,412.83
2016,2,25,10,30,833.0,106.0,0.1,17.0,607.0,598.86,454.4
2016,2,25,10,45,755.5,137.5,0.1,17.5,606.0,626.25,473.07
2016,2,25,11,0,678.0,169.0,0.1,18.0,605.0,644.18,484.41
2016,2,25,11,15,621.5,195.5,0.1,18.0,603.5,663.18,497.02
2016,2,25,11,30,565.0,222.0,0.1,18.0,602.0,671.89,502.2
2016,2,25,11,45,567.5,224.5,0.15,18.5,611.0,701.88,522.41
2016,2,25,12,0,570.0,227.0,0.2,19.0,620.0,729.99,540.83
2016,2,25,12,15,726.0,167.5,0.2,19.0,669.0,829.13,608.41
2016,2,25,12,30,882.0,108.0,0.2,19.0,718.0,911.56,659.64
2016,2,25,12,45,888.0,104.0,0.25,19.5,714.0,933.79,672.11
2016,2,25,13,0,894.0,100.0,0.3,20.0,710.0,952.57,683.54
2016,2,25,13,15,889.5,99.0,0.3,20.0,695.5,961.34,689.16
2016,2,25,13,30,885.0,98.0,0.3,20.0,681.0,966.29,692.73
2016,2,25,13,45,876.5,97.5,0.35,20.0,658.5,964.22,693.26
2016,2,25,14,0,868.0,97.0,0.4,20.0,636.0,968.3,697.94
2016,2,25,14,15,857.0,95.0,0.4,20.0,607.0,954.62,690.42
2016,2,25,14,30,846.0,93.0,0.4,20.0,578.0,937.31,681.01
2016,2,25,14,45,827.0,92.0,0.45,20.0,541.5,910.27,666.54
2016,2,25,15,0,808.0,91.0,0.5,20.0,505.0,880.17,650.08
2016,2,25,15,15,786.0,88.0,0.55,19.5,463.5,842.08,629.32
2016,2,25,15,30,764.0,85.0,0.6,19.0,422.0,801.61,606.47
2016,2,25,15,45,732.0,81.0,0.65,18.5,376.0,754.62,578.39
2016,2,25,16,0,700.0,77.0,0.7,18.0,330.0,701.67,545.1
2016,2,25,16,15,656.0,71.5,0.75,17.0,281.5,636.74,502.61
2016,2,25,16,30,612.0,66.0,0.8,16.0,233.0,572.57,458.39
2016,2,25,16,45,552.0,57.5,0.85,15.5,185.0,494.61,399.91
2016,2,25,17,0,492.0,49.0,0.9,15.0,137.0,420.0,339.57
2016,2,25,17,15,385.0,38.0,0.9,14.5,93.0,317.75,253.39
2016,2,25,17,30,278.0,27.0,0.9,14.0,49.0,224.23,157.15
2016,2,25,17,45,139.0,13.5,0.95,13.5,24.5,83.65,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.0,0.7,11.5,7.0,6.37,0.0
2016,2,26,7,0,0.0,14.0,0.7,12.0,14.0,12.34,0.0
2016,2,26,7,15,54.5,33.0,0.6,12.0,40.5,27.22,16.64
2016,2,26,7,30,109.0,52.0,0.5,12.0,67.0,40.81,30.31
2016,2,26,7,45,133.5,73.0,0.45,12.5,99.5,57.81,45.94
2016,2,26,8,0,158.0,94.0,0.4,13.0,132.0,73.17,59.83
2016,2,26,8,15,174.5,115.0,0.4,13.5,165.5,99.27,74.07
2016,2,26,8,30,191.0,136.0,0.4,14.0,199.0,132.21,97.9
2016,2,26,8,45,206.0,154.0,0.4,14.5,231.0,165.07,123.76
2016,2,26,9,0,221.0,172.0,0.4,15.0,263.0,200.17,152.31
2016,2,26,9,15,495.0,135.0,0.45,15.0,367.5,270.69,202.81
2016,2,26,9,30,769.0,98.0,0.5,15.0,472.0,372.43,280.8
2016,2,26,9,45,725.0,114.5,0.55,15.5,490.0,417.68,319.91
2016,2,26,10,0,681.0,131.0,0.6,16.0,508.0,456.89,352.9
2016,2,26,10,15,584.5,175.0,0.6,16.0,511.5,484.33,375.42
2016,2,26,10,30,488.0,219.0,0.6,16.0,515.0,504.19,390.63
2016,2,26,10,45,569.0,200.0,0.65,16.0,558.5,566.35,438.21
2016,2,26,11,0,650.0,181.0,0.7,16.0,602.0,638.2,491.44
2016,2,26,11,15,575.5,214.5,0.7,16.0,594.5,645.67,495.38
2016,2,26,11,30,501.0,248.0,0.7,16.0,587.0,650.11,497.33
2016,2,26,11,45,464.5,267.5,0.7,16.5,586.0,663.91,505.44
2016,2,26,12,0,428.0,287.0,0.7,17.0,585.0,673.68,510.4
2016,2,26,12,15,506.5,257.0,0.7,17.0,610.0,728.87,550.57
2016,2,26,12,30,585.0,227.0,0.7,17.0,635.0,784.7,590.07
2016,2,26,12,45,599.0,219.5,0.7,17.0,634.0,806.19,604.58
2016,2,26,13,0,613.0,212.0,0.7,17.0,633.0,831.03,621.62
2016,2,26,13,15,727.0,167.0,0.7,17.0,656.5,902.68,669.63
2016,2,26,13,30,841.0,122.0,0.7,17.0,680.0,963.88,708.75
2016,2,26,13,45,618.5,189.5,0.75,17.0,593.0,839.73,628.41
2016,2,26,14,0,396.0,257.0,0.8,17.0,506.0,682.09,519.51
2016,2,26,14,15,494.5,213.0,0.8,16.5,508.5,745.44,569.93
2016,2,26,14,30,593.0,169.0,0.8,16.0,511.0,793.67,606.53
2016,2,26,14,45,571.0,164.0,0.8,16.0,477.0,755.12,580.56
2016,2,26,15,0,549.0,159.0,0.8,16.0,443.0,722.01,559.29
2016,2,26,15,15,644.5,124.5,0.75,15.5,431.5,765.87,592.2
2016,2,26,15,30,740.0,90.0,0.7,15.0,420.0,793.22,612.46
2016,2,26,15,45,715.5,83.5,0.7,15.0,375.0,744.9,579.92
2016,2,26,16,0,691.0,77.0,0.7,15.0,330.0,695.19,546.61
2016,2,26,16,15,646.5,71.5,0.7,14.5,281.5,630.06,501.84
2016,2,26,16,30,602.0,66.0,0.7,14.0,233.0,565.79,455.84
2016,2,26,16,45,540.5,58.0,0.7,13.5,185.5,487.68,396.59
2016,2,26,17,0,479.0,50.0,0.7,13.0,138.0,413.07,335.88
2016,2,26,17,15,371.0,39.0,0.7,12.5,94.5,310.59,249.55
2016,2,26,17,30,263.0,28.0,0.7,12.0,51.0,218.57,158.04
2016,2,26,17,45,131.5,14.0,0.7,12.0,25.5,80.37,0.0
2016,2,26,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.75,10.5,13.0,11.82,0.0
2016,2,27,7,0,0.0,26.0,0.6,11.0,26.0,21.29,0.0
2016,2,27,7,15,228.5,33.5,0.6,11.0,66.5,26.18,16.23
2016,2,27,7,30,457.0,41.0,0.6,11.0,107.0,32.73,23.4
2016,2,27,7,45,543.5,47.5,0.6,11.5,156.5,36.8,27.47
2016,2,27,8,0,630.0,54.0,0.6,12.0,206.0,40.89,31.32
2016,2,27,8,15,679.0,59.0,0.55,12.5,256.0,82.7,45.4
2016,2,27,8,30,728.0,64.0,0.5,13.0,306.0,138.9,80.47
2016,2,27,8,45,764.5,67.0,0.5,13.5,354.5,196.93,126.6
2016,2,27,9,0,801.0,70.0,0.5,14.0,403.0,258.92,179.74
2016,2,27,9,15,824.0,72.5,0.5,14.0,447.5,319.95,233.71
2016,2,27,9,30,847.0,75.0,0.5,14.0,492.0,382.62,288.16
2016,2,27,9,45,862.5,78.0,0.5,14.5,530.5,444.64,340.0
2016,2,27,10,0,878.0,81.0,0.5,15.0,569.0,505.39,388.87
2016,2,27,10,15,889.5,82.5,0.5,15.0,602.0,562.36,433.86
2016,2,27,10,30,901.0,84.0,0.5,15.0,635.0,618.39,476.61
2016,2,27,10,45,907.5,86.0,0.55,15.5,660.5,670.57,514.9
2016,2,27,11,0,914.0,88.0,0.6,16.0,686.0,720.83,550.71
2016,2,27,11,15,919.5,89.0,0.6,16.0,704.0,767.17,581.73
2016,2,27,11,30,925.0,90.0,0.6,16.0,722.0,811.04,610.19
2016,2,27,11,45,926.0,91.5,0.6,16.0,731.5,849.15,634.54
2016,2,27,12,0,927.0,93.0,0.6,16.0,741.0,884.09,656.71
2016,2,27,12,15,927.5,93.0,0.6,16.0,742.5,913.64,675.3
2016,2,27,12,30,928.0,93.0,0.6,16.0,744.0,939.69,691.67
2016,2,27,12,45,785.0,148.5,0.65,16.0,695.5,906.9,671.24
2016,2,27,13,0,642.0,204.0,0.7,16.0,647.0,851.18,636.34
2016,2,27,13,15,774.5,149.5,0.7,16.0,673.5,929.24,688.94
2016,2,27,13,30,907.0,95.0,0.7,16.0,700.0,987.32,725.78
2016,2,27,13,45,904.0,92.5,0.75,16.0,679.0,988.11,727.3
2016,2,27,14,0,901.0,90.0,0.8,16.0,658.0,984.99,727.39
2016,2,27,14,15,891.0,88.5,0.8,16.0,628.5,972.53,720.59
2016,2,27,14,30,881.0,87.0,0.8,16.0,599.0,956.39,711.66
2016,2,27,14,45,867.5,84.5,0.85,16.0,562.5,941.81,704.89
2016,2,27,15,0,854.0,82.0,0.9,16.0,526.0,914.13,689.43
2016,2,27,15,15,834.0,79.0,0.85,15.5,484.0,876.8,666.9
2016,2,27,15,30,814.0,76.0,0.8,15.0,442.0,836.88,642.39
2016,2,27,15,45,788.0,72.0,0.8,15.0,396.0,788.26,611.06
2016,2,27,16,0,762.0,68.0,0.8,15.0,350.0,738.05,577.85
2016,2,27,16,15,721.5,63.5,0.8,14.5,300.5,674.52,534.89
2016,2,27,16,30,681.0,59.0,0.8,14.0,251.0,611.18,490.22
2016,2,27,16,45,622.0,52.5,0.8,13.5,201.0,538.71,436.16
2016,2,27,17,0,563.0,46.0,0.8,13.0,151.0,464.27,376.56
2016,2,27,17,15,456.5,36.5,0.85,12.5,104.5,360.55,289.88
2016,2,27,17,30,350.0,27.0,0.9,12.0,58.0,266.94,197.36
2016,2,27,17,45,175.0,13.5,0.95,11.5,29.0,102.43,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,12.0,1.0,9.5,12.0,10.91,0.0
2016,2,28,7,0,0.0,24.0,1.0,10.0,24.0,20.11,0.0
2016,2,28,7,15,136.0,39.0,1.0,10.0,59.0,31.04,20.69
2016,2,28,7,30,272.0,54.0,1.0,10.0,94.0,41.43,31.25
2016,2,28,7,45,328.5,69.0,1.05,10.5,136.5,52.03,41.23
2016,2,28,8,0,385.0,84.0,1.1,11.0,179.0,62.25,50.62
2016,2,28,8,15,442.5,90.5,1.1,11.5,222.5,92.25,60.37
2016,2,28,8,30,500.0,97.0,1.1,12.0,266.0,136.69,88.99
2016,2,28,8,45,594.5,91.5,1.15,12.5,321.5,186.06,125.99
2016,2,28,9,0,689.0,86.0,1.2,13.0,377.0,244.98,174.44
2016,2,28,9,15,581.5,128.0,1.2,13.0,391.5,295.45,223.36
2016,2,28,9,30,474.0,170.0,1.2,13.0,406.0,329.33,256.42
2016,2,28,9,45,422.0,199.0,1.2,13.5,421.0,365.16,287.41
2016,2,28,10,0,370.0,228.0,1.2,14.0,436.0,390.73,308.73
2016,2,28,10,15,345.0,248.5,1.15,14.0,451.5,420.63,332.6
2016,2,28,10,30,320.0,269.0,1.1,14.0,467.0,447.63,353.32
2016,2,28,10,45,377.0,266.5,1.05,14.5,508.5,502.06,394.3
2016,2,28,11,0,434.0,264.0,1.0,15.0,550.0,568.82,443.01
2016,2,28,11,15,425.0,275.0,1.0,15.0,561.0,597.29,463.18
2016,2,28,11,30,416.0,286.0,1.0,15.0,572.0,614.04,475.18
2016,2,28,11,45,467.5,269.0,1.0,15.0,595.0,669.55,515.83
2016,2,28,12,0,519.0,252.0,1.0,15.0,618.0,716.31,549.57
2016,2,28,12,15,399.0,292.0,1.0,15.0,573.5,660.39,507.4
2016,2,28,12,30,279.0,332.0,1.0,15.0,529.0,611.0,469.82
2016,2,28,12,45,352.5,310.5,1.0,15.5,557.0,665.65,510.62
2016,2,28,13,0,426.0,289.0,1.0,16.0,585.0,735.84,560.06
2016,2,28,13,15,336.0,303.0,1.0,15.5,533.5,661.42,506.87
2016,2,28,13,30,246.0,317.0,1.0,15.0,482.0,581.08,449.62
2016,2,28,13,45,307.0,293.0,1.0,15.0,492.5,635.22,491.6
2016,2,28,14,0,368.0,269.0,1.0,15.0,503.0,670.09,518.49
2016,2,28,14,15,579.0,194.5,0.95,15.0,543.0,806.78,619.39
2016,2,28,14,30,790.0,120.0,0.9,15.0,583.0,920.48,694.91
2016,2,28,14,45,773.5,116.5,0.9,15.0,547.0,899.69,680.84
2016,2,28,15,0,757.0,113.0,0.9,15.0,511.0,869.62,662.49
2016,2,28,15,15,593.5,136.5,0.85,14.5,433.0,735.32,572.09
2016,2,28,15,30,430.0,160.0,0.8,14.0,355.0,599.49,475.69
2016,2,28,15,45,215.0,110.5,0.8,14.0,208.0,324.18,265.71
2016,2,28,16,0,0.0,61.0,0.8,14.0,61.0,53.89,40.18
2016,2,28,16,15,0.0,52.5,0.8,13.5,52.5,46.34,34.28
2016,2,28,16,30,0.0,44.0,0.8,13.0,44.0,38.8,27.9
2016,2,28,16,45,0.0,35.0,0.8,13.0,35.0,30.84,20.97
2016,2,28,17,0,0.0,26.0,0.8,13.0,26.0,22.88,13.98
2016,2,28,17,15,0.0,18.0,0.8,12.5,18.0,15.82,7.72
2016,2,28,17,30,0.0,10.0,0.8,12.0,10.0,8.78,1.26
2016,2,28,17,45,0.0,5.0,0.8,12.0,5.0,4.38,0.0
2016,2,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,45,112.5,10.0,0.85,9.5,16.0,9.1,0.0
2016,2,29,7,0,225.0,20.0,0.9,10.0,32.0,16.33,1.78
2016,2,29,7,15,354.5,31.0,0.85,10.5,74.5,24.86,15.82
2016,2,29,7,30,484.0,42.0,0.8,11.0,117.0,33.13,23.92
2016,2,29,7,45,566.0,48.5,0.8,11.5,167.5,37.23,27.93
2016,2,29,8,0,648.0,55.0,0.8,12.0,218.0,45.14,35.16
2016,2,29,8,15,695.5,60.0,0.75,12.5,268.5,88.45,48.16
2016,2,29,8,30,743.0,65.0,0.7,13.0,319.0,145.94,85.37
2016,2,29,8,45,778.5,67.5,0.7,13.5,368.0,204.63,132.74
2016,2,29,9,0,814.0,70.0,0.7,14.0,417.0,267.11,186.73
2016,2,29,9,15,836.0,73.0,0.65,14.5,461.5,329.33,241.3
2016,2,29,9,30,858.0,76.0,0.6,15.0,506.0,394.51,296.86
2016,2,29,9,45,872.0,79.0,0.55,15.5,545.0,455.31,347.19
2016,2,29,10,0,886.0,82.0,0.5,16.0,584.0,516.02,395.26
2016,2,29,10,15,897.0,83.5,0.5,16.5,616.5,573.28,439.24
2016,2,29,10,30,908.0,85.0,0.5,17.0,649.0,629.52,480.75
2016,2,29,10,45,913.5,87.5,0.5,17.5,674.0,681.97,518.02
2016,2,29,11,0,919.0,90.0,0.5,18.0,699.0,732.39,552.61
2016,2,29,11,15,924.5,90.5,0.45,18.0,717.0,778.48,581.82
2016,2,29,11,30,930.0,91.0,0.4,18.0,735.0,822.05,608.63
2016,2,29,11,45,935.5,90.0,0.4,18.5,745.5,861.29,632.01
2016,2,29,12,0,941.0,89.0,0.4,19.0,756.0,897.54,653.24
2016,2,29,12,15,941.5,89.0,0.35,19.0,757.5,927.38,670.44
2016,2,29,12,30,942.0,89.0,0.3,19.0,759.0,953.66,685.41
2016,2,29,12,45,943.5,87.0,0.3,19.5,753.0,974.89,697.04
2016,2,29,13,0,945.0,85.0,0.3,20.0,747.0,992.32,706.43
2016,2,29,13,15,941.0,84.5,0.35,20.0,732.0,1002.39,713.95
2016,2,29,13,30,937.0,84.0,0.4,20.0,717.0,1008.44,719.33
2016,2,29,13,45,929.0,83.5,0.45,20.0,694.0,1006.61,720.12
2016,2,29,14,0,921.0,83.0,0.5,20.0,671.0,1000.8,718.74
2016,2,29,14,15,689.0,152.0,0.5,20.0,581.0,874.12,639.68
2016,2,29,14,30,457.0,221.0,0.5,20.0,491.0,720.37,538.0
2016,2,29,14,45,656.5,151.0,0.5,20.5,512.5,832.44,618.08
2016,2,29,15,0,856.0,81.0,0.5,21.0,534.0,918.75,672.72
2016,2,29,15,15,836.0,78.5,0.5,20.5,491.5,881.75,650.42
2016,2,29,15,30,816.0,76.0,0.5,20.0,449.0,842.16,627.96
2016,2,29,15,45,778.0,75.0,0.5,20.0,401.0,786.7,593.17
2016,2,29,16,0,740.0,74.0,0.5,20.0,353.0,730.24,556.93
2016,2,29,16,15,698.5,69.0,0.55,19.5,303.5,670.7,518.96
2016,2,29,16,30,657.0,64.0,0.6,19.0,254.0,607.01,476.07
2016,2,29,16,45,587.5,58.0,0.7,18.5,203.5,523.08,416.14
2016,2,29,17,0,518.0,52.0,0.8,18.0,153.0,443.15,354.37
2016,2,29,17,15,416.0,41.5,0.8,17.5,107.0,342.39,271.9
2016,2,29,17,30,314.0,31.0,0.8,17.0,61.0,251.09,189.32
2016,2,29,17,45,157.0,15.5,0.8,17.0,30.5,120.52,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,6,45,136.5,10.0,0.8,12.0,18.5,9.1,0.0
2016,3,1,7,0,273.0,20.0,0.7,12.0,37.0,16.23,3.59
2016,3,1,7,15,400.5,30.5,0.65,12.5,81.5,24.35,15.37
2016,3,1,7,30,528.0,41.0,0.6,13.0,126.0,32.23,22.97
2016,3,1,7,45,601.5,48.0,0.55,13.5,177.0,36.79,27.34
2016,3,1,8,0,675.0,55.0,0.5,14.0,228.0,45.09,34.86
2016,3,1,8,15,720.5,59.5,0.5,14.0,279.5,90.91,48.59
2016,3,1,8,30,766.0,64.0,0.5,14.0,331.0,149.44,86.73
2016,3,1,8,45,798.5,67.5,0.55,14.5,380.0,210.03,135.69
2016,3,1,9,0,831.0,71.0,0.6,15.0,429.0,274.02,190.86
2016,3,1,9,15,852.5,73.5,0.6,15.0,474.0,336.76,246.16
2016,3,1,9,30,874.0,76.0,0.6,15.0,519.0,402.38,302.67
2016,3,1,9,45,895.0,76.0,0.65,15.5,559.5,464.34,354.44
2016,3,1,10,0,916.0,76.0,0.7,16.0,600.0,526.85,404.79
2016,3,1,10,15,926.5,77.5,0.7,16.0,633.0,585.39,450.78
2016,3,1,10,30,937.0,79.0,0.7,16.0,666.0,642.8,494.33
2016,3,1,10,45,945.0,80.0,0.75,16.5,691.5,696.68,533.61
2016,3,1,11,0,953.0,81.0,0.8,17.0,717.0,748.65,570.12
2016,3,1,11,15,958.0,82.0,0.8,17.0,735.5,796.23,601.24
2016,3,1,11,30,963.0,83.0,0.8,17.0,754.0,841.17,630.24
2016,3,1,11,45,966.5,83.0,0.8,17.0,764.0,880.93,655.53
2016,3,1,12,0,970.0,83.0,0.8,17.0,774.0,917.5,678.61
2016,3,1,12,15,970.5,83.0,0.8,17.0,776.0,948.08,697.73
2016,3,1,12,30,971.0,83.0,0.8,17.0,778.0,974.97,714.54
2016,3,1,12,45,970.5,82.5,0.8,17.5,771.5,996.57,726.7
2016,3,1,13,0,970.0,82.0,0.8,18.0,765.0,1014.23,736.48
2016,3,1,13,15,966.0,81.5,0.8,17.5,750.0,1024.55,744.59
2016,3,1,13,30,962.0,81.0,0.8,17.0,735.0,1030.73,750.4
2016,3,1,13,45,955.0,80.5,0.8,17.0,712.0,1029.89,750.63
2016,3,1,14,0,948.0,80.0,0.8,17.0,689.0,1024.96,748.58
2016,3,1,14,15,938.5,78.5,0.8,17.0,658.5,1012.37,741.89
2016,3,1,14,30,929.0,77.0,0.8,17.0,628.0,995.89,732.96
2016,3,1,14,45,914.5,75.5,0.8,17.0,591.0,970.95,718.72
2016,3,1,15,0,900.0,74.0,0.8,17.0,554.0,942.6,702.37
2016,3,1,15,15,881.0,72.0,0.8,16.5,510.5,906.35,682.0
2016,3,1,15,30,862.0,70.0,0.8,16.0,467.0,867.44,659.57
2016,3,1,15,45,836.0,67.0,0.8,15.5,419.5,827.23,635.76
2016,3,1,16,0,810.0,64.0,0.8,15.0,372.0,776.5,603.91
2016,3,1,16,15,771.5,60.0,0.75,14.5,321.0,713.18,561.3
2016,3,1,16,30,733.0,56.0,0.7,14.0,270.0,649.85,517.1
2016,3,1,16,45,673.5,50.5,0.7,13.5,218.0,570.1,458.98
2016,3,1,17,0,614.0,45.0,0.7,13.0,166.0,493.12,399.44
2016,3,1,17,15,514.0,37.0,0.75,12.5,117.5,391.57,315.95
2016,3,1,17,30,414.0,29.0,0.8,12.0,69.0,305.97,236.55
2016,3,1,17,45,207.0,14.5,0.85,11.5,34.5,145.96,13.04
2016,3,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,147.5,10.5,0.8,10.5,20.0,9.55,0.0
2016,3,2,7,0,295.0,21.0,0.7,11.0,40.0,17.03,5.51
2016,3,2,7,15,417.5,31.0,0.65,11.5,85.0,24.67,15.84
2016,3,2,7,30,540.0,41.0,0.6,12.0,130.0,32.1,23.02
2016,3,2,7,45,607.5,47.5,0.55,12.5,180.5,39.57,29.98
2016,3,2,8,0,675.0,54.0,0.5,13.0,231.0,44.04,34.07
2016,3,2,8,15,506.5,90.5,0.5,13.5,239.0,101.46,64.18
2016,3,2,8,30,338.0,127.0,0.5,14.0,247.0,145.44,102.14
2016,3,2,8,45,579.5,99.0,0.5,14.5,338.0,194.39,132.15
2016,3,2,9,0,821.0,71.0,0.5,15.0,429.0,273.29,190.67
2016,3,2,9,15,842.5,73.5,0.5,15.0,473.5,335.47,245.24
2016,3,2,9,30,864.0,76.0,0.5,15.0,518.0,400.59,301.12
2016,3,2,9,45,787.5,103.0,0.55,15.5,529.0,444.58,339.89
2016,3,2,10,0,711.0,130.0,0.6,16.0,540.0,479.08,369.24
2016,3,2,10,15,813.5,107.0,0.6,16.0,601.0,555.69,428.46
2016,3,2,10,30,916.0,84.0,0.6,16.0,662.0,637.37,489.54
2016,3,2,10,45,923.5,85.5,0.65,16.5,687.5,690.5,527.81
2016,3,2,11,0,931.0,87.0,0.7,17.0,713.0,741.72,563.83
2016,3,2,11,15,774.5,152.0,0.7,17.0,682.0,741.77,561.46
2016,3,2,11,30,618.0,217.0,0.7,17.0,651.0,719.94,544.03
2016,3,2,11,45,568.0,238.5,0.75,17.0,641.5,724.27,547.38
2016,3,2,12,0,518.0,260.0,0.8,17.0,632.0,727.48,549.32
2016,3,2,12,15,540.5,252.5,0.8,17.0,641.5,759.67,572.09
2016,3,2,12,30,563.0,245.0,0.8,17.0,651.0,790.57,593.46
2016,3,2,12,45,493.0,270.5,0.8,17.0,623.5,769.34,577.3
2016,3,2,13,0,423.0,296.0,0.8,17.0,596.0,743.14,558.31
2016,3,2,13,15,407.5,300.0,0.8,16.5,584.0,727.69,549.53
2016,3,2,13,30,392.0,304.0,0.8,16.0,572.0,725.15,549.13
2016,3,2,13,45,394.5,286.0,0.8,16.0,549.0,712.86,541.87
2016,3,2,14,0,397.0,268.0,0.8,16.0,526.0,698.36,533.25
2016,3,2,14,15,402.0,253.0,0.8,16.0,504.0,687.65,527.3
2016,3,2,14,30,407.0,238.0,0.8,16.0,482.0,674.81,519.85
2016,3,2,14,45,284.5,241.0,0.8,16.0,406.5,560.72,436.65
2016,3,2,15,0,162.0,244.0,0.8,16.0,331.0,431.23,339.96
2016,3,2,15,15,261.5,211.5,0.75,15.5,339.0,500.12,396.93
2016,3,2,15,30,361.0,179.0,0.7,15.0,347.0,544.85,433.68
2016,3,2,15,45,202.5,166.0,0.7,15.0,258.5,368.27,297.45
2016,3,2,16,0,44.0,153.0,0.7,15.0,170.0,202.88,163.81
2016,3,2,16,15,36.5,133.0,0.65,14.5,146.0,174.62,141.95
2016,3,2,16,30,29.0,113.0,0.6,14.0,122.0,146.68,119.13
2016,3,2,16,45,21.5,92.5,0.6,13.5,98.5,118.33,95.46
2016,3,2,17,0,14.0,72.0,0.6,13.0,75.0,82.23,64.69
2016,3,2,17,15,7.0,51.5,0.6,12.5,53.0,56.12,41.92
2016,3,2,17,30,0.0,31.0,0.6,12.0,31.0,29.52,18.42
2016,3,2,17,45,0.0,15.5,0.65,12.0,15.5,13.66,0.0
2016,3,2,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.5,11.5,8.5,7.73,0.0
2016,3,3,7,0,0.0,17.0,0.4,12.0,17.0,14.97,5.04
2016,3,3,7,15,0.0,35.0,0.3,12.5,35.0,30.45,20.91
2016,3,3,7,30,0.0,53.0,0.2,13.0,53.0,45.41,34.77
2016,3,3,7,45,1.5,73.0,0.15,13.5,73.5,61.68,49.53
2016,3,3,8,0,3.0,93.0,0.1,14.0,94.0,77.77,63.77
2016,3,3,8,15,9.0,112.0,0.1,14.5,115.5,94.86,74.66
2016,3,3,8,30,15.0,131.0,0.1,15.0,137.0,113.06,89.02
2016,3,3,8,45,17.5,148.0,0.1,15.5,155.5,129.98,102.31
2016,3,3,9,0,20.0,165.0,0.1,16.0,174.0,147.31,115.81
2016,3,3,9,15,65.0,197.5,0.1,16.0,230.5,191.19,149.55
2016,3,3,9,30,110.0,230.0,0.1,16.0,287.0,242.23,188.83
2016,3,3,9,45,179.5,246.0,0.15,16.0,347.0,298.44,231.9
2016,3,3,10,0,249.0,262.0,0.2,16.0,407.0,364.83,282.52
2016,3,3,10,15,156.5,272.0,0.2,16.0,365.0,336.91,261.23
2016,3,3,10,30,64.0,282.0,0.2,16.0,323.0,296.83,230.32
2016,3,3,10,45,41.0,264.0,0.25,16.5,290.5,270.62,210.1
