Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,0,18.0,246.0,0.3,17.0,258.0,234.63,181.93
2016,3,3,11,15,29.0,272.0,0.35,16.5,292.0,277.42,215.55
2016,3,3,11,30,40.0,298.0,0.4,16.0,326.0,315.11,244.53
2016,3,3,11,45,41.0,301.0,0.5,16.0,330.0,322.83,250.42
2016,3,3,12,0,42.0,304.0,0.6,16.0,334.0,330.54,256.57
2016,3,3,12,15,126.5,329.0,0.65,15.5,420.5,448.78,347.83
2016,3,3,12,30,211.0,354.0,0.7,15.0,507.0,559.33,430.09
2016,3,3,12,45,252.5,343.5,0.75,15.0,525.0,610.95,467.33
2016,3,3,13,0,294.0,333.0,0.8,15.0,543.0,647.86,494.84
2016,3,3,13,15,299.5,322.0,0.75,15.0,532.0,649.35,495.67
2016,3,3,13,30,305.0,311.0,0.7,15.0,521.0,649.29,495.91
2016,3,3,13,45,165.5,282.5,0.7,15.0,396.0,468.03,363.47
2016,3,3,14,0,26.0,254.0,0.7,15.0,271.0,267.32,209.56
2016,3,3,14,15,75.5,267.0,0.65,15.0,313.5,350.68,277.03
2016,3,3,14,30,125.0,280.0,0.6,15.0,356.0,435.53,341.95
2016,3,3,14,45,139.0,263.0,0.55,15.0,342.5,430.81,338.64
2016,3,3,15,0,153.0,246.0,0.5,15.0,329.0,424.98,335.41
2016,3,3,15,15,96.5,217.5,0.45,15.0,268.5,321.51,255.97
2016,3,3,15,30,40.0,189.0,0.4,15.0,208.0,237.54,189.77
2016,3,3,15,45,164.0,170.0,0.35,15.0,235.5,339.97,275.25
2016,3,3,16,0,288.0,151.0,0.3,15.0,263.0,433.78,349.54
2016,3,3,16,15,268.5,133.0,0.3,14.5,226.5,388.31,314.63
2016,3,3,16,30,249.0,115.0,0.3,14.0,190.0,343.24,280.43
2016,3,3,16,45,225.5,95.5,0.3,14.0,153.5,293.83,240.92
2016,3,3,17,0,202.0,76.0,0.3,14.0,117.0,245.53,200.84
2016,3,3,17,15,157.5,56.5,0.35,13.5,83.0,185.38,149.8
2016,3,3,17,30,113.0,37.0,0.4,13.0,49.0,128.36,99.02
2016,3,3,17,45,56.5,18.5,0.5,13.0,24.5,61.89,18.85
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.0,0.65,12.5,11.0,10.01,0.0
2016,3,4,7,0,0.0,22.0,0.6,13.0,22.0,19.35,8.93
2016,3,4,7,15,13.0,42.5,0.6,13.0,44.5,35.81,25.59
2016,3,4,7,30,26.0,63.0,0.6,13.0,67.0,51.9,40.51
2016,3,4,7,45,37.0,84.0,0.6,13.5,92.5,67.99,55.09
2016,3,4,8,0,48.0,105.0,0.6,14.0,118.0,83.75,69.06
2016,3,4,8,15,55.5,125.5,0.6,14.0,143.5,105.38,82.1
2016,3,4,8,30,63.0,146.0,0.6,14.0,169.0,128.65,100.36
2016,3,4,8,45,31.5,97.0,0.65,14.5,108.5,90.63,69.81
2016,3,4,9,0,0.0,48.0,0.7,15.0,48.0,42.37,30.4
2016,3,4,9,15,0.0,75.0,0.7,15.0,75.0,66.35,50.53
2016,3,4,9,30,0.0,102.0,0.7,15.0,102.0,90.18,70.15
2016,3,4,9,45,0.0,100.5,0.75,15.5,100.5,88.98,68.78
2016,3,4,10,0,0.0,99.0,0.8,16.0,99.0,87.73,67.46
2016,3,4,10,15,4.5,153.5,0.8,16.0,156.5,138.77,108.89
2016,3,4,10,30,9.0,208.0,0.8,16.0,214.0,191.1,150.4
2016,3,4,10,45,7.0,200.5,0.85,16.0,205.0,184.06,144.41
2016,3,4,11,0,5.0,193.0,0.9,16.0,196.0,176.65,138.4
2016,3,4,11,15,2.5,163.0,0.9,15.5,164.5,147.88,115.54
2016,3,4,11,30,0.0,133.0,0.9,15.0,133.0,118.79,92.24
2016,3,4,11,45,0.0,115.0,0.9,15.0,115.0,102.49,79.03
2016,3,4,12,0,0.0,97.0,0.9,15.0,97.0,86.18,65.74
2016,3,4,12,15,3.5,152.5,0.9,15.0,155.5,140.3,109.81
2016,3,4,12,30,7.0,208.0,0.9,15.0,214.0,196.32,154.42
2016,3,4,12,45,3.5,167.0,0.9,15.0,170.0,154.52,120.88
2016,3,4,13,0,0.0,126.0,0.9,15.0,126.0,112.95,87.45
2016,3,4,13,15,0.0,123.0,0.85,15.0,123.0,110.24,85.41
2016,3,4,13,30,0.0,120.0,0.8,15.0,120.0,107.51,83.28
2016,3,4,13,45,0.0,120.0,0.8,15.0,120.0,107.6,83.46
2016,3,4,14,0,0.0,120.0,0.8,15.0,120.0,107.71,83.67
2016,3,4,14,15,0.0,92.0,0.8,15.0,92.0,81.58,62.38
2016,3,4,14,30,0.0,64.0,0.8,15.0,64.0,56.65,41.9
2016,3,4,14,45,2.0,119.0,0.85,15.0,120.5,109.28,85.71
2016,3,4,15,0,4.0,174.0,0.9,15.0,177.0,167.68,133.49
2016,3,4,15,15,14.5,177.5,0.95,14.5,185.0,182.92,146.73
2016,3,4,15,30,25.0,181.0,1.0,14.0,193.0,198.62,160.57
2016,3,4,15,45,12.5,115.5,1.05,14.0,121.5,117.56,94.03
2016,3,4,16,0,0.0,50.0,1.1,14.0,50.0,44.13,32.13
2016,3,4,16,15,0.0,43.0,1.15,14.0,43.0,37.92,26.98
2016,3,4,16,30,0.0,36.0,1.2,14.0,36.0,31.72,21.69
2016,3,4,16,45,0.0,29.0,1.25,14.0,29.0,25.53,16.35
2016,3,4,17,0,0.0,22.0,1.3,14.0,22.0,19.35,10.95
2016,3,4,17,15,0.0,15.5,1.35,14.0,15.5,13.62,5.89
2016,3,4,17,30,0.0,9.0,1.4,14.0,9.0,7.9,0.81
2016,3,4,17,45,0.0,4.5,1.45,14.0,4.5,3.94,0.0
2016,3,4,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.0,1.15,13.5,11.0,10.01,0.0
2016,3,5,7,0,0.0,22.0,1.2,14.0,22.0,19.4,9.49
2016,3,5,7,15,5.0,42.5,1.2,14.0,43.5,36.42,26.07
2016,3,5,7,30,10.0,63.0,1.2,14.0,65.0,53.12,41.45
2016,3,5,7,45,20.0,83.5,1.2,14.0,89.0,67.8,54.85
2016,3,5,8,0,30.0,104.0,1.2,14.0,113.0,83.24,68.66
2016,3,5,8,15,37.0,124.5,1.2,14.0,137.0,103.78,81.47
2016,3,5,8,30,44.0,145.0,1.2,14.0,161.0,125.7,98.93
2016,3,5,8,45,22.0,87.5,1.25,14.0,95.5,80.97,62.31
2016,3,5,9,0,0.0,30.0,1.3,14.0,30.0,26.45,16.97
2016,3,5,9,15,0.0,65.5,1.3,14.0,65.5,57.91,43.61
2016,3,5,9,30,0.0,101.0,1.3,14.0,101.0,89.31,69.73
2016,3,5,9,45,0.0,83.0,1.35,14.5,83.0,73.51,56.22
2016,3,5,10,0,0.0,65.0,1.4,15.0,65.0,57.52,42.69
2016,3,5,10,15,0.0,51.0,1.5,15.0,51.0,45.12,32.26
2016,3,5,10,30,0.0,37.0,1.6,15.0,37.0,32.72,21.84
2016,3,5,10,45,0.0,34.0,1.75,15.5,34.0,30.07,19.54
2016,3,5,11,0,0.0,31.0,1.9,16.0,31.0,27.42,17.26
2016,3,5,11,15,0.0,55.5,2.05,16.0,55.5,49.17,35.28
2016,3,5,11,30,0.0,80.0,2.2,16.0,80.0,70.97,53.2
2016,3,5,11,45,0.0,56.5,2.35,16.5,56.5,50.08,35.86
2016,3,5,12,0,0.0,33.0,2.5,17.0,33.0,29.22,18.58
2016,3,5,12,15,1.0,99.0,2.6,16.5,100.0,88.9,67.76
2016,3,5,12,30,2.0,165.0,2.7,16.0,167.0,150.91,118.2
2016,3,5,12,45,1.0,113.0,2.8,16.0,114.0,101.8,78.31
2016,3,5,13,0,0.0,61.0,2.9,16.0,61.0,54.07,39.22
2016,3,5,13,15,0.0,60.0,2.9,15.5,60.0,53.17,38.62
2016,3,5,13,30,0.0,59.0,2.9,15.0,59.0,52.27,37.99
2016,3,5,13,45,0.0,57.0,2.95,15.0,57.0,50.48,36.55
2016,3,5,14,0,0.0,55.0,3.0,15.0,55.0,48.69,35.12
2016,3,5,14,15,0.0,42.0,3.0,15.0,42.0,37.14,25.54
2016,3,5,14,30,0.0,29.0,3.0,15.0,29.0,25.62,15.93
2016,3,5,14,45,0.0,21.0,3.05,15.0,21.0,18.53,10.0
2016,3,5,15,0,0.0,13.0,3.1,15.0,13.0,11.46,4.06
2016,3,5,15,15,0.0,23.5,3.1,14.5,23.5,20.72,11.97
2016,3,5,15,30,0.0,34.0,3.1,14.0,34.0,29.99,19.95
2016,3,5,15,45,0.0,21.0,3.15,14.0,21.0,18.5,10.19
2016,3,5,16,0,0.0,8.0,3.2,14.0,8.0,7.04,0.39
2016,3,5,16,15,0.0,7.0,3.25,14.0,7.0,6.15,0.0
2016,3,5,16,30,0.0,6.0,3.3,14.0,6.0,5.27,0.0
2016,3,5,16,45,0.0,4.5,3.4,14.0,4.5,3.95,0.0
2016,3,5,17,0,0.0,3.0,3.5,14.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,3.5,13.5,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,3.5,13.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,3.5,13.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,45,81.0,17.5,1.3,10.5,24.5,15.92,0.0
2016,3,6,7,0,162.0,35.0,1.3,11.0,49.0,27.36,16.55
2016,3,6,7,15,279.0,49.5,1.3,11.0,93.0,38.16,28.03
2016,3,6,7,30,396.0,64.0,1.3,11.0,137.0,48.68,38.06
2016,3,6,7,45,473.5,73.5,1.3,11.5,187.5,56.96,45.74
2016,3,6,8,0,551.0,83.0,1.3,12.0,238.0,63.31,51.47
2016,3,6,8,15,601.5,90.0,1.35,12.0,289.0,111.79,68.46
2016,3,6,8,30,652.0,97.0,1.4,12.0,340.0,166.82,106.83
2016,3,6,8,45,511.0,134.5,1.45,12.5,340.5,213.46,152.59
2016,3,6,9,0,370.0,172.0,1.5,13.0,341.0,243.64,185.04
2016,3,6,9,15,338.5,198.0,1.5,13.0,364.0,282.0,219.44
2016,3,6,9,30,307.0,224.0,1.5,13.0,387.0,316.78,249.8
2016,3,6,9,45,153.5,168.5,1.5,13.0,250.0,220.44,175.98
2016,3,6,10,0,0.0,113.0,1.5,13.0,113.0,100.12,78.32
2016,3,6,10,15,72.0,211.0,1.5,13.0,258.0,230.67,185.5
2016,3,6,10,30,144.0,309.0,1.5,13.0,403.0,375.96,299.74
2016,3,6,10,45,309.0,286.5,1.5,13.5,497.5,481.47,381.52
2016,3,6,11,0,474.0,264.0,1.5,14.0,592.0,603.34,473.37
2016,3,6,11,15,282.5,303.0,1.5,14.0,500.0,515.24,404.45
2016,3,6,11,30,91.0,342.0,1.5,14.0,408.0,398.73,313.11
2016,3,6,11,45,68.5,331.5,1.5,14.0,381.5,375.87,295.86
2016,3,6,12,0,46.0,321.0,1.5,14.0,355.0,350.85,276.18
2016,3,6,12,15,29.0,280.0,1.5,14.0,301.5,297.22,234.55
2016,3,6,12,30,12.0,239.0,1.5,14.0,248.0,230.63,182.16
2016,3,6,12,45,258.0,254.0,1.5,14.0,442.0,519.12,412.23
2016,3,6,13,0,504.0,269.0,1.5,14.0,636.0,794.42,613.13
2016,3,6,13,15,500.0,265.0,1.55,14.0,623.0,797.06,612.94
2016,3,6,13,30,496.0,261.0,1.6,14.0,610.0,797.14,614.15
2016,3,6,13,45,523.5,241.0,1.65,14.0,598.5,807.91,623.99
2016,3,6,14,0,551.0,221.0,1.7,14.0,587.0,815.74,631.8
2016,3,6,14,15,502.0,228.5,1.75,13.5,550.5,777.13,606.02
2016,3,6,14,30,453.0,236.0,1.8,13.0,514.0,736.61,578.87
2016,3,6,14,45,337.5,242.0,1.85,13.0,442.5,612.62,487.82
2016,3,6,15,0,222.0,248.0,1.9,13.0,371.0,491.26,395.71
2016,3,6,15,15,119.5,212.5,1.9,12.5,278.5,352.33,287.21
2016,3,6,15,30,17.0,177.0,1.9,12.0,186.0,186.3,151.35
2016,3,6,15,45,33.5,169.0,1.9,12.0,183.5,208.68,171.39
2016,3,6,16,0,50.0,161.0,1.9,12.0,181.0,216.27,178.66
2016,3,6,16,15,42.0,141.0,1.85,11.5,156.0,187.53,155.21
2016,3,6,16,30,34.0,121.0,1.8,11.0,131.0,159.17,131.7
2016,3,6,16,45,22.5,99.0,1.75,11.0,105.5,125.83,103.13
2016,3,6,17,0,11.0,77.0,1.7,11.0,80.0,84.82,67.58
2016,3,6,17,15,5.5,56.0,1.7,11.0,57.5,59.34,45.11
2016,3,6,17,30,0.0,35.0,1.7,11.0,35.0,33.42,22.17
2016,3,6,17,45,0.0,17.5,1.7,11.0,17.5,15.42,3.81
2016,3,6,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,6,45,140.5,15.5,1.15,8.0,28.0,12.59,0.0
2016,3,7,7,0,281.0,31.0,1.1,8.0,56.0,25.38,15.62
2016,3,7,7,15,393.5,41.5,1.1,8.0,102.0,33.06,23.95
2016,3,7,7,30,506.0,52.0,1.1,8.0,148.0,40.52,31.22
2016,3,7,7,45,568.5,60.0,1.15,8.5,198.5,45.48,35.93
2016,3,7,8,0,631.0,68.0,1.2,9.0,249.0,52.73,42.53
2016,3,7,8,15,676.0,73.5,1.25,9.0,300.0,104.88,60.15
2016,3,7,8,30,721.0,79.0,1.3,9.0,351.0,162.64,101.33
2016,3,7,8,45,666.0,99.0,1.4,9.0,376.0,217.96,152.02
2016,3,7,9,0,611.0,119.0,1.5,9.0,401.0,266.27,198.6
2016,3,7,9,15,305.5,65.5,1.5,9.0,206.5,159.97,123.53
2016,3,7,9,30,0.0,12.0,1.5,9.0,12.0,10.58,3.5
2016,3,7,9,45,13.5,123.5,1.55,9.5,132.0,115.22,92.62
2016,3,7,10,0,27.0,235.0,1.6,10.0,252.0,221.24,179.46
2016,3,7,10,15,198.5,257.5,1.6,10.0,387.5,347.98,281.91
2016,3,7,10,30,370.0,280.0,1.6,10.0,523.0,492.86,395.67
2016,3,7,10,45,510.0,241.5,1.6,10.0,589.5,579.3,462.81
2016,3,7,11,0,650.0,203.0,1.6,10.0,656.0,673.89,535.24
2016,3,7,11,15,329.0,209.5,1.6,10.0,439.0,468.55,377.24
2016,3,7,11,30,8.0,216.0,1.6,10.0,222.0,201.56,160.96
2016,3,7,11,45,52.0,286.0,1.65,10.0,324.5,316.12,254.67
2016,3,7,12,0,96.0,356.0,1.7,10.0,427.0,429.84,343.53
2016,3,7,12,15,154.5,360.5,1.75,10.0,475.5,506.48,403.02
2016,3,7,12,30,213.0,365.0,1.8,10.0,524.0,573.05,454.41
2016,3,7,12,45,235.0,358.0,1.9,10.5,532.0,594.96,470.83
2016,3,7,13,0,257.0,351.0,2.0,11.0,540.0,633.14,499.31
2016,3,7,13,15,175.0,343.0,2.05,11.0,470.5,535.88,425.33
2016,3,7,13,30,93.0,335.0,2.1,11.0,401.0,434.71,347.1
2016,3,7,13,45,46.5,207.5,2.15,11.0,240.5,250.68,202.75
2016,3,7,14,0,0.0,80.0,2.2,11.0,80.0,70.92,54.21
2016,3,7,14,15,209.0,163.0,2.2,11.0,292.5,394.77,326.56
2016,3,7,14,30,418.0,246.0,2.2,11.0,505.0,714.25,572.11
2016,3,7,14,45,477.5,212.0,2.25,11.0,491.0,729.98,584.4
2016,3,7,15,0,537.0,178.0,2.3,11.0,477.0,740.5,595.72
2016,3,7,15,15,472.0,178.5,2.25,11.0,427.0,672.08,544.5
2016,3,7,15,30,407.0,179.0,2.2,11.0,377.0,604.41,493.49
2016,3,7,15,45,212.0,164.0,2.2,11.0,266.5,389.59,323.31
2016,3,7,16,0,17.0,149.0,2.2,11.0,156.0,159.71,130.7
2016,3,7,16,15,300.0,118.0,2.15,10.5,213.0,392.66,332.81
2016,3,7,16,30,583.0,87.0,2.1,10.0,270.0,582.67,487.6
2016,3,7,16,45,519.5,78.0,2.1,10.0,219.5,500.99,420.41
2016,3,7,17,0,456.0,69.0,2.1,10.0,169.0,422.77,355.09
2016,3,7,17,15,358.0,57.0,2.05,9.5,122.5,323.25,269.96
2016,3,7,17,30,260.0,45.0,2.0,9.0,76.0,236.29,191.98
2016,3,7,17,45,130.0,22.5,2.0,9.0,38.0,119.87,73.81
2016,3,7,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,155.5,16.0,1.1,8.0,31.0,12.92,0.0
2016,3,8,7,0,311.0,32.0,1.1,9.0,62.0,26.15,16.53
2016,3,8,7,15,420.5,42.5,1.1,9.5,109.0,33.81,24.54
2016,3,8,7,30,530.0,53.0,1.1,10.0,156.0,41.26,31.66
2016,3,8,7,45,592.5,60.5,1.1,10.5,207.5,45.79,35.93
2016,3,8,8,0,655.0,68.0,1.1,11.0,259.0,54.4,43.69
2016,3,8,8,15,697.0,73.5,1.05,11.0,310.0,107.98,61.08
2016,3,8,8,30,739.0,79.0,1.0,11.0,361.0,166.79,103.07
2016,3,8,8,45,762.5,84.5,1.0,11.5,409.0,230.12,156.43
2016,3,8,9,0,786.0,90.0,1.0,12.0,457.0,292.08,210.97
2016,3,8,9,15,806.5,93.0,0.95,12.0,500.5,352.86,264.96
2016,3,8,9,30,827.0,96.0,0.9,12.0,544.0,415.0,318.81
2016,3,8,9,45,835.0,101.5,0.9,12.5,581.0,474.93,368.9
2016,3,8,10,0,843.0,107.0,0.9,13.0,618.0,534.26,416.52
2016,3,8,10,15,725.0,153.0,0.9,13.0,608.5,560.32,437.81
2016,3,8,10,30,607.0,199.0,0.9,13.0,599.0,572.99,447.71
2016,3,8,10,45,604.5,210.0,0.9,13.0,621.0,616.39,480.26
2016,3,8,11,0,602.0,221.0,0.9,13.0,643.0,657.98,510.35
2016,3,8,11,15,378.5,289.5,0.95,13.0,557.5,574.78,447.21
2016,3,8,11,30,155.0,358.0,1.0,13.0,472.0,475.57,370.5
2016,3,8,11,45,167.5,363.0,1.05,13.0,487.5,501.22,390.96
2016,3,8,12,0,180.0,368.0,1.1,13.0,503.0,527.22,410.51
2016,3,8,12,15,116.0,350.0,1.05,12.5,437.0,461.06,360.34
2016,3,8,12,30,52.0,332.0,1.0,12.0,371.0,375.38,295.03
2016,3,8,12,45,265.5,307.5,0.95,12.0,503.0,584.71,458.05
2016,3,8,13,0,479.0,283.0,0.9,12.0,635.0,786.81,603.34
2016,3,8,13,15,303.5,313.5,0.95,12.0,535.0,644.62,498.11
2016,3,8,13,30,128.0,344.0,1.0,12.0,435.0,496.6,387.7
2016,3,8,13,45,175.5,331.5,1.05,12.0,452.0,533.62,418.96
2016,3,8,14,0,223.0,319.0,1.1,12.0,469.0,569.92,447.88
2016,3,8,14,15,219.0,304.0,1.15,12.0,446.0,551.53,435.2
2016,3,8,14,30,215.0,289.0,1.2,12.0,423.0,532.04,422.16
2016,3,8,14,45,130.5,261.0,1.3,12.0,341.0,418.47,335.48
2016,3,8,15,0,46.0,233.0,1.4,12.0,259.0,288.55,232.93
2016,3,8,15,15,128.0,223.0,1.35,11.5,287.5,372.57,304.12
2016,3,8,15,30,210.0,213.0,1.3,11.0,316.0,434.93,356.22
2016,3,8,15,45,105.0,112.5,1.3,11.0,164.0,216.22,179.85
2016,3,8,16,0,0.0,12.0,1.3,11.0,12.0,10.56,3.49
2016,3,8,16,15,0.0,10.5,1.2,10.5,10.5,9.23,2.41
2016,3,8,16,30,0.0,9.0,1.1,10.0,9.0,7.91,1.28
2016,3,8,16,45,0.0,7.5,1.05,10.0,7.5,6.58,0.12
2016,3,8,17,0,0.0,6.0,1.0,10.0,6.0,5.26,0.0
2016,3,8,17,15,0.0,4.0,0.95,9.5,4.0,3.51,0.0
2016,3,8,17,30,0.0,2.0,0.9,9.0,2.0,1.75,0.0
2016,3,8,17,45,0.0,1.0,0.85,9.0,1.0,0.87,0.0
2016,3,8,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.5,1.05,10.5,4.5,3.94,0.0
2016,3,9,7,0,0.0,9.0,1.1,11.0,9.0,7.9,1.08
2016,3,9,7,15,0.0,16.5,1.05,11.0,16.5,14.5,7.29
2016,3,9,7,30,0.0,24.0,1.0,11.0,24.0,21.11,13.46
2016,3,9,7,45,0.0,32.0,1.0,11.5,32.0,28.18,19.94
2016,3,9,8,0,0.0,40.0,1.0,12.0,40.0,35.26,26.32
2016,3,9,8,15,0.0,48.0,0.95,12.0,48.0,42.35,31.05
2016,3,9,8,30,0.0,56.0,0.9,12.0,56.0,49.45,37.06
2016,3,9,8,45,33.5,127.5,0.85,12.5,143.5,116.38,92.02
2016,3,9,9,0,67.0,199.0,0.8,13.0,231.0,186.71,148.35
2016,3,9,9,15,36.5,189.0,0.8,13.0,207.0,175.69,139.99
2016,3,9,9,30,6.0,179.0,0.8,13.0,183.0,159.12,126.9
2016,3,9,9,45,36.5,224.5,0.8,13.5,247.0,214.89,171.21
2016,3,9,10,0,67.0,270.0,0.8,14.0,311.0,274.87,217.8
2016,3,9,10,15,41.5,254.0,0.75,14.0,280.0,252.59,199.67
2016,3,9,10,30,16.0,238.0,0.7,14.0,249.0,222.29,175.39
2016,3,9,10,45,30.5,270.5,0.7,14.5,292.0,269.28,211.96
2016,3,9,11,0,45.0,303.0,0.7,15.0,335.0,314.25,245.87
2016,3,9,11,15,51.5,317.0,0.7,15.0,354.5,337.33,263.07
2016,3,9,11,30,58.0,331.0,0.7,15.0,374.0,361.18,280.9
2016,3,9,11,45,39.5,305.5,0.7,15.5,335.0,325.05,252.51
2016,3,9,12,0,21.0,280.0,0.7,16.0,296.0,275.37,213.99
2016,3,9,12,15,23.0,286.5,0.7,16.0,304.0,285.13,221.83
2016,3,9,12,30,25.0,293.0,0.7,16.0,312.0,295.08,229.45
2016,3,9,12,45,30.0,299.5,0.75,16.0,322.0,323.66,251.46
2016,3,9,13,0,35.0,306.0,0.8,16.0,332.0,338.37,262.85
2016,3,9,13,15,31.0,294.0,0.75,16.0,317.0,324.42,252.14
2016,3,9,13,30,27.0,282.0,0.7,16.0,302.0,310.06,241.31
2016,3,9,13,45,35.0,284.5,0.7,16.5,309.0,323.39,251.68
2016,3,9,14,0,43.0,287.0,0.7,17.0,316.0,337.0,262.06
2016,3,9,14,15,75.5,289.0,0.7,16.5,337.5,374.37,292.31
2016,3,9,14,30,108.0,291.0,0.7,16.0,359.0,411.72,322.24
2016,3,9,14,45,60.5,245.0,0.7,16.0,283.0,313.5,246.92
2016,3,9,15,0,13.0,199.0,0.7,16.0,207.0,201.72,159.21
2016,3,9,15,15,6.5,176.0,0.65,16.0,180.0,172.77,136.74
2016,3,9,15,30,0.0,153.0,0.6,16.0,153.0,144.04,113.75
2016,3,9,15,45,9.0,152.5,0.6,16.0,156.0,153.51,122.3
2016,3,9,16,0,18.0,152.0,0.6,16.0,159.0,163.33,130.96
2016,3,9,16,15,13.0,133.5,0.55,15.5,138.0,140.99,113.0
2016,3,9,16,30,8.0,115.0,0.5,15.0,117.0,118.97,95.09
2016,3,9,16,45,4.0,95.0,0.5,14.5,96.0,96.14,76.17
2016,3,9,17,0,0.0,75.0,0.5,14.0,75.0,73.43,56.93
2016,3,9,17,15,0.0,55.0,0.5,13.5,55.0,53.2,39.53
2016,3,9,17,30,0.0,35.0,0.5,13.0,35.0,32.29,21.31
2016,3,9,17,45,0.0,20.0,0.5,13.0,20.0,17.63,6.97
2016,3,9,18,0,0.0,5.0,0.5,13.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,0.5,12.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,45,34.0,18.0,1.1,11.5,22.0,15.41,0.35
2016,3,10,7,0,68.0,36.0,1.1,12.0,44.0,29.84,19.9
2016,3,10,7,15,97.0,57.5,1.1,12.5,74.5,46.35,35.39
2016,3,10,7,30,126.0,79.0,1.1,13.0,105.0,62.41,50.1
2016,3,10,7,45,142.5,101.0,1.1,13.5,138.0,78.3,64.37
2016,3,10,8,0,159.0,123.0,1.1,14.0,171.0,96.13,75.02
2016,3,10,8,15,172.0,143.5,1.1,14.0,204.0,126.77,95.28
2016,3,10,8,30,185.0,164.0,1.1,14.0,237.0,159.41,120.29
2016,3,10,8,45,141.0,185.5,1.15,14.5,245.0,182.8,141.3
2016,3,10,9,0,97.0,207.0,1.2,15.0,253.0,201.36,158.14
2016,3,10,9,15,98.5,227.0,1.2,15.0,278.0,227.51,179.46
2016,3,10,9,30,100.0,247.0,1.2,15.0,303.0,254.03,200.79
2016,3,10,9,45,95.0,264.0,1.25,15.5,320.0,275.43,217.49
2016,3,10,10,0,90.0,281.0,1.3,16.0,337.0,296.33,233.46
2016,3,10,10,15,62.5,277.5,1.3,16.0,317.5,285.61,224.85
2016,3,10,10,30,35.0,274.0,1.3,16.0,298.0,271.35,213.32
2016,3,10,10,45,26.5,265.0,1.3,16.0,283.5,261.38,205.32
2016,3,10,11,0,18.0,256.0,1.3,16.0,269.0,243.51,191.08
2016,3,10,11,15,55.5,304.5,1.25,16.0,345.5,328.03,257.16
2016,3,10,11,30,93.0,353.0,1.2,16.0,422.0,410.82,319.76
2016,3,10,11,45,93.5,356.5,1.2,16.5,426.5,421.38,326.42
2016,3,10,12,0,94.0,360.0,1.2,17.0,431.0,431.72,333.4
2016,3,10,12,15,105.0,365.0,1.15,17.0,444.5,452.81,349.03
2016,3,10,12,30,116.0,370.0,1.1,17.0,458.0,474.3,364.8
2016,3,10,12,45,94.0,358.0,1.1,17.0,428.5,446.48,343.82
2016,3,10,13,0,72.0,346.0,1.1,17.0,399.0,417.15,321.94
2016,3,10,13,15,36.0,227.5,1.05,16.5,254.0,257.94,201.71
2016,3,10,13,30,0.0,109.0,1.0,16.0,109.0,97.26,74.21
2016,3,10,13,45,36.0,209.5,0.95,16.0,234.5,242.16,191.81
2016,3,10,14,0,72.0,310.0,0.9,16.0,360.0,391.76,306.64
2016,3,10,14,15,42.0,263.0,0.85,16.0,292.0,310.94,243.71
2016,3,10,14,30,12.0,216.0,0.8,16.0,224.0,215.41,169.3
2016,3,10,14,45,6.0,175.0,0.75,16.0,179.0,168.44,132.58
2016,3,10,15,0,0.0,134.0,0.7,16.0,134.0,122.2,95.49
2016,3,10,15,15,25.5,169.5,0.65,15.5,182.5,195.86,156.74
2016,3,10,15,30,51.0,205.0,0.6,15.0,231.0,264.14,212.12
2016,3,10,15,45,25.5,137.0,0.6,15.0,150.0,161.45,129.41
2016,3,10,16,0,0.0,69.0,0.6,15.0,69.0,61.0,46.08
2016,3,10,16,15,0.0,60.0,0.6,14.5,60.0,53.0,39.72
2016,3,10,16,30,0.0,51.0,0.6,14.0,51.0,45.01,33.08
2016,3,10,16,45,0.0,41.5,0.6,14.0,41.5,36.59,25.89
2016,3,10,17,0,0.0,32.0,0.6,14.0,32.0,28.18,18.6
2016,3,10,17,15,0.0,23.5,0.65,13.5,23.5,20.67,12.03
2016,3,10,17,30,0.0,15.0,0.7,13.0,15.0,13.18,5.41
2016,3,10,17,45,0.0,8.5,0.75,13.0,8.5,7.46,0.0
2016,3,10,18,0,0.0,2.0,0.8,13.0,2.0,1.82,0.0
2016,3,10,18,15,0.0,1.0,0.85,13.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,1.95,12.0,0.5,0.44,0.0
2016,3,11,7,0,0.0,1.0,2.0,12.0,1.0,0.88,0.0
2016,3,11,7,15,0.0,2.0,2.05,12.0,2.0,1.75,0.0
2016,3,11,7,30,0.0,3.0,2.1,12.0,3.0,2.63,0.0
2016,3,11,7,45,0.0,4.0,2.2,12.0,4.0,3.51,0.0
2016,3,11,8,0,0.0,5.0,2.3,12.0,5.0,4.39,0.0
2016,3,11,8,15,0.0,5.5,2.35,12.0,5.5,4.83,0.0
2016,3,11,8,30,0.0,6.0,2.4,12.0,6.0,5.28,0.0
2016,3,11,8,45,0.0,36.0,2.5,12.0,36.0,31.75,21.73
2016,3,11,9,0,0.0,66.0,2.6,12.0,66.0,58.35,44.35
2016,3,11,9,15,0.0,69.0,2.6,12.0,69.0,61.04,46.46
2016,3,11,9,30,0.0,72.0,2.6,12.0,72.0,63.72,48.59
2016,3,11,9,45,0.0,97.5,2.65,12.5,97.5,86.38,67.37
2016,3,11,10,0,0.0,123.0,2.7,13.0,123.0,108.96,85.82
2016,3,11,10,15,0.0,125.5,2.75,13.0,125.5,111.34,87.58
2016,3,11,10,30,0.0,128.0,2.8,13.0,128.0,113.72,89.38
2016,3,11,10,45,7.5,187.0,2.9,13.0,192.5,171.99,137.12
2016,3,11,11,0,15.0,246.0,3.0,13.0,257.0,232.12,185.54
2016,3,11,11,15,8.0,202.0,2.85,13.0,208.0,187.63,149.27
2016,3,11,11,30,1.0,158.0,2.7,13.0,159.0,142.34,112.27
2016,3,11,11,45,3.5,178.0,2.6,13.0,181.0,163.12,129.25
2016,3,11,12,0,6.0,198.0,2.5,13.0,203.0,184.36,146.41
2016,3,11,12,15,142.0,281.5,2.45,13.0,390.0,412.66,331.0
2016,3,11,12,30,278.0,365.0,2.4,13.0,577.0,647.9,509.07
2016,3,11,12,45,141.5,278.0,2.35,13.0,386.5,420.96,335.19
2016,3,11,13,0,5.0,191.0,2.3,13.0,196.0,178.92,141.43
2016,3,11,13,15,2.5,144.5,2.35,13.0,147.0,132.7,104.51
2016,3,11,13,30,0.0,98.0,2.4,13.0,98.0,87.13,67.12
2016,3,11,13,45,1.5,139.5,2.5,13.0,140.5,127.35,100.49
2016,3,11,14,0,3.0,181.0,2.6,13.0,183.0,169.23,134.87
2016,3,11,14,15,1.5,160.0,2.55,12.5,161.0,147.65,117.54
2016,3,11,14,30,0.0,139.0,2.5,12.0,139.0,126.13,100.2
2016,3,11,14,45,9.5,175.0,2.45,12.0,181.0,171.69,138.48
2016,3,11,15,0,19.0,211.0,2.4,12.0,223.0,219.83,178.45
2016,3,11,15,15,9.5,154.5,2.35,11.5,160.5,152.55,123.4
2016,3,11,15,30,0.0,98.0,2.3,11.0,98.0,87.72,69.29
2016,3,11,15,45,0.0,62.5,2.3,11.0,62.5,55.24,41.91
2016,3,11,16,0,0.0,27.0,2.3,11.0,27.0,23.79,14.97
2016,3,11,16,15,0.0,23.5,2.25,10.5,23.5,20.69,12.38
2016,3,11,16,30,0.0,20.0,2.2,10.0,20.0,17.59,9.74
2016,3,11,16,45,0.0,16.0,2.2,10.0,16.0,14.06,6.66
2016,3,11,17,0,0.0,12.0,2.2,10.0,12.0,10.54,3.55
2016,3,11,17,15,0.0,9.0,2.2,9.5,9.0,7.9,1.19
2016,3,11,17,30,0.0,6.0,2.2,9.0,6.0,5.26,0.0
2016,3,11,17,45,0.0,3.0,2.2,9.0,3.0,2.63,0.0
2016,3,11,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,0.95,9.5,5.5,4.82,0.0
2016,3,12,7,0,0.0,11.0,1.0,10.0,11.0,9.66,2.8
2016,3,12,7,15,0.0,19.0,1.05,10.0,19.0,16.7,9.39
2016,3,12,7,30,0.0,27.0,1.1,10.0,27.0,23.76,15.97
2016,3,12,7,45,0.0,36.0,1.2,10.5,36.0,31.72,23.25
2016,3,12,8,0,0.0,45.0,1.3,11.0,45.0,39.69,28.9
2016,3,12,8,15,0.0,54.0,1.35,11.0,54.0,47.67,35.74
2016,3,12,8,30,0.0,63.0,1.4,11.0,63.0,55.67,42.5
2016,3,12,8,45,0.0,63.5,1.45,11.0,63.5,56.12,42.74
2016,3,12,9,0,0.0,64.0,1.5,11.0,64.0,56.58,42.99
2016,3,12,9,15,0.0,51.5,1.55,11.0,51.5,45.51,33.41
2016,3,12,9,30,0.0,39.0,1.6,11.0,39.0,34.45,23.89
2016,3,12,9,45,18.0,147.0,1.65,11.5,158.5,139.07,111.51
2016,3,12,10,0,36.0,255.0,1.7,12.0,278.0,245.84,197.63
2016,3,12,10,15,18.0,160.0,1.7,12.0,171.5,154.52,123.23
2016,3,12,10,30,0.0,65.0,1.7,12.0,65.0,57.59,42.9
2016,3,12,10,45,0.0,83.5,1.75,12.5,83.5,74.07,56.58
2016,3,12,11,0,0.0,102.0,1.8,13.0,102.0,90.62,70.06
2016,3,12,11,15,0.0,117.5,1.8,13.0,117.5,104.62,81.48
2016,3,12,11,30,0.0,133.0,1.8,13.0,133.0,118.75,92.97
2016,3,12,11,45,1.5,155.5,1.85,13.0,157.0,140.71,110.85
2016,3,12,12,0,3.0,178.0,1.9,13.0,181.0,163.08,128.96
2016,3,12,12,15,9.5,223.0,1.9,13.0,231.0,211.68,168.15
2016,3,12,12,30,16.0,268.0,1.9,13.0,281.0,261.91,208.06
2016,3,12,12,45,13.0,250.0,1.95,13.0,260.5,242.74,192.76
2016,3,12,13,0,10.0,232.0,2.0,13.0,240.0,223.28,177.4
2016,3,12,13,15,5.5,198.0,2.0,13.0,202.5,186.59,148.05
2016,3,12,13,30,1.0,164.0,2.0,13.0,165.0,149.91,118.43
2016,3,12,13,45,0.5,108.0,2.0,13.0,108.5,96.84,75.18
2016,3,12,14,0,0.0,52.0,2.0,13.0,52.0,46.05,33.1
2016,3,12,14,15,0.0,91.5,1.95,13.0,91.5,81.16,62.53
2016,3,12,14,30,0.0,131.0,1.9,13.0,131.0,118.36,93.43
2016,3,12,14,45,0.0,143.0,1.9,13.0,143.0,130.4,103.51
2016,3,12,15,0,0.0,155.0,1.9,13.0,155.0,143.07,114.17
2016,3,12,15,15,0.0,126.5,1.85,13.0,126.5,115.22,91.42
2016,3,12,15,30,0.0,98.0,1.8,13.0,98.0,87.68,68.72
2016,3,12,15,45,0.0,74.5,1.75,13.0,74.5,65.9,50.59
2016,3,12,16,0,0.0,51.0,1.7,13.0,51.0,45.02,33.0
2016,3,12,16,15,0.0,44.5,1.65,12.5,44.5,39.25,28.24
2016,3,12,16,30,0.0,38.0,1.6,12.0,38.0,33.49,23.4
2016,3,12,16,45,0.0,31.0,1.6,12.0,31.0,27.3,18.05
2016,3,12,17,0,0.0,24.0,1.6,12.0,24.0,21.11,12.65
2016,3,12,17,15,0.0,17.5,1.55,11.5,17.5,15.38,7.6
2016,3,12,17,30,0.0,11.0,1.5,11.0,11.0,9.65,2.53
2016,3,12,17,45,0.0,6.5,1.5,11.0,6.5,5.7,0.0
2016,3,12,18,0,0.0,2.0,1.5,11.0,2.0,1.82,0.0
2016,3,12,18,15,0.0,1.0,1.5,11.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.5,1.35,12.5,3.5,3.07,0.0
2016,3,13,7,0,0.0,7.0,1.4,13.0,7.0,6.14,0.0
2016,3,13,7,15,0.0,12.0,1.4,13.0,12.0,10.53,3.75
2016,3,13,7,30,0.0,17.0,1.4,13.0,17.0,14.94,7.81
2016,3,13,7,45,0.0,22.5,1.45,13.0,22.5,19.79,12.25
2016,3,13,8,0,0.0,28.0,1.5,13.0,28.0,24.65,15.69
2016,3,13,8,15,0.0,33.5,1.5,13.0,33.5,29.52,19.85
2016,3,13,8,30,0.0,39.0,1.5,13.0,39.0,34.39,23.97
2016,3,13,8,45,0.0,28.5,1.55,13.0,28.5,25.12,15.94
2016,3,13,9,0,0.0,18.0,1.6,13.0,18.0,15.86,7.95
2016,3,13,9,15,0.0,78.5,1.6,13.0,78.5,69.49,53.41
2016,3,13,9,30,0.0,139.0,1.6,13.0,139.0,122.4,97.26
2016,3,13,9,45,0.0,87.5,1.6,13.0,87.5,77.54,59.71
2016,3,13,10,0,0.0,36.0,1.6,13.0,36.0,31.83,21.3
2016,3,13,10,15,0.0,92.0,1.6,13.0,92.0,81.6,62.94
2016,3,13,10,30,0.0,148.0,1.6,13.0,148.0,131.57,103.91
2016,3,13,10,45,0.0,141.0,1.65,13.5,141.0,125.51,98.51
2016,3,13,11,0,0.0,134.0,1.7,14.0,134.0,119.38,93.22
2016,3,13,11,15,3.0,168.0,1.7,14.0,170.5,152.68,120.24
2016,3,13,11,30,6.0,202.0,1.7,14.0,207.0,186.76,147.53
2016,3,13,11,45,3.0,170.5,1.7,14.0,173.0,155.74,122.39
2016,3,13,12,0,0.0,139.0,1.7,14.0,139.0,124.47,97.03
2016,3,13,12,15,0.0,113.0,1.7,14.0,113.0,100.8,77.8
2016,3,13,12,30,0.0,87.0,1.7,14.0,87.0,77.27,58.56
2016,3,13,12,45,6.5,169.0,1.75,14.0,174.5,159.0,125.48
2016,3,13,13,0,13.0,251.0,1.8,14.0,262.0,244.68,193.88
2016,3,13,13,15,6.5,166.0,1.75,14.0,171.5,156.87,123.51
2016,3,13,13,30,0.0,81.0,1.7,14.0,81.0,71.88,54.19
2016,3,13,13,45,0.0,113.5,1.65,14.0,113.5,101.45,78.72
2016,3,13,14,0,0.0,146.0,1.6,14.0,146.0,132.21,103.93
2016,3,13,14,15,0.0,137.5,1.55,13.5,137.5,124.31,97.77
2016,3,13,14,30,0.0,129.0,1.5,13.0,129.0,116.4,91.66
2016,3,13,14,45,0.0,88.0,1.5,13.0,88.0,78.0,60.04
2016,3,13,15,0,0.0,47.0,1.5,13.0,47.0,41.54,29.62
2016,3,13,15,15,0.0,52.0,1.45,13.0,52.0,45.96,33.48
2016,3,13,15,30,0.0,57.0,1.4,13.0,57.0,50.37,37.33
2016,3,13,15,45,0.0,91.5,1.4,13.0,91.5,81.71,63.97
2016,3,13,16,0,0.0,126.0,1.4,13.0,126.0,118.11,94.72
2016,3,13,16,15,0.0,110.0,1.35,13.0,110.0,102.86,82.1
2016,3,13,16,30,0.0,94.0,1.3,13.0,94.0,87.57,69.39
2016,3,13,16,45,0.0,77.0,1.3,13.0,77.0,71.12,55.49
2016,3,13,17,0,0.0,60.0,1.3,13.0,60.0,54.57,41.27
2016,3,13,17,15,0.0,44.5,1.25,13.0,44.5,39.54,28.16
2016,3,13,17,30,0.0,29.0,1.2,13.0,29.0,25.56,15.86
2016,3,13,17,45,0.0,17.0,1.2,13.0,17.0,14.96,6.02
2016,3,13,18,0,0.0,5.0,1.2,13.0,5.0,4.55,0.0
2016,3,13,18,15,0.0,2.5,1.15,13.0,2.5,2.27,0.0
2016,3,13,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
