Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,1.2,9.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,1.2,9.0,8.0,7.28,0.0
2016,3,14,6,45,37.0,27.0,1.25,9.5,31.5,22.54,11.35
2016,3,14,7,0,74.0,46.0,1.3,10.0,55.0,37.47,27.33
2016,3,14,7,15,105.0,68.0,1.3,10.0,88.0,54.09,42.93
2016,3,14,7,30,136.0,90.0,1.3,10.0,121.0,70.27,57.92
2016,3,14,7,45,150.0,113.0,1.35,10.5,155.0,86.57,72.58
2016,3,14,8,0,164.0,136.0,1.4,11.0,189.0,107.22,84.12
2016,3,14,8,15,187.0,153.5,1.4,11.0,223.5,137.46,104.35
2016,3,14,8,30,210.0,171.0,1.4,11.0,258.0,170.71,129.89
2016,3,14,8,45,411.5,150.0,1.45,11.5,345.5,213.36,157.58
2016,3,14,9,0,613.0,129.0,1.5,12.0,433.0,284.83,212.31
2016,3,14,9,15,509.0,175.5,1.5,12.0,443.5,328.52,254.04
2016,3,14,9,30,405.0,222.0,1.5,12.0,454.0,361.29,284.48
2016,3,14,9,45,504.0,204.5,1.5,12.5,512.5,421.2,332.47
2016,3,14,10,0,603.0,187.0,1.5,13.0,571.0,493.23,389.16
2016,3,14,10,15,556.0,216.0,1.5,13.0,584.0,527.15,415.96
2016,3,14,10,30,509.0,245.0,1.5,13.0,597.0,558.15,439.59
2016,3,14,10,45,356.5,300.0,1.5,13.0,550.5,529.85,416.88
2016,3,14,11,0,204.0,355.0,1.5,13.0,504.0,485.82,381.5
2016,3,14,11,15,290.0,345.0,1.5,13.0,562.5,564.54,442.13
2016,3,14,11,30,376.0,335.0,1.5,13.0,621.0,640.98,499.17
2016,3,14,11,45,451.0,309.0,1.5,13.0,655.5,707.71,548.19
2016,3,14,12,0,526.0,283.0,1.5,13.0,690.0,768.09,592.26
2016,3,14,12,15,444.5,316.0,1.5,13.0,660.0,748.05,575.61
2016,3,14,12,30,363.0,349.0,1.5,13.0,630.0,710.24,547.3
2016,3,14,12,45,227.5,356.5,1.55,13.5,532.5,586.4,455.42
2016,3,14,13,0,92.0,364.0,1.6,14.0,435.0,454.98,355.09
2016,3,14,13,15,338.5,303.0,1.6,14.0,554.0,668.15,520.76
2016,3,14,13,30,585.0,242.0,1.6,14.0,673.0,868.99,666.25
2016,3,14,13,45,519.0,257.5,1.6,14.0,631.0,826.39,633.73
2016,3,14,14,0,453.0,273.0,1.6,14.0,589.0,780.9,601.69
2016,3,14,14,15,455.5,259.5,1.6,13.5,565.5,769.47,596.58
2016,3,14,14,30,458.0,246.0,1.6,13.0,542.0,755.54,589.37
2016,3,14,14,45,600.0,192.0,1.65,13.0,556.5,827.6,645.97
2016,3,14,15,0,742.0,138.0,1.7,13.0,571.0,899.82,697.69
2016,3,14,15,15,718.5,134.0,1.7,12.5,527.5,858.89,671.32
2016,3,14,15,30,695.0,130.0,1.7,12.0,484.0,815.83,644.35
2016,3,14,15,45,671.0,122.0,1.75,12.0,437.5,765.91,611.2
2016,3,14,16,0,647.0,114.0,1.8,12.0,391.0,714.64,576.28
2016,3,14,16,15,604.0,107.0,1.7,11.5,340.5,648.13,528.78
2016,3,14,16,30,561.0,100.0,1.6,11.0,290.0,582.31,480.26
2016,3,14,16,45,506.5,89.5,1.55,11.0,239.5,505.63,420.04
2016,3,14,17,0,452.0,79.0,1.5,11.0,189.0,429.65,358.16
2016,3,14,17,15,362.5,66.5,1.45,10.5,141.0,337.21,280.66
2016,3,14,17,30,273.0,54.0,1.4,10.0,93.0,253.35,207.5
2016,3,14,17,45,136.5,36.0,1.4,10.0,55.5,135.4,101.91
2016,3,14,18,0,0.0,18.0,1.4,10.0,18.0,17.87,0.0
2016,3,14,18,15,0.0,9.0,1.4,9.5,9.0,8.19,0.0
2016,3,14,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,29.5,6.0,1.0,7.5,7.0,0.0,0.0
2016,3,15,6,30,59.0,12.0,1.0,8.0,14.0,10.91,0.0
2016,3,15,6,45,203.0,27.5,1.05,8.5,51.0,21.54,11.42
2016,3,15,7,0,347.0,43.0,1.1,9.0,88.0,34.79,25.21
2016,3,15,7,15,438.5,53.0,1.1,9.5,137.0,41.59,31.9
2016,3,15,7,30,530.0,63.0,1.1,10.0,186.0,48.21,38.14
2016,3,15,7,45,596.0,69.0,1.15,10.5,238.5,51.22,40.9
2016,3,15,8,0,662.0,75.0,1.2,11.0,291.0,70.84,44.37
2016,3,15,8,15,701.0,80.0,1.2,11.0,342.5,125.0,72.62
2016,3,15,8,30,740.0,85.0,1.2,11.0,394.0,183.96,117.25
2016,3,15,8,45,772.0,87.5,1.2,11.5,443.5,247.21,171.16
2016,3,15,9,0,804.0,90.0,1.2,12.0,493.0,309.88,226.33
2016,3,15,9,15,823.5,93.0,1.2,12.5,537.5,371.69,280.8
2016,3,15,9,30,843.0,96.0,1.2,13.0,582.0,434.68,334.72
2016,3,15,9,45,860.0,97.0,1.25,13.5,621.0,495.52,385.41
2016,3,15,10,0,877.0,98.0,1.3,14.0,660.0,556.48,434.39
2016,3,15,10,15,887.0,100.0,1.25,14.0,692.0,613.49,478.9
2016,3,15,10,30,897.0,102.0,1.2,14.0,724.0,669.35,520.98
2016,3,15,10,45,905.0,102.5,1.15,14.5,749.0,721.01,557.63
2016,3,15,11,0,913.0,103.0,1.1,15.0,774.0,770.77,590.81
2016,3,15,11,15,917.5,104.0,1.1,15.0,791.0,816.21,620.84
2016,3,15,11,30,922.0,105.0,1.1,15.0,808.0,859.03,648.79
2016,3,15,11,45,924.5,105.0,1.1,15.5,816.5,896.31,671.56
2016,3,15,12,0,927.0,105.0,1.1,16.0,825.0,930.42,692.07
2016,3,15,12,15,927.0,105.0,1.1,16.0,825.5,958.94,710.13
2016,3,15,12,30,927.0,105.0,1.1,16.0,826.0,983.87,725.92
2016,3,15,12,45,929.0,102.5,1.15,16.0,819.5,1004.28,739.84
2016,3,15,13,0,931.0,100.0,1.2,16.0,813.0,1020.89,751.51
2016,3,15,13,15,926.5,99.0,1.2,16.0,797.0,1028.93,756.95
2016,3,15,13,30,922.0,98.0,1.2,16.0,781.0,1032.94,760.09
2016,3,15,13,45,917.0,96.5,1.2,16.0,757.5,1031.87,760.21
2016,3,15,14,0,912.0,95.0,1.2,16.0,734.0,1026.81,758.01
2016,3,15,14,15,902.5,93.5,1.2,15.5,703.0,1013.38,752.03
2016,3,15,14,30,893.0,92.0,1.2,15.0,672.0,996.2,743.82
2016,3,15,14,45,881.0,89.5,1.25,15.0,634.5,971.77,730.46
2016,3,15,15,0,869.0,87.0,1.3,15.0,597.0,943.97,714.86
2016,3,15,15,15,852.0,84.5,1.3,14.5,554.0,917.77,700.75
2016,3,15,15,30,835.0,82.0,1.3,14.0,511.0,879.14,677.95
2016,3,15,15,45,811.5,78.5,1.3,14.0,463.0,831.05,647.08
2016,3,15,16,0,788.0,75.0,1.3,14.0,415.0,781.21,614.41
2016,3,15,16,15,754.0,71.0,1.25,13.5,364.0,720.84,573.79
2016,3,15,16,30,720.0,67.0,1.2,13.0,313.0,660.21,531.71
2016,3,15,16,45,671.5,61.0,1.2,13.0,260.5,586.83,477.78
2016,3,15,17,0,623.0,55.0,1.2,13.0,208.0,520.46,426.41
2016,3,15,17,15,542.5,47.5,1.2,12.5,157.5,430.24,352.92
2016,3,15,17,30,462.0,40.0,1.2,12.0,107.0,346.71,281.19
2016,3,15,17,45,324.0,28.0,1.3,11.5,65.5,235.42,180.14
2016,3,15,18,0,186.0,16.0,1.4,11.0,24.0,124.28,0.0
2016,3,15,18,15,93.0,8.0,1.4,10.5,12.0,46.0,0.0
2016,3,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,56.5,6.5,1.05,8.5,8.5,0.0,0.0
2016,3,16,6,30,113.0,13.0,0.9,9.0,17.0,11.82,0.0
2016,3,16,6,45,266.0,26.5,0.8,9.5,56.5,21.39,11.79
2016,3,16,7,0,419.0,40.0,0.7,10.0,96.0,31.98,22.74
2016,3,16,7,15,507.5,48.5,0.7,10.5,146.5,37.67,28.33
2016,3,16,7,30,596.0,57.0,0.7,11.0,197.0,43.24,33.55
2016,3,16,7,45,651.5,63.0,0.7,11.5,250.5,46.51,36.52
2016,3,16,8,0,707.0,69.0,0.7,12.0,304.0,73.6,44.74
2016,3,16,8,15,744.0,73.5,0.75,12.5,356.5,129.59,73.88
2016,3,16,8,30,781.0,78.0,0.8,13.0,409.0,190.14,119.41
2016,3,16,8,45,807.5,81.5,0.85,13.5,458.0,251.73,171.88
2016,3,16,9,0,834.0,85.0,0.9,14.0,507.0,315.93,228.11
2016,3,16,9,15,853.0,87.5,0.85,14.5,552.0,378.92,282.75
2016,3,16,9,30,872.0,90.0,0.8,15.0,597.0,442.96,336.43
2016,3,16,9,45,886.0,92.0,0.8,15.5,636.0,505.81,387.44
2016,3,16,10,0,900.0,94.0,0.8,16.0,675.0,566.8,435.04
2016,3,16,10,15,909.5,95.5,0.8,16.0,707.5,624.21,479.09
2016,3,16,10,30,919.0,97.0,0.8,16.0,740.0,680.36,520.75
2016,3,16,10,45,926.0,98.5,0.85,16.5,765.0,733.27,558.47
2016,3,16,11,0,933.0,100.0,0.9,17.0,790.0,784.16,592.61
2016,3,16,11,15,937.5,100.5,0.9,17.0,807.0,829.88,622.18
2016,3,16,11,30,942.0,101.0,0.9,17.0,824.0,872.88,649.66
2016,3,16,11,45,944.0,101.5,0.9,17.5,833.0,910.86,672.36
2016,3,16,12,0,946.0,102.0,0.9,18.0,842.0,945.57,692.76
2016,3,16,12,15,946.0,102.0,0.9,18.0,842.0,974.53,710.68
2016,3,16,12,30,946.0,102.0,0.9,18.0,842.0,999.82,726.35
2016,3,16,12,45,949.0,99.0,0.9,18.0,835.5,1020.91,739.46
2016,3,16,13,0,952.0,96.0,0.9,18.0,829.0,1038.14,750.29
2016,3,16,13,15,948.0,95.0,0.9,18.0,812.5,1046.79,755.95
2016,3,16,13,30,944.0,94.0,0.9,18.0,796.0,1051.33,759.34
2016,3,16,13,45,937.5,93.0,0.9,18.0,772.0,1049.3,758.85
2016,3,16,14,0,931.0,92.0,0.9,18.0,748.0,1043.2,756.1
2016,3,16,14,15,921.5,90.5,0.9,18.0,716.5,1029.56,748.83
2016,3,16,14,30,912.0,89.0,0.9,18.0,685.0,1012.07,739.35
2016,3,16,14,45,899.0,87.0,0.9,18.0,646.5,986.91,725.11
2016,3,16,15,0,886.0,85.0,0.9,18.0,608.0,958.34,708.77
2016,3,16,15,15,868.0,82.5,0.85,17.5,564.0,921.33,687.21
2016,3,16,15,30,850.0,80.0,0.8,17.0,520.0,890.66,669.72
2016,3,16,15,45,826.0,77.0,0.8,17.0,471.0,842.27,639.67
2016,3,16,16,0,802.0,74.0,0.8,17.0,422.0,792.1,607.99
2016,3,16,16,15,768.0,69.5,0.8,16.5,370.5,730.53,568.53
2016,3,16,16,30,734.0,65.0,0.8,16.0,319.0,668.71,527.49
2016,3,16,16,45,684.0,60.0,0.8,15.5,266.0,594.85,475.65
2016,3,16,17,0,634.0,55.0,0.8,15.0,213.0,527.89,426.07
2016,3,16,17,15,555.0,47.5,0.8,14.5,161.5,438.01,354.44
2016,3,16,17,30,476.0,40.0,0.8,14.0,110.0,354.68,284.32
2016,3,16,17,45,338.0,28.5,0.8,13.5,68.0,243.1,185.36
2016,3,16,18,0,200.0,17.0,0.8,13.0,26.0,132.86,0.0
2016,3,16,18,15,100.0,8.5,0.8,12.5,13.0,49.33,0.0
2016,3,16,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,15,90.0,7.0,1.25,10.5,10.5,6.37,0.0
2016,3,17,6,30,180.0,14.0,1.2,11.0,21.0,11.27,0.0
2016,3,17,6,45,328.0,26.0,1.2,11.5,62.5,20.87,11.6
2016,3,17,7,0,476.0,38.0,1.2,12.0,104.0,30.15,20.98
2016,3,17,7,15,559.5,45.5,1.1,12.5,156.0,35.13,25.84
2016,3,17,7,30,643.0,53.0,1.0,13.0,208.0,43.72,33.71
2016,3,17,7,45,694.0,58.5,0.95,13.5,261.5,47.07,36.7
2016,3,17,8,0,745.0,64.0,0.9,14.0,315.0,72.32,41.5
2016,3,17,8,15,779.5,68.0,0.8,14.5,368.0,130.18,72.02
2016,3,17,8,30,814.0,72.0,0.7,15.0,421.0,192.21,118.7
2016,3,17,8,45,838.0,75.0,0.65,15.5,470.5,254.88,171.81
2016,3,17,9,0,862.0,78.0,0.6,16.0,520.0,319.78,227.98
2016,3,17,9,15,879.5,80.5,0.55,16.5,564.5,386.43,284.71
2016,3,17,9,30,897.0,83.0,0.5,17.0,609.0,450.63,337.62
2016,3,17,9,45,909.5,85.5,0.45,17.5,648.0,512.93,386.92
2016,3,17,10,0,922.0,88.0,0.4,18.0,687.0,574.8,433.63
2016,3,17,10,15,931.0,89.5,0.35,18.5,719.5,633.0,475.63
2016,3,17,10,30,940.0,91.0,0.3,19.0,752.0,689.81,514.84
2016,3,17,10,45,945.5,92.0,0.25,19.5,776.5,742.11,549.41
2016,3,17,11,0,951.0,93.0,0.2,20.0,801.0,792.18,579.77
2016,3,17,11,15,955.0,94.0,0.2,20.0,818.0,838.63,608.47
2016,3,17,11,30,959.0,95.0,0.2,20.0,835.0,882.28,635.07
2016,3,17,11,45,960.5,95.5,0.25,20.5,843.5,920.3,657.6
2016,3,17,12,0,962.0,96.0,0.3,21.0,852.0,954.96,678.01
2016,3,17,12,15,962.0,96.0,0.35,21.0,852.0,984.22,696.43
2016,3,17,12,30,962.0,96.0,0.4,21.0,852.0,1009.74,712.73
2016,3,17,12,45,959.5,95.5,0.45,21.0,844.0,1028.49,725.1
2016,3,17,13,0,957.0,95.0,0.5,21.0,836.0,1043.22,735.29
2016,3,17,13,15,953.0,94.5,0.5,21.0,819.5,1052.4,741.11
2016,3,17,13,30,949.0,94.0,0.5,21.0,803.0,1057.47,744.69
2016,3,17,13,45,942.0,93.0,0.55,21.0,778.5,1054.87,745.13
2016,3,17,14,0,935.0,92.0,0.6,21.0,754.0,1048.18,743.35
2016,3,17,14,15,925.5,90.5,0.6,20.5,722.0,1034.43,737.64
2016,3,17,14,30,916.0,89.0,0.6,20.0,690.0,1016.82,729.74
2016,3,17,14,45,902.5,87.0,0.6,20.0,651.5,991.03,715.46
2016,3,17,15,0,889.0,85.0,0.6,20.0,613.0,961.84,699.14
2016,3,17,15,15,871.5,82.5,0.55,20.0,569.0,925.14,676.91
2016,3,17,15,30,854.0,80.0,0.5,20.0,525.0,894.74,658.73
2016,3,17,15,45,829.5,77.0,0.5,20.0,476.0,845.7,629.08
2016,3,17,16,0,805.0,74.0,0.5,20.0,427.0,794.92,597.87
2016,3,17,16,15,771.0,70.0,0.5,19.0,375.0,733.8,560.84
2016,3,17,16,30,737.0,66.0,0.5,18.0,323.0,672.42,522.09
2016,3,17,16,45,687.0,60.5,0.55,17.5,269.5,597.74,471.42
2016,3,17,17,0,637.0,55.0,0.6,17.0,216.0,529.85,422.67
2016,3,17,17,15,558.5,47.5,0.65,16.5,164.5,440.07,352.64
2016,3,17,17,30,480.0,40.0,0.7,16.0,113.0,356.82,283.82
2016,3,17,17,45,343.5,28.5,0.8,15.5,70.0,245.68,187.26
2016,3,17,18,0,207.0,17.0,0.9,15.0,27.0,136.97,14.79
2016,3,17,18,15,103.5,8.5,0.85,14.5,13.5,50.75,0.0
2016,3,17,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,6,15,88.5,8.0,0.95,9.5,11.5,7.28,0.0
2016,3,18,6,30,177.0,16.0,0.9,10.0,23.0,12.96,0.0
2016,3,18,6,45,318.0,28.0,0.85,10.5,65.0,22.49,13.32
2016,3,18,7,0,459.0,40.0,0.8,11.0,107.0,31.68,22.51
2016,3,18,7,15,541.0,48.0,0.8,11.0,158.0,36.99,27.72
2016,3,18,7,30,623.0,56.0,0.8,11.0,209.0,42.17,32.62
2016,3,18,7,45,672.0,62.5,0.8,11.5,262.5,45.86,35.94
2016,3,18,8,0,721.0,69.0,0.8,12.0,316.0,77.5,45.74
2016,3,18,8,15,756.0,73.0,0.75,12.5,368.0,133.95,76.39
2016,3,18,8,30,791.0,77.0,0.7,13.0,420.0,194.67,122.66
2016,3,18,8,45,813.0,81.5,0.7,13.5,468.5,256.82,175.85
2016,3,18,9,0,835.0,86.0,0.7,14.0,517.0,321.02,231.92
2016,3,18,9,15,853.5,88.5,0.7,14.0,561.5,383.95,286.85
2016,3,18,9,30,872.0,91.0,0.7,14.0,606.0,447.85,341.04
2016,3,18,9,45,883.0,94.0,0.7,14.5,644.5,510.22,391.55
2016,3,18,10,0,894.0,97.0,0.7,15.0,683.0,570.38,438.37
2016,3,18,10,15,903.5,99.0,0.7,15.0,715.0,627.93,482.35
2016,3,18,10,30,913.0,101.0,0.7,15.0,747.0,684.22,523.95
2016,3,18,10,45,919.5,102.5,0.7,15.0,772.0,736.47,561.43
2016,3,18,11,0,926.0,104.0,0.7,15.0,797.0,786.67,595.34
2016,3,18,11,15,930.5,104.5,0.7,15.0,814.0,832.03,624.6
2016,3,18,11,30,935.0,105.0,0.7,15.0,831.0,874.71,651.79
2016,3,18,11,45,937.0,105.5,0.7,15.5,840.0,912.36,674.21
2016,3,18,12,0,939.0,106.0,0.7,16.0,849.0,946.78,694.37
2016,3,18,12,15,939.5,106.0,0.7,16.0,849.5,975.91,712.34
2016,3,18,12,30,940.0,106.0,0.7,16.0,850.0,1001.41,728.09
2016,3,18,12,45,921.0,114.5,0.75,16.0,837.5,1013.71,736.77
2016,3,18,13,0,902.0,123.0,0.8,16.0,825.0,1021.64,743.06
2016,3,18,13,15,758.5,181.5,0.8,16.0,764.0,975.48,714.16
2016,3,18,13,30,615.0,240.0,0.8,16.0,703.0,903.87,668.39
2016,3,18,13,45,746.0,180.0,0.8,16.0,723.5,976.62,718.18
2016,3,18,14,0,877.0,120.0,0.8,16.0,744.0,1034.65,754.92
2016,3,18,14,15,740.5,159.0,0.8,16.0,670.5,948.56,700.19
2016,3,18,14,30,604.0,198.0,0.8,16.0,597.0,852.56,639.63
2016,3,18,14,45,717.0,153.5,0.85,16.0,601.0,906.87,679.35
2016,3,18,15,0,830.0,109.0,0.9,16.0,605.0,945.18,706.32
2016,3,18,15,15,810.5,106.0,0.95,15.5,561.5,906.91,684.48
2016,3,18,15,30,791.0,103.0,1.0,15.0,518.0,866.07,661.53
2016,3,18,15,45,767.0,98.0,1.05,14.5,469.5,821.98,635.74
2016,3,18,16,0,743.0,93.0,1.1,14.0,421.0,771.12,604.42
2016,3,18,16,15,706.0,88.0,1.1,13.5,369.5,708.54,562.97
2016,3,18,16,30,669.0,83.0,1.1,13.0,318.0,646.14,520.23
2016,3,18,16,45,618.0,75.5,1.1,13.0,265.5,571.12,465.2
2016,3,18,17,0,567.0,68.0,1.1,13.0,213.0,498.53,408.47
2016,3,18,17,15,484.5,58.5,1.05,12.5,162.5,406.68,333.89
2016,3,18,17,30,402.0,49.0,1.0,12.0,112.0,321.56,261.53
2016,3,18,17,45,274.5,35.0,1.0,11.5,70.0,216.25,168.59
2016,3,18,18,0,147.0,21.0,1.0,11.0,28.0,112.92,27.02
2016,3,18,18,15,73.5,10.5,0.95,10.5,14.0,40.08,0.0
2016,3,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.45,10.0,8.5,7.73,0.0
2016,3,19,6,30,0.0,17.0,0.4,10.0,17.0,14.92,0.0
2016,3,19,6,45,65.0,35.5,0.35,10.5,45.5,29.35,19.44
2016,3,19,7,0,130.0,54.0,0.3,11.0,74.0,42.43,32.14
2016,3,19,7,15,156.5,75.0,0.3,11.5,108.5,57.68,46.21
2016,3,19,7,30,183.0,96.0,0.3,12.0,143.0,72.4,59.49
2016,3,19,7,45,203.0,116.5,0.35,12.5,179.0,86.21,71.64
2016,3,19,8,0,223.0,137.0,0.4,13.0,215.0,109.78,82.86
2016,3,19,8,15,250.0,157.0,0.4,13.0,256.5,146.49,107.42
2016,3,19,8,30,277.0,177.0,0.4,13.0,298.0,187.02,138.38
2016,3,19,8,45,315.0,192.0,0.45,13.5,344.5,229.98,172.33
2016,3,19,9,0,353.0,207.0,0.5,14.0,391.0,277.65,210.74
2016,3,19,9,15,591.5,150.5,0.5,14.0,490.0,344.29,260.7
2016,3,19,9,30,830.0,94.0,0.5,14.0,589.0,435.06,331.23
2016,3,19,9,45,841.5,97.0,0.5,14.5,626.5,494.37,378.79
2016,3,19,10,0,853.0,100.0,0.5,15.0,664.0,553.28,424.39
2016,3,19,10,15,863.0,102.0,0.5,15.0,695.0,608.91,466.72
2016,3,19,10,30,873.0,104.0,0.5,15.0,726.0,663.44,506.87
2016,3,19,10,45,742.0,173.0,0.5,15.5,714.0,688.77,521.99
2016,3,19,11,0,611.0,242.0,0.5,16.0,702.0,696.17,524.05
2016,3,19,11,15,755.0,174.0,0.5,16.0,755.0,774.44,580.83
2016,3,19,11,30,899.0,106.0,0.5,16.0,808.0,848.04,628.84
2016,3,19,11,45,714.0,200.0,0.55,16.0,761.5,831.44,617.27
2016,3,19,12,0,529.0,294.0,0.6,16.0,715.0,785.36,583.34
2016,3,19,12,15,719.5,199.0,0.6,16.0,771.0,887.89,656.03
2016,3,19,12,30,910.0,104.0,0.6,16.0,827.0,972.55,708.86
2016,3,19,12,45,913.5,101.0,0.6,16.5,821.0,993.21,719.39
2016,3,19,13,0,917.0,98.0,0.6,17.0,815.0,1010.16,728.67
2016,3,19,13,15,913.5,97.0,0.6,17.0,799.5,1018.65,734.19
2016,3,19,13,30,910.0,96.0,0.6,17.0,784.0,1023.19,737.54
2016,3,19,13,45,737.0,167.5,0.65,17.0,713.5,954.26,696.02
2016,3,19,14,0,564.0,239.0,0.7,17.0,643.0,855.75,633.75
2016,3,19,14,15,722.5,165.5,0.7,16.5,660.0,938.68,693.04
2016,3,19,14,30,881.0,92.0,0.7,16.0,677.0,987.45,725.68
2016,3,19,14,45,868.5,90.5,0.7,16.0,640.0,963.55,711.07
2016,3,19,15,0,856.0,89.0,0.7,16.0,603.0,936.38,695.5
2016,3,19,15,15,839.5,86.5,0.7,15.5,560.5,910.63,682.11
2016,3,19,15,30,823.0,84.0,0.7,15.0,518.0,872.44,660.25
2016,3,19,15,45,800.0,80.5,0.75,15.0,470.5,824.83,631.45
2016,3,19,16,0,777.0,77.0,0.8,15.0,423.0,775.48,600.78
2016,3,19,16,15,744.5,73.0,0.85,14.5,372.5,716.42,563.27
2016,3,19,16,30,712.0,69.0,0.9,14.0,322.0,657.05,524.05
2016,3,19,16,45,663.5,63.5,0.95,13.5,269.5,588.75,476.21
2016,3,19,17,0,615.0,58.0,1.0,13.0,217.0,518.65,423.88
2016,3,19,17,15,539.0,50.5,0.95,12.5,166.5,431.35,353.32
2016,3,19,17,30,463.0,43.0,0.9,12.0,116.0,350.29,284.44
2016,3,19,17,45,336.5,31.5,0.9,12.0,73.5,245.09,191.59
2016,3,19,18,0,210.0,20.0,0.9,12.0,31.0,143.56,50.56
2016,3,19,18,15,105.0,10.0,0.9,11.5,15.5,52.67,0.0
2016,3,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.0,0.75,11.5,9.0,8.19,0.0
2016,3,20,6,30,0.0,18.0,0.7,12.0,18.0,15.8,0.26
2016,3,20,6,45,50.0,37.0,0.7,12.5,45.0,30.52,20.46
2016,3,20,7,0,100.0,56.0,0.7,13.0,72.0,45.35,34.47
2016,3,20,7,15,120.0,78.0,0.7,13.0,104.0,61.77,49.56
2016,3,20,7,30,140.0,100.0,0.7,13.0,136.0,77.73,63.99
2016,3,20,7,45,152.5,121.5,0.75,13.5,169.0,92.88,77.26
2016,3,20,8,0,165.0,143.0,0.8,14.0,202.0,115.98,88.88
2016,3,20,8,15,160.0,166.5,0.8,14.5,230.5,147.52,111.56
2016,3,20,8,30,155.0,190.0,0.8,15.0,259.0,178.9,136.44
2016,3,20,8,45,111.5,207.5,0.85,15.5,260.0,196.61,152.5
2016,3,20,9,0,68.0,225.0,0.9,16.0,261.0,209.81,164.44
2016,3,20,9,15,134.5,250.5,0.9,16.0,329.0,261.76,204.35
2016,3,20,9,30,201.0,276.0,0.9,16.0,397.0,323.21,251.67
2016,3,20,9,45,336.0,262.0,0.95,16.0,479.5,394.03,306.15
2016,3,20,10,0,471.0,248.0,1.0,16.0,562.0,481.16,372.82
2016,3,20,10,15,420.0,280.0,1.0,16.0,569.5,510.44,394.52
2016,3,20,10,30,369.0,312.0,1.0,16.0,577.0,529.38,408.24
2016,3,20,10,45,309.5,338.5,1.05,16.0,566.0,536.37,412.95
2016,3,20,11,0,250.0,365.0,1.1,16.0,555.0,537.58,413.06
2016,3,20,11,15,137.0,332.5,1.1,16.0,436.5,426.38,329.92
2016,3,20,11,30,24.0,300.0,1.1,16.0,318.0,292.28,226.83
2016,3,20,11,45,25.0,306.5,1.15,16.0,326.0,301.29,234.51
2016,3,20,12,0,26.0,313.0,1.2,16.0,334.0,322.53,250.71
2016,3,20,12,15,15.5,248.0,1.2,16.0,260.5,240.43,187.4
2016,3,20,12,30,5.0,183.0,1.2,16.0,187.0,170.19,132.37
2016,3,20,12,45,5.5,191.5,1.2,16.0,196.0,179.07,139.7
2016,3,20,13,0,6.0,200.0,1.2,16.0,205.0,188.08,146.87
2016,3,20,13,15,3.0,159.0,1.2,16.0,161.5,146.68,113.98
2016,3,20,13,30,0.0,118.0,1.2,16.0,118.0,105.58,81.02
2016,3,20,13,45,12.5,197.5,1.2,16.0,206.5,193.67,152.32
2016,3,20,14,0,25.0,277.0,1.2,16.0,295.0,286.74,225.36
2016,3,20,14,15,55.5,292.0,1.2,16.0,330.0,354.03,277.99
2016,3,20,14,30,86.0,307.0,1.2,16.0,365.0,404.44,317.29
2016,3,20,14,45,53.0,266.0,1.2,16.0,301.0,326.76,257.51
2016,3,20,15,0,20.0,225.0,1.2,16.0,237.0,233.63,184.83
2016,3,20,15,15,18.5,209.0,1.15,15.5,219.5,216.85,172.67
2016,3,20,15,30,17.0,193.0,1.1,15.0,202.0,200.09,160.04
2016,3,20,15,45,8.5,157.0,1.1,15.0,161.5,155.53,124.17
2016,3,20,16,0,0.0,121.0,1.1,15.0,121.0,111.75,88.33
2016,3,20,16,15,0.0,75.5,1.05,14.5,75.5,66.78,51.21
2016,3,20,16,30,0.0,30.0,1.0,14.0,30.0,26.42,17.1
2016,3,20,16,45,0.0,25.0,0.95,14.0,25.0,22.0,13.35
2016,3,20,17,0,0.0,20.0,0.9,14.0,20.0,17.59,9.54
2016,3,20,17,15,0.0,15.5,0.9,13.5,15.5,13.62,6.08
2016,3,20,17,30,0.0,11.0,0.9,13.0,11.0,9.65,2.57
2016,3,20,17,45,0.0,7.0,0.9,13.0,7.0,6.14,0.0
2016,3,20,18,0,0.0,3.0,0.9,13.0,3.0,2.63,0.0
2016,3,20,18,15,0.0,1.5,0.9,13.0,1.5,1.36,0.0
2016,3,20,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,6,15,1.0,10.0,0.9,11.0,10.0,9.1,0.0
2016,3,21,6,30,2.0,20.0,0.9,11.0,20.0,17.47,3.54
2016,3,21,6,45,46.0,40.5,0.9,11.5,47.5,33.13,22.97
2016,3,21,7,0,90.0,61.0,0.9,12.0,75.0,48.88,37.79
2016,3,21,7,15,115.5,83.5,0.95,12.0,109.0,65.52,53.13
2016,3,21,7,30,141.0,106.0,1.0,12.0,143.0,81.7,67.79
2016,3,21,7,45,165.0,125.0,1.05,12.5,177.5,95.28,79.7
2016,3,21,8,0,189.0,144.0,1.1,13.0,212.0,118.36,90.44
2016,3,21,8,15,206.5,166.0,1.15,13.0,250.5,152.82,114.66
2016,3,21,8,30,224.0,188.0,1.2,13.0,289.0,189.94,143.75
2016,3,21,8,45,260.5,205.5,1.25,13.0,335.0,228.93,174.98
2016,3,21,9,0,297.0,223.0,1.3,13.0,381.0,275.12,212.74
2016,3,21,9,15,319.5,239.0,1.3,13.0,421.5,319.56,249.43
2016,3,21,9,30,342.0,255.0,1.3,13.0,462.0,366.58,287.71
2016,3,21,9,45,197.5,273.0,1.35,13.5,394.5,335.82,265.31
2016,3,21,10,0,53.0,291.0,1.4,14.0,327.0,286.28,226.31
2016,3,21,10,15,26.5,200.5,1.45,14.0,218.5,195.79,154.96
2016,3,21,10,30,0.0,110.0,1.5,14.0,110.0,97.69,75.36
2016,3,21,10,45,0.0,123.0,1.55,14.0,123.0,109.37,84.98
2016,3,21,11,0,0.0,136.0,1.6,14.0,136.0,121.16,94.46
2016,3,21,11,15,0.0,106.5,1.6,14.0,106.5,94.75,72.82
2016,3,21,11,30,0.0,77.0,1.6,14.0,77.0,68.39,51.18
2016,3,21,11,45,0.0,100.5,1.65,14.5,100.5,89.44,68.34
2016,3,21,12,0,0.0,124.0,1.7,15.0,124.0,110.77,85.5
2016,3,21,12,15,0.0,124.0,1.7,15.0,124.0,110.85,85.51
2016,3,21,12,30,0.0,124.0,1.7,15.0,124.0,110.92,85.58
2016,3,21,12,45,0.0,81.0,1.7,15.0,81.0,71.96,53.86
2016,3,21,13,0,0.0,38.0,1.7,15.0,38.0,33.69,22.38
2016,3,21,13,15,0.0,37.0,1.7,15.0,37.0,32.8,21.68
2016,3,21,13,30,0.0,36.0,1.7,15.0,36.0,31.9,20.96
2016,3,21,13,45,0.5,99.0,1.7,15.0,99.5,88.58,67.82
2016,3,21,14,0,1.0,162.0,1.7,15.0,163.0,148.23,116.37
2016,3,21,14,15,39.5,234.0,1.65,14.5,260.5,273.21,217.98
2016,3,21,14,30,78.0,306.0,1.6,14.0,358.0,394.93,313.77
2016,3,21,14,45,45.0,257.0,1.6,14.0,286.5,308.14,245.55
2016,3,21,15,0,12.0,208.0,1.6,14.0,215.0,207.8,165.75
2016,3,21,15,15,38.0,218.0,1.6,13.5,238.5,260.61,210.31
2016,3,21,15,30,64.0,228.0,1.6,13.0,262.0,299.14,242.73
2016,3,21,15,45,32.0,174.0,1.6,13.0,191.0,207.62,168.6
2016,3,21,16,0,0.0,120.0,1.6,13.0,120.0,110.59,88.02
2016,3,21,16,15,171.5,124.5,1.5,12.5,186.5,294.12,246.01
2016,3,21,16,30,343.0,129.0,1.4,12.0,253.0,444.05,368.85
2016,3,21,16,45,296.5,118.0,1.35,12.0,213.0,368.95,307.39
2016,3,21,17,0,250.0,107.0,1.3,12.0,173.0,313.51,261.43
2016,3,21,17,15,258.0,86.0,1.3,11.5,141.0,282.61,235.44
2016,3,21,17,30,266.0,65.0,1.3,11.0,109.0,260.77,214.58
2016,3,21,17,45,183.5,45.0,1.3,11.0,70.0,180.0,142.32
2016,3,21,18,0,101.0,25.0,1.3,11.0,31.0,90.27,43.75
2016,3,21,18,15,50.5,12.5,1.3,11.0,15.5,32.29,0.0
2016,3,21,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,6,15,96.5,12.0,1.1,8.5,18.0,10.91,0.0
2016,3,22,6,30,193.0,24.0,1.1,9.0,36.0,18.9,6.32
2016,3,22,6,45,327.0,36.0,1.15,9.5,80.5,29.0,19.73
2016,3,22,7,0,461.0,48.0,1.2,10.0,125.0,37.92,28.39
2016,3,22,7,15,539.5,56.0,1.2,10.0,177.0,42.93,33.3
2016,3,22,7,30,618.0,64.0,1.2,10.0,229.0,47.84,37.91
2016,3,22,7,45,672.5,69.0,1.3,10.5,283.5,50.14,39.92
2016,3,22,8,0,727.0,74.0,1.4,11.0,338.0,89.03,51.89
2016,3,22,8,15,760.5,78.0,1.4,11.0,390.5,146.02,85.85
2016,3,22,8,30,794.0,82.0,1.4,11.0,443.0,207.08,134.36
2016,3,22,8,45,823.0,84.0,1.45,11.5,493.0,269.09,188.44
2016,3,22,9,0,852.0,86.0,1.5,12.0,543.0,333.94,246.04
2016,3,22,9,15,869.5,88.5,1.5,12.0,587.5,397.58,302.69
2016,3,22,9,30,887.0,91.0,1.5,12.0,632.0,463.82,359.82
2016,3,22,9,45,904.5,91.0,1.55,12.5,672.0,525.7,411.33
2016,3,22,10,0,922.0,91.0,1.6,13.0,712.0,587.63,461.04
2016,3,22,10,15,723.0,173.5,1.6,13.0,674.5,598.79,470.09
2016,3,22,10,30,524.0,256.0,1.6,13.0,637.0,585.03,458.94
2016,3,22,10,45,740.5,174.5,1.65,13.0,731.5,693.16,542.88
2016,3,22,11,0,957.0,93.0,1.7,13.0,826.0,805.71,625.45
2016,3,22,11,15,960.5,93.5,1.7,13.0,842.5,851.21,655.35
2016,3,22,11,30,964.0,94.0,1.7,13.0,859.0,893.82,683.68
2016,3,22,11,45,966.0,94.5,1.7,13.5,867.5,932.08,707.53
2016,3,22,12,0,968.0,95.0,1.7,14.0,876.0,966.97,728.94
2016,3,22,12,15,768.5,191.0,1.7,14.0,811.0,927.39,701.91
2016,3,22,12,30,569.0,287.0,1.7,14.0,746.0,856.24,650.9
2016,3,22,12,45,558.5,286.5,1.75,14.0,733.5,862.0,656.43
2016,3,22,13,0,548.0,286.0,1.8,14.0,721.0,864.79,659.12
2016,3,22,13,15,749.0,190.5,1.85,13.5,772.5,979.03,742.27
2016,3,22,13,30,950.0,95.0,1.9,13.0,824.0,1064.84,800.64
2016,3,22,13,45,754.0,170.0,1.95,13.0,737.5,975.94,741.95
2016,3,22,14,0,558.0,245.0,2.0,13.0,651.0,857.31,661.42
2016,3,22,14,15,737.5,168.0,2.0,13.0,680.5,957.87,734.91
2016,3,22,14,30,917.0,91.0,2.0,13.0,710.0,1023.63,779.58
2016,3,22,14,45,705.5,152.5,2.05,13.0,613.0,895.91,693.73
2016,3,22,15,0,494.0,214.0,2.1,13.0,516.0,744.92,587.61
2016,3,22,15,15,675.0,148.5,2.1,12.5,530.0,837.54,660.64
2016,3,22,15,30,856.0,83.0,2.1,12.0,544.0,902.02,708.55
2016,3,22,15,45,832.5,80.0,2.1,12.0,495.0,853.41,675.43
2016,3,22,16,0,809.0,77.0,2.1,12.0,446.0,803.0,641.63
2016,3,22,16,15,777.0,73.5,2.0,11.5,393.5,743.62,600.75
2016,3,22,16,30,745.0,70.0,1.9,11.0,341.0,683.8,558.43
2016,3,22,16,45,698.5,64.5,1.85,11.0,287.5,610.98,504.03
2016,3,22,17,0,652.0,59.0,1.8,11.0,234.0,544.65,452.24
2016,3,22,17,15,577.5,52.0,1.7,10.5,181.5,456.99,380.09
2016,3,22,17,30,503.0,45.0,1.6,10.0,129.0,375.27,309.59
2016,3,22,17,45,375.5,34.0,1.55,10.0,84.0,267.72,214.25
2016,3,22,18,0,248.0,23.0,1.5,10.0,39.0,167.44,94.27
2016,3,22,18,15,124.0,11.5,1.45,9.5,19.5,61.8,0.0
2016,3,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,82.5,12.0,1.0,8.5,17.5,10.91,0.0
2016,3,23,6,30,165.0,24.0,1.0,9.0,35.0,18.81,7.61
2016,3,23,6,45,255.5,39.5,1.0,9.5,74.5,30.56,21.23
2016,3,23,7,0,346.0,55.0,1.0,10.0,114.0,41.93,32.05
2016,3,23,7,15,401.5,68.5,1.0,10.0,160.0,51.3,40.88
2016,3,23,7,30,457.0,82.0,1.0,10.0,206.0,60.32,49.18
2016,3,23,7,45,507.0,88.5,1.0,10.5,253.0,64.47,52.81
2016,3,23,8,0,557.0,95.0,1.0,11.0,300.0,94.53,60.37
2016,3,23,8,15,390.0,144.0,1.0,11.5,297.5,152.55,106.93
2016,3,23,8,30,223.0,193.0,1.0,12.0,295.0,194.72,148.07
2016,3,23,8,45,300.5,202.0,1.05,12.5,355.5,237.17,180.32
2016,3,23,9,0,378.0,211.0,1.1,13.0,416.0,291.64,223.44
2016,3,23,9,15,492.0,193.0,1.05,13.5,482.0,346.74,266.82
2016,3,23,9,30,606.0,175.0,1.0,14.0,548.0,416.43,321.81
2016,3,23,9,45,593.5,193.5,0.95,14.5,577.5,466.36,361.45
2016,3,23,10,0,581.0,212.0,0.9,15.0,607.0,511.71,396.14
2016,3,23,10,15,585.0,224.0,0.85,15.0,637.0,561.09,433.2
2016,3,23,10,30,589.0,236.0,0.8,15.0,667.0,609.75,468.48
2016,3,23,10,45,768.0,168.0,0.8,15.0,748.5,707.34,540.61
2016,3,23,11,0,947.0,100.0,0.8,15.0,830.0,806.93,610.24
2016,3,23,11,15,832.0,157.0,0.8,15.0,808.0,820.15,617.21
2016,3,23,11,30,717.0,214.0,0.8,15.0,786.0,821.55,616.48
2016,3,23,11,45,838.0,158.0,0.8,15.5,833.0,895.36,664.99
2016,3,23,12,0,959.0,102.0,0.8,16.0,880.0,967.7,709.26
2016,3,23,12,15,958.5,102.0,0.8,16.0,880.0,996.03,726.11
2016,3,23,12,30,958.0,102.0,0.8,16.0,880.0,1020.61,741.26
2016,3,23,12,45,949.5,105.0,0.85,16.0,869.5,1036.87,752.43
2016,3,23,13,0,941.0,108.0,0.9,16.0,859.0,1049.01,761.28
2016,3,23,13,15,936.5,107.5,0.95,16.0,842.0,1057.17,767.85
2016,3,23,13,30,932.0,107.0,1.0,16.0,825.0,1061.27,772.1
2016,3,23,13,45,921.5,107.5,1.05,16.0,799.5,1056.44,770.94
2016,3,23,14,0,911.0,108.0,1.1,16.0,774.0,1047.64,767.53
2016,3,23,14,15,760.5,155.0,1.1,16.0,695.0,966.24,716.51
2016,3,23,14,30,610.0,202.0,1.1,16.0,616.0,864.4,651.55
2016,3,23,14,45,661.0,170.5,1.1,16.0,596.5,873.21,660.19
2016,3,23,15,0,712.0,139.0,1.1,16.0,577.0,875.58,663.2
2016,3,23,15,15,765.0,118.5,1.1,15.5,559.0,886.31,673.36
2016,3,23,15,30,818.0,98.0,1.1,15.0,541.0,886.08,676.2
2016,3,23,15,45,792.0,94.5,1.1,15.0,491.5,835.61,643.69
2016,3,23,16,0,766.0,91.0,1.1,15.0,442.0,783.55,610.08
2016,3,23,16,15,731.5,86.5,1.1,14.5,390.0,727.27,573.67
2016,3,23,16,30,697.0,82.0,1.1,14.0,338.0,666.19,532.5
2016,3,23,16,45,646.5,75.5,1.1,13.5,284.5,591.36,479.33
2016,3,23,17,0,596.0,69.0,1.1,13.0,231.0,518.88,424.46
2016,3,23,17,15,519.0,60.5,1.1,12.5,179.0,430.13,353.39
2016,3,23,17,30,442.0,52.0,1.1,12.0,127.0,347.48,283.85
2016,3,23,17,45,317.0,38.5,1.15,11.5,82.5,241.49,192.24
2016,3,23,18,0,192.0,25.0,1.2,11.0,38.0,142.9,85.49
2016,3,23,18,15,96.0,12.5,1.2,10.5,19.0,51.08,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
