Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,13.0,1.05,9.5,20.0,11.82,0.0
2016,3,24,6,30,191.0,26.0,1.1,10.0,40.0,20.39,9.67
2016,3,24,6,45,306.5,39.5,1.15,10.5,83.5,31.7,22.23
2016,3,24,7,0,422.0,53.0,1.2,11.0,127.0,41.76,31.81
2016,3,24,7,15,495.5,62.0,1.2,11.5,177.5,47.39,37.15
2016,3,24,7,30,569.0,71.0,1.2,12.0,228.0,52.85,42.11
2016,3,24,7,45,614.0,78.5,1.25,12.5,280.0,56.77,45.51
2016,3,24,8,0,659.0,86.0,1.3,13.0,332.0,93.86,55.82
2016,3,24,8,15,694.0,91.0,1.25,13.0,383.0,148.21,89.43
2016,3,24,8,30,729.0,96.0,1.2,13.0,434.0,206.84,135.96
2016,3,24,8,45,745.5,103.5,1.2,13.5,480.5,267.04,188.21
2016,3,24,9,0,762.0,111.0,1.2,14.0,527.0,328.76,242.27
2016,3,24,9,15,781.0,115.0,1.15,14.0,571.0,392.46,297.24
2016,3,24,9,30,800.0,119.0,1.1,14.0,615.0,453.93,348.97
2016,3,24,9,45,796.5,130.5,1.1,14.5,649.5,512.12,396.04
2016,3,24,10,0,793.0,142.0,1.1,15.0,684.0,568.48,439.79
2016,3,24,10,15,804.5,144.0,1.1,15.0,715.0,623.11,481.65
2016,3,24,10,30,816.0,146.0,1.1,15.0,746.0,676.96,521.68
2016,3,24,10,45,831.5,144.0,1.15,15.5,772.0,728.77,558.79
2016,3,24,11,0,847.0,142.0,1.2,16.0,798.0,779.51,594.21
2016,3,24,11,15,852.5,143.0,1.2,16.0,815.0,823.95,623.55
2016,3,24,11,30,858.0,144.0,1.2,16.0,832.0,866.01,650.92
2016,3,24,11,45,864.5,142.5,1.2,16.5,841.5,903.79,673.97
2016,3,24,12,0,871.0,141.0,1.2,17.0,851.0,938.77,694.97
2016,3,24,12,15,871.5,141.0,1.2,17.0,851.5,966.78,712.65
2016,3,24,12,30,872.0,141.0,1.2,17.0,852.0,991.33,728.17
2016,3,24,12,45,888.5,130.5,1.25,17.0,849.0,1006.05,738.39
2016,3,24,13,0,905.0,120.0,1.3,17.0,846.0,1027.6,753.24
2016,3,24,13,15,901.0,119.5,1.3,16.5,830.0,1035.91,760.2
2016,3,24,13,30,897.0,119.0,1.3,16.0,814.0,1040.31,765.01
2016,3,24,13,45,892.5,116.5,1.35,16.0,790.0,1038.1,765.3
2016,3,24,14,0,888.0,114.0,1.4,16.0,766.0,1031.97,763.3
2016,3,24,14,15,878.5,112.0,1.4,16.0,734.5,1017.56,755.26
2016,3,24,14,30,869.0,110.0,1.4,16.0,703.0,1010.21,752.04
2016,3,24,14,45,856.0,107.5,1.45,16.0,665.0,984.36,737.57
2016,3,24,15,0,843.0,105.0,1.5,16.0,627.0,955.18,721.02
2016,3,24,15,15,825.0,102.5,1.5,15.5,583.0,918.2,699.69
2016,3,24,15,30,807.0,100.0,1.5,15.0,539.0,878.58,676.32
2016,3,24,15,45,768.5,100.5,1.5,15.0,488.0,821.99,639.47
2016,3,24,16,0,730.0,101.0,1.5,15.0,437.0,770.38,605.56
2016,3,24,16,15,695.0,95.5,1.5,14.5,385.5,708.83,564.58
2016,3,24,16,30,660.0,90.0,1.5,14.0,334.0,647.37,522.32
2016,3,24,16,45,610.5,82.5,1.5,14.0,281.5,573.45,467.9
2016,3,24,17,0,561.0,75.0,1.5,14.0,229.0,501.84,411.87
2016,3,24,17,15,487.0,65.0,1.45,13.5,178.0,414.74,341.42
2016,3,24,17,30,413.0,55.0,1.4,13.0,127.0,333.54,272.74
2016,3,24,17,45,305.0,40.5,1.4,12.5,83.5,236.95,188.78
2016,3,24,18,0,197.0,26.0,1.4,12.0,40.0,147.35,92.97
2016,3,24,18,15,98.5,13.0,1.35,11.5,20.0,52.53,0.0
2016,3,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,109.0,14.5,1.1,9.5,23.0,13.19,0.0
2016,3,25,6,30,218.0,29.0,1.1,10.0,46.0,22.75,12.25
2016,3,25,6,45,331.0,42.5,1.1,10.5,91.0,34.28,24.6
2016,3,25,7,0,444.0,56.0,1.1,11.0,136.0,44.27,34.09
2016,3,25,7,15,517.0,65.0,1.1,11.0,188.0,49.8,39.42
2016,3,25,7,30,590.0,74.0,1.1,11.0,240.0,55.18,44.38
2016,3,25,7,45,637.0,80.5,1.15,11.5,293.0,58.24,47.01
2016,3,25,8,0,684.0,87.0,1.2,12.0,346.0,97.58,57.74
2016,3,25,8,15,717.5,92.0,1.2,12.0,397.0,153.45,92.92
2016,3,25,8,30,751.0,97.0,1.2,12.0,448.0,213.39,140.95
2016,3,25,8,45,781.0,98.5,1.3,12.5,497.5,277.03,195.95
2016,3,25,9,0,811.0,100.0,1.4,13.0,547.0,339.39,250.84
2016,3,25,9,15,828.0,103.0,1.4,13.5,590.5,400.94,304.48
2016,3,25,9,30,845.0,106.0,1.4,14.0,634.0,463.32,357.1
2016,3,25,9,45,860.0,107.0,1.4,14.5,672.0,523.41,406.13
2016,3,25,10,0,875.0,108.0,1.4,15.0,710.0,583.22,453.1
2016,3,25,10,15,884.0,110.0,1.35,15.0,741.5,639.31,496.15
2016,3,25,10,30,893.0,112.0,1.3,15.0,773.0,694.12,536.77
2016,3,25,10,45,899.5,113.0,1.3,15.5,796.5,744.7,572.58
2016,3,25,11,0,906.0,114.0,1.3,16.0,820.0,793.24,604.6
2016,3,25,11,15,910.0,115.0,1.25,16.0,836.5,837.54,633.1
2016,3,25,11,30,914.0,116.0,1.2,16.0,853.0,879.18,659.4
2016,3,25,11,45,917.0,116.0,1.2,16.0,861.0,916.1,683.03
2016,3,25,12,0,920.0,116.0,1.2,16.0,869.0,949.88,704.52
2016,3,25,12,15,919.5,116.0,1.2,16.0,869.0,977.16,721.73
2016,3,25,12,30,919.0,116.0,1.2,16.0,869.0,1000.83,736.71
2016,3,25,12,45,925.0,111.0,1.2,16.0,862.5,1021.77,750.03
2016,3,25,13,0,931.0,106.0,1.2,16.0,856.0,1038.96,761.07
2016,3,25,13,15,927.0,105.5,1.2,16.0,839.0,1047.29,766.66
2016,3,25,13,30,923.0,105.0,1.2,16.0,822.0,1051.62,769.98
2016,3,25,13,45,918.5,102.5,1.25,16.0,798.0,1049.18,770.2
2016,3,25,14,0,914.0,100.0,1.3,16.0,774.0,1042.72,768.08
2016,3,25,14,15,905.0,98.5,1.3,16.0,742.5,1028.96,760.54
2016,3,25,14,30,896.0,97.0,1.3,16.0,711.0,1011.45,750.78
2016,3,25,14,45,884.5,94.5,1.35,16.0,672.5,986.68,737.27
2016,3,25,15,0,873.0,92.0,1.4,16.0,634.0,958.53,721.53
2016,3,25,15,15,856.5,89.5,1.45,15.5,590.0,932.0,708.08
2016,3,25,15,30,840.0,87.0,1.5,15.0,546.0,892.94,685.85
2016,3,25,15,45,815.0,84.0,1.55,15.0,497.5,843.26,654.63
2016,3,25,16,0,790.0,81.0,1.6,15.0,449.0,791.94,621.6
2016,3,25,16,15,758.5,77.0,1.6,14.5,397.0,732.83,582.63
2016,3,25,16,30,727.0,73.0,1.6,14.0,345.0,673.33,542.12
2016,3,25,16,45,672.0,69.0,1.6,13.5,290.5,601.23,490.44
2016,3,25,17,0,617.0,65.0,1.6,13.0,236.0,527.82,434.65
2016,3,25,17,15,544.0,57.5,1.55,12.5,184.5,441.93,365.09
2016,3,25,17,30,471.0,50.0,1.5,12.0,133.0,361.81,297.04
2016,3,25,17,45,339.0,38.5,1.5,11.5,87.5,252.74,202.7
2016,3,25,18,0,207.0,27.0,1.5,11.0,42.0,154.15,102.04
2016,3,25,18,15,103.5,13.5,1.45,10.5,21.0,55.01,0.0
2016,3,25,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,159.0,13.0,0.9,10.0,26.0,11.82,0.0
2016,3,26,6,30,318.0,26.0,0.9,10.0,52.0,21.03,11.44
2016,3,26,6,45,429.5,35.0,0.9,10.5,98.5,27.58,18.79
2016,3,26,7,0,541.0,44.0,0.9,11.0,145.0,33.96,24.94
2016,3,26,7,15,606.0,50.5,0.95,11.5,197.0,41.46,31.88
2016,3,26,7,30,671.0,57.0,1.0,12.0,249.0,45.76,35.77
2016,3,26,7,45,713.5,61.0,1.1,12.5,302.0,47.77,37.46
2016,3,26,8,0,756.0,65.0,1.2,13.0,355.0,90.3,48.46
2016,3,26,8,15,785.0,68.5,1.15,13.5,406.5,148.39,85.07
2016,3,26,8,30,814.0,72.0,1.1,14.0,458.0,209.84,134.43
2016,3,26,8,45,835.0,75.0,1.1,14.5,505.5,276.11,191.88
2016,3,26,9,0,856.0,78.0,1.1,15.0,553.0,339.45,247.54
2016,3,26,9,15,871.0,80.0,1.1,15.0,596.5,401.11,301.58
2016,3,26,9,30,886.0,82.0,1.1,15.0,640.0,463.15,354.35
2016,3,26,9,45,895.5,85.0,1.1,15.5,677.0,523.53,403.31
2016,3,26,10,0,905.0,88.0,1.1,16.0,714.0,583.15,449.72
2016,3,26,10,15,913.5,89.5,1.1,16.0,745.0,639.74,493.08
2016,3,26,10,30,922.0,91.0,1.1,16.0,776.0,694.91,534.01
2016,3,26,10,45,924.0,93.5,1.1,16.5,799.0,744.82,568.84
2016,3,26,11,0,926.0,96.0,1.1,17.0,822.0,792.24,599.07
2016,3,26,11,15,929.5,97.0,1.05,17.0,838.0,836.68,627.26
2016,3,26,11,30,933.0,98.0,1.0,17.0,854.0,878.34,653.18
2016,3,26,11,45,934.5,98.0,1.0,17.0,861.5,914.28,675.88
2016,3,26,12,0,936.0,98.0,1.0,17.0,869.0,946.94,696.39
2016,3,26,12,15,935.5,98.0,1.0,17.0,868.5,974.31,713.47
2016,3,26,12,30,935.0,98.0,1.0,17.0,868.0,998.01,728.28
2016,3,26,12,45,927.5,100.5,1.05,17.0,857.5,1013.89,739.23
2016,3,26,13,0,920.0,103.0,1.1,17.0,847.0,1025.77,747.88
2016,3,26,13,15,915.5,102.0,1.1,17.0,830.0,1032.79,752.68
2016,3,26,13,30,911.0,101.0,1.1,17.0,813.0,1035.82,755.18
2016,3,26,13,45,898.0,103.0,1.1,17.0,787.0,1029.74,752.13
2016,3,26,14,0,885.0,105.0,1.1,17.0,761.0,1019.83,746.92
2016,3,26,14,15,875.5,103.5,1.1,17.0,729.5,1005.72,739.21
2016,3,26,14,30,866.0,102.0,1.1,17.0,698.0,987.96,729.33
2016,3,26,14,45,844.5,103.5,1.1,17.0,658.5,968.89,718.71
2016,3,26,15,0,823.0,105.0,1.1,17.0,619.0,936.42,699.38
2016,3,26,15,15,804.5,102.0,1.1,16.5,575.5,898.67,677.84
2016,3,26,15,30,786.0,99.0,1.1,16.0,532.0,858.41,654.32
2016,3,26,15,45,677.5,114.0,1.1,16.0,463.5,763.46,591.2
2016,3,26,16,0,569.0,129.0,1.1,16.0,395.0,666.37,524.94
2016,3,26,16,15,433.5,135.5,1.1,15.5,325.0,536.69,430.74
2016,3,26,16,30,298.0,142.0,1.1,15.0,255.0,408.3,332.78
2016,3,26,16,45,265.0,125.0,1.1,14.5,214.5,352.9,290.49
2016,3,26,17,0,232.0,108.0,1.1,14.0,174.0,299.72,247.9
2016,3,26,17,15,198.5,87.5,1.1,13.5,135.5,243.95,201.67
2016,3,26,17,30,165.0,67.0,1.1,13.0,97.0,190.8,156.05
2016,3,26,17,45,110.0,47.0,1.15,12.5,64.0,129.84,102.55
2016,3,26,18,0,55.0,27.0,1.2,12.0,31.0,63.56,40.54
2016,3,26,18,15,27.5,13.5,1.15,12.0,15.5,23.62,0.0
2016,3,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,6,15,125.5,15.0,1.0,11.0,26.0,11.84,0.0
2016,3,27,6,30,251.0,30.0,1.0,11.0,52.0,24.42,14.55
2016,3,27,6,45,365.5,41.5,1.05,11.0,98.5,32.97,23.57
2016,3,27,7,0,480.0,53.0,1.1,11.0,145.0,41.23,31.47
2016,3,27,7,15,549.5,61.0,1.05,11.5,197.0,46.09,36.05
2016,3,27,7,30,619.0,69.0,1.0,12.0,249.0,50.81,40.29
2016,3,27,7,45,668.5,74.0,0.95,12.5,303.0,52.95,42.08
2016,3,27,8,0,718.0,79.0,0.9,13.0,357.0,96.7,54.3
2016,3,27,8,15,750.5,83.0,0.9,13.0,409.5,158.12,94.59
2016,3,27,8,30,783.0,87.0,0.9,13.0,462.0,218.64,143.28
2016,3,27,8,45,802.0,92.0,0.9,13.5,510.0,280.25,196.8
2016,3,27,9,0,821.0,97.0,0.9,14.0,558.0,343.5,252.05
2016,3,27,9,15,838.5,100.0,0.9,14.0,602.0,405.8,306.04
2016,3,27,9,30,856.0,103.0,0.9,14.0,646.0,468.94,359.1
2016,3,27,9,45,867.5,106.0,0.95,14.0,683.5,529.68,408.94
2016,3,27,10,0,879.0,109.0,1.0,14.0,721.0,589.77,456.66
2016,3,27,10,15,888.5,110.5,1.05,14.0,752.5,645.83,500.03
2016,3,27,10,30,898.0,112.0,1.1,14.0,784.0,700.62,541.26
2016,3,27,10,45,903.0,114.5,1.2,14.5,808.0,751.67,578.26
2016,3,27,11,0,908.0,117.0,1.3,15.0,832.0,800.55,611.52
2016,3,27,11,15,912.5,118.0,1.35,15.0,848.5,845.23,641.59
2016,3,27,11,30,917.0,119.0,1.4,15.0,865.0,887.27,669.7
2016,3,27,11,45,918.5,120.0,1.45,15.0,873.5,923.88,694.05
2016,3,27,12,0,920.0,121.0,1.5,15.0,882.0,957.27,716.28
2016,3,27,12,15,920.5,121.0,1.5,15.0,882.0,985.38,734.3
2016,3,27,12,30,921.0,121.0,1.5,15.0,882.0,1009.93,750.05
2016,3,27,12,45,928.5,115.5,1.55,15.0,876.5,1031.81,764.98
2016,3,27,13,0,936.0,110.0,1.6,15.0,871.0,1049.95,777.64
2016,3,27,13,15,933.0,109.5,1.6,14.5,855.0,1059.22,785.38
2016,3,27,13,30,930.0,109.0,1.6,14.0,839.0,1064.48,790.83
2016,3,27,13,45,921.0,109.5,1.65,14.0,814.0,1060.8,790.09
2016,3,27,14,0,912.0,110.0,1.7,14.0,789.0,1053.16,787.03
2016,3,27,14,15,903.5,108.5,1.7,14.0,757.5,1039.89,779.67
2016,3,27,14,30,895.0,107.0,1.7,14.0,726.0,1022.85,770.02
2016,3,27,14,45,879.0,106.5,1.75,14.0,687.0,1006.47,761.69
2016,3,27,15,0,863.0,106.0,1.8,14.0,648.0,976.18,744.03
2016,3,27,15,15,846.0,103.0,1.8,13.5,603.5,938.89,722.31
2016,3,27,15,30,829.0,100.0,1.8,13.0,559.0,898.86,698.45
2016,3,27,15,45,802.0,97.0,1.85,13.0,509.0,847.53,665.51
2016,3,27,16,0,775.0,94.0,1.9,13.0,459.0,794.63,630.79
2016,3,27,16,15,639.0,102.0,1.85,12.5,380.0,670.76,542.79
2016,3,27,16,30,503.0,110.0,1.8,12.0,301.0,542.34,447.09
2016,3,27,16,45,541.0,94.0,1.8,11.5,271.5,535.36,444.11
2016,3,27,17,0,579.0,78.0,1.8,11.0,242.0,516.9,430.09
2016,3,27,17,15,503.0,68.5,1.7,10.5,190.0,428.09,357.0
2016,3,27,17,30,427.0,59.0,1.6,10.0,138.0,345.23,286.26
2016,3,27,17,45,294.5,46.0,1.55,10.0,91.5,236.07,191.12
2016,3,27,18,0,162.0,33.0,1.5,10.0,45.0,143.62,100.94
2016,3,27,18,15,81.0,16.5,1.5,10.0,22.5,48.39,0.0
2016,3,27,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,6,15,158.0,15.5,2.15,8.0,30.5,12.5,0.0
2016,3,28,6,30,316.0,31.0,2.2,8.0,61.0,25.25,15.78
2016,3,28,6,45,437.0,40.5,2.3,8.5,110.5,32.06,23.05
2016,3,28,7,0,558.0,50.0,2.4,9.0,160.0,38.72,29.48
2016,3,28,7,15,624.5,57.0,2.4,9.0,214.5,42.95,33.55
2016,3,28,7,30,691.0,64.0,2.4,9.0,269.0,47.07,37.36
2016,3,28,7,45,737.5,68.0,2.45,9.5,324.5,53.34,42.92
2016,3,28,8,0,784.0,72.0,2.5,10.0,380.0,101.44,56.23
2016,3,28,8,15,812.5,75.5,2.5,10.0,432.5,161.42,95.88
2016,3,28,8,30,841.0,79.0,2.5,10.0,485.0,224.71,148.49
2016,3,28,8,45,862.0,82.0,2.5,10.5,534.5,288.69,205.78
2016,3,28,9,0,883.0,85.0,2.5,11.0,584.0,357.87,267.89
2016,3,28,9,15,898.0,87.0,2.45,11.0,628.0,421.27,324.97
2016,3,28,9,30,913.0,89.0,2.4,11.0,672.0,484.99,380.72
2016,3,28,9,45,923.5,91.5,2.4,11.0,710.5,546.98,433.45
2016,3,28,10,0,934.0,94.0,2.4,11.0,749.0,608.24,483.84
2016,3,28,10,15,688.0,198.0,2.4,11.0,692.0,607.52,483.28
2016,3,28,10,30,442.0,302.0,2.4,11.0,635.0,577.1,458.28
2016,3,28,10,45,501.5,291.5,2.45,11.0,680.0,637.29,505.39
2016,3,28,11,0,561.0,281.0,2.5,11.0,725.0,701.03,553.84
2016,3,28,11,15,764.0,191.0,2.5,11.0,808.5,808.66,636.53
2016,3,28,11,30,967.0,101.0,2.5,11.0,892.0,912.31,709.25
2016,3,28,11,45,967.0,102.0,2.5,11.5,899.5,949.05,732.08
2016,3,28,12,0,967.0,103.0,2.5,12.0,907.0,982.31,752.98
2016,3,28,12,15,967.0,103.0,2.5,12.0,906.5,1010.91,772.04
2016,3,28,12,30,967.0,103.0,2.5,12.0,906.0,1035.75,788.6
2016,3,28,12,45,948.0,112.0,2.5,12.0,892.5,1047.89,796.74
2016,3,28,13,0,929.0,121.0,2.5,12.0,879.0,1055.6,802.19
2016,3,28,13,15,718.5,208.0,2.45,12.0,787.5,970.79,744.63
2016,3,28,13,30,508.0,295.0,2.4,12.0,696.0,854.58,660.96
2016,3,28,13,45,708.0,205.0,2.4,12.0,745.0,970.75,747.75
2016,3,28,14,0,908.0,115.0,2.4,12.0,794.0,1055.2,804.87
2016,3,28,14,15,897.5,113.0,2.35,11.5,761.0,1039.36,795.35
2016,3,28,14,30,887.0,111.0,2.3,11.0,728.0,1019.8,784.53
2016,3,28,14,45,874.0,108.5,2.3,11.0,689.0,1004.16,775.67
2016,3,28,15,0,861.0,106.0,2.3,11.0,650.0,974.38,757.11
2016,3,28,15,15,842.5,103.0,2.25,11.0,604.5,935.67,731.86
2016,3,28,15,30,824.0,100.0,2.2,11.0,559.0,894.3,704.65
2016,3,28,15,45,799.5,96.5,2.2,11.0,509.5,844.68,671.71
2016,3,28,16,0,775.0,93.0,2.2,11.0,460.0,793.38,637.03
2016,3,28,16,15,741.0,88.5,2.1,10.5,407.0,736.73,597.96
2016,3,28,16,30,707.0,84.0,2.0,10.0,354.0,675.42,554.35
2016,3,28,16,45,660.5,77.5,1.95,10.0,300.5,602.88,500.03
2016,3,28,17,0,614.0,71.0,1.9,10.0,247.0,532.34,444.28
2016,3,28,17,15,540.5,62.5,1.8,9.5,194.0,444.86,372.5
2016,3,28,17,30,467.0,54.0,1.7,9.0,141.0,363.2,302.51
2016,3,28,17,45,351.5,42.0,1.6,9.0,95.5,262.3,213.66
2016,3,28,18,0,236.0,30.0,1.5,9.0,50.0,173.6,125.8
2016,3,28,18,15,118.0,15.0,1.45,9.0,25.0,62.24,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,15,139.0,17.0,0.8,8.0,31.0,13.39,0.0
2016,3,29,6,30,278.0,34.0,0.8,8.0,62.0,27.76,18.24
2016,3,29,6,45,395.0,44.5,0.85,8.5,110.0,35.3,26.06
2016,3,29,7,0,512.0,55.0,0.9,9.0,158.0,42.63,33.09
2016,3,29,7,15,579.0,62.5,0.85,9.5,211.5,47.04,37.24
2016,3,29,7,30,646.0,70.0,0.8,10.0,265.0,51.33,41.1
2016,3,29,7,45,702.5,72.5,0.8,10.5,321.0,51.64,41.24
2016,3,29,8,0,759.0,75.0,0.8,11.0,377.0,104.22,58.44
2016,3,29,8,15,789.0,79.0,0.75,11.0,429.5,163.25,97.5
2016,3,29,8,30,819.0,83.0,0.7,11.0,482.0,225.8,148.65
2016,3,29,8,45,845.0,84.5,0.65,11.5,532.0,288.42,203.15
2016,3,29,9,0,871.0,86.0,0.6,12.0,582.0,356.86,262.4
2016,3,29,9,15,887.0,88.0,0.55,12.5,626.5,419.89,316.2
2016,3,29,9,30,903.0,90.0,0.5,13.0,671.0,483.37,368.26
2016,3,29,9,45,916.5,91.0,0.5,13.5,710.0,544.89,417.08
2016,3,29,10,0,930.0,92.0,0.5,14.0,749.0,605.98,463.56
2016,3,29,10,15,938.5,93.5,0.5,14.0,780.5,663.79,506.76
2016,3,29,10,30,947.0,95.0,0.5,14.0,812.0,720.11,547.46
2016,3,29,10,45,647.0,229.5,0.5,14.0,726.5,686.42,519.81
2016,3,29,11,0,347.0,364.0,0.5,14.0,641.0,610.87,462.23
2016,3,29,11,15,657.0,231.0,0.5,14.0,767.0,762.83,575.16
2016,3,29,11,30,967.0,98.0,0.5,14.0,893.0,910.63,673.15
2016,3,29,11,45,488.5,162.5,0.55,14.0,564.0,606.9,464.81
2016,3,29,12,0,10.0,227.0,0.6,14.0,235.0,214.4,165.43
2016,3,29,12,15,85.0,323.5,0.6,14.0,394.5,389.26,303.34
2016,3,29,12,30,160.0,420.0,0.6,14.0,554.0,579.2,440.71
2016,3,29,12,45,89.0,355.5,0.65,14.0,430.0,434.77,334.04
2016,3,29,13,0,18.0,291.0,0.7,14.0,306.0,287.05,222.9
2016,3,29,13,15,38.0,325.0,0.7,14.0,355.5,359.42,279.62
2016,3,29,13,30,58.0,359.0,0.7,14.0,405.0,419.2,324.44
2016,3,29,13,45,37.0,309.5,0.75,14.0,339.0,347.01,270.09
2016,3,29,14,0,16.0,260.0,0.8,14.0,273.0,258.91,203.02
2016,3,29,14,15,8.0,202.5,0.8,14.0,209.0,194.53,153.09
2016,3,29,14,30,0.0,145.0,0.8,14.0,145.0,131.21,102.58
2016,3,29,14,45,114.5,218.5,0.85,14.0,291.0,347.44,278.58
2016,3,29,15,0,229.0,292.0,0.9,14.0,437.0,543.38,427.38
2016,3,29,15,15,442.5,214.5,0.9,13.5,470.5,686.98,537.08
2016,3,29,15,30,656.0,137.0,0.9,13.0,504.0,790.26,613.86
2016,3,29,15,45,424.5,171.0,0.9,13.0,401.0,598.57,474.46
2016,3,29,16,0,193.0,205.0,0.9,13.0,298.0,397.36,320.58
2016,3,29,16,15,468.0,140.0,0.9,12.5,330.0,569.19,461.4
2016,3,29,16,30,743.0,75.0,0.9,12.0,362.0,687.42,551.21
2016,3,29,16,45,698.0,69.5,0.95,12.0,307.5,619.67,501.37
2016,3,29,17,0,653.0,64.0,1.0,12.0,253.0,549.86,449.49
2016,3,29,17,15,585.0,56.5,1.0,11.0,200.0,465.35,383.37
2016,3,29,17,30,517.0,49.0,1.0,10.0,147.0,386.17,317.91
2016,3,29,17,45,405.0,38.5,1.05,9.5,100.0,286.35,232.03
2016,3,29,18,0,293.0,28.0,1.1,9.0,53.0,198.82,146.49
2016,3,29,18,15,146.5,14.0,1.1,8.5,26.5,73.01,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,142.0,17.5,0.65,8.0,32.5,13.76,0.0
2016,3,30,6,30,284.0,35.0,0.6,8.0,65.0,28.47,19.1
2016,3,30,6,45,384.5,47.0,0.6,8.5,112.0,37.29,27.92
2016,3,30,7,0,485.0,59.0,0.6,9.0,159.0,45.77,35.98
2016,3,30,7,15,551.5,67.0,0.6,9.0,211.5,50.41,40.41
2016,3,30,7,30,618.0,75.0,0.6,9.0,264.0,54.92,44.53
2016,3,30,7,45,665.0,80.0,0.65,9.5,318.0,56.85,46.11
2016,3,30,8,0,712.0,85.0,0.7,10.0,372.0,106.14,61.23
2016,3,30,8,15,743.0,89.5,0.7,10.5,423.5,163.29,99.62
2016,3,30,8,30,774.0,94.0,0.7,11.0,475.0,228.21,152.59
2016,3,30,8,45,798.5,97.0,0.7,11.5,524.0,289.0,205.44
2016,3,30,9,0,823.0,100.0,0.7,12.0,573.0,352.09,260.4
2016,3,30,9,15,839.5,103.0,0.75,12.0,616.5,414.1,314.34
2016,3,30,9,30,856.0,106.0,0.8,12.0,660.0,476.84,367.32
2016,3,30,9,45,870.0,107.5,0.85,12.5,698.0,537.37,416.25
2016,3,30,10,0,884.0,109.0,0.9,13.0,736.0,597.53,463.12
2016,3,30,10,15,892.5,110.5,0.9,13.0,767.0,653.08,505.45
2016,3,30,10,30,901.0,112.0,0.9,13.0,798.0,707.22,545.46
2016,3,30,10,45,908.0,113.0,0.95,13.5,822.0,758.2,581.68
2016,3,30,11,0,915.0,114.0,1.0,14.0,846.0,807.15,613.87
2016,3,30,11,15,919.0,114.5,1.0,14.0,862.0,850.97,642.39
2016,3,30,11,30,923.0,115.0,1.0,14.0,878.0,892.06,668.84
2016,3,30,11,45,500.0,257.5,1.05,14.0,671.5,708.07,539.65
2016,3,30,12,0,77.0,400.0,1.1,14.0,465.0,453.56,348.19
2016,3,30,12,15,502.0,257.5,1.1,14.0,678.5,749.21,574.64
2016,3,30,12,30,927.0,115.0,1.1,14.0,892.0,1012.11,750.24
2016,3,30,12,45,928.0,113.0,1.1,14.0,883.5,1031.15,758.76
2016,3,30,13,0,929.0,111.0,1.1,14.0,875.0,1046.37,768.56
2016,3,30,13,15,644.5,235.0,1.1,14.0,760.0,925.68,690.52
2016,3,30,13,30,360.0,359.0,1.1,14.0,645.0,758.3,572.1
2016,3,30,13,45,364.0,344.0,1.15,14.0,626.0,750.9,570.69
2016,3,30,14,0,368.0,329.0,1.2,14.0,607.0,741.44,565.97
2016,3,30,14,15,429.0,292.5,1.2,14.0,603.0,780.11,595.59
2016,3,30,14,30,490.0,256.0,1.2,14.0,599.0,799.23,611.48
2016,3,30,14,45,530.5,226.0,1.25,14.0,579.5,800.61,615.56
2016,3,30,15,0,571.0,196.0,1.3,14.0,560.0,797.41,616.78
2016,3,30,15,15,700.5,144.5,1.3,13.5,560.5,856.94,661.19
2016,3,30,15,30,830.0,93.0,1.3,13.0,561.0,891.22,687.11
2016,3,30,15,45,807.0,90.0,1.35,13.0,512.0,843.29,656.23
2016,3,30,16,0,784.0,87.0,1.4,13.0,463.0,793.63,624.47
2016,3,30,16,15,752.0,82.5,1.4,12.5,410.5,733.46,584.8
2016,3,30,16,30,720.0,78.0,1.4,12.0,358.0,677.18,546.81
2016,3,30,16,45,674.5,72.5,1.45,12.0,304.5,606.1,495.55
2016,3,30,17,0,629.0,67.0,1.5,12.0,251.0,536.97,442.87
2016,3,30,17,15,560.5,59.5,1.45,11.5,198.5,453.25,375.48
2016,3,30,17,30,492.0,52.0,1.4,11.0,146.0,374.89,309.38
2016,3,30,17,45,380.0,41.0,1.35,10.5,100.0,275.74,223.64
2016,3,30,18,0,268.0,30.0,1.3,10.0,54.0,188.77,140.57
2016,3,30,18,15,134.0,15.0,1.25,9.5,27.0,86.54,0.0
2016,3,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,15,152.5,18.5,0.6,9.0,35.0,14.8,1.95
2016,3,31,6,30,305.0,37.0,0.6,9.0,70.0,30.15,20.65
2016,3,31,6,45,401.0,48.5,0.6,9.5,117.5,38.45,28.9
2016,3,31,7,0,497.0,60.0,0.6,10.0,165.0,46.44,36.47
2016,3,31,7,15,561.5,67.5,0.6,10.0,217.5,50.64,40.46
2016,3,31,7,30,626.0,75.0,0.6,10.0,270.0,54.74,44.18
2016,3,31,7,45,675.0,79.5,0.6,10.5,324.5,56.32,45.43
2016,3,31,8,0,724.0,84.0,0.6,11.0,379.0,107.89,61.46
2016,3,31,8,15,754.5,88.0,0.6,11.0,430.5,169.86,104.2
2016,3,31,8,30,785.0,92.0,0.6,11.0,482.0,230.41,153.86
2016,3,31,8,45,815.0,92.5,0.6,11.5,532.0,291.19,206.56
2016,3,31,9,0,845.0,93.0,0.6,12.0,582.0,354.85,261.84
2016,3,31,9,15,861.0,95.5,0.6,12.5,625.5,417.45,315.38
2016,3,31,9,30,877.0,98.0,0.6,13.0,669.0,482.49,368.78
2016,3,31,9,45,892.5,98.5,0.65,13.5,708.0,543.11,417.32
2016,3,31,10,0,908.0,99.0,0.7,14.0,747.0,603.55,463.97
2016,3,31,10,15,916.5,100.0,0.7,14.0,778.0,659.69,506.25
2016,3,31,10,30,925.0,101.0,0.7,14.0,809.0,714.38,546.12
2016,3,31,10,45,933.0,101.0,0.75,14.5,833.5,766.03,582.12
2016,3,31,11,0,941.0,101.0,0.8,15.0,858.0,815.65,614.11
2016,3,31,11,15,944.5,102.0,0.8,15.0,873.5,860.39,642.77
2016,3,31,11,30,948.0,103.0,0.8,15.0,889.0,902.28,669.3
2016,3,31,11,45,951.0,102.5,0.85,15.0,897.0,939.21,693.37
2016,3,31,12,0,954.0,102.0,0.9,15.0,905.0,972.87,715.34
2016,3,31,12,15,954.0,102.0,0.95,15.0,904.5,1000.82,733.7
2016,3,31,12,30,954.0,102.0,1.0,15.0,904.0,1025.07,749.84
2016,3,31,12,45,956.0,99.0,1.05,15.0,896.0,1044.23,762.9
2016,3,31,13,0,958.0,96.0,1.1,15.0,888.0,1059.46,773.67
2016,3,31,13,15,954.0,95.5,1.15,15.0,870.5,1067.42,780.05
2016,3,31,13,30,950.0,95.0,1.2,15.0,853.0,1071.28,784.11
2016,3,31,13,45,943.5,94.0,1.25,15.0,828.0,1067.94,783.81
2016,3,31,14,0,937.0,93.0,1.3,15.0,803.0,1060.54,781.16
2016,3,31,14,15,929.0,91.5,1.35,14.5,771.0,1047.06,776.21
2016,3,31,14,30,921.0,90.0,1.4,14.0,739.0,1029.73,768.87
2016,3,31,14,45,909.0,88.5,1.45,14.0,700.0,1004.76,755.15
2016,3,31,15,0,897.0,87.0,1.5,14.0,661.0,976.37,739.18
2016,3,31,15,15,881.5,84.5,1.5,13.5,617.0,940.28,718.5
2016,3,31,15,30,866.0,82.0,1.5,13.0,573.0,901.39,695.71
2016,3,31,15,45,844.0,79.5,1.55,13.0,523.5,862.77,672.14
2016,3,31,16,0,822.0,77.0,1.6,13.0,474.0,813.39,640.46
2016,3,31,16,15,793.0,73.5,1.55,12.5,422.0,755.54,602.04
2016,3,31,16,30,764.0,70.0,1.5,12.0,370.0,697.07,562.14
2016,3,31,16,45,720.0,66.0,1.5,12.0,315.5,626.84,511.41
2016,3,31,17,0,676.0,62.0,1.5,12.0,261.0,562.18,462.65
2016,3,31,17,15,611.5,55.0,1.4,11.5,208.0,479.4,396.13
2016,3,31,17,30,547.0,48.0,1.3,11.0,155.0,401.59,330.6
2016,3,31,17,45,437.5,38.5,1.25,10.5,107.0,302.71,245.36
2016,3,31,18,0,328.0,29.0,1.2,10.0,59.0,215.61,162.42
2016,3,31,18,15,164.0,14.5,1.15,9.5,29.5,98.84,0.0
2016,3,31,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,15,175.5,18.0,0.9,9.0,38.0,14.25,3.17
2016,4,1,6,30,351.0,36.0,0.9,9.0,76.0,29.09,19.85
2016,4,1,6,45,447.0,46.0,0.9,9.5,124.5,36.13,26.87
2016,4,1,7,0,543.0,56.0,0.9,10.0,173.0,42.96,33.35
2016,4,1,7,15,603.5,63.0,0.9,10.0,226.5,46.95,37.12
2016,4,1,7,30,664.0,70.0,0.9,10.0,280.0,50.83,40.64
2016,4,1,7,45,707.5,74.0,0.9,10.5,334.0,52.24,41.74
2016,4,1,8,0,751.0,78.0,0.9,11.0,388.0,111.53,63.07
2016,4,1,8,15,779.5,82.0,0.9,11.0,439.5,169.95,103.23
2016,4,1,8,30,808.0,86.0,0.9,11.0,491.0,231.68,154.47
2016,4,1,8,45,830.5,88.5,0.9,11.5,539.5,293.6,208.87
2016,4,1,9,0,853.0,91.0,0.9,12.0,588.0,357.48,264.97
2016,4,1,9,15,868.0,93.0,0.9,12.0,631.5,422.41,321.29
2016,4,1,9,30,883.0,95.0,0.9,12.0,675.0,484.28,373.55
2016,4,1,9,45,895.5,96.5,0.9,12.5,712.5,544.52,422.02
2016,4,1,10,0,908.0,98.0,0.9,13.0,750.0,604.27,468.18
2016,4,1,10,15,916.0,99.5,0.85,13.0,781.0,660.49,510.4
2016,4,1,10,30,924.0,101.0,0.8,13.0,812.0,715.2,549.99
2016,4,1,10,45,930.5,101.5,0.8,13.5,835.5,766.14,584.93
2016,4,1,11,0,937.0,102.0,0.8,14.0,859.0,814.93,615.75
2016,4,1,11,15,940.5,102.5,0.75,14.0,875.0,858.93,643.17
2016,4,1,11,30,944.0,103.0,0.7,14.0,891.0,900.1,668.32
2016,4,1,11,45,946.5,103.0,0.7,14.5,898.5,936.87,690.04
2016,4,1,12,0,949.0,103.0,0.7,15.0,906.0,970.37,709.48
2016,4,1,12,15,948.5,103.0,0.7,15.0,905.0,997.65,726.22
2016,4,1,12,30,948.0,103.0,0.7,15.0,904.0,1021.21,740.71
2016,4,1,12,45,948.0,101.5,0.7,15.0,895.5,1039.85,752.22
2016,4,1,13,0,948.0,100.0,0.7,15.0,887.0,1054.57,761.47
2016,4,1,13,15,944.0,99.5,0.7,15.0,869.5,1062.39,766.62
2016,4,1,13,30,940.0,99.0,0.7,15.0,852.0,1066.15,769.51
2016,4,1,13,45,934.5,97.5,0.7,15.5,827.0,1063.21,767.05
2016,4,1,14,0,929.0,96.0,0.7,16.0,802.0,1056.22,762.36
2016,4,1,14,15,920.5,94.5,0.7,15.5,770.0,1042.25,756.35
2016,4,1,14,30,912.0,93.0,0.7,15.0,738.0,1024.47,748.14
2016,4,1,14,45,900.0,91.0,0.75,15.0,699.5,999.0,734.91
2016,4,1,15,0,888.0,89.0,0.8,15.0,661.0,970.13,719.5
2016,4,1,15,15,872.5,86.5,0.8,14.5,616.5,934.21,699.62
2016,4,1,15,30,857.0,84.0,0.8,14.0,572.0,895.52,677.7
2016,4,1,15,45,835.5,81.5,0.85,14.0,523.0,857.6,655.63
2016,4,1,16,0,814.0,79.0,0.9,14.0,474.0,808.87,625.59
2016,4,1,16,15,785.0,75.0,0.95,13.5,422.0,750.64,589.18
2016,4,1,16,30,756.0,71.0,1.0,13.0,370.0,691.84,551.04
2016,4,1,16,45,713.0,66.5,1.05,13.0,316.0,622.04,502.1
2016,4,1,17,0,670.0,62.0,1.1,13.0,262.0,557.68,454.76
2016,4,1,17,15,607.0,55.5,1.1,12.0,209.0,476.79,391.82
2016,4,1,17,30,544.0,49.0,1.1,11.0,156.0,400.7,329.27
2016,4,1,17,45,438.0,39.0,1.15,10.5,108.5,303.19,245.84
2016,4,1,18,0,332.0,29.0,1.2,10.0,61.0,217.12,165.1
2016,4,1,18,15,166.0,14.5,1.2,9.5,30.5,100.15,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,15,163.0,19.5,0.6,8.0,39.0,15.44,5.1
2016,4,2,6,30,326.0,39.0,0.6,8.0,78.0,31.58,22.28
2016,4,2,6,45,404.5,52.0,0.6,8.5,125.0,41.12,31.53
2016,4,2,7,0,483.0,65.0,0.6,9.0,172.0,50.23,40.1
2016,4,2,7,15,544.5,73.5,0.55,9.5,224.5,55.07,44.56
2016,4,2,7,30,606.0,82.0,0.5,10.0,277.0,59.73,48.67
2016,4,2,7,45,639.0,91.0,0.5,10.5,329.0,65.49,53.63
2016,4,2,8,0,672.0,100.0,0.5,11.0,381.0,119.89,72.34
2016,4,2,8,15,703.0,105.5,0.4,11.5,432.0,175.51,110.56
2016,4,2,8,30,734.0,111.0,0.3,12.0,483.0,234.88,158.56
2016,4,2,8,45,749.0,119.0,0.25,12.5,529.5,295.55,210.48
2016,4,2,9,0,764.0,127.0,0.2,13.0,576.0,357.5,263.03
2016,4,2,9,15,781.5,130.5,0.15,13.5,619.0,417.61,312.67
2016,4,2,9,30,799.0,134.0,0.1,14.0,662.0,481.05,362.85
2016,4,2,9,45,809.5,138.0,0.1,14.5,698.5,539.0,407.44
2016,4,2,10,0,820.0,142.0,0.1,15.0,735.0,596.54,449.97
2016,4,2,10,15,829.5,144.5,0.15,15.5,765.5,651.43,489.55
2016,4,2,10,30,839.0,147.0,0.2,16.0,796.0,705.25,527.16
2016,4,2,10,45,849.0,146.5,0.3,16.5,819.5,755.29,562.01
2016,4,2,11,0,859.0,146.0,0.4,17.0,843.0,803.71,594.75
2016,4,2,11,15,863.0,147.0,0.45,17.0,858.5,846.9,622.72
2016,4,2,11,30,867.0,148.0,0.5,17.0,874.0,887.53,648.94
2016,4,2,11,45,873.5,145.5,0.55,17.0,882.0,924.08,672.46
2016,4,2,12,0,880.0,143.0,0.6,17.0,890.0,948.58,688.35
2016,4,2,12,15,879.5,143.0,0.6,17.0,889.0,974.46,704.26
2016,4,2,12,30,879.0,143.0,0.6,17.0,888.0,996.89,717.99
2016,4,2,12,45,889.0,134.5,0.65,17.5,881.5,1017.42,730.44
2016,4,2,13,0,899.0,126.0,0.7,18.0,875.0,1034.31,740.73
2016,4,2,13,15,894.5,125.0,0.75,17.5,858.0,1040.84,747.59
2016,4,2,13,30,890.0,124.0,0.8,17.0,841.0,1043.49,752.37
2016,4,2,13,45,876.5,126.0,0.85,17.0,814.0,1036.41,749.88
2016,4,2,14,0,863.0,128.0,0.9,17.0,787.0,1037.19,752.59
2016,4,2,14,15,852.5,126.0,0.9,17.0,755.0,1021.26,743.71
2016,4,2,14,30,842.0,124.0,0.9,17.0,723.0,1001.69,732.86
2016,4,2,14,45,819.0,126.0,0.9,17.0,682.5,970.96,714.96
2016,4,2,15,0,796.0,128.0,0.9,17.0,642.0,937.3,695.23
2016,4,2,15,15,777.5,124.0,0.9,16.5,598.0,898.55,673.27
2016,4,2,15,30,759.0,120.0,0.9,16.0,554.0,863.32,653.39
2016,4,2,15,45,662.0,128.5,0.9,16.0,483.5,765.65,589.01
2016,4,2,16,0,565.0,137.0,0.9,16.0,413.0,670.38,524.79
2016,4,2,16,15,602.0,118.5,0.85,15.5,384.0,658.26,519.28
2016,4,2,16,30,639.0,100.0,0.8,15.0,355.0,640.7,508.62
2016,4,2,16,45,587.0,93.5,0.8,14.5,302.0,566.7,455.52
2016,4,2,17,0,535.0,87.0,0.8,14.0,249.0,495.19,402.0
2016,4,2,17,15,467.5,76.5,0.75,13.5,198.0,412.66,336.98
2016,4,2,17,30,400.0,66.0,0.7,13.0,147.0,333.8,272.17
2016,4,2,17,45,293.5,52.0,0.7,12.5,101.5,240.32,193.15
2016,4,2,18,0,187.0,38.0,0.7,12.0,56.0,158.97,120.08
2016,4,2,18,15,93.5,19.0,0.7,11.5,28.0,74.84,0.0
2016,4,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
