Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,5.0,0.65,7.5,5.0,0.0,0.0
2016,4,3,6,0,43.0,10.0,0.6,8.0,10.0,9.1,0.0
2016,4,3,6,15,176.5,26.0,0.6,8.0,45.0,20.38,9.59
2016,4,3,6,30,310.0,42.0,0.6,8.0,80.0,32.58,23.27
2016,4,3,6,45,402.5,54.0,0.6,8.5,128.5,42.66,32.97
2016,4,3,7,0,495.0,66.0,0.6,9.0,177.0,50.89,40.72
2016,4,3,7,15,354.0,99.0,0.6,9.5,189.5,72.07,59.88
2016,4,3,7,30,213.0,132.0,0.6,10.0,202.0,96.31,81.34
2016,4,3,7,45,236.5,150.0,0.6,10.5,240.0,108.99,92.12
2016,4,3,8,0,260.0,168.0,0.6,11.0,278.0,143.92,107.06
2016,4,3,8,15,512.5,135.5,0.55,11.5,385.5,173.48,117.33
2016,4,3,8,30,765.0,103.0,0.5,12.0,493.0,236.35,159.02
2016,4,3,8,45,787.0,106.5,0.5,12.5,541.5,300.85,214.46
2016,4,3,9,0,809.0,110.0,0.5,13.0,590.0,362.9,267.82
2016,4,3,9,15,825.5,113.0,0.5,13.0,633.0,424.06,319.92
2016,4,3,9,30,842.0,116.0,0.5,13.0,676.0,485.95,370.9
2016,4,3,9,45,852.5,119.5,0.55,13.5,713.0,545.67,418.21
2016,4,3,10,0,863.0,123.0,0.6,14.0,750.0,604.87,463.39
2016,4,3,10,15,872.0,125.0,0.6,14.0,781.0,660.96,505.13
2016,4,3,10,30,881.0,127.0,0.6,14.0,812.0,713.11,542.87
2016,4,3,10,45,884.5,130.0,0.6,14.5,835.0,762.35,576.4
2016,4,3,11,0,888.0,133.0,0.6,15.0,858.0,809.35,606.22
2016,4,3,11,15,892.0,134.0,0.6,15.0,873.5,852.45,633.62
2016,4,3,11,30,896.0,135.0,0.6,15.0,889.0,892.92,659.06
2016,4,3,11,45,769.5,206.0,0.65,15.5,857.5,898.66,661.65
2016,4,3,12,0,643.0,277.0,0.7,16.0,826.0,881.3,647.69
2016,4,3,12,15,767.0,209.5,0.7,16.0,863.5,953.9,696.94
2016,4,3,12,30,891.0,142.0,0.7,16.0,901.0,1007.97,730.11
2016,4,3,12,45,886.5,142.5,0.75,16.0,891.0,1023.59,740.4
2016,4,3,13,0,882.0,143.0,0.8,16.0,881.0,1047.07,756.35
2016,4,3,13,15,877.5,142.0,0.85,16.0,864.0,1053.87,761.9
2016,4,3,13,30,873.0,141.0,0.9,16.0,847.0,1056.73,765.4
2016,4,3,13,45,866.5,139.0,0.95,16.0,822.0,1052.53,764.7
2016,4,3,14,0,860.0,137.0,1.0,16.0,797.0,1044.43,761.76
2016,4,3,14,15,850.0,134.5,1.0,15.5,764.5,1028.44,754.33
2016,4,3,14,30,840.0,132.0,1.0,15.0,732.0,1008.79,744.73
2016,4,3,14,45,835.0,125.5,1.05,15.0,695.0,986.02,732.8
2016,4,3,15,0,830.0,119.0,1.1,15.0,658.0,959.7,718.52
2016,4,3,15,15,812.5,115.5,1.1,14.5,613.5,921.67,696.79
2016,4,3,15,30,795.0,112.0,1.1,14.0,569.0,881.05,673.13
2016,4,3,15,45,782.5,104.0,1.15,14.0,522.0,837.4,646.52
2016,4,3,16,0,770.0,96.0,1.2,14.0,475.0,791.41,617.69
2016,4,3,16,15,739.0,91.5,1.2,13.5,423.0,737.02,582.6
2016,4,3,16,30,708.0,87.0,1.2,13.0,371.0,677.91,543.02
2016,4,3,16,45,668.5,80.0,1.3,12.5,317.5,609.67,495.97
2016,4,3,17,0,629.0,73.0,1.4,12.0,264.0,542.85,446.54
2016,4,3,17,15,564.0,65.0,1.3,11.5,211.5,460.6,380.67
2016,4,3,17,30,499.0,57.0,1.2,11.0,159.0,383.31,315.97
2016,4,3,17,45,391.5,46.0,1.2,10.5,111.0,286.01,232.71
2016,4,3,18,0,284.0,35.0,1.2,10.0,63.0,199.97,154.21
2016,4,3,18,15,142.0,17.5,1.15,9.5,31.5,92.62,8.17
2016,4,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.15,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,1.2,11.0,13.0,11.82,0.0
2016,4,4,6,15,170.5,27.5,1.2,11.0,49.5,21.51,11.02
2016,4,4,6,30,341.0,42.0,1.2,11.0,86.0,33.92,24.2
2016,4,4,6,45,437.0,52.0,1.25,11.5,136.0,40.74,30.86
2016,4,4,7,0,533.0,62.0,1.3,12.0,186.0,47.36,37.06
2016,4,4,7,15,595.5,69.5,1.25,12.0,240.5,51.56,40.95
2016,4,4,7,30,658.0,77.0,1.2,12.0,295.0,55.62,44.57
2016,4,4,7,45,703.0,82.0,1.2,12.5,350.5,62.48,50.49
2016,4,4,8,0,748.0,87.0,1.2,13.0,406.0,118.81,67.24
2016,4,4,8,15,778.0,91.0,1.2,13.0,459.0,182.47,112.72
2016,4,4,8,30,808.0,95.0,1.2,13.0,512.0,244.52,164.3
2016,4,4,8,45,832.5,97.5,1.2,13.5,561.5,307.06,218.9
2016,4,4,9,0,857.0,100.0,1.2,14.0,611.0,371.79,275.27
2016,4,4,9,15,872.5,103.0,1.2,14.0,655.5,435.33,330.17
2016,4,4,9,30,888.0,106.0,1.2,14.0,700.0,501.05,384.98
2016,4,4,9,45,743.0,168.0,1.25,14.5,683.5,532.61,411.87
2016,4,4,10,0,598.0,230.0,1.3,15.0,667.0,550.39,426.1
2016,4,4,10,15,763.5,171.5,1.3,15.0,753.0,637.54,492.94
2016,4,4,10,30,929.0,113.0,1.3,15.0,839.0,733.83,564.51
2016,4,4,10,45,934.5,114.5,1.35,15.0,862.5,785.16,601.18
2016,4,4,11,0,940.0,116.0,1.4,15.0,886.0,834.24,634.3
2016,4,4,11,15,943.5,117.0,1.4,15.0,902.0,878.78,663.4
2016,4,4,11,30,947.0,118.0,1.4,15.0,918.0,920.49,690.35
2016,4,4,11,45,948.0,118.5,1.4,15.5,925.0,956.5,712.01
2016,4,4,12,0,949.0,119.0,1.4,16.0,932.0,989.14,731.35
2016,4,4,12,15,949.0,119.0,1.4,16.0,931.0,1016.85,748.79
2016,4,4,12,30,949.0,119.0,1.4,16.0,930.0,1040.87,763.93
2016,4,4,12,45,949.5,117.0,1.4,16.0,921.5,1059.51,775.74
2016,4,4,13,0,950.0,115.0,1.4,16.0,913.0,1074.23,785.22
2016,4,4,13,15,946.0,114.0,1.4,16.0,895.5,1081.5,790.17
2016,4,4,13,30,942.0,113.0,1.4,16.0,878.0,1084.69,792.8
2016,4,4,13,45,935.0,112.0,1.4,16.0,852.0,1080.75,791.14
2016,4,4,14,0,928.0,111.0,1.4,16.0,826.0,1072.79,787.18
2016,4,4,14,15,918.5,109.5,1.4,15.5,792.5,1057.81,780.39
2016,4,4,14,30,909.0,108.0,1.4,15.0,759.0,1039.04,771.32
2016,4,4,14,45,893.5,106.5,1.45,15.0,718.5,1010.75,755.57
2016,4,4,15,0,878.0,105.0,1.5,15.0,678.0,989.31,744.36
2016,4,4,15,15,860.5,102.5,1.55,14.5,632.5,951.35,723.28
2016,4,4,15,30,843.0,100.0,1.6,14.0,587.0,910.67,700.13
2016,4,4,15,45,815.0,98.0,1.65,14.0,536.0,858.86,667.48
2016,4,4,16,0,787.0,96.0,1.7,14.0,485.0,805.55,633.12
2016,4,4,16,15,755.0,91.5,1.7,13.5,432.0,749.62,596.6
2016,4,4,16,30,723.0,87.0,1.7,13.0,379.0,689.07,555.54
2016,4,4,16,45,671.5,82.0,1.7,13.0,323.5,613.89,500.99
2016,4,4,17,0,620.0,77.0,1.7,13.0,268.0,541.1,445.0
2016,4,4,17,15,551.0,69.0,1.6,12.5,214.5,456.66,377.37
2016,4,4,17,30,482.0,61.0,1.5,12.0,161.0,377.48,311.17
2016,4,4,17,45,369.0,49.5,1.4,11.5,112.5,277.47,225.57
2016,4,4,18,0,256.0,38.0,1.3,11.0,64.0,189.81,146.66
2016,4,4,18,15,128.0,19.0,1.2,10.5,32.0,89.53,19.15
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,63.0,6.5,0.9,8.5,8.5,0.0,0.0
2016,4,5,6,0,126.0,13.0,0.9,9.0,17.0,11.82,0.0
2016,4,5,6,15,281.5,25.5,0.85,9.5,56.5,20.57,10.94
2016,4,5,6,30,437.0,38.0,0.8,10.0,96.0,30.3,21.22
2016,4,5,6,45,519.5,47.0,0.8,11.0,146.5,36.47,27.18
2016,4,5,7,0,602.0,56.0,0.8,12.0,197.0,42.45,32.7
2016,4,5,7,15,657.5,61.5,0.7,12.0,252.0,45.33,35.38
2016,4,5,7,30,713.0,67.0,0.6,12.0,307.0,52.74,42.01
2016,4,5,7,45,750.0,72.0,0.55,12.5,361.5,62.29,50.33
2016,4,5,8,0,787.0,77.0,0.5,13.0,416.0,120.51,66.62
2016,4,5,8,15,814.0,80.5,0.5,13.5,468.5,180.67,108.96
2016,4,5,8,30,841.0,84.0,0.5,14.0,521.0,243.9,161.06
2016,4,5,8,45,862.5,86.0,0.55,14.5,570.0,307.13,215.92
2016,4,5,9,0,884.0,88.0,0.6,15.0,619.0,375.76,274.78
2016,4,5,9,15,898.5,90.0,0.6,15.5,663.0,438.72,327.77
2016,4,5,9,30,913.0,92.0,0.6,16.0,707.0,501.91,378.97
2016,4,5,9,45,923.0,94.0,0.65,16.5,744.5,562.76,426.85
2016,4,5,10,0,933.0,96.0,0.7,17.0,782.0,622.77,472.32
2016,4,5,10,15,940.5,97.5,0.7,17.5,813.0,679.68,513.36
2016,4,5,10,30,948.0,99.0,0.7,18.0,844.0,734.96,551.76
2016,4,5,10,45,953.0,100.0,0.75,18.5,867.0,786.09,586.05
2016,4,5,11,0,958.0,101.0,0.8,19.0,890.0,834.87,616.76
2016,4,5,11,15,961.0,102.0,0.8,19.0,905.5,879.46,644.72
2016,4,5,11,30,964.0,103.0,0.8,19.0,921.0,921.12,670.52
2016,4,5,11,45,965.5,103.0,0.85,19.5,928.0,957.35,692.36
2016,4,5,12,0,967.0,103.0,0.9,20.0,935.0,990.18,711.99
2016,4,5,12,15,966.5,103.0,0.9,20.0,933.5,1017.58,728.57
2016,4,5,12,30,966.0,103.0,0.9,20.0,932.0,1041.2,742.88
2016,4,5,12,45,964.0,102.5,0.95,20.0,922.5,1058.96,754.78
2016,4,5,13,0,962.0,102.0,1.0,20.0,913.0,1072.69,764.43
2016,4,5,13,15,958.0,101.0,1.0,20.0,895.0,1079.81,769.13
2016,4,5,13,30,954.0,100.0,1.0,20.0,877.0,1082.8,771.55
2016,4,5,13,45,948.5,99.0,1.0,20.0,852.0,1080.15,770.73
2016,4,5,14,0,943.0,98.0,1.0,20.0,827.0,1073.42,767.64
2016,4,5,14,15,934.5,96.5,0.95,20.0,794.0,1059.1,758.99
2016,4,5,14,30,926.0,95.0,0.9,20.0,761.0,1040.92,748.17
2016,4,5,14,45,914.5,93.0,0.9,20.0,722.0,1015.49,734.07
2016,4,5,15,0,903.0,91.0,0.9,20.0,683.0,986.62,717.88
2016,4,5,15,15,887.5,88.5,0.9,19.5,637.5,950.15,698.12
2016,4,5,15,30,872.0,86.0,0.9,19.0,592.0,910.88,676.34
2016,4,5,15,45,850.0,83.5,0.9,19.0,542.5,871.85,653.14
2016,4,5,16,0,828.0,81.0,0.9,19.0,493.0,822.05,622.3
2016,4,5,16,15,799.5,77.0,0.85,18.5,440.0,763.59,585.31
2016,4,5,16,30,771.0,73.0,0.8,18.0,387.0,704.48,546.91
2016,4,5,16,45,729.0,68.5,0.8,17.5,332.0,634.69,500.06
2016,4,5,17,0,687.0,64.0,0.8,17.0,277.0,566.26,451.87
2016,4,5,17,15,625.0,57.5,0.8,16.0,223.0,488.96,393.57
2016,4,5,17,30,563.0,51.0,0.8,15.0,169.0,412.49,332.71
2016,4,5,17,45,460.5,42.0,0.8,14.5,120.0,317.02,253.12
2016,4,5,18,0,358.0,33.0,0.8,14.0,71.0,232.21,177.7
2016,4,5,18,15,179.0,16.5,0.75,13.5,35.5,110.06,35.25
2016,4,5,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,0.95,12.5,9.0,6.37,0.0
2016,4,6,6,0,115.0,14.0,1.0,13.0,18.0,12.73,0.0
2016,4,6,6,15,263.5,27.5,1.0,13.5,58.0,22.2,12.42
2016,4,6,6,30,412.0,41.0,1.0,14.0,98.0,32.73,23.02
2016,4,6,6,45,498.5,50.0,1.0,15.0,149.0,38.79,28.77
2016,4,6,7,0,585.0,59.0,1.0,16.0,200.0,44.66,34.1
2016,4,6,7,15,641.5,65.5,0.95,16.5,254.5,48.21,37.25
2016,4,6,7,30,698.0,72.0,0.9,17.0,309.0,51.64,40.16
2016,4,6,7,45,734.0,77.0,0.9,17.5,363.5,67.79,44.95
2016,4,6,8,0,770.0,82.0,0.9,18.0,418.0,124.94,69.2
2016,4,6,8,15,797.0,86.0,0.9,18.5,470.0,184.47,110.87
2016,4,6,8,30,824.0,90.0,0.9,19.0,522.0,247.08,161.89
2016,4,6,8,45,842.5,93.5,0.9,19.5,570.5,309.75,215.52
2016,4,6,9,0,861.0,97.0,0.9,20.0,619.0,373.86,270.0
2016,4,6,9,15,875.5,99.5,0.85,20.5,662.0,439.35,323.85
2016,4,6,9,30,890.0,102.0,0.8,21.0,705.0,501.71,373.31
2016,4,6,9,45,897.5,105.5,0.75,21.5,741.5,561.35,418.7
2016,4,6,10,0,905.0,109.0,0.7,22.0,778.0,619.95,461.29
2016,4,6,10,15,912.5,111.0,0.65,22.5,808.5,675.93,500.22
2016,4,6,10,30,920.0,113.0,0.6,23.0,839.0,730.36,536.46
2016,4,6,10,45,921.5,116.0,0.6,23.5,860.5,779.59,568.37
2016,4,6,11,0,923.0,119.0,0.6,24.0,882.0,826.29,596.23
2016,4,6,11,15,926.0,119.5,0.55,24.0,897.0,869.1,621.45
2016,4,6,11,30,929.0,120.0,0.5,24.0,912.0,909.09,644.53
2016,4,6,11,45,927.5,122.0,0.45,24.5,917.5,943.59,662.63
2016,4,6,12,0,926.0,124.0,0.4,25.0,923.0,974.67,678.45
2016,4,6,12,15,824.5,180.5,0.4,25.0,891.5,973.16,677.01
2016,4,6,12,30,723.0,237.0,0.4,25.0,860.0,962.88,670.92
2016,4,6,12,45,812.5,184.0,0.4,25.5,877.5,1006.35,696.11
2016,4,6,13,0,902.0,131.0,0.4,26.0,895.0,1044.05,716.72
2016,4,6,13,15,736.5,210.0,0.4,26.0,825.5,993.12,686.39
2016,4,6,13,30,571.0,289.0,0.4,26.0,756.0,911.81,636.04
2016,4,6,13,45,497.5,304.5,0.4,26.0,702.5,858.48,603.43
2016,4,6,14,0,424.0,320.0,0.4,26.0,649.0,802.54,568.12
2016,4,6,14,15,412.0,312.0,0.4,26.0,621.0,782.15,556.71
2016,4,6,14,30,400.0,304.0,0.4,26.0,593.0,743.51,533.38
2016,4,6,14,45,482.5,255.0,0.4,26.0,585.0,784.01,563.37
2016,4,6,15,0,565.0,206.0,0.4,26.0,577.0,801.27,577.71
2016,4,6,15,15,628.0,169.0,0.4,26.0,556.0,814.79,588.21
2016,4,6,15,30,691.0,132.0,0.4,26.0,535.0,814.32,589.35
2016,4,6,15,45,585.5,148.5,0.4,26.0,470.0,719.38,528.96
2016,4,6,16,0,480.0,165.0,0.4,26.0,405.0,622.32,464.57
2016,4,6,16,15,447.0,155.5,0.45,25.0,360.5,567.19,430.54
2016,4,6,16,30,414.0,146.0,0.5,24.0,316.0,513.0,395.14
2016,4,6,16,45,390.5,128.0,0.6,23.5,270.5,457.15,356.91
2016,4,6,17,0,367.0,110.0,0.7,23.0,225.0,402.09,317.35
2016,4,6,17,15,325.0,93.0,0.8,22.0,180.5,337.73,268.85
2016,4,6,17,30,283.0,76.0,0.9,21.0,136.0,276.81,220.56
2016,4,6,17,45,219.0,57.5,1.0,20.5,96.0,206.38,162.07
2016,4,6,18,0,155.0,39.0,1.1,20.0,56.0,132.22,98.75
2016,4,6,18,15,77.5,19.5,1.05,19.0,28.0,62.16,22.15
2016,4,6,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,0.75,12.5,8.0,7.28,0.0
2016,4,7,6,0,0.0,16.0,0.8,13.0,16.0,14.0,0.0
2016,4,7,6,15,97.0,34.5,0.8,13.0,48.0,27.64,17.27
2016,4,7,6,30,194.0,53.0,0.8,13.0,80.0,41.82,31.16
2016,4,7,6,45,249.5,71.0,0.8,13.5,122.0,53.27,41.83
2016,4,7,7,0,305.0,89.0,0.8,14.0,164.0,65.52,52.92
2016,4,7,7,15,362.0,99.0,0.85,14.0,208.5,71.45,58.26
2016,4,7,7,30,419.0,109.0,0.9,14.0,253.0,77.17,63.23
2016,4,7,7,45,339.0,143.0,0.95,14.5,272.5,109.46,83.4
2016,4,7,8,0,259.0,177.0,1.0,15.0,292.0,152.76,112.17
2016,4,7,8,15,350.5,182.0,1.0,15.0,356.5,192.01,138.01
2016,4,7,8,30,442.0,187.0,1.0,15.0,421.0,239.18,173.13
2016,4,7,8,45,484.0,192.0,1.0,15.0,469.5,287.57,212.99
2016,4,7,9,0,526.0,197.0,1.0,15.0,518.0,340.68,257.01
2016,4,7,9,15,464.5,237.5,0.95,15.0,535.5,385.77,295.51
2016,4,7,9,30,403.0,278.0,0.9,15.0,553.0,423.39,326.26
2016,4,7,9,45,506.0,255.0,0.9,15.5,619.0,486.76,374.53
2016,4,7,10,0,609.0,232.0,0.9,16.0,685.0,560.69,429.62
2016,4,7,10,15,504.0,286.5,0.9,16.0,671.0,578.68,442.08
2016,4,7,10,30,399.0,341.0,0.9,16.0,657.0,583.25,444.34
2016,4,7,10,45,440.5,333.0,0.9,16.0,691.0,635.58,482.44
2016,4,7,11,0,482.0,325.0,0.9,16.0,725.0,686.46,518.48
2016,4,7,11,15,479.5,333.5,0.85,16.0,737.5,718.63,539.57
2016,4,7,11,30,477.0,342.0,0.8,16.0,750.0,749.12,559.3
2016,4,7,11,45,491.5,331.5,0.8,16.0,754.5,774.8,576.92
2016,4,7,12,0,506.0,321.0,0.8,16.0,759.0,799.03,593.52
2016,4,7,12,15,494.5,333.5,0.8,16.0,761.5,819.85,606.78
2016,4,7,12,30,483.0,346.0,0.8,16.0,764.0,838.12,618.33
2016,4,7,12,45,490.5,339.0,0.85,16.0,760.0,853.04,629.37
2016,4,7,13,0,498.0,332.0,0.9,16.0,756.0,865.64,638.99
2016,4,7,13,15,366.0,368.0,0.9,16.0,676.0,765.67,569.62
2016,4,7,13,30,234.0,404.0,0.9,16.0,596.0,660.44,495.79
2016,4,7,13,45,355.5,351.0,0.9,16.0,633.0,747.89,561.47
2016,4,7,14,0,477.0,298.0,0.9,16.0,670.0,832.74,621.71
2016,4,7,14,15,327.5,324.0,0.9,16.0,574.5,693.81,523.74
2016,4,7,14,30,178.0,350.0,0.9,16.0,479.0,555.93,424.87
2016,4,7,14,45,125.5,323.0,0.9,16.0,411.5,474.42,366.66
2016,4,7,15,0,73.0,296.0,0.9,16.0,344.0,375.91,293.48
2016,4,7,15,15,72.0,275.5,0.9,15.5,320.5,353.15,278.29
2016,4,7,15,30,71.0,255.0,0.9,15.0,297.0,330.05,262.07
2016,4,7,15,45,57.5,228.5,0.9,15.0,261.0,288.46,230.3
2016,4,7,16,0,44.0,202.0,0.9,15.0,225.0,247.33,198.43
2016,4,7,16,15,33.0,177.0,0.85,15.0,193.0,210.68,169.55
2016,4,7,16,30,22.0,152.0,0.8,15.0,161.0,163.19,131.33
2016,4,7,16,45,15.5,132.0,0.8,15.0,138.0,138.46,111.32
2016,4,7,17,0,9.0,112.0,0.8,15.0,115.0,114.23,91.27
2016,4,7,17,15,4.5,90.5,0.75,14.5,92.0,89.98,71.03
2016,4,7,17,30,0.0,69.0,0.7,14.0,69.0,65.92,50.53
2016,4,7,17,45,0.0,49.0,0.7,14.0,49.0,46.1,33.31
2016,4,7,18,0,0.0,29.0,0.7,14.0,29.0,25.69,15.46
2016,4,7,18,15,0.0,14.5,0.65,13.5,14.5,12.76,1.14
2016,4,7,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.6,11.5,3.5,3.18,0.0
2016,4,8,6,0,0.0,7.0,0.5,12.0,7.0,6.14,0.0
2016,4,8,6,15,0.0,21.5,0.5,12.0,21.5,18.94,10.36
2016,4,8,6,30,0.0,36.0,0.5,12.0,36.0,31.75,22.53
2016,4,8,6,45,0.0,53.5,0.5,12.5,53.5,46.48,36.05
2016,4,8,7,0,0.0,71.0,0.5,13.0,71.0,61.04,49.2
2016,4,8,7,15,0.0,91.0,0.5,13.0,91.0,77.34,63.71
2016,4,8,7,30,0.0,111.0,0.5,13.0,111.0,93.44,77.77
2016,4,8,7,45,30.5,146.0,0.5,13.5,160.0,116.02,92.29
2016,4,8,8,0,61.0,181.0,0.5,14.0,209.0,148.31,116.26
2016,4,8,8,15,44.5,192.5,0.45,14.0,214.0,162.31,127.45
2016,4,8,8,30,28.0,204.0,0.4,14.0,219.0,173.86,137.05
2016,4,8,8,45,51.0,237.5,0.4,14.5,268.0,210.75,165.16
2016,4,8,9,0,74.0,271.0,0.4,15.0,317.0,251.29,195.82
2016,4,8,9,15,41.5,242.0,0.4,15.0,268.5,223.49,174.51
2016,4,8,9,30,9.0,213.0,0.4,15.0,220.0,190.16,148.61
2016,4,8,9,45,136.0,282.5,0.4,15.0,384.0,317.39,247.34
2016,4,8,10,0,263.0,352.0,0.4,15.0,548.0,462.17,354.52
2016,4,8,10,15,245.0,370.5,0.4,14.5,559.0,484.23,369.83
2016,4,8,10,30,227.0,389.0,0.4,14.0,570.0,505.96,385.83
2016,4,8,10,45,186.0,403.0,0.45,14.0,554.0,505.11,384.77
2016,4,8,11,0,145.0,417.0,0.5,14.0,538.0,500.27,380.79
2016,4,8,11,15,102.5,406.5,0.5,14.0,493.0,459.67,350.7
2016,4,8,11,30,60.0,396.0,0.5,14.0,448.0,421.31,322.02
2016,4,8,11,45,35.5,316.5,0.5,14.5,347.5,328.19,252.65
2016,4,8,12,0,11.0,237.0,0.5,15.0,247.0,224.3,173.4
2016,4,8,12,15,13.5,262.5,0.5,15.0,274.5,251.31,194.86
2016,4,8,12,30,16.0,288.0,0.5,15.0,302.0,278.86,215.78
2016,4,8,12,45,18.0,298.0,0.55,15.0,313.5,291.58,225.53
2016,4,8,13,0,20.0,308.0,0.6,15.0,325.0,304.49,235.56
2016,4,8,13,15,16.0,280.0,0.6,15.0,293.5,274.45,212.76
2016,4,8,13,30,12.0,252.0,0.6,15.0,262.0,244.13,189.8
2016,4,8,13,45,11.5,244.5,0.65,15.0,254.0,237.06,184.84
2016,4,8,14,0,11.0,237.0,0.7,15.0,246.0,229.92,179.68
2016,4,8,14,15,13.5,245.5,0.7,14.5,255.5,241.59,189.53
2016,4,8,14,30,16.0,254.0,0.7,14.0,265.0,253.55,199.56
2016,4,8,14,45,15.0,240.5,0.7,14.0,251.0,239.93,189.26
2016,4,8,15,0,14.0,227.0,0.7,14.0,237.0,226.29,179.03
2016,4,8,15,15,7.0,119.0,0.65,14.0,124.0,113.42,88.79
2016,4,8,15,30,0.0,11.0,0.6,14.0,11.0,9.7,2.58
2016,4,8,15,45,0.0,65.5,0.6,14.0,65.5,57.94,43.5
2016,4,8,16,0,0.0,120.0,0.6,14.0,120.0,109.04,86.2
2016,4,8,16,15,0.0,79.5,0.55,14.0,79.5,70.35,54.06
2016,4,8,16,30,0.0,39.0,0.5,14.0,39.0,34.39,23.85
2016,4,8,16,45,0.0,33.5,0.5,14.0,33.5,29.52,19.8
2016,4,8,17,0,0.0,28.0,0.5,14.0,28.0,24.65,15.65
2016,4,8,17,15,0.0,22.5,0.45,13.5,22.5,19.79,11.5
2016,4,8,17,30,0.0,17.0,0.4,13.0,17.0,14.94,7.27
2016,4,8,17,45,0.0,12.0,0.4,13.0,12.0,10.53,3.36
2016,4,8,18,0,0.0,7.0,0.4,13.0,7.0,6.14,0.0
2016,4,8,18,15,0.0,3.5,0.4,12.5,3.5,3.07,0.0
2016,4,8,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.5,0.4,11.5,4.5,4.09,0.0
2016,4,9,6,0,0.0,9.0,0.4,12.0,9.0,7.9,0.0
2016,4,9,6,15,0.0,23.5,0.4,12.0,23.5,20.71,12.04
2016,4,9,6,30,0.0,38.0,0.4,12.0,38.0,33.42,24.08
2016,4,9,6,45,0.0,56.0,0.4,12.5,56.0,48.51,37.9
2016,4,9,7,0,0.0,74.0,0.4,13.0,74.0,63.42,51.34
2016,4,9,7,15,0.0,93.5,0.4,13.0,93.5,79.31,65.44
2016,4,9,7,30,0.0,113.0,0.4,13.0,113.0,95.03,79.13
2016,4,9,7,45,0.0,94.0,0.45,13.5,94.0,81.72,64.0
2016,4,9,8,0,0.0,75.0,0.5,14.0,75.0,66.34,50.8
2016,4,9,8,15,0.0,57.0,0.5,14.0,57.0,50.37,37.21
2016,4,9,8,30,0.0,39.0,0.5,14.0,39.0,34.44,23.65
2016,4,9,8,45,0.0,84.0,0.5,14.0,84.0,74.41,57.1
2016,4,9,9,0,0.0,129.0,0.5,14.0,129.0,113.39,88.91
2016,4,9,9,15,1.0,150.0,0.5,14.0,150.5,132.11,103.72
2016,4,9,9,30,2.0,171.0,0.5,14.0,172.0,151.12,118.7
2016,4,9,9,45,9.5,217.0,0.5,14.5,224.0,195.34,153.26
2016,4,9,10,0,17.0,263.0,0.5,15.0,276.0,240.89,188.03
2016,4,9,10,15,30.0,303.5,0.5,15.0,327.0,288.54,224.19
2016,4,9,10,30,43.0,344.0,0.5,15.0,378.0,337.65,260.84
2016,4,9,10,45,76.0,378.0,0.5,15.0,440.5,397.65,305.42
2016,4,9,11,0,109.0,412.0,0.5,15.0,503.0,461.47,351.85
2016,4,9,11,15,59.5,318.0,0.5,15.0,368.0,341.52,262.61
2016,4,9,11,30,10.0,224.0,0.5,15.0,233.0,209.68,162.06
2016,4,9,11,45,13.5,259.0,0.5,15.0,271.0,245.83,190.73
2016,4,9,12,0,17.0,294.0,0.5,15.0,309.0,282.77,218.7
2016,4,9,12,15,14.0,268.0,0.5,15.0,280.5,256.89,198.71
2016,4,9,12,30,11.0,242.0,0.5,15.0,252.0,230.58,178.68
2016,4,9,12,45,17.0,283.0,0.5,15.0,298.0,276.15,213.98
2016,4,9,13,0,23.0,324.0,0.5,15.0,344.0,322.93,249.23
2016,4,9,13,15,85.5,368.0,0.5,15.0,439.5,449.66,344.72
2016,4,9,13,30,148.0,412.0,0.5,15.0,535.0,581.32,439.03
2016,4,9,13,45,233.5,387.0,0.5,15.0,574.0,645.03,485.16
2016,4,9,14,0,319.0,362.0,0.5,15.0,613.0,725.27,542.19
2016,4,9,14,15,256.0,357.0,0.5,15.0,553.0,657.93,494.34
2016,4,9,14,30,193.0,352.0,0.5,15.0,493.0,572.15,434.72
2016,4,9,14,45,139.5,328.0,0.55,15.0,427.0,492.92,379.0
2016,4,9,15,0,86.0,304.0,0.6,15.0,361.0,396.79,308.84
2016,4,9,15,15,76.5,280.0,0.6,14.5,328.5,361.72,284.44
2016,4,9,15,30,67.0,256.0,0.6,14.0,296.0,326.66,259.01
2016,4,9,15,45,43.0,221.0,0.6,14.0,246.0,265.93,212.11
2016,4,9,16,0,19.0,186.0,0.6,14.0,196.0,193.32,154.66
2016,4,9,16,15,20.0,169.5,0.6,14.0,179.0,178.19,143.36
2016,4,9,16,30,21.0,153.0,0.6,14.0,162.0,162.99,131.53
2016,4,9,16,45,15.0,133.0,0.6,14.0,139.0,138.67,111.75
2016,4,9,17,0,9.0,113.0,0.6,14.0,116.0,114.8,92.02
2016,4,9,17,15,4.5,92.5,0.55,13.5,94.0,91.75,72.77
2016,4,9,17,30,0.0,72.0,0.5,13.0,72.0,68.93,53.32
2016,4,9,17,45,0.0,51.5,0.5,13.0,51.5,48.6,35.65
2016,4,9,18,0,0.0,31.0,0.5,13.0,31.0,27.71,17.35
2016,4,9,18,15,0.0,15.5,0.5,12.5,15.5,13.64,2.97
2016,4,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.5,0.7,11.5,5.5,5.0,0.0
2016,4,10,6,0,0.0,11.0,0.7,12.0,11.0,9.67,0.0
2016,4,10,6,15,0.0,28.0,0.7,12.0,28.0,24.67,15.55
2016,4,10,6,30,0.0,45.0,0.7,12.0,45.0,39.0,29.03
2016,4,10,6,45,0.0,66.0,0.75,12.0,66.0,56.2,44.83
2016,4,10,7,0,0.0,87.0,0.8,12.0,87.0,73.17,60.22
2016,4,10,7,15,6.0,107.0,0.8,12.0,109.5,89.29,74.55
2016,4,10,7,30,12.0,127.0,0.8,12.0,132.0,105.28,88.48
2016,4,10,7,45,6.0,135.0,0.8,12.0,137.5,113.07,90.67
2016,4,10,8,0,0.0,143.0,0.8,12.0,143.0,121.15,97.18
2016,4,10,8,15,0.0,89.5,0.8,12.0,89.5,79.09,61.69
2016,4,10,8,30,0.0,36.0,0.8,12.0,36.0,31.78,21.55
2016,4,10,8,45,0.0,49.0,0.85,12.5,49.0,43.32,31.24
2016,4,10,9,0,0.0,62.0,0.9,13.0,62.0,54.88,40.77
2016,4,10,9,15,0.0,53.5,0.9,13.0,53.5,47.36,34.34
2016,4,10,9,30,0.0,45.0,0.9,13.0,45.0,39.84,27.95
2016,4,10,9,45,0.0,49.0,0.95,13.0,49.0,43.41,30.88
2016,4,10,10,0,0.0,53.0,1.0,13.0,53.0,46.99,33.79
2016,4,10,10,15,0.0,58.0,1.0,13.0,58.0,51.46,37.44
2016,4,10,10,30,0.0,63.0,1.0,13.0,63.0,55.93,41.09
2016,4,10,10,45,0.0,72.5,1.05,13.0,72.5,64.42,48.05
2016,4,10,11,0,0.0,82.0,1.1,13.0,82.0,72.92,54.98
2016,4,10,11,15,0.0,94.0,1.1,13.0,94.0,83.67,63.74
2016,4,10,11,30,0.0,106.0,1.1,13.0,106.0,94.47,72.51
2016,4,10,11,45,0.0,100.5,1.15,13.0,100.5,89.58,68.48
2016,4,10,12,0,0.0,95.0,1.2,13.0,95.0,84.67,64.46
2016,4,10,12,15,0.0,103.0,1.2,13.0,103.0,91.91,70.38
2016,4,10,12,30,0.0,111.0,1.2,13.0,111.0,99.18,76.31
2016,4,10,12,45,0.0,119.0,1.3,13.0,119.0,106.48,82.28
2016,4,10,13,0,0.0,127.0,1.4,13.0,127.0,113.82,88.29
2016,4,10,13,15,1.0,141.5,1.4,13.0,142.5,128.2,100.06
2016,4,10,13,30,2.0,156.0,1.4,13.0,158.0,142.75,111.94
2016,4,10,13,45,3.0,165.5,1.45,13.0,168.0,152.79,120.2
2016,4,10,14,0,4.0,175.0,1.5,13.0,178.0,162.96,128.6
2016,4,10,14,15,2.0,112.5,1.5,12.5,114.0,102.53,79.75
2016,4,10,14,30,0.0,50.0,1.5,12.0,50.0,44.31,31.67
2016,4,10,14,45,0.0,67.0,1.5,12.0,67.0,59.39,44.44
2016,4,10,15,0,0.0,84.0,1.5,12.0,84.0,74.48,57.17
2016,4,10,15,15,0.0,68.5,1.45,12.0,68.5,60.66,45.72
2016,4,10,15,30,0.0,53.0,1.4,12.0,53.0,46.87,34.24
2016,4,10,15,45,0.0,56.0,1.4,12.0,56.0,49.51,36.61
2016,4,10,16,0,0.0,59.0,1.4,12.0,59.0,52.15,38.98
2016,4,10,16,15,0.0,45.0,1.3,12.0,45.0,39.72,28.51
2016,4,10,16,30,0.0,31.0,1.2,12.0,31.0,27.32,17.97
2016,4,10,16,45,0.0,26.5,1.15,12.0,26.5,23.34,14.6
2016,4,10,17,0,0.0,22.0,1.1,12.0,22.0,19.36,11.19
2016,4,10,17,15,0.0,17.5,1.0,11.5,17.5,15.38,7.76
2016,4,10,17,30,0.0,13.0,0.9,11.0,13.0,11.42,4.29
2016,4,10,17,45,0.0,9.5,0.85,11.0,9.5,8.34,1.53
2016,4,10,18,0,0.0,6.0,0.8,11.0,6.0,5.26,0.0
2016,4,10,18,15,0.0,3.0,0.75,11.0,3.0,2.63,0.0
2016,4,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,38.5,11.5,0.65,10.0,13.5,10.46,0.0
2016,4,11,6,0,77.0,23.0,0.6,10.0,27.0,18.71,4.74
2016,4,11,6,15,178.5,41.0,0.55,10.5,66.0,31.71,21.9
2016,4,11,6,30,280.0,59.0,0.5,11.0,105.0,44.98,34.54
2016,4,11,6,45,140.0,68.5,0.5,11.5,91.5,53.1,42.2
2016,4,11,7,0,0.0,78.0,0.5,12.0,78.0,66.66,54.44
2016,4,11,7,15,0.0,97.5,0.5,12.0,97.5,82.51,68.53
2016,4,11,7,30,0.0,117.0,0.5,12.0,117.0,98.2,82.2
2016,4,11,7,45,18.5,147.5,0.5,12.0,156.0,122.59,98.29
2016,4,11,8,0,37.0,178.0,0.5,12.0,195.0,145.16,115.3
2016,4,11,8,15,24.5,183.0,0.5,12.0,195.0,157.73,125.53
2016,4,11,8,30,12.0,188.0,0.5,12.0,195.0,162.64,129.66
2016,4,11,8,45,29.0,224.0,0.55,12.5,242.0,194.82,154.55
2016,4,11,9,0,46.0,260.0,0.6,13.0,289.0,233.68,184.48
2016,4,11,9,15,42.0,273.5,0.6,13.0,301.5,249.13,196.34
2016,4,11,9,30,38.0,287.0,0.6,13.0,314.0,264.11,207.79
2016,4,11,9,45,21.5,237.0,0.6,13.5,252.5,218.78,171.83
2016,4,11,10,0,5.0,187.0,0.6,14.0,191.0,167.99,131.38
2016,4,11,10,15,186.0,273.5,0.6,14.0,424.0,365.65,287.2
2016,4,11,10,30,367.0,360.0,0.6,14.0,657.0,579.43,443.7
2016,4,11,10,45,200.5,354.5,0.65,14.5,517.5,471.97,361.77
2016,4,11,11,0,34.0,349.0,0.7,15.0,378.0,345.29,265.33
2016,4,11,11,15,71.5,389.5,0.7,15.0,451.5,418.1,321.04
2016,4,11,11,30,109.0,430.0,0.7,15.0,525.0,494.94,376.89
2016,4,11,11,45,148.5,437.5,0.75,15.0,568.0,555.2,420.47
2016,4,11,12,0,188.0,445.0,0.8,15.0,611.0,608.55,458.88
2016,4,11,12,15,225.0,439.0,0.8,15.0,637.0,647.61,486.69
2016,4,11,12,30,262.0,433.0,0.8,15.0,663.0,700.92,523.95
2016,4,11,12,45,295.0,419.0,0.8,15.0,675.5,729.54,544.12
2016,4,11,13,0,328.0,405.0,0.8,15.0,688.0,757.35,563.99
2016,4,11,13,15,592.5,270.5,0.8,15.0,768.5,909.58,673.17
2016,4,11,13,30,857.0,136.0,0.8,15.0,849.0,1023.91,746.67
2016,4,11,13,45,852.0,133.5,0.8,15.0,824.5,1031.84,750.64
2016,4,11,14,0,847.0,131.0,0.8,15.0,800.0,1024.15,746.64
2016,4,11,14,15,837.0,129.0,0.8,15.0,768.0,1008.26,737.84
2016,4,11,14,30,827.0,127.0,0.8,15.0,736.0,988.85,726.98
2016,4,11,14,45,817.5,122.5,0.8,15.0,698.5,963.68,712.53
2016,4,11,15,0,808.0,118.0,0.8,15.0,661.0,935.26,696.03
2016,4,11,15,15,791.0,115.0,0.8,15.0,617.5,898.48,673.96
2016,4,11,15,30,774.0,112.0,0.8,15.0,574.0,859.21,650.13
2016,4,11,15,45,445.0,168.0,0.8,15.0,429.0,608.02,475.2
2016,4,11,16,0,116.0,224.0,0.8,15.0,284.0,348.38,276.83
2016,4,11,16,15,59.0,181.5,0.75,14.5,212.0,235.57,189.84
2016,4,11,16,30,2.0,139.0,0.7,14.0,140.0,132.59,105.75
2016,4,11,16,45,1.0,120.5,0.7,14.0,121.0,114.22,91.16
2016,4,11,17,0,0.0,102.0,0.7,14.0,102.0,95.89,76.03
2016,4,11,17,15,237.0,82.5,0.65,13.5,136.0,253.14,210.87
2016,4,11,17,30,474.0,63.0,0.6,13.0,170.0,372.64,305.16
2016,4,11,17,45,387.5,51.5,0.55,12.5,123.5,287.36,231.99
2016,4,11,18,0,301.0,40.0,0.5,12.0,77.0,210.99,165.34
2016,4,11,18,15,172.0,24.5,0.55,11.5,43.5,118.11,74.34
2016,4,11,18,30,43.0,9.0,0.6,11.0,10.0,23.2,0.0
2016,4,11,18,45,21.5,4.5,0.65,11.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,45,55.0,12.0,1.0,9.5,15.5,10.91,0.0
2016,4,12,6,0,110.0,24.0,1.0,10.0,31.0,18.79,6.39
2016,4,12,6,15,215.0,40.5,1.05,10.0,70.5,31.32,21.72
2016,4,12,6,30,320.0,57.0,1.1,10.0,110.0,43.47,33.36
2016,4,12,6,45,160.0,43.0,1.15,10.5,69.5,31.57,22.99
2016,4,12,7,0,0.0,29.0,1.2,11.0,29.0,25.53,17.59
2016,4,12,7,15,0.0,36.5,1.2,11.0,36.5,32.16,23.62
2016,4,12,7,30,0.0,44.0,1.2,11.0,44.0,38.81,29.57
2016,4,12,7,45,7.0,103.5,1.2,11.5,107.0,89.63,71.2
2016,4,12,8,0,14.0,163.0,1.2,12.0,170.0,137.75,110.52
2016,4,12,8,15,8.5,166.0,1.2,12.0,170.5,142.33,113.99
2016,4,12,8,30,3.0,169.0,1.2,12.0,171.0,145.68,116.62
2016,4,12,8,45,5.0,182.5,1.2,12.5,186.0,158.71,126.64
2016,4,12,9,0,7.0,196.0,1.2,13.0,201.0,172.04,136.82
2016,4,12,9,15,4.5,185.5,1.2,13.0,189.0,163.71,129.78
2016,4,12,9,30,2.0,175.0,1.2,13.0,177.0,154.58,122.16
2016,4,12,9,45,17.0,240.5,1.2,13.0,253.5,219.44,173.95
2016,4,12,10,0,32.0,306.0,1.2,13.0,330.0,287.18,226.68
2016,4,12,10,15,36.0,325.0,1.2,13.0,353.0,310.89,244.48
2016,4,12,10,30,40.0,344.0,1.2,13.0,376.0,335.33,262.95
2016,4,12,10,45,33.5,338.0,1.25,13.0,366.0,330.24,258.73
2016,4,12,11,0,27.0,332.0,1.3,13.0,356.0,324.1,253.87
2016,4,12,11,15,24.5,327.5,1.35,13.0,349.5,314.58,246.53
2016,4,12,11,30,22.0,323.0,1.4,13.0,343.0,310.52,243.4
2016,4,12,11,45,44.0,368.5,1.45,13.0,408.0,385.26,301.08
2016,4,12,12,0,66.0,414.0,1.5,13.0,473.0,454.51,353.15
2016,4,12,12,15,59.5,406.5,1.5,13.0,459.5,446.17,346.34
2016,4,12,12,30,53.0,399.0,1.5,13.0,446.0,436.98,339.47
2016,4,12,12,45,44.0,379.5,1.55,13.0,418.5,412.27,321.12
2016,4,12,13,0,35.0,360.0,1.6,13.0,391.0,386.59,301.99
2016,4,12,13,15,57.5,378.0,1.55,13.0,427.0,431.15,336.64
2016,4,12,13,30,80.0,396.0,1.5,13.0,463.0,476.58,371.1
2016,4,12,13,45,184.0,384.5,1.5,13.5,532.5,590.82,468.57
2016,4,12,14,0,288.0,373.0,1.5,14.0,602.0,704.62,540.68
2016,4,12,14,15,342.0,342.5,1.5,14.0,603.5,726.83,557.95
2016,4,12,14,30,396.0,312.0,1.5,14.0,605.0,745.9,573.97
2016,4,12,14,45,573.5,231.0,1.55,14.0,630.5,844.34,649.09
2016,4,12,15,0,751.0,150.0,1.6,14.0,656.0,922.72,704.92
2016,4,12,15,15,697.5,151.0,1.6,13.5,597.0,857.54,662.21
2016,4,12,15,30,644.0,152.0,1.6,13.0,538.0,791.87,619.83
2016,4,12,15,45,583.0,155.0,1.65,13.0,483.0,721.8,572.48
2016,4,12,16,0,522.0,158.0,1.7,13.0,428.0,646.84,519.16
2016,4,12,16,15,487.5,147.0,1.7,12.5,378.5,587.11,476.78
2016,4,12,16,30,453.0,136.0,1.7,12.0,329.0,528.33,433.65
2016,4,12,16,45,395.5,130.5,1.7,12.0,283.0,460.75,380.98
2016,4,12,17,0,338.0,125.0,1.7,12.0,237.0,384.4,320.01
2016,4,12,17,15,295.0,107.5,1.6,11.5,192.0,321.65,268.72
2016,4,12,17,30,252.0,90.0,1.5,11.0,147.0,262.67,218.76
2016,4,12,17,45,191.0,70.0,1.4,11.0,107.0,194.96,159.74
2016,4,12,18,0,130.0,50.0,1.3,11.0,67.0,133.48,105.12
2016,4,12,18,15,65.0,29.0,1.25,10.5,37.5,72.98,46.41
2016,4,12,18,30,0.0,8.0,1.2,10.0,8.0,7.28,0.0
2016,4,12,18,45,0.0,4.0,1.2,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,13.5,0.9,9.5,16.5,12.28,0.0
2016,4,13,6,0,86.0,27.0,0.9,10.0,33.0,21.81,9.68
2016,4,13,6,15,189.5,45.5,0.9,10.5,73.5,35.1,25.09
2016,4,13,6,30,293.0,64.0,0.9,11.0,114.0,48.66,37.89
2016,4,13,6,45,327.5,80.0,0.95,11.5,154.5,59.61,48.05
2016,4,13,7,0,362.0,96.0,1.0,12.0,195.0,70.06,57.47
2016,4,13,7,15,428.5,101.0,0.95,12.0,242.5,72.36,59.51
2016,4,13,7,30,495.0,106.0,0.9,12.0,290.0,74.64,61.41
2016,4,13,7,45,597.5,106.0,0.9,12.5,360.5,91.13,60.46
2016,4,13,8,0,700.0,106.0,0.9,13.0,431.0,143.06,86.0
2016,4,13,8,15,727.5,110.5,0.9,13.0,482.0,199.33,128.31
2016,4,13,8,30,755.0,115.0,0.9,13.0,533.0,258.76,178.44
2016,4,13,8,45,775.5,119.0,0.9,13.5,580.0,322.87,233.71
2016,4,13,9,0,796.0,123.0,0.9,14.0,627.0,383.94,286.05
2016,4,13,9,15,811.5,126.0,0.85,14.0,669.5,443.59,336.39
2016,4,13,9,30,827.0,129.0,0.8,14.0,712.0,503.83,385.42
