Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,45,850.0,125.5,0.8,14.5,751.0,562.55,431.21
2016,4,13,10,0,873.0,122.0,0.8,15.0,790.0,621.49,475.48
2016,4,13,10,15,880.5,124.0,0.8,15.0,819.5,675.36,515.42
2016,4,13,10,30,888.0,126.0,0.8,15.0,849.0,727.74,553.12
2016,4,13,10,45,891.5,128.5,0.8,15.0,870.5,775.93,586.76
2016,4,13,11,0,895.0,131.0,0.8,15.0,892.0,821.83,616.53
2016,4,13,11,15,898.0,131.5,0.8,15.0,906.5,863.02,642.82
2016,4,13,11,30,901.0,132.0,0.8,15.0,921.0,901.48,667.13
2016,4,13,11,45,903.5,132.0,0.85,15.5,927.5,936.12,688.49
2016,4,13,12,0,906.0,132.0,0.9,16.0,934.0,967.67,707.79
2016,4,13,12,15,905.5,132.0,0.9,16.0,932.5,993.15,723.54
2016,4,13,12,30,905.0,132.0,0.9,16.0,931.0,1015.12,737.17
2016,4,13,12,45,903.5,131.0,0.95,16.0,921.5,1031.48,748.45
2016,4,13,13,0,902.0,130.0,1.0,16.0,912.0,1044.09,757.57
2016,4,13,13,15,898.0,129.0,1.0,16.0,894.0,1050.38,761.87
2016,4,13,13,30,894.0,128.0,1.0,16.0,876.0,1052.8,763.97
2016,4,13,13,45,882.0,129.5,1.05,16.0,849.5,1045.9,761.49
2016,4,13,14,0,870.0,131.0,1.1,16.0,823.0,1046.97,764.29
2016,4,13,14,15,860.5,129.0,1.1,15.5,790.5,1031.33,756.91
2016,4,13,14,30,851.0,127.0,1.1,15.0,758.0,1012.07,747.5
2016,4,13,14,45,806.0,133.0,1.15,15.0,706.0,963.53,718.65
2016,4,13,15,0,761.0,139.0,1.2,15.0,654.0,918.97,692.3
2016,4,13,15,15,604.0,180.0,1.2,14.5,572.5,801.39,615.82
2016,4,13,15,30,447.0,221.0,1.2,14.0,491.0,681.8,532.09
2016,4,13,15,45,305.0,224.5,1.2,14.0,401.5,531.74,422.25
2016,4,13,16,0,163.0,228.0,1.2,14.0,312.0,391.99,314.95
2016,4,13,16,15,416.0,165.5,1.2,13.5,351.0,550.13,444.66
2016,4,13,16,30,669.0,103.0,1.2,13.0,390.0,662.39,532.74
2016,4,13,16,45,626.0,96.0,1.2,13.0,336.5,593.19,480.72
2016,4,13,17,0,583.0,89.0,1.2,13.0,283.0,525.77,429.48
2016,4,13,17,15,522.5,80.5,1.15,12.5,231.0,447.9,368.31
2016,4,13,17,30,462.0,72.0,1.1,12.0,179.0,374.45,308.12
2016,4,13,17,45,361.0,60.0,1.05,11.5,130.5,280.04,228.58
2016,4,13,18,0,260.0,48.0,1.0,11.0,82.0,199.72,158.45
2016,4,13,18,15,130.0,30.0,1.0,10.5,47.0,110.19,74.29
2016,4,13,18,30,0.0,12.0,1.0,10.0,12.0,10.91,0.0
2016,4,13,18,45,0.0,6.0,1.0,9.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,5,45,79.0,14.0,1.15,9.5,20.0,12.73,0.0
2016,4,14,6,0,158.0,28.0,1.2,10.0,40.0,21.93,10.73
2016,4,14,6,15,280.5,42.5,1.25,10.0,84.0,32.89,23.3
2016,4,14,6,30,403.0,57.0,1.3,10.0,128.0,45.4,35.17
2016,4,14,6,45,477.0,68.0,1.4,10.5,179.5,52.58,41.95
2016,4,14,7,0,551.0,79.0,1.5,11.0,231.0,59.47,48.22
2016,4,14,7,15,603.5,86.5,1.5,11.0,285.5,63.08,51.44
2016,4,14,7,30,656.0,94.0,1.5,11.0,340.0,66.55,54.44
2016,4,14,7,45,709.0,85.0,1.55,11.5,387.0,80.55,48.69
2016,4,14,8,0,762.0,76.0,1.6,12.0,434.0,132.24,74.63
2016,4,14,8,15,744.5,93.0,1.6,12.0,474.5,194.41,124.48
2016,4,14,8,30,727.0,110.0,1.6,12.0,515.0,249.75,173.88
2016,4,14,8,45,764.0,120.5,1.65,12.5,578.0,317.85,232.62
2016,4,14,9,0,801.0,131.0,1.7,13.0,641.0,393.74,296.98
2016,4,14,9,15,815.5,134.0,1.7,13.0,683.0,453.29,348.32
2016,4,14,9,30,830.0,137.0,1.7,13.0,725.0,513.31,398.56
2016,4,14,9,45,856.0,131.5,1.7,13.5,764.5,572.08,445.56
2016,4,14,10,0,882.0,126.0,1.7,14.0,804.0,631.17,491.22
2016,4,14,10,15,578.0,258.5,1.7,14.0,709.5,604.39,469.75
2016,4,14,10,30,274.0,391.0,1.7,14.0,615.0,543.6,421.17
2016,4,14,10,45,582.0,266.0,1.75,14.0,758.0,681.58,528.74
2016,4,14,11,0,890.0,141.0,1.8,14.0,901.0,827.63,636.39
2016,4,14,11,15,893.0,141.5,1.8,14.0,915.0,868.66,662.62
2016,4,14,11,30,896.0,142.0,1.8,14.0,929.0,906.97,687.9
2016,4,14,11,45,880.0,153.5,1.8,14.0,930.5,944.85,712.73
2016,4,14,12,0,864.0,165.0,1.8,14.0,932.0,971.27,729.78
2016,4,14,12,15,863.0,164.5,1.85,14.0,930.0,995.83,746.41
2016,4,14,12,30,862.0,164.0,1.9,14.0,928.0,1016.88,760.81
2016,4,14,12,45,883.0,148.5,2.0,14.0,924.0,1028.8,770.02
2016,4,14,13,0,904.0,133.0,2.1,14.0,920.0,1049.13,784.99
2016,4,14,13,15,900.0,132.5,2.1,14.0,902.0,1055.93,789.77
2016,4,14,13,30,896.0,132.0,2.1,14.0,884.0,1058.87,792.32
2016,4,14,13,45,880.5,135.5,2.15,14.0,856.5,1050.5,788.31
2016,4,14,14,0,865.0,139.0,2.2,14.0,829.0,1050.54,790.1
2016,4,14,14,15,855.5,137.0,2.2,14.0,796.5,1034.94,780.93
2016,4,14,14,30,846.0,135.0,2.2,14.0,764.0,1015.72,769.62
2016,4,14,14,45,828.0,134.5,2.2,14.0,724.0,986.35,751.57
2016,4,14,15,0,810.0,134.0,2.2,14.0,684.0,953.96,731.52
2016,4,14,15,15,792.5,130.0,2.2,13.5,639.5,915.43,708.44
2016,4,14,15,30,775.0,126.0,2.2,13.0,595.0,880.16,687.39
2016,4,14,15,45,759.5,119.0,2.2,13.0,547.0,835.23,657.9
2016,4,14,16,0,744.0,112.0,2.2,13.0,499.0,788.33,626.62
2016,4,14,16,15,712.5,107.0,2.15,12.5,447.0,729.18,586.47
2016,4,14,16,30,681.0,102.0,2.1,12.0,395.0,669.9,545.26
2016,4,14,16,45,640.5,95.0,2.1,12.0,341.5,602.03,495.06
2016,4,14,17,0,600.0,88.0,2.1,12.0,288.0,535.7,443.49
2016,4,14,17,15,538.5,79.5,2.0,11.5,235.5,456.47,379.94
2016,4,14,17,30,477.0,71.0,1.9,11.0,183.0,381.78,317.62
2016,4,14,17,45,381.0,59.5,1.85,11.0,134.0,289.26,238.08
2016,4,14,18,0,285.0,48.0,1.8,11.0,85.0,210.75,168.29
2016,4,14,18,15,142.5,31.0,1.75,10.5,49.5,117.16,81.21
2016,4,14,18,30,0.0,14.0,1.7,10.0,14.0,12.73,0.0
2016,4,14,18,45,0.0,7.0,1.7,10.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.0,1.2,7.5,22.5,12.73,0.0
2016,4,15,6,0,222.0,28.0,1.2,8.0,45.0,21.98,11.6
2016,4,15,6,15,341.0,40.0,1.2,8.5,90.0,32.08,22.84
2016,4,15,6,30,460.0,52.0,1.2,9.0,135.0,40.84,31.28
2016,4,15,6,45,536.5,60.5,1.3,9.5,188.0,46.14,36.33
2016,4,15,7,0,613.0,69.0,1.4,10.0,241.0,51.27,41.02
2016,4,15,7,15,662.5,75.0,1.45,10.5,296.5,54.11,43.48
2016,4,15,7,30,712.0,81.0,1.5,11.0,352.0,56.86,45.75
2016,4,15,7,45,743.0,87.0,1.55,11.5,405.5,84.75,50.71
2016,4,15,8,0,774.0,93.0,1.6,12.0,459.0,148.65,87.58
2016,4,15,8,15,799.0,97.0,1.6,12.0,511.0,208.09,133.28
2016,4,15,8,30,824.0,101.0,1.6,12.0,563.0,270.32,186.86
2016,4,15,8,45,839.5,105.5,1.6,12.5,610.5,332.71,242.17
2016,4,15,9,0,855.0,110.0,1.6,13.0,658.0,396.15,297.73
2016,4,15,9,15,869.0,112.5,1.55,13.0,701.0,458.04,351.07
2016,4,15,9,30,883.0,115.0,1.5,13.0,744.0,520.2,402.83
2016,4,15,9,45,898.0,115.0,1.45,13.5,782.0,581.46,451.22
2016,4,15,10,0,913.0,115.0,1.4,14.0,820.0,640.76,496.26
2016,4,15,10,15,920.5,116.5,1.35,14.0,849.5,696.01,537.58
2016,4,15,10,30,928.0,118.0,1.3,14.0,879.0,749.64,576.38
2016,4,15,10,45,935.0,118.0,1.3,14.5,902.0,799.71,610.28
2016,4,15,11,0,942.0,118.0,1.3,15.0,925.0,847.61,640.64
2016,4,15,11,15,945.0,118.5,1.35,15.0,939.5,890.34,669.0
2016,4,15,11,30,948.0,119.0,1.4,15.0,954.0,930.19,695.31
2016,4,15,11,45,951.0,118.0,1.45,15.5,961.0,965.53,717.25
2016,4,15,12,0,954.0,117.0,1.5,16.0,968.0,997.61,736.98
2016,4,15,12,15,953.5,116.5,1.5,16.0,965.5,1023.47,753.26
2016,4,15,12,30,953.0,116.0,1.5,16.0,963.0,1045.62,767.26
2016,4,15,12,45,954.0,113.5,1.55,16.0,953.5,1063.37,779.41
2016,4,15,13,0,955.0,111.0,1.6,16.0,944.0,1077.21,789.25
2016,4,15,13,15,950.5,110.5,1.65,16.0,925.5,1083.64,794.57
2016,4,15,13,30,946.0,110.0,1.7,16.0,907.0,1086.01,797.53
2016,4,15,13,45,942.5,107.0,1.75,16.0,881.5,1082.61,797.01
2016,4,15,14,0,939.0,104.0,1.8,16.0,856.0,1075.14,794.08
2016,4,15,14,15,930.0,102.5,1.8,16.0,822.0,1059.8,785.45
2016,4,15,14,30,921.0,101.0,1.8,16.0,788.0,1040.66,774.56
2016,4,15,14,45,909.0,99.0,1.8,16.0,748.0,1014.38,759.08
2016,4,15,15,0,897.0,97.0,1.8,16.0,708.0,984.72,741.44
2016,4,15,15,15,881.5,94.5,1.75,16.0,662.5,948.06,718.4
2016,4,15,15,30,866.0,92.0,1.7,16.0,617.0,908.66,693.46
2016,4,15,15,45,843.5,89.5,1.65,16.0,567.0,869.05,668.19
2016,4,15,16,0,821.0,87.0,1.6,16.0,517.0,818.83,635.24
2016,4,15,16,15,793.5,83.0,1.55,15.5,464.0,761.32,597.77
2016,4,15,16,30,766.0,79.0,1.5,15.0,411.0,703.16,558.9
2016,4,15,16,45,727.0,74.5,1.45,14.5,356.5,635.79,512.0
2016,4,15,17,0,688.0,70.0,1.4,14.0,302.0,573.24,466.26
2016,4,15,17,15,633.0,63.5,1.3,13.5,248.0,496.59,406.31
2016,4,15,17,30,578.0,57.0,1.2,13.0,194.0,423.86,346.93
2016,4,15,17,45,494.5,48.0,1.2,12.5,144.0,337.74,274.6
2016,4,15,18,0,411.0,39.0,1.2,12.0,94.0,259.95,206.27
2016,4,15,18,15,268.0,26.0,1.2,11.5,55.5,163.03,115.39
2016,4,15,18,30,125.0,13.0,1.2,11.0,17.0,55.24,0.0
2016,4,15,18,45,62.5,6.5,1.2,11.0,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,129.5,13.5,0.7,9.5,24.5,12.28,0.0
2016,4,16,6,0,259.0,27.0,0.6,10.0,49.0,21.92,11.99
2016,4,16,6,15,370.5,39.0,0.5,10.5,94.5,31.06,21.86
2016,4,16,6,30,482.0,51.0,0.4,11.0,140.0,39.84,30.22
2016,4,16,6,45,552.5,59.0,0.35,11.5,192.5,44.76,34.88
2016,4,16,7,0,623.0,67.0,0.3,12.0,245.0,49.53,39.19
2016,4,16,7,15,670.0,73.0,0.25,12.5,299.5,52.45,41.69
2016,4,16,7,30,717.0,79.0,0.2,13.0,354.0,55.25,44.0
2016,4,16,7,45,748.5,84.0,0.15,13.5,408.0,89.64,53.44
2016,4,16,8,0,780.0,89.0,0.1,14.0,462.0,147.47,84.85
2016,4,16,8,15,804.5,93.0,0.15,14.5,513.5,207.16,129.67
2016,4,16,8,30,829.0,97.0,0.2,15.0,565.0,269.56,181.62
2016,4,16,8,45,845.5,100.5,0.3,16.0,612.0,331.61,234.63
2016,4,16,9,0,862.0,104.0,0.4,17.0,659.0,394.8,287.8
2016,4,16,9,15,875.5,106.5,0.4,17.5,702.0,459.49,340.41
2016,4,16,9,30,889.0,109.0,0.4,18.0,745.0,520.8,388.53
2016,4,16,9,45,900.0,110.5,0.45,18.5,781.5,579.76,433.62
2016,4,16,10,0,911.0,112.0,0.5,19.0,818.0,637.98,476.54
2016,4,16,10,15,918.0,113.5,0.5,19.0,848.0,692.68,515.83
2016,4,16,10,30,925.0,115.0,0.5,19.0,878.0,745.71,552.78
2016,4,16,10,45,929.0,117.0,0.55,19.5,900.0,795.13,585.25
2016,4,16,11,0,933.0,119.0,0.6,20.0,922.0,842.18,614.44
2016,4,16,11,15,936.0,119.5,0.6,20.0,936.0,884.47,640.48
2016,4,16,11,30,939.0,120.0,0.6,20.0,950.0,923.9,664.52
2016,4,16,11,45,944.0,117.5,0.65,20.0,957.0,959.19,686.85
2016,4,16,12,0,949.0,115.0,0.7,20.0,964.0,991.33,707.24
2016,4,16,12,15,948.5,115.0,0.7,20.0,962.0,1017.44,722.85
2016,4,16,12,30,948.0,115.0,0.7,20.0,960.0,1039.87,736.3
2016,4,16,12,45,949.5,112.0,0.75,20.5,950.5,1057.42,746.64
2016,4,16,13,0,951.0,109.0,0.8,21.0,941.0,1071.07,754.78
2016,4,16,13,15,947.0,108.0,0.8,21.0,922.5,1077.33,758.88
2016,4,16,13,30,943.0,107.0,0.8,21.0,904.0,1079.54,760.8
2016,4,16,13,45,936.0,106.5,0.85,21.0,878.0,1075.22,760.14
2016,4,16,14,0,929.0,106.0,0.9,21.0,852.0,1066.93,757.28
2016,4,16,14,15,920.5,104.5,0.9,20.5,819.0,1052.13,750.9
2016,4,16,14,30,912.0,103.0,0.9,20.0,786.0,1033.58,742.36
2016,4,16,14,45,900.5,101.0,0.9,20.0,746.5,1007.9,728.04
2016,4,16,15,0,889.0,99.0,0.9,20.0,707.0,978.88,711.7
2016,4,16,15,15,874.0,96.5,0.9,19.5,662.0,942.87,692.15
2016,4,16,15,30,859.0,94.0,0.9,19.0,617.0,913.01,676.44
2016,4,16,15,45,840.0,90.5,0.9,19.0,568.0,866.62,648.26
2016,4,16,16,0,821.0,87.0,0.9,19.0,519.0,818.27,618.48
2016,4,16,16,15,794.5,83.0,0.9,18.5,466.5,761.58,583.47
2016,4,16,16,30,768.0,79.0,0.9,18.0,414.0,704.16,546.94
2016,4,16,16,45,731.5,74.0,0.9,17.5,360.0,637.95,502.78
2016,4,16,17,0,695.0,69.0,0.9,17.0,306.0,576.14,459.36
2016,4,16,17,15,641.5,63.0,0.85,16.0,252.0,500.76,402.88
2016,4,16,17,30,588.0,57.0,0.8,15.0,198.0,429.12,346.47
2016,4,16,17,45,500.5,48.5,0.8,14.5,147.5,341.02,273.93
2016,4,16,18,0,413.0,40.0,0.8,14.0,97.0,261.62,205.54
2016,4,16,18,15,278.0,27.0,0.85,13.5,58.0,167.81,119.44
2016,4,16,18,30,143.0,14.0,0.9,13.0,19.0,62.34,0.0
2016,4,16,18,45,71.5,7.0,0.95,13.0,9.5,6.37,0.0
2016,4,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,134.5,14.0,0.9,12.5,25.5,12.73,0.0
2016,4,17,6,0,269.0,28.0,0.8,13.0,51.0,22.7,12.81
2016,4,17,6,15,375.5,39.5,0.75,13.5,96.5,31.34,21.85
2016,4,17,6,30,482.0,51.0,0.7,14.0,142.0,39.66,29.67
2016,4,17,6,45,546.0,60.0,0.65,14.5,194.0,45.39,34.98
2016,4,17,7,0,610.0,69.0,0.6,15.0,246.0,50.89,39.88
2016,4,17,7,15,656.0,75.0,0.6,15.5,300.0,53.72,42.26
2016,4,17,7,30,702.0,81.0,0.6,16.0,354.0,56.45,44.46
2016,4,17,7,45,732.5,86.5,0.6,16.5,407.0,86.89,50.12
2016,4,17,8,0,763.0,92.0,0.6,17.0,460.0,149.53,86.33
2016,4,17,8,15,787.5,96.0,0.6,17.5,511.0,208.13,130.35
2016,4,17,8,30,812.0,100.0,0.6,18.0,562.0,269.44,181.24
2016,4,17,8,45,828.5,104.0,0.6,18.5,609.0,330.83,233.59
2016,4,17,9,0,845.0,108.0,0.6,19.0,656.0,393.39,286.06
2016,4,17,9,15,859.0,110.5,0.6,19.5,698.0,454.51,335.91
2016,4,17,9,30,873.0,113.0,0.6,20.0,740.0,517.68,385.28
2016,4,17,9,45,887.0,113.0,0.6,20.5,777.0,576.03,429.33
2016,4,17,10,0,901.0,113.0,0.6,21.0,814.0,633.96,471.37
2016,4,17,10,15,908.5,114.5,0.6,21.0,843.5,688.37,510.36
2016,4,17,10,30,916.0,116.0,0.6,21.0,873.0,741.2,547.07
2016,4,17,10,45,922.5,116.0,0.6,21.5,895.5,790.13,578.34
2016,4,17,11,0,929.0,116.0,0.6,22.0,918.0,836.88,606.34
2016,4,17,11,15,932.5,116.5,0.6,22.0,932.5,879.28,632.32
2016,4,17,11,30,936.0,117.0,0.6,22.0,947.0,918.88,656.31
2016,4,17,11,45,939.0,116.5,0.6,22.5,953.5,954.09,676.11
2016,4,17,12,0,942.0,116.0,0.6,23.0,960.0,986.1,693.79
2016,4,17,12,15,941.5,115.5,0.6,23.0,958.0,1011.47,708.7
2016,4,17,12,30,941.0,115.0,0.6,23.0,956.0,1033.17,721.52
2016,4,17,12,45,941.0,113.5,0.65,23.5,946.5,1050.58,731.66
2016,4,17,13,0,941.0,112.0,0.7,24.0,937.0,1064.15,739.64
2016,4,17,13,15,937.5,111.0,0.7,24.0,919.0,1070.79,743.91
2016,4,17,13,30,934.0,110.0,0.7,24.0,901.0,1073.43,746.04
2016,4,17,13,45,930.0,107.5,0.75,24.0,876.5,1069.94,745.92
2016,4,17,14,0,926.0,105.0,0.8,24.0,852.0,1062.45,743.61
2016,4,17,14,15,918.5,103.5,0.8,23.5,819.0,1048.62,737.91
2016,4,17,14,30,911.0,102.0,0.8,23.0,786.0,1031.02,730.08
2016,4,17,14,45,902.0,99.0,0.85,23.0,747.5,1006.61,717.83
2016,4,17,15,0,893.0,96.0,0.9,23.0,709.0,978.75,703.41
2016,4,17,15,15,879.0,93.5,0.85,22.5,664.5,943.51,683.63
2016,4,17,15,30,865.0,91.0,0.8,22.0,620.0,905.5,661.97
2016,4,17,15,45,847.5,87.5,0.8,21.5,571.5,868.99,641.97
2016,4,17,16,0,830.0,84.0,0.8,21.0,523.0,821.65,614.35
2016,4,17,16,15,805.0,80.5,0.75,20.5,471.0,766.47,580.09
2016,4,17,16,30,780.0,77.0,0.7,20.0,419.0,710.42,544.42
2016,4,17,16,45,745.0,72.0,0.7,19.5,365.0,644.83,501.51
2016,4,17,17,0,710.0,67.0,0.7,19.0,311.0,580.05,456.97
2016,4,17,17,15,658.5,61.0,0.7,18.0,257.0,508.35,404.46
2016,4,17,17,30,607.0,55.0,0.7,17.0,203.0,437.07,349.45
2016,4,17,17,45,525.5,47.0,0.75,16.5,152.0,351.78,280.17
2016,4,17,18,0,444.0,39.0,0.8,16.0,101.0,274.51,214.18
2016,4,17,18,15,308.5,26.5,0.8,15.5,61.0,179.22,128.13
2016,4,17,18,30,173.0,14.0,0.8,15.0,21.0,87.56,0.0
2016,4,17,18,45,86.5,7.0,0.85,15.0,10.5,31.49,0.0
2016,4,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,45,146.0,15.0,0.45,14.0,28.0,12.1,0.0
2016,4,18,6,0,292.0,30.0,0.5,14.0,56.0,24.42,14.48
2016,4,18,6,15,398.5,41.0,0.45,14.5,102.5,32.57,22.9
2016,4,18,6,30,505.0,52.0,0.4,15.0,149.0,40.42,30.28
2016,4,18,6,45,573.5,59.5,0.35,15.5,202.5,44.93,34.46
2016,4,18,7,0,642.0,67.0,0.3,16.0,256.0,49.3,38.33
2016,4,18,7,15,687.0,73.0,0.3,16.0,310.5,52.23,40.87
2016,4,18,7,30,732.0,79.0,0.3,16.0,365.0,60.5,48.02
2016,4,18,7,45,762.5,83.5,0.3,16.5,419.0,92.71,53.49
2016,4,18,8,0,793.0,88.0,0.3,17.0,473.0,150.9,85.8
2016,4,18,8,15,816.0,91.5,0.35,17.5,524.5,210.69,130.86
2016,4,18,8,30,839.0,95.0,0.4,18.0,576.0,272.96,182.62
2016,4,18,8,45,856.5,98.0,0.45,18.5,623.5,335.37,235.84
2016,4,18,9,0,874.0,101.0,0.5,19.0,671.0,402.68,291.97
2016,4,18,9,15,887.0,103.5,0.5,19.5,713.0,464.19,341.94
2016,4,18,9,30,900.0,106.0,0.5,20.0,755.0,525.71,390.0
2016,4,18,9,45,913.5,105.5,0.55,20.5,792.0,584.69,434.85
2016,4,18,10,0,927.0,105.0,0.6,21.0,829.0,643.11,477.71
2016,4,18,10,15,933.5,106.5,0.6,21.5,858.5,698.03,515.99
2016,4,18,10,30,940.0,108.0,0.6,22.0,888.0,751.21,551.73
2016,4,18,10,45,944.5,108.5,0.6,22.5,909.5,800.04,582.35
2016,4,18,11,0,949.0,109.0,0.6,23.0,931.0,846.46,609.92
2016,4,18,11,15,951.5,109.5,0.6,23.0,945.0,888.66,635.58
2016,4,18,11,30,954.0,110.0,0.6,23.0,959.0,927.92,659.19
2016,4,18,11,45,954.5,110.5,0.6,23.0,964.5,962.29,679.62
2016,4,18,12,0,955.0,111.0,0.6,23.0,970.0,993.29,697.94
2016,4,18,12,15,954.0,111.5,0.6,23.0,968.0,1019.35,713.27
2016,4,18,12,30,953.0,112.0,0.6,23.0,966.0,1041.72,726.44
2016,4,18,12,45,946.0,114.0,0.6,23.0,954.0,1055.95,734.85
2016,4,18,13,0,939.0,116.0,0.6,23.0,942.0,1066.17,741.11
2016,4,18,13,15,934.5,115.5,0.6,23.0,924.0,1072.31,745.12
2016,4,18,13,30,930.0,115.0,0.6,23.0,906.0,1074.46,746.96
2016,4,18,13,45,918.5,116.5,0.65,23.0,878.5,1067.7,744.93
2016,4,18,14,0,907.0,118.0,0.7,23.0,851.0,1057.09,740.84
2016,4,18,14,15,898.0,116.5,0.7,22.5,818.0,1042.01,734.4
2016,4,18,14,30,889.0,115.0,0.7,22.0,785.0,1023.27,725.86
2016,4,18,14,45,869.0,116.5,0.75,22.0,744.0,1004.14,716.9
2016,4,18,15,0,849.0,118.0,0.8,22.0,703.0,971.36,699.37
2016,4,18,15,15,832.5,115.0,0.8,22.0,658.0,933.95,677.88
2016,4,18,15,30,816.0,112.0,0.8,22.0,613.0,893.93,654.53
2016,4,18,15,45,788.0,110.5,0.8,22.0,563.0,843.15,623.85
2016,4,18,16,0,760.0,109.0,0.8,22.0,513.0,795.83,595.02
2016,4,18,16,15,586.5,129.5,0.8,21.5,423.0,650.88,498.8
2016,4,18,16,30,413.0,150.0,0.8,21.0,333.0,510.71,398.8
2016,4,18,16,45,373.0,140.0,0.8,20.5,289.0,452.36,357.64
2016,4,18,17,0,333.0,130.0,0.8,20.0,245.0,383.8,306.63
2016,4,18,17,15,303.5,110.5,0.8,19.0,201.5,327.32,263.71
2016,4,18,17,30,274.0,91.0,0.8,18.0,158.0,272.99,220.49
2016,4,18,17,45,225.5,72.0,0.8,17.0,118.0,211.88,169.87
2016,4,18,18,0,177.0,53.0,0.8,16.0,78.0,155.56,121.65
2016,4,18,18,15,88.5,34.5,0.75,15.5,47.0,88.69,62.72
2016,4,18,18,30,0.0,16.0,0.7,15.0,16.0,14.47,0.0
2016,4,18,18,45,0.0,8.0,0.65,14.5,8.0,7.28,0.0
2016,4,18,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,129.5,16.0,0.7,14.0,28.0,12.6,0.0
2016,4,19,6,0,259.0,32.0,0.7,14.0,56.0,26.05,16.08
2016,4,19,6,15,362.5,44.0,0.6,14.5,101.5,34.99,25.06
2016,4,19,6,30,466.0,56.0,0.5,15.0,147.0,43.58,33.08
2016,4,19,6,45,543.0,62.5,0.45,15.5,200.5,47.1,36.38
2016,4,19,7,0,620.0,69.0,0.4,16.0,254.0,50.6,39.47
2016,4,19,7,15,665.0,75.0,0.35,16.0,308.0,53.44,41.93
2016,4,19,7,30,710.0,81.0,0.3,16.0,362.0,56.17,44.21
2016,4,19,7,45,741.5,86.0,0.3,16.5,415.5,95.16,55.35
2016,4,19,8,0,773.0,91.0,0.3,17.0,469.0,152.52,87.74
2016,4,19,8,15,796.5,94.5,0.3,17.5,520.0,211.11,131.96
2016,4,19,8,30,820.0,98.0,0.3,18.0,571.0,272.25,182.59
2016,4,19,8,45,831.5,103.5,0.3,19.0,616.5,333.75,234.34
2016,4,19,9,0,843.0,109.0,0.3,20.0,662.0,395.83,285.37
2016,4,19,9,15,856.5,112.0,0.35,20.0,704.0,456.92,335.41
2016,4,19,9,30,870.0,115.0,0.4,20.0,746.0,519.99,385.24
2016,4,19,9,45,870.0,122.5,0.45,20.5,779.5,576.32,427.88
2016,4,19,10,0,870.0,130.0,0.5,21.0,813.0,632.71,468.94
2016,4,19,10,15,877.5,132.0,0.55,21.0,842.0,685.31,507.1
2016,4,19,10,30,885.0,134.0,0.6,21.0,871.0,737.09,543.7
2016,4,19,10,45,885.0,138.0,0.65,21.5,891.0,783.4,574.59
2016,4,19,11,0,885.0,142.0,0.7,22.0,911.0,827.16,601.68
2016,4,19,11,15,712.0,244.5,0.75,22.0,869.5,829.33,601.03
2016,4,19,11,30,539.0,347.0,0.8,22.0,828.0,807.12,583.26
2016,4,19,11,45,492.0,362.0,0.85,22.0,803.5,803.81,581.36
2016,4,19,12,0,445.0,377.0,0.9,22.0,779.0,795.89,576.07
2016,4,19,12,15,437.5,378.5,0.9,21.5,773.0,808.17,585.33
2016,4,19,12,30,430.0,380.0,0.9,21.0,767.0,818.08,592.83
2016,4,19,12,45,460.5,367.0,0.9,21.0,777.5,848.81,613.79
2016,4,19,13,0,491.0,354.0,0.9,21.0,788.0,877.86,633.31
2016,4,19,13,15,448.0,360.0,0.9,20.5,749.5,849.92,615.66
2016,4,19,13,30,405.0,366.0,0.9,20.0,711.0,804.95,587.73
2016,4,19,13,45,265.5,381.5,0.95,20.0,605.5,684.48,505.57
2016,4,19,14,0,126.0,397.0,1.0,20.0,500.0,545.69,407.91
2016,4,19,14,15,131.0,381.0,1.0,19.5,484.0,535.77,403.91
2016,4,19,14,30,136.0,365.0,1.0,19.0,468.0,524.91,398.05
2016,4,19,14,45,99.5,335.0,1.0,19.0,408.0,438.98,336.07
2016,4,19,15,0,63.0,305.0,1.0,19.0,348.0,371.41,286.43
2016,4,19,15,15,306.5,247.5,0.95,18.5,438.5,569.88,441.38
2016,4,19,15,30,550.0,190.0,0.9,18.0,529.0,737.44,564.49
2016,4,19,15,45,485.0,191.5,0.85,17.5,473.5,665.98,513.07
2016,4,19,16,0,420.0,193.0,0.8,17.0,418.0,596.64,464.81
2016,4,19,16,15,549.0,150.5,0.75,16.5,413.0,637.02,499.1
2016,4,19,16,30,678.0,108.0,0.7,16.0,408.0,671.75,526.66
2016,4,19,16,45,651.0,98.0,0.65,16.0,356.5,610.41,482.28
2016,4,19,17,0,624.0,88.0,0.6,16.0,305.0,549.45,437.4
2016,4,19,17,15,568.5,79.5,0.6,15.5,252.0,473.09,380.04
2016,4,19,17,30,513.0,71.0,0.6,15.0,199.0,400.7,323.14
2016,4,19,17,45,448.0,58.5,0.6,14.5,150.5,323.69,259.94
2016,4,19,18,0,383.0,46.0,0.6,14.0,102.0,253.03,199.23
2016,4,19,18,15,253.5,31.5,0.6,13.5,62.0,161.58,118.41
2016,4,19,18,30,124.0,17.0,0.6,13.0,22.0,73.04,0.0
2016,4,19,18,45,62.0,8.5,0.65,13.0,11.0,25.67,0.0
2016,4,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,45,145.0,16.5,0.7,12.0,30.5,13.23,0.0
2016,4,20,6,0,290.0,33.0,0.7,12.0,61.0,26.85,17.13
2016,4,20,6,15,392.0,44.0,0.6,12.5,107.5,34.88,25.24
2016,4,20,6,30,494.0,55.0,0.5,13.0,154.0,42.62,32.54
2016,4,20,6,45,571.0,60.5,0.45,13.5,208.0,45.41,35.2
2016,4,20,7,0,648.0,66.0,0.4,14.0,262.0,48.24,37.7
2016,4,20,7,15,691.0,71.5,0.4,14.5,316.5,50.83,39.87
2016,4,20,7,30,734.0,77.0,0.4,15.0,371.0,58.57,46.49
2016,4,20,7,45,766.5,80.5,0.4,15.5,424.5,93.31,52.74
2016,4,20,8,0,799.0,84.0,0.4,16.0,478.0,151.13,85.76
2016,4,20,8,15,821.0,87.5,0.4,16.5,529.0,211.02,131.58
2016,4,20,8,30,843.0,91.0,0.4,17.0,580.0,273.22,183.64
2016,4,20,8,45,858.0,94.5,0.45,17.5,626.5,335.37,236.99
2016,4,20,9,0,873.0,98.0,0.5,18.0,673.0,402.27,293.04
2016,4,20,9,15,885.0,100.0,0.5,18.0,714.5,462.67,343.01
2016,4,20,9,30,897.0,102.0,0.5,18.0,756.0,522.96,391.18
2016,4,20,9,45,907.0,103.5,0.55,18.5,791.5,581.39,435.96
2016,4,20,10,0,917.0,105.0,0.6,19.0,827.0,638.96,478.5
2016,4,20,10,15,923.0,107.0,0.6,19.0,856.0,693.3,517.65
2016,4,20,10,30,929.0,109.0,0.6,19.0,885.0,745.88,554.39
2016,4,20,10,45,926.0,114.5,0.65,19.5,904.5,793.05,585.15
2016,4,20,11,0,923.0,120.0,0.7,20.0,924.0,837.32,612.68
2016,4,20,11,15,925.5,121.0,0.7,20.0,938.0,878.89,638.48
2016,4,20,11,30,928.0,122.0,0.7,20.0,952.0,917.63,662.25
2016,4,20,11,45,923.5,125.5,0.75,20.0,956.5,949.53,682.57
2016,4,20,12,0,919.0,129.0,0.8,20.0,961.0,977.93,700.79
2016,4,20,12,15,918.0,129.0,0.8,20.0,958.5,1002.66,715.76
2016,4,20,12,30,917.0,129.0,0.8,20.0,956.0,1023.83,728.58
2016,4,20,12,45,916.5,127.0,0.85,20.0,945.5,1039.84,739.46
2016,4,20,13,0,916.0,125.0,0.9,20.0,935.0,1052.08,748.22
2016,4,20,13,15,911.0,124.5,0.9,20.0,917.0,1057.49,751.88
2016,4,20,13,30,906.0,124.0,0.9,20.0,899.0,1059.01,753.4
2016,4,20,13,45,898.0,123.0,0.9,20.0,872.5,1053.09,750.55
2016,4,20,14,0,890.0,122.0,0.9,20.0,846.0,1043.36,745.6
2016,4,20,14,15,881.0,120.5,0.9,19.5,813.0,1028.36,738.96
2016,4,20,14,30,872.0,119.0,0.9,19.0,780.0,1009.78,730.21
2016,4,20,14,45,857.5,117.5,0.95,19.0,740.5,992.93,722.29
2016,4,20,15,0,843.0,116.0,1.0,19.0,701.0,962.15,705.42
2016,4,20,15,15,827.0,113.0,0.95,18.5,656.5,925.32,684.11
2016,4,20,15,30,811.0,110.0,0.9,18.0,612.0,885.9,660.95
2016,4,20,15,45,789.5,106.5,0.9,18.0,563.0,838.74,631.97
2016,4,20,16,0,768.0,103.0,0.9,18.0,514.0,789.91,601.42
2016,4,20,16,15,734.5,93.0,0.85,17.5,455.0,722.63,557.76
2016,4,20,16,30,701.0,83.0,0.8,17.0,396.0,655.33,513.02
2016,4,20,16,45,668.5,82.5,0.8,16.5,350.0,603.98,479.05
2016,4,20,17,0,636.0,82.0,0.8,16.0,304.0,550.05,440.06
2016,4,20,17,15,581.5,74.5,0.75,15.5,251.5,475.07,382.91
2016,4,20,17,30,527.0,67.0,0.7,15.0,199.0,403.98,326.46
2016,4,20,17,45,447.5,56.5,0.65,14.5,150.0,320.99,258.17
2016,4,20,18,0,368.0,46.0,0.6,14.0,101.0,245.85,193.87
2016,4,20,18,15,184.0,35.0,0.6,13.5,62.5,135.92,100.06
2016,4,20,18,30,0.0,24.0,0.6,13.0,24.0,24.99,0.0
2016,4,20,18,45,0.0,12.0,0.6,13.0,12.0,10.91,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,5,45,38.0,18.5,0.35,13.0,22.5,15.78,0.0
2016,4,21,6,0,76.0,37.0,0.3,13.0,45.0,30.53,20.39
2016,4,21,6,15,119.5,58.0,0.25,13.5,78.5,45.27,34.34
2016,4,21,6,30,163.0,79.0,0.2,14.0,112.0,60.49,48.25
2016,4,21,6,45,191.5,100.0,0.2,14.5,150.5,75.14,61.31
2016,4,21,7,0,220.0,121.0,0.2,15.0,189.0,89.25,73.54
2016,4,21,7,15,251.0,138.0,0.25,15.0,228.5,100.27,82.96
2016,4,21,7,30,282.0,155.0,0.3,15.0,268.0,110.85,91.85
2016,4,21,7,45,187.0,183.5,0.35,15.0,263.0,145.85,110.97
2016,4,21,8,0,92.0,212.0,0.4,15.0,258.0,176.5,136.3
2016,4,21,8,15,85.0,233.0,0.45,15.0,279.0,200.53,155.15
2016,4,21,8,30,78.0,254.0,0.5,15.0,300.0,223.89,173.83
2016,4,21,8,45,77.0,274.5,0.55,15.5,323.0,248.04,192.52
2016,4,21,9,0,76.0,295.0,0.6,16.0,346.0,272.27,211.03
2016,4,21,9,15,178.0,315.5,0.65,16.0,443.5,337.94,260.3
2016,4,21,9,30,280.0,336.0,0.7,16.0,541.0,417.3,319.76
2016,4,21,9,45,355.5,328.0,0.75,16.5,601.0,472.94,360.96
2016,4,21,10,0,431.0,320.0,0.8,17.0,661.0,536.61,407.76
2016,4,21,10,15,289.5,368.5,0.8,17.0,601.5,513.99,390.04
2016,4,21,10,30,148.0,417.0,0.8,17.0,542.0,476.0,360.71
2016,4,21,10,45,188.5,426.5,0.85,17.0,589.5,526.81,398.55
2016,4,21,11,0,229.0,436.0,0.9,17.0,637.0,580.82,437.44
2016,4,21,11,15,230.5,443.0,0.9,17.0,648.0,603.4,452.74
2016,4,21,11,30,232.0,450.0,0.9,17.0,659.0,625.4,467.82
2016,4,21,11,45,242.0,445.5,0.9,17.0,664.0,643.3,480.38
2016,4,21,12,0,252.0,441.0,0.9,17.0,669.0,671.19,499.63
2016,4,21,12,15,248.0,446.5,0.9,17.0,671.0,685.69,509.18
2016,4,21,12,30,244.0,452.0,0.9,17.0,673.0,685.95,509.39
2016,4,21,12,45,325.0,417.5,0.95,17.0,708.5,753.71,558.54
2016,4,21,13,0,406.0,383.0,1.0,17.0,744.0,820.88,605.86
2016,4,21,13,15,252.5,400.5,1.0,17.0,624.0,680.48,507.13
2016,4,21,13,30,99.0,418.0,1.0,17.0,504.0,515.96,389.39
2016,4,21,13,45,123.5,410.0,1.05,17.5,514.0,552.99,418.03
2016,4,21,14,0,148.0,402.0,1.1,18.0,524.0,572.4,432.42
2016,4,21,14,15,115.0,377.5,1.1,17.5,470.0,514.82,391.78
2016,4,21,14,30,82.0,353.0,1.1,17.0,416.0,439.11,337.74
2016,4,21,14,45,145.5,340.0,1.15,17.0,444.0,506.3,390.62
2016,4,21,15,0,209.0,327.0,1.2,17.0,472.0,552.86,427.03
2016,4,21,15,15,186.0,306.0,1.2,17.0,429.5,505.67,392.79
2016,4,21,15,30,163.0,285.0,1.2,17.0,387.0,458.7,358.96
2016,4,21,15,45,199.5,258.5,1.2,17.0,373.0,458.07,361.16
2016,4,21,16,0,236.0,232.0,1.2,17.0,359.0,454.09,360.4
2016,4,21,16,15,156.0,208.5,1.15,16.5,289.0,356.03,285.08
2016,4,21,16,30,76.0,185.0,1.1,16.0,219.0,250.3,201.7
2016,4,21,16,45,377.5,128.0,1.1,16.0,264.5,440.17,358.49
2016,4,21,17,0,679.0,71.0,1.1,16.0,310.0,565.05,456.03
2016,4,21,17,15,627.0,65.0,1.0,15.5,257.5,491.57,397.6
2016,4,21,17,30,575.0,59.0,0.9,15.0,205.0,421.72,341.57
2016,4,21,17,45,498.0,50.5,0.85,14.5,155.5,340.01,274.04
2016,4,21,18,0,421.0,42.0,0.8,14.0,106.0,265.83,210.12
2016,4,21,18,15,210.5,34.5,0.8,13.5,66.5,145.33,107.9
2016,4,21,18,30,0.0,27.0,0.8,13.0,27.0,29.24,0.7
2016,4,21,18,45,0.0,13.5,0.8,13.0,13.5,12.28,0.0
2016,4,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,7.5,1.4,12.5,7.5,6.58,0.0
2016,4,22,6,0,0.0,15.0,1.5,13.0,15.0,13.18,5.65
2016,4,22,6,15,0.0,25.5,1.5,13.0,25.5,22.45,14.26
2016,4,22,6,30,0.0,36.0,1.5,13.0,36.0,31.73,22.83
2016,4,22,6,45,0.0,48.0,1.55,13.0,48.0,42.36,32.52
2016,4,22,7,0,0.0,60.0,1.6,13.0,60.0,53.0,42.08
2016,4,22,7,15,0.0,72.5,1.6,13.0,72.5,63.95,51.75
2016,4,22,7,30,0.0,85.0,1.6,13.0,85.0,74.56,60.99
2016,4,22,7,45,0.0,55.5,1.65,13.0,55.5,49.02,36.32
2016,4,22,8,0,0.0,26.0,1.7,13.0,26.0,22.93,13.98
2016,4,22,8,15,2.0,102.0,1.7,13.0,103.5,90.17,70.62
2016,4,22,8,30,4.0,178.0,1.7,13.0,181.0,153.71,122.69
2016,4,22,8,45,2.0,103.5,1.7,13.5,105.0,92.11,71.46
2016,4,22,9,0,0.0,29.0,1.7,14.0,29.0,25.64,15.94
2016,4,22,9,15,0.0,53.0,1.7,14.0,53.0,46.95,33.74
2016,4,22,9,30,0.0,77.0,1.7,14.0,77.0,68.32,51.37
2016,4,22,9,45,0.0,57.0,1.75,14.0,57.0,50.56,36.54
2016,4,22,10,0,0.0,37.0,1.8,14.0,37.0,32.81,21.75
2016,4,22,10,15,2.5,105.0,1.85,14.0,107.0,94.88,72.95
2016,4,22,10,30,5.0,173.0,1.9,14.0,177.0,157.01,123.13
2016,4,22,10,45,145.0,299.0,1.95,14.5,426.0,381.03,301.07
2016,4,22,11,0,285.0,425.0,2.0,15.0,675.0,619.61,477.84
2016,4,22,11,15,163.0,407.5,2.05,14.5,551.0,515.17,398.69
2016,4,22,11,30,41.0,390.0,2.1,14.0,427.0,396.7,308.37
2016,4,22,11,45,30.5,357.0,2.15,14.0,384.5,360.45,281.32
2016,4,22,12,0,20.0,324.0,2.2,14.0,342.0,312.64,244.65
2016,4,22,12,15,32.0,361.0,2.25,14.0,390.5,372.84,291.4
2016,4,22,12,30,44.0,398.0,2.3,14.0,439.0,424.66,330.8
2016,4,22,12,45,24.5,284.5,2.35,14.0,308.0,295.52,231.87
2016,4,22,13,0,5.0,171.0,2.4,14.0,177.0,159.21,124.38
2016,4,22,13,15,101.5,300.5,2.4,13.5,388.5,408.0,323.68
2016,4,22,13,30,198.0,430.0,2.4,13.0,600.0,645.34,501.94
2016,4,22,13,45,154.0,413.5,2.4,13.0,543.5,587.2,457.04
2016,4,22,14,0,110.0,397.0,2.4,13.0,487.0,510.49,399.97
2016,4,22,14,15,96.5,376.0,2.3,13.0,452.5,476.4,374.84
2016,4,22,14,30,83.0,355.0,2.2,13.0,418.0,441.9,348.95
2016,4,22,14,45,130.0,342.5,2.15,13.0,436.0,493.44,390.38
2016,4,22,15,0,177.0,330.0,2.1,13.0,454.0,525.03,416.15
2016,4,22,15,15,217.0,303.5,2.1,13.0,445.5,531.25,423.12
2016,4,22,15,30,257.0,277.0,2.1,13.0,437.0,550.96,440.17
2016,4,22,15,45,161.0,252.5,2.1,13.0,350.0,416.71,336.26
2016,4,22,16,0,65.0,228.0,2.1,13.0,263.0,289.6,234.83
2016,4,22,16,15,32.5,170.5,2.1,13.0,188.0,197.73,160.74
2016,4,22,16,30,0.0,113.0,2.1,13.0,113.0,102.82,81.63
2016,4,22,16,45,333.5,96.0,2.1,13.0,214.5,369.36,309.97
2016,4,22,17,0,667.0,79.0,2.1,13.0,316.0,566.3,467.7
2016,4,22,17,15,613.0,72.5,1.95,12.5,262.5,491.45,406.33
2016,4,22,17,30,559.0,66.0,1.8,12.0,209.0,420.36,347.72
2016,4,22,17,45,471.0,57.5,1.7,11.5,158.5,333.6,274.29
2016,4,22,18,0,383.0,49.0,1.6,11.0,108.0,255.28,205.68
2016,4,22,18,15,252.0,35.5,1.5,10.5,68.0,162.95,123.78
2016,4,22,18,30,121.0,22.0,1.4,10.0,28.0,79.88,20.16
2016,4,22,18,45,60.5,11.0,1.35,10.0,14.0,27.43,0.0
2016,4,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,138.0,19.0,1.05,10.5,34.5,14.88,3.02
2016,4,23,6,0,276.0,38.0,1.1,11.0,69.0,29.55,19.97
2016,4,23,6,15,375.0,49.5,1.15,11.0,115.5,39.21,29.37
2016,4,23,6,30,474.0,61.0,1.2,11.0,162.0,47.19,36.95
2016,4,23,6,45,535.5,69.5,1.3,11.5,213.5,52.15,41.54
2016,4,23,7,0,597.0,78.0,1.4,12.0,265.0,56.93,45.76
2016,4,23,7,15,641.0,84.5,1.35,12.0,318.5,59.84,48.28
2016,4,23,7,30,685.0,91.0,1.3,12.0,372.0,62.62,50.6
2016,4,23,7,45,717.5,95.0,1.3,12.5,424.5,100.22,58.82
2016,4,23,8,0,750.0,99.0,1.3,13.0,477.0,155.93,92.7
2016,4,23,8,15,773.5,103.0,1.3,13.0,527.0,218.77,142.66
