Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,15,142.5,155.5,0.35,12.0,207.5,116.04,97.54
2016,5,3,7,30,59.0,178.0,0.3,12.0,204.0,136.37,114.67
2016,5,3,7,45,239.0,185.0,0.25,12.5,310.0,148.46,110.58
2016,5,3,8,0,419.0,192.0,0.2,13.0,416.0,190.95,133.8
2016,5,3,8,15,413.5,215.0,0.2,13.5,453.0,237.65,170.86
2016,5,3,8,30,408.0,238.0,0.2,14.0,490.0,283.96,208.77
2016,5,3,8,45,352.0,273.5,0.25,14.5,502.5,326.61,245.06
2016,5,3,9,0,296.0,309.0,0.3,15.0,515.0,358.82,271.92
2016,5,3,9,15,273.5,334.0,0.35,15.5,533.0,391.43,297.43
2016,5,3,9,30,251.0,359.0,0.4,16.0,551.0,421.66,320.22
2016,5,3,9,45,197.5,381.0,0.45,16.5,536.5,431.54,327.34
2016,5,3,10,0,144.0,403.0,0.5,17.0,522.0,433.6,328.23
2016,5,3,10,15,131.0,415.5,0.5,17.0,526.5,448.69,338.95
2016,5,3,10,30,118.0,428.0,0.5,17.0,531.0,462.38,348.33
2016,5,3,10,45,468.0,299.0,0.55,17.5,720.0,626.24,470.7
2016,5,3,11,0,818.0,170.0,0.6,18.0,909.0,806.96,597.13
2016,5,3,11,15,580.0,302.5,0.6,17.5,830.5,771.01,567.01
2016,5,3,11,30,342.0,435.0,0.6,17.0,752.0,709.06,521.16
2016,5,3,11,45,406.0,413.5,0.65,17.0,791.5,763.29,560.66
2016,5,3,12,0,470.0,392.0,0.7,17.0,831.0,827.28,604.47
2016,5,3,12,15,393.0,419.0,0.7,17.0,785.5,790.01,577.54
2016,5,3,12,30,316.0,446.0,0.7,17.0,740.0,756.47,553.93
2016,5,3,12,45,401.5,409.5,0.75,17.0,778.5,814.74,596.49
2016,5,3,13,0,487.0,373.0,0.8,17.0,817.0,885.31,645.09
2016,5,3,13,15,497.5,359.5,0.85,17.0,805.5,891.52,649.97
2016,5,3,13,30,508.0,346.0,0.9,17.0,794.0,895.09,654.15
2016,5,3,13,45,518.0,328.5,0.95,17.0,774.5,891.32,653.8
2016,5,3,14,0,528.0,311.0,1.0,17.0,755.0,884.64,651.71
2016,5,3,14,15,540.5,290.5,1.0,16.5,730.0,874.33,647.87
2016,5,3,14,30,553.0,270.0,1.0,16.0,705.0,860.87,642.03
2016,5,3,14,45,648.0,214.0,1.0,16.0,699.5,892.51,666.95
2016,5,3,15,0,743.0,158.0,1.0,16.0,694.0,910.98,680.12
2016,5,3,15,15,623.5,187.5,0.95,15.5,618.5,815.89,618.14
2016,5,3,15,30,504.0,217.0,0.9,15.0,543.0,717.32,550.89
2016,5,3,15,45,387.0,228.0,0.9,15.0,467.5,596.47,465.36
2016,5,3,16,0,270.0,239.0,0.9,15.0,392.0,499.54,393.84
2016,5,3,16,15,412.5,184.5,0.85,14.5,393.0,557.88,442.92
2016,5,3,16,30,555.0,130.0,0.8,14.0,394.0,594.83,473.93
2016,5,3,16,45,544.5,115.0,0.8,14.0,349.5,545.8,437.85
2016,5,3,17,0,534.0,100.0,0.8,14.0,305.0,495.93,400.94
2016,5,3,17,15,457.0,99.5,0.75,13.5,256.0,415.14,338.28
2016,5,3,17,30,380.0,99.0,0.7,13.0,207.0,347.46,283.94
2016,5,3,17,45,325.0,83.5,0.7,13.0,162.0,280.94,228.77
2016,5,3,18,0,270.0,68.0,0.7,13.0,117.0,219.89,176.42
2016,5,3,18,15,187.0,50.0,0.65,12.5,78.5,142.45,110.21
2016,5,3,18,30,104.0,32.0,0.6,12.0,40.0,83.0,55.83
2016,5,3,18,45,52.0,16.0,0.55,12.0,20.0,29.42,0.0
2016,5,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,0.7,11.0,5.5,5.0,0.0
2016,5,4,5,30,0.0,11.0,0.7,11.0,11.0,9.67,0.0
2016,5,4,5,45,0.0,30.0,0.7,11.0,30.0,26.13,16.67
2016,5,4,6,0,0.0,49.0,0.7,11.0,49.0,41.84,31.57
2016,5,4,6,15,12.0,70.5,0.65,11.0,73.5,59.26,47.67
2016,5,4,6,30,24.0,92.0,0.6,11.0,98.0,74.28,61.39
2016,5,4,6,45,37.0,113.0,0.6,11.5,125.0,90.02,75.32
2016,5,4,7,0,50.0,134.0,0.6,12.0,152.0,105.47,88.64
2016,5,4,7,15,165.5,154.0,0.55,12.0,226.0,115.37,96.99
2016,5,4,7,30,281.0,174.0,0.5,12.0,300.0,122.06,102.43
2016,5,4,7,45,244.0,203.0,0.45,12.0,322.0,160.72,120.81
2016,5,4,8,0,207.0,232.0,0.4,12.0,344.0,202.29,152.95
2016,5,4,8,15,271.0,244.5,0.35,12.5,405.0,235.96,176.32
2016,5,4,8,30,335.0,257.0,0.3,13.0,466.0,283.52,212.0
2016,5,4,8,45,235.5,292.5,0.3,13.5,444.5,308.43,235.13
2016,5,4,9,0,136.0,328.0,0.3,14.0,423.0,316.66,243.68
2016,5,4,9,15,116.0,344.0,0.35,14.0,428.5,333.75,257.41
2016,5,4,9,30,96.0,360.0,0.4,14.0,434.0,350.76,270.51
2016,5,4,9,45,114.0,381.5,0.45,14.0,473.5,386.33,297.24
2016,5,4,10,0,132.0,403.0,0.5,14.0,513.0,426.28,326.83
2016,5,4,10,15,126.5,416.5,0.5,14.0,524.5,446.41,341.06
2016,5,4,10,30,121.0,430.0,0.5,14.0,536.0,465.94,354.83
2016,5,4,10,45,195.0,436.5,0.55,14.5,611.5,537.69,407.14
2016,5,4,11,0,269.0,443.0,0.6,15.0,687.0,619.5,464.81
2016,5,4,11,15,271.0,449.5,0.65,15.0,698.5,644.51,481.75
2016,5,4,11,30,273.0,456.0,0.7,15.0,710.0,668.89,498.83
2016,5,4,11,45,308.5,448.0,0.75,15.5,736.0,708.67,526.34
2016,5,4,12,0,344.0,440.0,0.8,16.0,762.0,749.01,553.76
2016,5,4,12,15,310.0,449.5,0.85,16.0,739.0,741.0,547.81
2016,5,4,12,30,276.0,459.0,0.9,16.0,716.0,730.23,540.52
2016,5,4,12,45,351.5,422.5,0.95,16.5,746.0,778.22,575.26
2016,5,4,13,0,427.0,386.0,1.0,17.0,776.0,837.71,616.25
2016,5,4,13,15,459.5,369.0,1.05,17.0,781.5,862.17,633.78
2016,5,4,13,30,492.0,352.0,1.1,17.0,787.0,884.32,650.31
2016,5,4,13,45,481.5,340.0,1.15,17.0,756.0,865.54,639.18
2016,5,4,14,0,471.0,328.0,1.2,17.0,725.0,844.16,626.8
2016,5,4,14,15,455.0,319.5,1.2,16.5,691.0,818.5,611.76
2016,5,4,14,30,439.0,311.0,1.2,16.0,657.0,790.8,595.23
2016,5,4,14,45,447.5,291.0,1.25,16.0,629.5,773.09,585.69
2016,5,4,15,0,456.0,271.0,1.3,16.0,602.0,752.73,574.1
2016,5,4,15,15,460.0,252.0,1.3,15.5,568.5,726.59,558.81
2016,5,4,15,30,464.0,233.0,1.3,15.0,535.0,698.07,541.66
2016,5,4,15,45,448.0,219.0,1.3,15.0,492.5,655.23,512.5
2016,5,4,16,0,432.0,205.0,1.3,15.0,450.0,611.56,482.35
2016,5,4,16,15,292.5,204.5,1.25,14.5,364.0,469.04,375.63
2016,5,4,16,30,153.0,204.0,1.2,14.0,278.0,338.96,274.34
2016,5,4,16,45,79.0,167.0,1.15,14.0,205.0,226.61,184.49
2016,5,4,17,0,5.0,130.0,1.1,14.0,132.0,125.41,100.4
2016,5,4,17,15,2.5,110.0,1.0,13.5,111.0,104.61,83.57
2016,5,4,17,30,0.0,90.0,0.9,13.0,90.0,83.96,66.33
2016,5,4,17,45,0.0,70.5,0.85,13.0,70.5,65.29,50.37
2016,5,4,18,0,0.0,51.0,0.8,13.0,51.0,46.46,34.02
2016,5,4,18,15,0.0,34.5,0.75,12.5,34.5,30.67,20.17
2016,5,4,18,30,0.0,18.0,0.7,12.0,18.0,15.84,6.7
2016,5,4,18,45,0.0,9.0,0.65,12.0,9.0,7.91,0.0
2016,5,4,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.0,0.6,11.0,2.0,1.82,0.0
2016,5,5,5,30,0.0,4.0,0.6,11.0,4.0,3.5,0.0
2016,5,5,5,45,0.0,11.0,0.6,11.5,11.0,9.66,2.65
2016,5,5,6,0,0.0,18.0,0.6,12.0,18.0,15.82,8.45
2016,5,5,6,15,0.0,26.5,0.6,12.0,26.5,23.32,15.41
2016,5,5,6,30,0.0,35.0,0.6,12.0,35.0,30.83,22.32
2016,5,5,6,45,0.0,44.5,0.6,12.5,44.5,39.25,29.87
2016,5,5,7,0,0.0,54.0,0.6,13.0,54.0,47.67,37.3
2016,5,5,7,15,0.0,75.0,0.6,13.0,75.0,66.34,53.76
2016,5,5,7,30,0.0,96.0,0.6,13.0,96.0,83.8,68.91
2016,5,5,7,45,0.0,100.5,0.65,13.0,100.5,88.04,69.03
2016,5,5,8,0,0.0,105.0,0.7,13.0,105.0,92.19,72.23
2016,5,5,8,15,0.0,121.0,0.7,13.5,121.0,105.86,83.13
2016,5,5,8,30,0.0,137.0,0.7,14.0,137.0,119.63,93.94
2016,5,5,8,45,0.0,140.0,0.7,14.5,140.0,122.61,95.86
2016,5,5,9,0,0.0,143.0,0.7,15.0,143.0,125.54,97.78
2016,5,5,9,15,0.0,143.5,0.7,15.0,143.5,126.29,98.14
2016,5,5,9,30,0.0,144.0,0.7,15.0,144.0,127.0,98.5
2016,5,5,9,45,0.0,122.5,0.7,15.5,122.5,108.49,83.26
2016,5,5,10,0,0.0,101.0,0.7,16.0,101.0,89.71,67.88
2016,5,5,10,15,1.0,125.5,0.7,16.0,126.5,112.03,85.8
2016,5,5,10,30,2.0,150.0,0.7,16.0,152.0,134.56,103.63
2016,5,5,10,45,7.0,201.0,0.75,16.0,207.5,183.79,142.39
2016,5,5,11,0,12.0,252.0,0.8,16.0,263.0,233.9,181.1
2016,5,5,11,15,11.0,231.0,0.8,16.0,241.5,215.4,166.49
2016,5,5,11,30,10.0,210.0,0.8,16.0,220.0,196.55,151.91
2016,5,5,11,45,5.0,173.0,0.8,16.0,178.5,159.38,122.76
2016,5,5,12,0,0.0,136.0,0.8,16.0,137.0,121.72,92.92
2016,5,5,12,15,0.0,132.5,0.8,16.0,133.0,118.67,90.6
2016,5,5,12,30,0.0,129.0,0.8,16.0,129.0,115.58,88.17
2016,5,5,12,45,2.5,148.5,0.8,16.0,151.0,135.83,104.44
2016,5,5,13,0,5.0,168.0,0.8,16.0,173.0,156.3,120.73
2016,5,5,13,15,10.0,223.5,0.8,16.0,233.0,213.0,165.26
2016,5,5,13,30,15.0,279.0,0.8,16.0,293.0,271.0,209.85
2016,5,5,13,45,11.5,239.0,0.85,16.0,249.0,229.92,178.24
2016,5,5,14,0,8.0,199.0,0.9,16.0,205.0,188.86,146.67
2016,5,5,14,15,4.0,169.5,0.9,16.0,172.5,157.29,122.0
2016,5,5,14,30,0.0,140.0,0.9,16.0,140.0,125.87,97.08
2016,5,5,14,45,2.5,164.5,0.9,16.0,166.5,151.36,117.87
2016,5,5,15,0,5.0,189.0,0.9,16.0,193.0,177.38,138.84
2016,5,5,15,15,2.5,168.0,0.9,15.5,170.0,155.16,121.5
2016,5,5,15,30,0.0,147.0,0.9,15.0,147.0,133.08,104.22
2016,5,5,15,45,10.0,177.0,0.95,15.0,183.0,171.53,136.1
2016,5,5,16,0,20.0,207.0,1.0,15.0,219.0,211.18,168.55
2016,5,5,16,15,10.0,113.0,1.0,14.5,119.0,109.61,86.44
2016,5,5,16,30,0.0,19.0,1.0,14.0,19.0,16.74,8.65
2016,5,5,16,45,0.0,26.0,1.0,14.0,26.0,22.91,14.02
2016,5,5,17,0,0.0,33.0,1.0,14.0,33.0,29.08,19.37
2016,5,5,17,15,0.0,28.0,0.95,13.5,28.0,24.65,15.66
2016,5,5,17,30,0.0,23.0,0.9,13.0,23.0,20.23,11.89
2016,5,5,17,45,0.0,18.0,0.85,13.0,18.0,15.82,8.04
2016,5,5,18,0,0.0,13.0,0.8,13.0,13.0,11.41,4.16
2016,5,5,18,15,0.0,9.0,0.75,12.5,9.0,7.9,1.02
2016,5,5,18,30,0.0,5.0,0.7,12.0,5.0,4.38,0.0
2016,5,5,18,45,0.0,2.5,0.7,12.0,2.5,2.19,0.0
2016,5,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,5.5,10.0,0.65,11.0,10.5,9.1,0.0
2016,5,6,5,30,11.0,20.0,0.6,11.0,21.0,17.4,3.12
2016,5,6,5,45,66.0,41.0,0.6,11.0,51.0,33.42,23.17
2016,5,6,6,0,121.0,62.0,0.6,11.0,81.0,49.47,38.41
2016,5,6,6,15,167.5,82.5,0.6,11.0,119.5,62.92,50.98
2016,5,6,6,30,214.0,103.0,0.6,11.0,158.0,77.26,64.06
2016,5,6,6,45,268.0,114.0,0.6,11.5,199.0,84.91,70.78
2016,5,6,7,0,322.0,125.0,0.6,12.0,240.0,92.29,77.04
2016,5,6,7,15,182.0,150.5,0.6,12.0,217.5,113.46,95.36
2016,5,6,7,30,42.0,176.0,0.6,12.0,195.0,135.44,114.03
2016,5,6,7,45,34.0,190.0,0.6,12.5,206.5,151.37,120.16
2016,5,6,8,0,26.0,204.0,0.6,13.0,218.0,172.88,136.96
2016,5,6,8,15,85.0,245.0,0.6,13.0,297.0,211.84,165.21
2016,5,6,8,30,144.0,286.0,0.6,13.0,376.0,260.45,201.43
2016,5,6,8,45,182.5,306.0,0.6,13.0,429.0,301.49,232.76
2016,5,6,9,0,221.0,326.0,0.6,13.0,482.0,347.26,267.9
2016,5,6,9,15,141.5,335.0,0.6,13.0,437.0,337.95,262.24
2016,5,6,9,30,62.0,344.0,0.6,13.0,392.0,321.32,250.09
2016,5,6,9,45,54.5,352.0,0.65,13.5,396.0,331.1,257.22
2016,5,6,10,0,47.0,360.0,0.7,14.0,400.0,339.9,263.26
2016,5,6,10,15,92.5,397.5,0.7,14.0,478.0,407.24,313.88
2016,5,6,10,30,138.0,435.0,0.7,14.0,556.0,481.53,368.17
2016,5,6,10,45,80.0,385.0,0.75,14.0,456.0,403.38,309.84
2016,5,6,11,0,22.0,335.0,0.8,14.0,356.0,315.67,243.79
2016,5,6,11,15,15.0,264.0,0.8,14.0,279.0,248.28,192.84
2016,5,6,11,30,8.0,193.0,0.8,14.0,202.0,179.51,139.49
2016,5,6,11,45,4.0,133.5,0.85,14.5,138.0,122.89,94.54
2016,5,6,12,0,0.0,74.0,0.9,15.0,74.0,65.98,48.5
2016,5,6,12,15,0.0,73.5,0.9,14.5,73.5,65.54,48.33
2016,5,6,12,30,0.0,73.0,0.9,14.0,73.0,65.08,48.07
2016,5,6,12,45,6.0,159.0,0.95,14.0,164.5,148.84,116.02
2016,5,6,13,0,12.0,245.0,1.0,14.0,256.0,234.58,183.53
2016,5,6,13,15,14.5,272.5,1.0,14.0,286.0,263.56,205.74
2016,5,6,13,30,17.0,300.0,1.0,14.0,316.0,293.03,228.46
2016,5,6,13,45,8.5,218.5,1.0,14.0,226.5,207.45,162.03
2016,5,6,14,0,0.0,137.0,1.0,14.0,137.0,123.04,95.13
2016,5,6,14,15,3.0,163.0,0.95,13.5,165.5,150.19,117.69
2016,5,6,14,30,6.0,189.0,0.9,13.0,194.0,177.77,140.22
2016,5,6,14,45,5.0,185.5,0.9,13.0,190.0,173.68,137.06
2016,5,6,15,0,4.0,182.0,0.9,13.0,186.0,169.65,134.08
2016,5,6,15,15,2.0,166.0,0.9,13.0,168.0,152.74,120.7
2016,5,6,15,30,0.0,150.0,0.9,13.0,150.0,135.91,107.33
2016,5,6,15,45,0.0,145.5,0.9,13.0,145.5,131.99,104.49
2016,5,6,16,0,0.0,141.0,0.9,13.0,141.0,128.14,101.68
2016,5,6,16,15,0.0,110.5,0.85,12.5,110.5,99.18,78.21
2016,5,6,16,30,0.0,80.0,0.8,12.0,80.0,70.8,54.83
2016,5,6,16,45,0.0,46.0,0.8,12.0,46.0,40.6,29.33
2016,5,6,17,0,0.0,12.0,0.8,12.0,12.0,10.56,3.51
2016,5,6,17,15,0.0,10.0,0.7,12.0,10.0,8.79,2.01
2016,5,6,17,30,0.0,8.0,0.6,12.0,8.0,7.03,0.47
2016,5,6,17,45,142.5,39.5,0.55,12.0,67.0,130.34,107.26
2016,5,6,18,0,285.0,71.0,0.5,12.0,126.0,229.36,185.55
2016,5,6,18,15,197.5,53.5,0.45,11.5,86.5,150.11,117.01
2016,5,6,18,30,110.0,36.0,0.4,11.0,47.0,89.42,63.04
2016,5,6,18,45,55.0,18.0,0.4,11.0,23.5,39.81,0.0
2016,5,6,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,0.6,10.0,4.5,4.09,0.0
2016,5,7,5,30,0.0,9.0,0.6,10.0,9.0,7.9,0.0
2016,5,7,5,45,0.0,21.5,0.6,10.5,21.5,18.93,10.8
2016,5,7,6,0,0.0,34.0,0.6,11.0,34.0,29.98,21.17
2016,5,7,6,15,0.0,50.0,0.6,11.0,50.0,43.9,34.03
2016,5,7,6,30,0.0,66.0,0.6,11.0,66.0,57.36,46.33
2016,5,7,6,45,0.0,83.0,0.6,11.5,83.0,71.48,58.88
2016,5,7,7,0,0.0,100.0,0.6,12.0,100.0,85.46,71.04
2016,5,7,7,15,57.0,145.0,0.6,12.0,171.0,114.62,96.39
2016,5,7,7,30,114.0,190.0,0.6,12.0,242.0,137.79,116.04
2016,5,7,7,45,57.0,139.0,0.65,12.5,165.0,118.28,92.12
2016,5,7,8,0,0.0,88.0,0.7,13.0,88.0,77.95,60.27
2016,5,7,8,15,13.5,163.0,0.7,13.0,171.5,142.68,112.97
2016,5,7,8,30,27.0,238.0,0.7,13.0,255.0,201.47,159.34
2016,5,7,8,45,45.0,274.0,0.7,13.5,305.0,239.13,187.81
2016,5,7,9,0,63.0,310.0,0.7,14.0,355.0,279.7,218.39
2016,5,7,9,15,81.0,337.0,0.7,14.0,398.0,316.22,245.99
2016,5,7,9,30,99.0,364.0,0.7,14.0,441.0,355.25,275.3
2016,5,7,9,45,61.0,337.0,0.7,14.5,385.5,322.33,249.67
2016,5,7,10,0,23.0,310.0,0.7,15.0,330.0,284.51,220.27
2016,5,7,10,15,16.5,266.0,0.7,15.0,280.5,244.91,189.99
2016,5,7,10,30,10.0,222.0,0.7,15.0,231.0,203.54,157.95
2016,5,7,10,45,9.5,214.0,0.7,15.5,223.0,197.12,152.74
2016,5,7,11,0,9.0,206.0,0.7,16.0,215.0,190.51,147.24
2016,5,7,11,15,13.5,259.0,0.7,16.0,272.0,242.53,187.44
2016,5,7,11,30,18.0,312.0,0.7,16.0,329.0,295.55,227.39
2016,5,7,11,45,15.0,278.0,0.7,16.0,292.5,263.47,202.73
2016,5,7,12,0,12.0,244.0,0.7,16.0,256.0,230.78,177.92
2016,5,7,12,15,13.0,259.0,0.7,16.0,271.5,246.34,190.05
2016,5,7,12,30,14.0,274.0,0.7,16.0,287.0,262.06,202.01
2016,5,7,12,45,10.0,225.0,0.75,16.5,234.5,213.44,164.44
2016,5,7,13,0,6.0,176.0,0.8,17.0,182.0,164.63,126.51
2016,5,7,13,15,6.0,175.5,0.8,16.5,181.5,164.36,126.82
2016,5,7,13,30,6.0,175.0,0.8,16.0,181.0,164.05,126.95
2016,5,7,13,45,8.0,203.0,0.85,16.0,210.5,192.34,149.4
2016,5,7,14,0,10.0,231.0,0.9,16.0,240.0,221.09,171.99
2016,5,7,14,15,12.0,244.5,0.9,16.0,255.0,236.43,184.07
2016,5,7,14,30,14.0,258.0,0.9,16.0,270.0,252.04,196.42
2016,5,7,14,45,15.0,254.0,0.9,16.0,266.5,249.72,194.96
2016,5,7,15,0,16.0,250.0,0.9,16.0,263.0,247.41,193.64
2016,5,7,15,15,11.0,220.0,0.85,15.5,228.5,213.63,167.81
2016,5,7,15,30,6.0,190.0,0.8,15.0,194.0,180.08,141.88
2016,5,7,15,45,3.0,154.5,0.8,15.0,156.5,143.26,112.73
2016,5,7,16,0,0.0,119.0,0.8,15.0,119.0,106.94,83.48
2016,5,7,16,15,0.0,99.5,0.75,15.0,99.5,88.72,68.82
2016,5,7,16,30,0.0,80.0,0.7,15.0,80.0,70.8,54.17
2016,5,7,16,45,0.0,103.5,0.7,15.0,103.5,93.4,73.3
2016,5,7,17,0,0.0,127.0,0.7,15.0,127.0,118.44,94.31
2016,5,7,17,15,0.0,107.5,0.65,14.5,107.5,99.95,79.22
2016,5,7,17,30,0.0,88.0,0.6,14.0,88.0,81.4,63.89
2016,5,7,17,45,0.0,69.5,0.6,13.5,69.5,63.81,49.05
2016,5,7,18,0,0.0,51.0,0.6,13.0,51.0,46.11,33.8
2016,5,7,18,15,0.0,35.0,0.6,12.5,35.0,30.91,20.49
2016,5,7,18,30,0.0,19.0,0.6,12.0,19.0,16.72,7.77
2016,5,7,18,45,0.0,9.5,0.6,12.0,9.5,8.35,0.0
2016,5,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,53.0,12.0,0.6,11.0,15.5,10.91,0.0
2016,5,8,5,30,106.0,24.0,0.5,11.0,31.0,18.79,6.16
2016,5,8,5,45,210.0,39.0,0.45,11.5,68.0,30.18,20.55
2016,5,8,6,0,314.0,54.0,0.4,12.0,105.0,41.24,31.1
2016,5,8,6,15,162.0,72.5,0.4,12.0,99.5,56.0,44.7
2016,5,8,6,30,10.0,91.0,0.4,12.0,94.0,76.17,62.88
2016,5,8,6,45,18.0,111.5,0.4,12.5,118.0,92.6,77.26
2016,5,8,7,0,26.0,132.0,0.4,13.0,142.0,104.48,87.33
2016,5,8,7,15,30.5,153.5,0.4,13.5,166.5,119.86,100.2
2016,5,8,7,30,35.0,175.0,0.4,14.0,191.0,135.15,112.71
2016,5,8,7,45,20.0,173.0,0.4,14.5,182.5,145.54,114.8
2016,5,8,8,0,5.0,171.0,0.4,15.0,174.0,145.5,114.59
2016,5,8,8,15,25.0,215.0,0.4,15.0,231.0,185.42,145.32
2016,5,8,8,30,45.0,259.0,0.4,15.0,288.0,221.34,172.41
2016,5,8,8,45,222.0,273.5,0.45,15.0,429.5,285.83,217.96
2016,5,8,9,0,399.0,288.0,0.5,15.0,571.0,382.11,289.19
2016,5,8,9,15,417.0,293.5,0.5,15.0,603.5,420.08,318.9
2016,5,8,9,30,435.0,299.0,0.5,15.0,636.0,462.67,351.89
2016,5,8,9,45,281.5,352.5,0.55,15.5,574.5,452.42,344.56
2016,5,8,10,0,128.0,406.0,0.6,16.0,513.0,425.62,323.75
2016,5,8,10,15,133.5,415.0,0.65,16.0,530.0,448.86,341.31
2016,5,8,10,30,139.0,424.0,0.7,16.0,547.0,472.38,358.51
2016,5,8,10,45,77.0,354.0,0.75,16.5,422.5,373.42,285.15
2016,5,8,11,0,15.0,284.0,0.8,17.0,298.0,264.65,202.79
2016,5,8,11,15,32.5,351.5,0.85,17.0,382.0,346.67,265.4
2016,5,8,11,30,50.0,419.0,0.9,17.0,466.0,428.21,325.04
2016,5,8,11,45,36.0,381.5,0.95,17.5,415.5,385.62,292.69
2016,5,8,12,0,22.0,344.0,1.0,18.0,365.0,331.77,252.59
2016,5,8,12,15,61.0,404.5,1.0,17.5,462.0,439.15,333.5
2016,5,8,12,30,100.0,465.0,1.0,17.0,559.0,540.77,407.02
2016,5,8,12,45,73.5,436.0,1.05,17.0,505.0,491.1,370.6
2016,5,8,13,0,47.0,407.0,1.1,17.0,451.0,439.6,333.55
2016,5,8,13,15,49.5,397.0,1.1,17.0,442.5,435.06,331.06
2016,5,8,13,30,52.0,387.0,1.1,17.0,434.0,430.11,327.94
2016,5,8,13,45,55.5,381.0,1.1,17.0,429.5,429.92,328.36
2016,5,8,14,0,59.0,375.0,1.1,17.0,425.0,429.43,328.58
2016,5,8,14,15,57.0,362.5,1.1,16.5,409.5,416.23,319.95
2016,5,8,14,30,55.0,350.0,1.1,16.0,394.0,402.72,311.13
2016,5,8,14,45,55.0,333.5,1.1,16.0,376.0,386.56,299.83
2016,5,8,15,0,55.0,317.0,1.1,16.0,358.0,370.06,288.25
2016,5,8,15,15,55.0,298.0,1.05,16.0,336.5,350.51,274.16
2016,5,8,15,30,55.0,279.0,1.0,16.0,315.0,330.66,259.77
2016,5,8,15,45,27.5,192.0,1.0,16.0,210.0,212.3,167.87
2016,5,8,16,0,0.0,105.0,1.0,16.0,105.0,93.69,72.2
2016,5,8,16,15,0.0,112.5,1.0,15.5,112.5,101.05,78.91
2016,5,8,16,30,0.0,120.0,1.0,15.0,120.0,108.82,85.77
2016,5,8,16,45,0.0,106.5,1.0,15.0,106.5,96.3,75.65
2016,5,8,17,0,0.0,93.0,1.0,15.0,93.0,83.79,65.46
2016,5,8,17,15,283.0,82.0,0.95,14.5,166.0,284.32,236.04
2016,5,8,17,30,566.0,71.0,0.9,14.0,239.0,424.48,346.7
2016,5,8,17,45,503.5,62.5,0.9,14.0,190.0,351.45,284.87
2016,5,8,18,0,441.0,54.0,0.9,14.0,141.0,284.12,227.36
2016,5,8,18,15,343.5,43.0,0.85,13.5,98.5,206.2,160.43
2016,5,8,18,30,246.0,32.0,0.8,13.0,56.0,137.47,98.8
2016,5,8,18,45,123.0,16.0,0.8,12.5,28.0,61.3,1.05
2016,5,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,72.0,12.5,0.8,10.0,17.5,11.37,0.0
2016,5,9,5,30,144.0,25.0,0.8,10.0,35.0,19.6,7.55
2016,5,9,5,45,256.0,38.5,0.8,10.0,74.5,29.85,20.45
2016,5,9,6,0,368.0,52.0,0.8,10.0,114.0,41.32,31.43
2016,5,9,6,15,443.5,62.0,0.8,10.0,161.5,47.85,37.73
2016,5,9,6,30,519.0,72.0,0.8,10.0,209.0,54.12,43.59
2016,5,9,6,45,259.5,60.5,0.85,10.5,129.0,43.04,33.51
2016,5,9,7,0,0.0,49.0,0.9,11.0,49.0,43.24,33.57
2016,5,9,7,15,0.0,68.5,0.9,11.0,68.5,60.55,48.99
2016,5,9,7,30,0.0,88.0,0.9,11.0,88.0,77.47,63.82
2016,5,9,7,45,0.0,112.0,0.9,11.5,112.0,97.43,77.31
2016,5,9,8,0,0.0,136.0,0.9,12.0,136.0,117.48,93.51
2016,5,9,8,15,0.0,138.5,0.9,12.0,138.5,120.31,95.48
2016,5,9,8,30,0.0,141.0,0.9,12.0,141.0,123.0,97.39
2016,5,9,8,45,2.5,163.0,0.95,12.5,165.0,142.67,112.93
2016,5,9,9,0,5.0,185.0,1.0,13.0,189.0,162.8,128.63
2016,5,9,9,15,7.0,203.0,1.0,13.0,209.0,179.83,141.95
2016,5,9,9,30,9.0,221.0,1.0,13.0,229.0,197.23,155.5
2016,5,9,9,45,13.0,251.0,1.0,13.5,262.5,226.31,177.84
2016,5,9,10,0,17.0,281.0,1.0,14.0,296.0,256.12,200.39
2016,5,9,10,15,19.5,301.5,1.0,14.5,319.0,277.51,216.15
2016,5,9,10,30,22.0,322.0,1.0,15.0,342.0,299.34,232.13
2016,5,9,10,45,36.0,365.0,1.05,15.5,398.0,352.64,271.97
2016,5,9,11,0,50.0,408.0,1.1,16.0,454.0,406.84,311.56
2016,5,9,11,15,83.5,438.5,1.1,16.0,516.5,467.8,356.43
2016,5,9,11,30,117.0,469.0,1.1,16.0,579.0,538.66,407.48
2016,5,9,11,45,220.0,460.0,1.15,16.5,667.5,631.18,474.48
2016,5,9,12,0,323.0,451.0,1.2,17.0,756.0,737.61,548.83
2016,5,9,12,15,623.5,285.0,1.2,17.0,871.0,885.29,655.56
2016,5,9,12,30,924.0,119.0,1.2,17.0,986.0,1012.78,738.33
2016,5,9,12,45,922.0,118.0,1.2,17.0,975.5,1027.39,746.04
2016,5,9,13,0,920.0,117.0,1.2,17.0,965.0,1038.28,753.09
2016,5,9,13,15,916.5,116.5,1.2,17.0,947.5,1044.41,757.3
2016,5,9,13,30,913.0,116.0,1.2,17.0,930.0,1046.75,759.33
2016,5,9,13,45,907.5,115.0,1.25,17.0,905.0,1042.76,758.52
2016,5,9,14,0,902.0,114.0,1.3,17.0,880.0,1035.02,755.51
2016,5,9,14,15,894.5,112.5,1.25,17.0,848.5,1021.06,746.87
2016,5,9,14,30,887.0,111.0,1.2,17.0,817.0,1003.54,736.15
2016,5,9,14,45,876.5,109.0,1.2,17.0,779.0,979.14,722.02
2016,5,9,15,0,866.0,107.0,1.2,17.0,741.0,951.55,705.9
2016,5,9,15,15,852.5,104.5,1.2,16.5,698.0,917.65,686.87
2016,5,9,15,30,839.0,102.0,1.2,16.0,655.0,889.66,671.64
2016,5,9,15,45,821.5,99.5,1.2,16.0,608.0,846.81,644.87
2016,5,9,16,0,804.0,97.0,1.2,16.0,561.0,802.05,616.57
2016,5,9,16,15,781.0,93.0,1.15,15.5,510.5,749.52,582.81
2016,5,9,16,30,758.0,89.0,1.1,15.0,460.0,696.09,547.72
2016,5,9,16,45,726.5,84.5,1.1,15.0,407.5,635.45,506.0
2016,5,9,17,0,695.0,80.0,1.1,15.0,355.0,578.31,464.19
2016,5,9,17,15,651.0,74.5,1.1,14.5,302.5,510.44,413.16
2016,5,9,17,30,607.0,69.0,1.1,14.0,250.0,445.24,362.05
2016,5,9,17,45,539.5,62.0,1.1,13.5,199.5,369.27,300.13
2016,5,9,18,0,472.0,55.0,1.1,13.0,149.0,299.36,240.74
2016,5,9,18,15,371.5,44.0,1.05,12.5,105.0,218.46,171.0
2016,5,9,18,30,271.0,33.0,1.0,12.0,61.0,148.85,108.35
2016,5,9,18,45,135.5,16.5,1.0,11.5,30.5,65.79,9.22
2016,5,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,15,65.0,13.5,0.5,10.0,18.0,12.28,0.0
2016,5,10,5,30,130.0,27.0,0.5,10.0,36.0,21.15,9.32
2016,5,10,5,45,245.0,41.0,0.5,10.5,76.0,31.74,22.14
2016,5,10,6,0,360.0,55.0,0.5,11.0,116.0,42.05,32.0
2016,5,10,6,15,436.0,65.5,0.5,11.0,164.5,50.76,40.22
2016,5,10,6,30,512.0,76.0,0.5,11.0,213.0,57.34,46.32
2016,5,10,6,45,277.5,107.5,0.5,11.0,184.0,80.6,67.12
2016,5,10,7,0,43.0,139.0,0.5,11.0,155.0,109.2,92.21
2016,5,10,7,15,41.0,158.5,0.45,11.5,176.0,123.22,103.86
2016,5,10,7,30,39.0,178.0,0.4,12.0,197.0,137.37,115.43
2016,5,10,7,45,45.5,201.5,0.4,12.5,225.5,160.15,126.6
2016,5,10,8,0,52.0,225.0,0.4,13.0,254.0,184.19,144.5
2016,5,10,8,15,64.5,251.5,0.4,13.5,291.0,212.68,165.88
2016,5,10,8,30,77.0,278.0,0.4,14.0,328.0,243.2,188.87
2016,5,10,8,45,107.5,306.0,0.4,14.5,380.5,282.54,218.09
2016,5,10,9,0,138.0,334.0,0.4,15.0,433.0,321.74,247.09
2016,5,10,9,15,264.5,331.0,0.4,15.5,532.5,384.81,293.12
2016,5,10,9,30,391.0,328.0,0.4,16.0,632.0,465.44,351.95
2016,5,10,9,45,617.0,238.5,0.4,16.5,742.0,541.96,408.22
2016,5,10,10,0,843.0,149.0,0.4,17.0,852.0,639.24,478.75
2016,5,10,10,15,850.0,150.5,0.4,17.5,879.5,689.9,513.39
2016,5,10,10,30,857.0,152.0,0.4,18.0,907.0,739.13,546.47
2016,5,10,10,45,863.5,152.0,0.45,18.5,927.5,785.01,577.18
2016,5,10,11,0,870.0,152.0,0.5,19.0,948.0,823.24,601.13
2016,5,10,11,15,873.0,153.0,0.55,19.0,961.0,861.91,626.07
2016,5,10,11,30,876.0,154.0,0.6,19.0,974.0,898.04,649.26
2016,5,10,11,45,878.5,153.5,0.7,19.5,979.5,929.72,669.33
2016,5,10,12,0,881.0,153.0,0.8,20.0,985.0,958.52,687.6
2016,5,10,12,15,880.0,152.5,0.85,20.0,982.0,981.02,702.27
2016,5,10,12,30,879.0,152.0,0.9,20.0,979.0,1000.21,715.04
2016,5,10,12,45,875.5,152.0,0.95,20.0,968.0,1014.03,724.6
2016,5,10,13,0,872.0,152.0,1.0,20.0,957.0,1024.3,732.16
2016,5,10,13,15,867.5,151.0,1.05,20.0,938.5,1029.02,736.43
2016,5,10,13,30,863.0,150.0,1.1,20.0,920.0,1030.09,738.64
2016,5,10,13,45,855.5,148.5,1.15,20.0,894.5,1036.28,744.21
2016,5,10,14,0,848.0,147.0,1.2,20.0,869.0,1026.49,739.84
2016,5,10,14,15,838.5,145.0,1.2,19.5,837.0,1010.59,732.4
2016,5,10,14,30,829.0,143.0,1.2,19.0,805.0,991.27,722.89
2016,5,10,14,45,817.5,140.0,1.25,19.0,767.0,965.65,708.88
2016,5,10,15,0,806.0,137.0,1.3,19.0,729.0,936.98,692.85
2016,5,10,15,15,791.0,134.0,1.3,18.5,686.0,902.23,673.2
2016,5,10,15,30,776.0,131.0,1.3,18.0,643.0,865.02,651.71
2016,5,10,15,45,758.5,125.5,1.3,18.0,596.5,825.37,627.07
2016,5,10,16,0,741.0,120.0,1.3,18.0,550.0,779.19,597.6
2016,5,10,16,15,715.0,115.5,1.3,17.5,499.5,725.95,563.75
2016,5,10,16,30,689.0,111.0,1.3,17.0,449.0,672.23,528.72
2016,5,10,16,45,659.5,104.0,1.3,16.5,398.0,613.01,487.63
2016,5,10,17,0,630.0,97.0,1.3,16.0,347.0,554.37,445.21
2016,5,10,17,15,583.5,89.5,1.25,15.5,295.5,485.56,392.93
2016,5,10,17,30,537.0,82.0,1.2,15.0,244.0,419.75,341.05
2016,5,10,17,45,475.0,72.0,1.2,14.5,195.0,346.71,281.55
2016,5,10,18,0,413.0,62.0,1.2,14.0,146.0,279.28,224.42
2016,5,10,18,15,316.5,49.5,1.15,13.5,102.5,199.9,156.35
2016,5,10,18,30,220.0,37.0,1.1,13.0,59.0,134.44,98.16
2016,5,10,18,45,110.0,18.5,1.05,12.5,29.5,61.46,14.1
2016,5,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,15,94.5,13.0,0.7,10.0,19.5,11.82,0.0
2016,5,11,5,30,189.0,26.0,0.7,10.0,39.0,20.4,9.35
2016,5,11,5,45,301.5,38.0,0.7,10.5,80.0,30.53,21.13
2016,5,11,6,0,414.0,50.0,0.7,11.0,121.0,39.39,29.65
2016,5,11,6,15,487.0,58.5,0.65,11.5,170.0,44.75,34.76
2016,5,11,6,30,560.0,67.0,0.6,12.0,219.0,49.93,39.5
2016,5,11,6,45,305.5,104.5,0.6,12.5,190.0,74.29,61.15
2016,5,11,7,0,51.0,142.0,0.6,13.0,161.0,111.21,93.3
2016,5,11,7,15,73.5,167.5,0.55,13.0,199.5,129.01,108.31
2016,5,11,7,30,96.0,193.0,0.5,13.0,238.0,147.25,123.49
2016,5,11,7,45,84.0,213.5,0.45,13.5,256.0,170.74,133.27
2016,5,11,8,0,72.0,234.0,0.4,14.0,274.0,192.95,149.99
2016,5,11,8,15,46.5,233.5,0.4,14.5,260.5,196.75,153.35
2016,5,11,8,30,21.0,233.0,0.4,15.0,247.0,202.26,158.13
2016,5,11,8,45,142.0,278.5,0.4,15.5,379.5,269.02,206.46
2016,5,11,9,0,263.0,324.0,0.4,16.0,512.0,357.52,271.28
2016,5,11,9,15,328.5,325.5,0.4,16.0,573.0,408.44,309.16
2016,5,11,9,30,394.0,327.0,0.4,16.0,634.0,466.0,352.07
2016,5,11,9,45,469.0,314.5,0.45,16.5,695.5,522.73,393.77
2016,5,11,10,0,544.0,302.0,0.5,17.0,757.0,587.94,440.86
2016,5,11,10,15,711.0,220.0,0.55,17.0,835.0,659.48,494.13
2016,5,11,10,30,878.0,138.0,0.6,17.0,913.0,738.34,551.93
2016,5,11,10,45,884.0,138.5,0.65,17.5,933.5,783.86,582.18
2016,5,11,11,0,890.0,139.0,0.7,18.0,954.0,827.33,609.52
2016,5,11,11,15,893.0,139.5,0.75,18.0,967.0,866.12,634.7
2016,5,11,11,30,896.0,140.0,0.8,18.0,980.0,902.29,658.13
2016,5,11,11,45,696.0,267.5,0.85,18.5,922.0,888.46,646.85
2016,5,11,12,0,496.0,395.0,0.9,19.0,864.0,849.15,615.66
2016,5,11,12,15,699.5,265.0,0.95,19.0,924.5,936.68,679.75
2016,5,11,12,30,903.0,135.0,1.0,19.0,985.0,1006.62,724.35
2016,5,11,12,45,906.5,130.5,1.05,19.5,976.0,1023.07,733.47
2016,5,11,13,0,910.0,126.0,1.1,20.0,967.0,1035.92,741.17
2016,5,11,13,15,906.0,125.0,1.15,20.0,948.5,1041.07,745.66
2016,5,11,13,30,902.0,124.0,1.2,20.0,930.0,1042.45,748.04
2016,5,11,13,45,896.0,122.5,1.25,20.0,905.0,1037.55,746.66
2016,5,11,14,0,890.0,121.0,1.3,20.0,880.0,1028.93,743.12
2016,5,11,14,15,881.5,119.0,1.3,19.5,847.5,1013.65,736.02
2016,5,11,14,30,873.0,117.0,1.3,19.0,815.0,994.87,726.82
2016,5,11,14,45,862.5,115.0,1.3,19.0,777.0,970.79,712.91
2016,5,11,15,0,852.0,113.0,1.3,19.0,739.0,943.6,697.03
2016,5,11,15,15,837.5,110.5,1.25,18.5,696.0,918.36,682.94
2016,5,11,15,30,823.0,108.0,1.2,18.0,653.0,881.01,660.71
2016,5,11,15,45,805.0,104.5,1.15,18.0,605.5,837.14,632.77
2016,5,11,16,0,787.0,101.0,1.1,18.0,558.0,791.43,603.33
2016,5,11,16,15,763.0,97.0,1.05,17.5,508.0,738.82,569.74
2016,5,11,16,30,739.0,93.0,1.0,17.0,458.0,685.42,534.92
2016,5,11,16,45,707.5,88.0,1.0,17.0,406.0,628.13,495.84
2016,5,11,17,0,676.0,83.0,1.0,17.0,354.0,568.54,452.42
2016,5,11,17,15,631.5,77.0,1.0,16.5,301.5,500.75,401.96
2016,5,11,17,30,587.0,71.0,1.0,16.0,249.0,435.73,351.51
2016,5,11,17,45,523.5,63.5,1.0,15.5,199.5,362.37,292.27
2016,5,11,18,0,460.0,56.0,1.0,15.0,150.0,294.69,235.32
2016,5,11,18,15,364.5,45.0,0.95,14.5,106.0,216.53,168.51
2016,5,11,18,30,269.0,34.0,0.9,14.0,62.0,149.04,108.75
2016,5,11,18,45,134.5,17.0,0.85,13.5,31.0,66.59,20.51
2016,5,11,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,5,15,71.5,13.5,0.9,10.0,19.0,12.28,0.0
2016,5,12,5,30,143.0,27.0,0.9,10.0,38.0,21.1,10.32
2016,5,12,5,45,241.5,42.0,0.95,10.5,77.0,32.43,22.84
2016,5,12,6,0,340.0,57.0,1.0,11.0,116.0,43.42,33.25
2016,5,12,6,15,203.5,81.0,1.0,11.0,120.0,62.13,50.4
2016,5,12,6,30,67.0,105.0,1.0,11.0,124.0,83.8,69.96
2016,5,12,6,45,80.5,126.5,1.05,11.5,153.5,99.69,83.9
2016,5,12,7,0,94.0,148.0,1.1,12.0,183.0,110.55,93.1
2016,5,12,7,15,188.0,165.5,1.1,12.0,248.5,122.89,103.59
2016,5,12,7,30,282.0,183.0,1.1,12.0,314.0,129.68,109.11
2016,5,12,7,45,502.0,150.0,1.1,12.5,416.0,139.97,93.8
2016,5,12,8,0,722.0,117.0,1.1,13.0,518.0,180.0,112.23
2016,5,12,8,15,386.5,192.0,1.05,13.5,409.0,217.48,157.49
2016,5,12,8,30,51.0,267.0,1.0,14.0,300.0,228.76,179.45
2016,5,12,8,45,77.5,299.0,0.95,14.5,352.5,267.92,208.96
2016,5,12,9,0,104.0,331.0,0.9,15.0,405.0,310.87,241.06
2016,5,12,9,15,152.0,353.0,0.85,15.0,468.5,355.7,274.63
2016,5,12,9,30,200.0,375.0,0.8,15.0,532.0,410.49,315.47
2016,5,12,9,45,361.5,342.0,0.75,15.5,640.0,486.95,371.82
2016,5,12,10,0,523.0,309.0,0.7,16.0,748.0,580.82,439.69
2016,5,12,10,15,518.5,326.0,0.7,16.0,772.5,624.0,469.93
2016,5,12,10,30,514.0,343.0,0.7,16.0,797.0,665.88,499.05
2016,5,12,10,45,691.0,244.5,0.7,16.5,869.5,740.29,552.86
2016,5,12,11,0,868.0,146.0,0.7,17.0,942.0,815.71,604.71
2016,5,12,11,15,870.5,146.5,0.75,17.0,955.0,853.27,628.81
2016,5,12,11,30,873.0,147.0,0.8,17.0,968.0,888.25,651.66
2016,5,12,11,45,874.0,147.5,0.85,17.5,973.0,919.21,670.61
2016,5,12,12,0,875.0,148.0,0.9,18.0,978.0,947.25,687.67
2016,5,12,12,15,874.5,148.0,0.9,18.0,975.5,970.39,701.96
2016,5,12,12,30,874.0,148.0,0.9,18.0,973.0,990.3,714.3
2016,5,12,12,45,860.0,155.0,0.95,18.5,959.5,1000.26,720.16
2016,5,12,13,0,846.0,162.0,1.0,19.0,946.0,1019.34,731.94
2016,5,12,13,15,842.0,161.0,1.0,19.0,928.5,1024.61,735.44
2016,5,12,13,30,838.0,160.0,1.0,19.0,911.0,1026.24,737.0
2016,5,12,13,45,838.5,154.5,1.05,19.0,888.0,1024.04,737.36
2016,5,12,14,0,839.0,149.0,1.1,19.0,865.0,1018.12,735.54
2016,5,12,14,15,830.0,146.5,1.1,18.5,833.5,1002.29,728.04
2016,5,12,14,30,821.0,144.0,1.1,18.0,802.0,983.06,718.54
2016,5,12,14,45,816.0,138.5,1.1,18.0,766.0,961.19,706.06
2016,5,12,15,0,811.0,133.0,1.1,18.0,730.0,936.04,691.49
2016,5,12,15,15,796.0,129.5,1.1,17.5,687.5,900.7,671.48
2016,5,12,15,30,781.0,126.0,1.1,17.0,645.0,862.91,649.69
2016,5,12,15,45,765.5,121.0,1.1,17.0,599.0,820.83,623.49
2016,5,12,16,0,750.0,116.0,1.1,17.0,553.0,780.95,598.48
2016,5,12,16,15,725.0,111.5,1.1,16.5,503.5,728.3,565.12
2016,5,12,16,30,700.0,107.0,1.1,16.0,454.0,675.09,530.61
2016,5,12,16,45,667.5,101.0,1.15,15.5,402.5,614.55,489.31
2016,5,12,17,0,635.0,95.0,1.2,15.0,351.0,554.83,446.48
2016,5,12,17,15,589.5,88.0,1.2,14.5,299.0,487.13,395.31
2016,5,12,17,30,544.0,81.0,1.2,14.0,247.0,422.3,344.33
2016,5,12,17,45,476.0,72.5,1.25,13.5,197.5,347.52,283.45
2016,5,12,18,0,408.0,64.0,1.3,13.0,148.0,276.15,223.14
2016,5,12,18,15,315.5,51.0,1.25,12.5,105.0,200.87,158.16
2016,5,12,18,30,223.0,38.0,1.2,12.0,62.0,136.12,100.75
2016,5,12,18,45,111.5,19.0,1.2,11.5,31.0,63.01,23.53
2016,5,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,5,15,85.5,14.0,0.95,10.0,21.0,12.73,0.0
2016,5,13,5,30,171.0,28.0,1.0,10.0,42.0,21.91,11.32
2016,5,13,5,45,281.5,41.5,1.05,10.0,83.0,32.1,22.64
2016,5,13,6,0,392.0,55.0,1.1,10.0,124.0,43.57,33.54
2016,5,13,6,15,196.0,59.0,1.1,10.0,93.5,46.51,36.56
2016,5,13,6,30,0.0,63.0,1.1,10.0,63.0,55.25,44.61
2016,5,13,6,45,0.0,78.0,1.15,10.5,78.0,67.86,55.86
2016,5,13,7,0,0.0,93.0,1.2,11.0,93.0,80.38,66.78
2016,5,13,7,15,0.0,113.0,1.15,11.5,113.0,96.6,80.77
2016,5,13,7,30,0.0,133.0,1.1,12.0,133.0,112.7,94.38
2016,5,13,7,45,0.0,139.5,1.1,12.5,139.5,119.21,95.03
2016,5,13,8,0,0.0,146.0,1.1,13.0,146.0,125.53,99.72
2016,5,13,8,15,0.0,153.5,1.05,13.0,153.5,132.55,105.12
2016,5,13,8,30,0.0,161.0,1.0,13.0,161.0,139.51,110.45
2016,5,13,8,45,6.0,196.5,1.0,13.5,201.0,171.38,135.5
2016,5,13,9,0,12.0,232.0,1.0,14.0,241.0,204.21,160.88
