Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,15,26.0,279.0,0.95,14.0,299.5,246.77,193.73
2016,5,13,9,30,40.0,326.0,0.9,14.0,358.0,295.72,231.02
2016,5,13,9,45,62.5,361.5,0.9,14.5,413.5,342.51,265.79
2016,5,13,10,0,85.0,397.0,0.9,15.0,469.0,392.42,302.35
2016,5,13,10,15,83.0,409.5,0.95,15.0,481.5,410.12,315.15
2016,5,13,10,30,81.0,422.0,1.0,15.0,494.0,427.6,327.95
2016,5,13,10,45,141.0,442.0,1.05,15.5,570.5,499.88,381.18
2016,5,13,11,0,201.0,462.0,1.1,16.0,647.0,575.97,435.63
2016,5,13,11,15,207.0,462.5,1.1,16.0,655.5,595.03,448.56
2016,5,13,11,30,213.0,463.0,1.1,16.0,664.0,613.71,461.71
2016,5,13,11,45,571.5,291.0,1.15,16.0,833.0,798.06,599.02
2016,5,13,12,0,930.0,119.0,1.2,16.0,1002.0,970.2,714.63
2016,5,13,12,15,929.5,119.0,1.2,16.0,999.5,994.24,727.72
2016,5,13,12,30,929.0,119.0,1.2,16.0,997.0,1014.84,740.67
2016,5,13,12,45,927.0,118.5,1.3,16.0,986.5,1029.94,752.06
2016,5,13,13,0,925.0,118.0,1.4,16.0,976.0,1041.35,761.27
2016,5,13,13,15,921.5,117.5,1.4,16.0,958.0,1047.5,765.54
2016,5,13,13,30,918.0,117.0,1.4,16.0,940.0,1049.86,767.6
2016,5,13,13,45,913.5,115.0,1.45,16.0,915.5,1045.87,766.68
2016,5,13,14,0,909.0,113.0,1.5,16.0,891.0,1038.07,763.51
2016,5,13,14,15,901.5,111.5,1.5,15.5,859.5,1024.1,757.08
2016,5,13,14,30,894.0,110.0,1.5,15.0,828.0,1006.56,748.47
2016,5,13,14,45,886.5,107.0,1.55,15.0,791.0,983.94,735.99
2016,5,13,15,0,879.0,104.0,1.6,15.0,754.0,957.99,721.3
2016,5,13,15,15,866.0,101.5,1.6,14.5,711.0,924.35,702.0
2016,5,13,15,30,853.0,99.0,1.6,14.0,668.0,888.03,680.71
2016,5,13,15,45,840.5,95.0,1.6,14.0,621.5,855.83,660.79
2016,5,13,16,0,828.0,91.0,1.6,14.0,575.0,813.04,633.2
2016,5,13,16,15,806.5,87.5,1.55,13.5,524.5,761.63,599.74
2016,5,13,16,30,785.0,84.0,1.5,13.0,474.0,709.17,564.87
2016,5,13,16,45,761.5,78.5,1.5,13.0,423.0,652.21,525.25
2016,5,13,17,0,738.0,73.0,1.5,13.0,372.0,595.04,483.33
2016,5,13,17,15,697.5,68.5,1.5,12.5,319.0,528.62,432.74
2016,5,13,17,30,657.0,64.0,1.5,12.0,266.0,466.86,383.64
2016,5,13,17,45,603.0,57.0,1.5,12.0,215.5,395.52,324.15
2016,5,13,18,0,549.0,50.0,1.5,12.0,165.0,328.8,266.2
2016,5,13,18,15,455.5,41.5,1.45,11.5,119.0,249.41,196.92
2016,5,13,18,30,362.0,33.0,1.4,11.0,73.0,180.22,134.28
2016,5,13,18,45,181.0,16.5,1.35,11.0,36.5,82.68,36.24
2016,5,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,5,15,116.5,13.5,0.6,11.0,23.0,12.28,0.0
2016,5,14,5,30,233.0,27.0,0.6,11.0,46.0,21.99,11.67
2016,5,14,5,45,346.0,37.0,0.65,11.5,87.5,29.41,20.21
2016,5,14,6,0,459.0,47.0,0.7,12.0,129.0,36.58,27.09
2016,5,14,6,15,528.0,54.5,0.7,12.0,178.5,41.26,31.6
2016,5,14,6,30,597.0,62.0,0.7,12.0,228.0,45.8,35.8
2016,5,14,6,45,641.5,68.0,0.7,12.5,279.5,48.87,38.48
2016,5,14,7,0,686.0,74.0,0.7,13.0,331.0,51.81,40.93
2016,5,14,7,15,719.5,78.5,0.7,13.5,383.5,58.77,46.88
2016,5,14,7,30,753.0,83.0,0.7,14.0,436.0,66.86,53.71
2016,5,14,7,45,549.0,151.5,0.7,14.5,424.5,145.19,95.49
2016,5,14,8,0,345.0,220.0,0.7,15.0,413.0,208.81,150.6
2016,5,14,8,15,212.0,251.5,0.7,15.0,373.5,236.61,178.14
2016,5,14,8,30,79.0,283.0,0.7,15.0,334.0,247.4,191.82
2016,5,14,8,45,146.0,309.0,0.7,15.5,411.0,292.12,224.51
2016,5,14,9,0,213.0,335.0,0.7,16.0,488.0,350.75,267.93
2016,5,14,9,15,153.5,351.5,0.7,16.5,465.0,355.04,271.67
2016,5,14,9,30,94.0,368.0,0.7,17.0,442.0,355.41,271.84
2016,5,14,9,45,178.5,385.0,0.75,17.5,532.5,422.84,321.76
2016,5,14,10,0,263.0,402.0,0.8,18.0,623.0,500.81,378.17
2016,5,14,10,15,273.0,414.0,0.8,18.0,650.0,536.86,403.56
2016,5,14,10,30,283.0,426.0,0.8,18.0,677.0,573.47,429.33
2016,5,14,10,45,393.0,399.0,0.85,18.0,756.0,650.74,485.38
2016,5,14,11,0,503.0,372.0,0.9,18.0,835.0,738.54,547.17
2016,5,14,11,15,423.5,406.0,0.95,18.0,799.5,729.21,538.97
2016,5,14,11,30,344.0,440.0,1.0,18.0,764.0,709.98,524.93
2016,5,14,11,45,240.5,461.0,1.05,18.5,688.0,655.38,485.16
2016,5,14,12,0,137.0,482.0,1.1,19.0,612.0,585.75,434.49
2016,5,14,12,15,82.5,427.0,1.1,19.0,505.5,479.64,359.54
2016,5,14,12,30,28.0,372.0,1.1,19.0,399.0,378.63,285.9
2016,5,14,12,45,21.0,323.0,1.15,19.0,343.0,315.2,239.91
2016,5,14,13,0,14.0,274.0,1.2,19.0,287.0,263.3,201.32
2016,5,14,13,15,26.0,326.5,1.2,18.5,350.0,339.11,259.49
2016,5,14,13,30,38.0,379.0,1.2,18.0,413.0,406.26,309.69
2016,5,14,13,45,100.5,401.5,1.25,18.0,489.0,494.63,376.25
2016,5,14,14,0,163.0,424.0,1.3,18.0,565.0,599.54,452.64
2016,5,14,14,15,513.0,273.5,1.3,18.0,691.0,821.74,616.43
2016,5,14,14,30,863.0,123.0,1.3,18.0,817.0,989.41,728.47
2016,5,14,14,45,851.5,121.5,1.35,18.0,779.0,965.21,712.66
2016,5,14,15,0,840.0,120.0,1.4,18.0,741.0,947.77,703.79
2016,5,14,15,15,825.5,117.0,1.4,17.5,698.0,912.84,683.81
2016,5,14,15,30,811.0,114.0,1.4,17.0,655.0,875.36,662.07
2016,5,14,15,45,793.5,110.5,1.45,17.0,608.5,832.43,635.69
2016,5,14,16,0,776.0,107.0,1.5,17.0,562.0,787.65,607.58
2016,5,14,16,15,751.5,103.0,1.5,16.5,512.0,735.16,574.01
2016,5,14,16,30,727.0,99.0,1.5,16.0,462.0,685.32,541.57
2016,5,14,16,45,693.5,94.5,1.5,16.0,410.0,624.85,498.96
2016,5,14,17,0,660.0,90.0,1.5,16.0,358.0,565.23,454.71
2016,5,14,17,15,616.0,84.0,1.45,15.5,306.5,498.59,404.04
2016,5,14,17,30,572.0,78.0,1.4,15.0,255.0,434.62,353.55
2016,5,14,17,45,507.5,70.0,1.35,14.5,205.5,360.93,293.39
2016,5,14,18,0,443.0,62.0,1.3,14.0,156.0,292.97,235.8
2016,5,14,18,15,349.5,50.5,1.2,13.5,112.0,213.6,167.72
2016,5,14,18,30,256.0,39.0,1.1,13.0,68.0,148.3,110.14
2016,5,14,18,45,128.0,19.5,1.05,13.0,34.0,68.92,32.34
2016,5,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,74.5,15.5,1.05,11.0,22.0,14.1,0.0
2016,5,15,5,30,149.0,31.0,1.1,11.0,44.0,24.2,13.67
2016,5,15,5,45,258.0,44.5,1.2,11.5,84.5,34.3,24.5
2016,5,15,6,0,367.0,58.0,1.3,12.0,125.0,44.14,33.81
2016,5,15,6,15,439.0,68.0,1.3,12.5,173.0,52.29,41.37
2016,5,15,6,30,511.0,78.0,1.3,13.0,221.0,58.37,46.86
2016,5,15,6,45,565.0,84.5,1.35,13.5,273.0,61.24,49.3
2016,5,15,7,0,619.0,91.0,1.4,14.0,325.0,64.01,51.54
2016,5,15,7,15,655.5,96.5,1.3,14.0,376.5,65.79,52.95
2016,5,15,7,30,692.0,102.0,1.2,14.0,428.0,73.98,59.94
2016,5,15,7,45,723.5,105.0,1.15,14.5,479.5,124.52,72.05
2016,5,15,8,0,755.0,108.0,1.1,15.0,531.0,184.59,113.63
2016,5,15,8,15,775.5,111.5,1.05,15.0,579.0,240.16,158.9
2016,5,15,8,30,796.0,115.0,1.0,15.0,627.0,297.81,208.56
2016,5,15,8,45,815.5,116.0,1.0,15.5,672.0,354.95,257.89
2016,5,15,9,0,835.0,117.0,1.0,16.0,717.0,413.48,307.39
2016,5,15,9,15,846.5,119.0,1.0,16.0,756.5,470.45,354.99
2016,5,15,9,30,858.0,121.0,1.0,16.0,796.0,529.56,402.54
2016,5,15,9,45,879.5,116.0,1.0,16.5,832.5,584.95,445.14
2016,5,15,10,0,901.0,111.0,1.0,17.0,869.0,640.52,486.4
2016,5,15,10,15,907.0,112.0,1.0,17.0,896.5,691.1,523.59
2016,5,15,10,30,913.0,113.0,1.0,17.0,924.0,739.98,558.56
2016,5,15,10,45,917.0,114.0,1.05,17.5,944.0,785.46,588.84
2016,5,15,11,0,921.0,115.0,1.1,18.0,964.0,828.65,616.31
2016,5,15,11,15,923.5,116.0,1.15,18.0,977.0,868.16,642.26
2016,5,15,11,30,926.0,117.0,1.2,18.0,990.0,904.94,666.32
2016,5,15,11,45,926.5,117.5,1.25,18.5,995.0,936.63,685.72
2016,5,15,12,0,927.0,118.0,1.3,19.0,1000.0,965.18,703.07
2016,5,15,12,15,927.0,118.0,1.35,18.5,998.0,989.55,720.46
2016,5,15,12,30,927.0,118.0,1.4,18.0,996.0,1010.52,735.84
2016,5,15,12,45,930.5,114.0,1.5,18.0,987.0,1027.46,748.24
2016,5,15,13,0,934.0,110.0,1.6,18.0,978.0,1040.75,758.45
2016,5,15,13,15,931.0,109.0,1.65,18.0,961.0,1046.85,763.46
2016,5,15,13,30,928.0,108.0,1.7,18.0,944.0,1049.12,766.24
2016,5,15,13,45,922.5,107.5,1.75,18.0,919.0,1045.58,765.48
2016,5,15,14,0,917.0,107.0,1.8,18.0,894.0,1038.27,762.48
2016,5,15,14,15,910.0,105.5,1.8,17.5,862.5,1024.69,756.28
2016,5,15,14,30,903.0,104.0,1.8,17.0,831.0,1007.52,747.87
2016,5,15,14,45,894.0,102.0,1.8,17.0,794.0,984.39,734.23
2016,5,15,15,0,885.0,100.0,1.8,17.0,757.0,957.99,718.49
2016,5,15,15,15,872.5,98.0,1.8,16.5,714.0,925.27,699.82
2016,5,15,15,30,860.0,96.0,1.8,16.0,671.0,889.84,679.15
2016,5,15,15,45,842.5,93.5,1.85,16.0,624.0,847.03,652.41
2016,5,15,16,0,825.0,91.0,1.9,16.0,577.0,809.62,629.07
2016,5,15,16,15,803.0,88.0,1.9,15.5,526.5,758.62,596.26
2016,5,15,16,30,781.0,85.0,1.9,15.0,476.0,706.61,562.03
2016,5,15,16,45,747.5,82.0,1.9,15.0,423.0,645.69,519.27
2016,5,15,17,0,714.0,79.0,1.9,15.0,370.0,585.41,474.49
2016,5,15,17,15,672.5,73.5,1.85,14.5,317.5,521.06,425.12
2016,5,15,17,30,631.0,68.0,1.8,14.0,265.0,456.54,373.8
2016,5,15,17,45,566.5,62.0,1.8,13.5,214.0,382.35,312.8
2016,5,15,18,0,502.0,56.0,1.8,13.0,163.0,313.8,254.16
2016,5,15,18,15,409.0,46.5,1.7,12.5,118.0,236.0,186.5
2016,5,15,18,30,316.0,37.0,1.6,12.0,73.0,168.26,126.01
2016,5,15,18,45,177.5,23.0,1.55,12.0,41.5,88.38,45.95
2016,5,15,19,0,39.0,9.0,1.5,12.0,10.0,17.19,0.0
2016,5,15,19,15,19.5,4.5,1.5,12.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.5,15.5,1.15,11.0,22.5,12.22,0.0
2016,5,16,5,30,159.0,31.0,1.1,11.0,45.0,24.18,13.91
2016,5,16,5,45,258.5,45.0,1.1,11.5,85.0,34.66,24.86
2016,5,16,6,0,358.0,59.0,1.1,12.0,125.0,44.83,34.45
2016,5,16,6,15,429.0,69.0,1.05,12.0,172.5,51.61,40.86
2016,5,16,6,30,500.0,79.0,1.0,12.0,220.0,59.04,47.66
2016,5,16,6,45,331.5,115.5,0.95,12.5,217.0,81.89,67.87
2016,5,16,7,0,163.0,152.0,0.9,13.0,214.0,113.64,95.42
2016,5,16,7,15,419.0,129.0,0.85,13.5,319.5,87.71,72.22
2016,5,16,7,30,675.0,106.0,0.8,14.0,425.0,76.89,62.43
2016,5,16,7,45,707.0,109.0,0.75,14.5,476.0,126.4,74.03
2016,5,16,8,0,739.0,112.0,0.7,15.0,527.0,179.81,110.19
2016,5,16,8,15,759.0,115.5,0.7,15.5,574.5,240.2,158.87
2016,5,16,8,30,779.0,119.0,0.7,16.0,622.0,296.68,206.78
2016,5,16,8,45,799.5,120.0,0.7,16.5,667.0,353.08,254.9
2016,5,16,9,0,820.0,121.0,0.7,17.0,712.0,411.03,303.28
2016,5,16,9,15,832.0,123.0,0.7,17.0,750.5,467.34,349.73
2016,5,16,9,30,844.0,125.0,0.7,17.0,789.0,523.69,394.68
2016,5,16,9,45,866.5,119.0,0.75,17.5,826.0,580.09,437.88
2016,5,16,10,0,889.0,113.0,0.8,18.0,863.0,634.75,478.54
2016,5,16,10,15,895.5,114.0,0.85,18.0,890.0,685.02,515.72
2016,5,16,10,30,902.0,115.0,0.9,18.0,917.0,733.66,550.87
2016,5,16,10,45,905.5,116.5,0.95,18.5,937.0,778.68,580.8
2016,5,16,11,0,909.0,118.0,1.0,19.0,957.0,821.43,607.86
2016,5,16,11,15,912.0,118.5,1.05,19.0,970.0,860.42,633.36
2016,5,16,11,30,915.0,119.0,1.1,19.0,983.0,896.76,657.03
2016,5,16,11,45,915.0,119.5,1.15,19.5,988.0,927.64,675.85
2016,5,16,12,0,915.0,120.0,1.2,20.0,993.0,955.41,692.65
2016,5,16,12,15,915.0,120.0,1.2,20.0,990.5,979.49,707.59
2016,5,16,12,30,915.0,120.0,1.2,20.0,988.0,1000.22,720.49
2016,5,16,12,45,914.0,119.0,1.3,20.0,978.5,1015.55,731.84
2016,5,16,13,0,913.0,118.0,1.4,20.0,969.0,1027.27,741.08
2016,5,16,13,15,910.0,117.5,1.4,20.0,951.5,1033.81,745.54
2016,5,16,13,30,907.0,117.0,1.4,20.0,934.0,1036.63,747.84
2016,5,16,13,45,905.0,114.0,1.45,20.0,911.0,1034.12,747.82
2016,5,16,14,0,903.0,111.0,1.5,20.0,888.0,1027.82,745.58
2016,5,16,14,15,896.0,109.5,1.5,19.5,857.0,1014.43,739.57
2016,5,16,14,30,889.0,108.0,1.5,19.0,826.0,997.49,731.43
2016,5,16,14,45,881.0,105.5,1.55,19.0,789.0,975.07,719.2
2016,5,16,15,0,873.0,103.0,1.6,19.0,752.0,949.38,704.82
2016,5,16,15,15,861.0,100.5,1.6,18.5,710.0,916.91,686.52
2016,5,16,15,30,849.0,98.0,1.6,18.0,668.0,881.74,666.25
2016,5,16,15,45,828.5,97.0,1.6,18.0,620.5,846.27,644.32
2016,5,16,16,0,808.0,96.0,1.6,18.0,573.0,800.88,615.26
2016,5,16,16,15,786.0,92.5,1.55,17.5,523.0,749.96,582.54
2016,5,16,16,30,764.0,89.0,1.5,17.0,473.0,698.06,548.46
2016,5,16,16,45,726.0,87.0,1.45,17.0,420.0,635.78,504.97
2016,5,16,17,0,688.0,85.0,1.4,17.0,367.0,577.56,461.72
2016,5,16,17,15,645.5,79.0,1.3,16.5,315.0,510.68,411.06
2016,5,16,17,30,603.0,73.0,1.2,16.0,263.0,446.32,360.55
2016,5,16,17,45,537.0,66.5,1.2,15.5,212.5,372.16,300.74
2016,5,16,18,0,471.0,60.0,1.2,15.0,162.0,303.78,243.37
2016,5,16,18,15,378.5,49.5,1.15,14.5,117.5,226.75,177.56
2016,5,16,18,30,286.0,39.0,1.1,14.0,73.0,158.27,117.73
2016,5,16,18,45,158.0,24.5,1.1,13.5,41.5,85.06,46.4
2016,5,16,19,0,30.0,10.0,1.1,13.0,10.0,16.03,0.0
2016,5,16,19,15,15.0,5.0,1.1,12.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,5,15,121.0,14.5,0.65,10.5,25.0,11.44,0.0
2016,5,17,5,30,242.0,29.0,0.6,11.0,50.0,23.6,13.66
2016,5,17,5,45,351.0,39.5,0.6,12.0,92.5,31.39,22.01
2016,5,17,6,0,460.0,50.0,0.6,13.0,135.0,38.92,29.11
2016,5,17,6,15,528.5,57.5,0.55,13.5,184.5,43.51,33.43
2016,5,17,6,30,597.0,65.0,0.5,14.0,234.0,47.95,37.43
2016,5,17,6,45,647.5,70.0,0.5,14.5,287.5,50.21,39.34
2016,5,17,7,0,698.0,75.0,0.5,15.0,341.0,52.41,41.11
2016,5,17,7,15,731.0,79.5,0.5,15.5,393.5,59.42,47.05
2016,5,17,7,30,764.0,84.0,0.5,16.0,446.0,69.01,46.4
2016,5,17,7,45,792.0,86.5,0.55,17.0,498.5,122.48,66.89
2016,5,17,8,0,820.0,89.0,0.6,18.0,551.0,179.34,104.97
2016,5,17,8,15,838.5,91.5,0.65,18.5,600.0,237.42,151.68
2016,5,17,8,30,857.0,94.0,0.7,19.0,649.0,303.14,206.92
2016,5,17,8,45,872.5,96.0,0.75,19.5,694.0,362.42,257.47
2016,5,17,9,0,888.0,98.0,0.8,20.0,739.0,422.47,307.67
2016,5,17,9,15,898.5,100.0,0.8,20.5,779.0,480.84,354.89
2016,5,17,9,30,909.0,102.0,0.8,21.0,819.0,538.9,400.07
2016,5,17,9,45,917.0,103.5,0.8,21.5,853.0,594.6,441.83
2016,5,17,10,0,925.0,105.0,0.8,22.0,887.0,649.22,481.21
2016,5,17,10,15,930.5,106.5,0.8,22.0,914.5,700.89,518.13
2016,5,17,10,30,936.0,108.0,0.8,22.0,942.0,750.77,552.76
2016,5,17,10,45,940.0,109.0,0.85,22.5,962.0,797.09,582.52
2016,5,17,11,0,944.0,110.0,0.9,23.0,982.0,841.07,609.67
2016,5,17,11,15,946.5,110.5,0.9,23.0,995.0,880.85,634.25
2016,5,17,11,30,949.0,111.0,0.9,23.0,1008.0,917.82,656.86
2016,5,17,11,45,949.0,111.5,0.95,23.5,1012.5,949.64,675.72
2016,5,17,12,0,949.0,112.0,1.0,24.0,1017.0,978.23,692.54
2016,5,17,12,15,948.0,112.0,1.05,24.0,1014.0,1002.06,707.79
2016,5,17,12,30,947.0,112.0,1.1,24.0,1011.0,1022.38,721.01
2016,5,17,12,45,946.0,110.5,1.15,24.0,1001.0,1037.62,731.24
2016,5,17,13,0,945.0,109.0,1.2,24.0,991.0,1049.1,739.35
2016,5,17,13,15,941.5,108.5,1.2,23.5,972.5,1055.3,744.91
2016,5,17,13,30,938.0,108.0,1.2,23.0,954.0,1057.64,748.32
2016,5,17,13,45,931.5,107.0,1.25,23.0,928.5,1052.61,746.89
2016,5,17,14,0,925.0,106.0,1.3,23.0,903.0,1043.77,743.3
2016,5,17,14,15,917.5,105.0,1.3,23.0,871.5,1030.22,736.02
2016,5,17,14,30,910.0,104.0,1.3,23.0,840.0,1013.06,726.64
2016,5,17,14,45,900.0,102.5,1.35,23.0,802.0,989.48,714.14
2016,5,17,15,0,890.0,101.0,1.4,23.0,764.0,962.66,699.57
2016,5,17,15,15,877.0,98.5,1.4,22.5,720.5,928.9,681.01
2016,5,17,15,30,864.0,96.0,1.4,22.0,677.0,892.43,660.51
2016,5,17,15,45,848.0,93.0,1.4,22.0,630.0,850.32,634.75
2016,5,17,16,0,832.0,90.0,1.4,22.0,583.0,813.42,612.22
2016,5,17,16,15,810.5,87.0,1.4,21.5,532.5,762.68,580.91
2016,5,17,16,30,789.0,84.0,1.4,21.0,482.0,710.88,548.21
2016,5,17,16,45,760.5,80.0,1.4,20.5,429.5,652.16,509.62
2016,5,17,17,0,732.0,76.0,1.4,20.0,377.0,593.66,468.79
2016,5,17,17,15,692.0,71.0,1.3,19.0,324.5,527.46,420.14
2016,5,17,17,30,652.0,66.0,1.2,18.0,272.0,465.85,372.94
2016,5,17,17,45,592.5,59.5,1.15,17.5,221.0,392.69,314.31
2016,5,17,18,0,533.0,53.0,1.1,17.0,170.0,324.67,257.55
2016,5,17,18,15,444.0,44.0,1.0,16.5,124.0,247.46,191.88
2016,5,17,18,30,355.0,35.0,0.9,16.0,78.0,179.85,132.74
2016,5,17,18,45,214.5,22.5,0.85,15.5,45.0,101.37,57.54
2016,5,17,19,0,74.0,10.0,0.8,15.0,12.0,26.24,0.0
2016,5,17,19,15,37.0,5.0,0.75,14.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,5,15,104.5,15.5,0.8,11.5,25.0,12.21,0.0
2016,5,18,5,30,209.0,31.0,0.8,12.0,50.0,24.21,14.25
2016,5,18,5,45,312.5,43.0,0.8,13.0,91.5,34.39,24.55
2016,5,18,6,0,416.0,55.0,0.8,14.0,133.0,43.08,32.66
2016,5,18,6,15,484.5,63.5,0.75,14.0,181.5,48.28,37.6
2016,5,18,6,30,553.0,72.0,0.7,14.0,230.0,53.29,42.17
2016,5,18,6,45,603.0,78.0,0.65,14.5,282.0,56.02,44.49
2016,5,18,7,0,653.0,84.0,0.6,15.0,334.0,58.66,46.61
2016,5,18,7,15,687.0,89.0,0.6,15.5,386.0,60.33,47.82
2016,5,18,7,30,721.0,94.0,0.6,16.0,438.0,69.85,47.17
2016,5,18,7,45,748.0,97.5,0.6,17.0,489.0,127.71,72.7
2016,5,18,8,0,775.0,101.0,0.6,18.0,540.0,182.5,109.4
2016,5,18,8,15,794.0,104.5,0.6,18.5,587.5,238.76,154.38
2016,5,18,8,30,813.0,108.0,0.6,19.0,635.0,296.89,203.27
2016,5,18,8,45,829.0,110.0,0.6,19.5,679.5,354.45,251.98
2016,5,18,9,0,845.0,112.0,0.6,20.0,724.0,412.99,300.38
2016,5,18,9,15,856.0,114.5,0.6,20.5,763.0,473.78,348.83
2016,5,18,9,30,867.0,117.0,0.6,21.0,802.0,530.24,392.38
2016,5,18,9,45,879.5,116.5,0.65,21.5,836.0,584.62,433.37
2016,5,18,10,0,892.0,116.0,0.7,22.0,870.0,638.41,472.57
2016,5,18,10,15,897.5,117.0,0.75,22.0,897.0,688.09,508.65
2016,5,18,10,30,903.0,118.0,0.8,22.0,924.0,736.05,542.7
2016,5,18,10,45,905.5,120.0,0.85,22.5,943.5,780.73,571.93
2016,5,18,11,0,908.0,122.0,0.9,23.0,963.0,823.06,598.19
2016,5,18,11,15,910.5,123.0,0.9,23.0,975.5,862.0,622.4
2016,5,18,11,30,913.0,124.0,0.9,23.0,988.0,898.28,644.73
2016,5,18,11,45,911.5,125.5,0.95,23.0,992.0,928.67,664.11
2016,5,18,12,0,910.0,127.0,1.0,23.0,996.0,955.92,681.57
2016,5,18,12,15,909.5,126.5,1.05,23.0,993.5,979.0,696.51
2016,5,18,12,30,909.0,126.0,1.1,23.0,991.0,998.74,709.48
2016,5,18,12,45,907.5,125.5,1.15,23.0,981.0,1014.05,719.84
2016,5,18,13,0,906.0,125.0,1.2,23.0,971.0,1025.78,728.15
2016,5,18,13,15,902.5,124.0,1.2,23.0,953.0,1031.39,731.93
2016,5,18,13,30,899.0,123.0,1.2,23.0,935.0,1033.27,733.62
2016,5,18,13,45,895.5,120.5,1.2,23.0,911.0,1029.91,732.24
2016,5,18,14,0,892.0,118.0,1.2,23.0,887.0,1022.81,728.76
2016,5,18,14,15,884.5,116.5,1.2,22.5,856.0,1009.15,722.74
2016,5,18,14,30,877.0,115.0,1.2,22.0,825.0,991.99,714.67
2016,5,18,14,45,869.0,111.5,1.25,22.0,788.0,968.83,702.33
2016,5,18,15,0,861.0,108.0,1.3,22.0,751.0,942.42,687.91
2016,5,18,15,15,848.0,106.0,1.3,21.5,708.5,910.0,670.03
2016,5,18,15,30,835.0,104.0,1.3,21.0,666.0,883.37,655.83
2016,5,18,15,45,817.0,101.5,1.3,21.0,619.5,840.64,629.44
2016,5,18,16,0,799.0,99.0,1.3,21.0,573.0,796.05,601.59
2016,5,18,16,15,776.5,95.5,1.25,20.0,523.5,745.16,570.54
2016,5,18,16,30,754.0,92.0,1.2,19.0,474.0,693.36,538.08
2016,5,18,16,45,720.0,88.5,1.15,18.5,421.5,635.47,499.24
2016,5,18,17,0,686.0,85.0,1.1,18.0,369.0,575.8,456.38
2016,5,18,17,15,644.5,79.5,1.05,17.5,317.5,510.34,407.65
2016,5,18,17,30,603.0,74.0,1.0,17.0,266.0,447.27,358.88
2016,5,18,17,45,544.5,66.5,0.95,16.5,216.0,375.93,301.69
2016,5,18,18,0,486.0,59.0,0.9,16.0,166.0,309.65,246.44
2016,5,18,18,15,397.5,49.0,0.8,15.0,121.5,234.01,182.57
2016,5,18,18,30,309.0,39.0,0.7,14.0,77.0,167.9,125.22
2016,5,18,18,45,182.5,25.0,0.65,13.5,44.5,93.47,55.29
2016,5,18,19,0,56.0,11.0,0.6,13.0,12.0,23.0,0.0
2016,5,18,19,15,28.0,5.5,0.6,13.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,5,15,87.5,18.0,1.35,11.0,26.0,14.18,0.0
2016,5,19,5,30,175.0,36.0,1.4,11.0,52.0,28.09,17.66
2016,5,19,5,45,280.0,49.5,1.45,11.0,94.0,38.1,28.04
2016,5,19,6,0,385.0,63.0,1.5,11.0,136.0,47.84,37.32
2016,5,19,6,15,455.0,72.5,1.6,11.0,184.5,55.86,44.85
2016,5,19,6,30,525.0,82.0,1.7,11.0,233.0,61.38,49.94
2016,5,19,6,45,576.0,88.5,1.8,11.5,284.5,64.11,52.25
2016,5,19,7,0,627.0,95.0,1.9,12.0,336.0,66.76,54.38
2016,5,19,7,15,662.0,100.5,1.9,12.0,388.0,68.41,55.67
2016,5,19,7,30,697.0,106.0,1.9,12.0,440.0,78.1,54.92
2016,5,19,7,45,729.0,108.5,1.9,12.5,491.0,128.44,75.41
2016,5,19,8,0,761.0,111.0,1.9,13.0,542.0,188.53,117.69
2016,5,19,8,15,781.5,114.5,1.8,13.0,590.5,244.23,163.74
2016,5,19,8,30,802.0,118.0,1.7,13.0,639.0,302.0,214.25
2016,5,19,8,45,822.5,118.5,1.6,13.5,685.0,359.16,264.24
2016,5,19,9,0,843.0,119.0,1.5,14.0,731.0,417.83,314.42
2016,5,19,9,15,856.5,121.5,1.5,14.0,771.5,476.29,363.95
2016,5,19,9,30,870.0,124.0,1.5,14.0,812.0,537.09,413.62
2016,5,19,9,45,877.5,127.5,1.55,14.5,847.0,592.18,457.0
2016,5,19,10,0,885.0,131.0,1.6,15.0,882.0,646.24,498.2
2016,5,19,10,15,737.0,222.5,1.6,15.0,861.0,675.14,518.2
2016,5,19,10,30,589.0,314.0,1.6,15.0,840.0,690.28,527.09
2016,5,19,10,45,757.0,222.0,1.6,15.5,913.5,765.62,583.09
2016,5,19,11,0,925.0,130.0,1.6,16.0,987.0,842.67,636.68
2016,5,19,11,15,928.5,130.5,1.6,16.0,1001.0,882.68,662.42
2016,5,19,11,30,932.0,131.0,1.6,16.0,1015.0,920.03,686.58
2016,5,19,11,45,933.0,132.0,1.6,16.0,1020.5,952.83,707.59
2016,5,19,12,0,934.0,133.0,1.6,16.0,1026.0,982.55,726.55
2016,5,19,12,15,933.5,133.0,1.65,16.0,1023.5,1006.74,742.65
2016,5,19,12,30,933.0,133.0,1.7,16.0,1021.0,1027.53,756.67
2016,5,19,12,45,935.0,129.5,1.75,16.0,1011.5,1043.88,767.95
2016,5,19,13,0,937.0,126.0,1.8,16.0,1002.0,1056.54,777.02
2016,5,19,13,15,933.0,125.5,1.85,16.0,984.0,1062.45,781.92
2016,5,19,13,30,929.0,125.0,1.9,16.0,966.0,1064.53,784.56
2016,5,19,13,45,776.0,202.5,1.95,16.0,892.0,1013.55,752.88
2016,5,19,14,0,623.0,280.0,2.0,16.0,818.0,939.42,704.1
2016,5,19,14,15,572.0,286.5,2.1,15.5,767.0,890.69,674.31
2016,5,19,14,30,521.0,293.0,2.2,15.0,716.0,843.23,644.23
2016,5,19,14,45,563.0,260.0,2.3,15.0,698.0,842.82,647.88
2016,5,19,15,0,605.0,227.0,2.4,15.0,680.0,843.35,651.63
2016,5,19,15,15,728.5,169.0,2.4,14.5,683.5,883.4,683.39
2016,5,19,15,30,852.0,111.0,2.4,14.0,687.0,906.15,701.83
2016,5,19,15,45,766.0,122.0,2.4,14.0,612.5,819.11,642.05
2016,5,19,16,0,680.0,133.0,2.4,14.0,538.0,739.12,586.87
2016,5,19,16,15,658.0,124.5,2.4,13.5,488.5,687.17,552.05
2016,5,19,16,30,636.0,116.0,2.4,13.0,439.0,634.63,515.33
2016,5,19,16,45,523.0,126.5,2.45,12.5,373.5,531.17,436.5
2016,5,19,17,0,410.0,137.0,2.5,12.0,308.0,443.85,367.74
2016,5,19,17,15,364.5,128.0,2.5,11.5,265.0,385.64,321.39
2016,5,19,17,30,319.0,119.0,2.5,11.0,222.0,320.6,268.07
2016,5,19,17,45,280.5,101.5,2.5,11.0,180.0,265.08,220.74
2016,5,19,18,0,242.0,84.0,2.5,11.0,138.0,213.16,175.27
2016,5,19,18,15,189.0,65.5,2.4,11.0,101.0,157.94,126.4
2016,5,19,18,30,136.0,47.0,2.3,11.0,64.0,108.36,82.17
2016,5,19,18,45,68.0,29.0,2.25,11.0,37.5,59.65,35.99
2016,5,19,19,0,0.0,11.0,2.2,11.0,11.0,10.01,0.0
2016,5,19,19,15,0.0,5.5,2.2,10.5,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,15,89.0,18.5,2.3,10.0,27.0,14.56,0.0
2016,5,20,5,30,178.0,37.0,2.3,10.0,54.0,28.86,18.51
2016,5,20,5,45,285.5,50.0,2.3,10.0,96.0,38.47,28.49
2016,5,20,6,0,393.0,63.0,2.3,10.0,138.0,47.83,37.47
2016,5,20,6,15,464.0,72.0,2.3,10.0,187.0,55.35,44.57
2016,5,20,6,30,535.0,81.0,2.3,10.0,236.0,60.48,49.32
2016,5,20,6,45,587.5,87.5,2.3,10.5,288.5,63.28,51.71
2016,5,20,7,0,640.0,94.0,2.3,11.0,341.0,65.99,53.9
2016,5,20,7,15,675.5,99.0,2.25,11.0,393.0,67.33,54.92
2016,5,20,7,30,711.0,104.0,2.2,11.0,445.0,77.14,54.0
2016,5,20,7,45,548.0,159.5,2.2,11.5,439.5,151.65,101.87
2016,5,20,8,0,385.0,215.0,2.2,12.0,434.0,211.57,153.66
2016,5,20,8,15,214.5,241.0,2.15,12.0,365.0,230.24,176.31
2016,5,20,8,30,44.0,267.0,2.1,12.0,296.0,226.98,180.39
2016,5,20,8,45,79.5,303.0,2.1,12.5,359.5,271.34,214.46
2016,5,20,9,0,115.0,339.0,2.1,13.0,423.0,315.85,248.48
2016,5,20,9,15,67.0,308.5,2.1,13.0,358.0,287.39,226.86
2016,5,20,9,30,19.0,278.0,2.1,13.0,293.0,249.72,197.37
2016,5,20,9,45,20.0,293.0,2.1,13.5,309.5,265.33,209.17
2016,5,20,10,0,21.0,308.0,2.1,14.0,326.0,281.14,220.84
2016,5,20,10,15,17.5,287.0,2.1,14.0,302.5,263.29,206.66
2016,5,20,10,30,14.0,266.0,2.1,14.0,279.0,244.51,191.84
2016,5,20,10,45,47.0,356.0,2.15,14.0,400.0,351.2,275.07
2016,5,20,11,0,80.0,446.0,2.2,14.0,521.0,461.81,358.5
2016,5,20,11,15,52.0,401.5,2.2,14.0,450.5,405.99,315.46
2016,5,20,11,30,24.0,357.0,2.2,14.0,380.0,340.51,265.3
2016,5,20,11,45,15.5,267.0,2.2,14.0,282.0,253.37,198.24
2016,5,20,12,0,7.0,177.0,2.2,14.0,184.0,165.06,128.69
2016,5,20,12,15,115.0,329.0,2.2,14.0,439.0,424.77,334.06
2016,5,20,12,30,223.0,481.0,2.2,14.0,694.0,681.34,522.22
2016,5,20,12,45,115.5,337.0,2.2,14.0,448.0,443.42,345.49
2016,5,20,13,0,8.0,193.0,2.2,14.0,202.0,182.02,141.92
2016,5,20,13,15,68.5,322.5,2.15,14.0,385.5,376.38,296.24
2016,5,20,13,30,129.0,452.0,2.1,14.0,569.0,585.51,451.89
2016,5,20,13,45,187.0,436.0,2.1,14.0,601.0,630.59,485.49
2016,5,20,14,0,245.0,420.0,2.1,14.0,633.0,689.95,529.95
2016,5,20,14,15,222.0,407.0,2.1,13.5,594.5,639.16,494.42
2016,5,20,14,30,199.0,394.0,2.1,13.0,556.0,603.26,469.81
2016,5,20,14,45,121.5,354.5,2.1,13.0,452.0,485.85,381.85
2016,5,20,15,0,44.0,315.0,2.1,13.0,348.0,354.11,280.36
2016,5,20,15,15,242.0,284.0,2.1,13.0,450.0,535.53,426.89
2016,5,20,15,30,440.0,253.0,2.1,13.0,552.0,689.54,545.44
2016,5,20,15,45,220.0,194.5,2.1,13.0,344.0,406.87,329.0
2016,5,20,16,0,0.0,136.0,2.1,13.0,136.0,122.83,96.87
2016,5,20,16,15,62.0,177.5,2.05,12.5,209.5,223.27,182.61
2016,5,20,16,30,124.0,219.0,2.0,12.0,283.0,328.38,269.35
2016,5,20,16,45,221.5,186.0,2.0,12.0,285.0,369.63,304.83
2016,5,20,17,0,319.0,153.0,2.0,12.0,287.0,388.23,321.84
2016,5,20,17,15,288.5,138.5,1.95,11.5,247.0,338.71,281.85
2016,5,20,17,30,258.0,124.0,1.9,11.0,207.0,291.55,243.09
2016,5,20,17,45,357.5,95.5,1.85,11.0,188.5,307.45,255.29
2016,5,20,18,0,457.0,67.0,1.8,11.0,170.0,304.66,249.47
2016,5,20,18,15,365.5,56.0,1.7,10.5,125.0,226.03,180.9
2016,5,20,18,30,274.0,45.0,1.6,10.0,80.0,160.91,123.16
2016,5,20,18,45,137.0,30.0,1.55,10.0,47.5,87.59,55.89
2016,5,20,19,0,0.0,15.0,1.5,10.0,15.0,13.64,0.0
2016,5,20,19,15,0.0,7.5,1.45,10.0,7.5,6.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,15,37.5,17.0,0.85,10.0,20.5,14.53,0.0
2016,5,21,5,30,75.0,34.0,0.9,10.0,41.0,27.25,17.33
2016,5,21,5,45,122.0,53.0,0.95,10.5,73.0,41.61,31.28
2016,5,21,6,0,169.0,72.0,1.0,11.0,105.0,55.57,44.27
2016,5,21,6,15,200.0,91.5,1.0,11.0,141.5,69.39,56.98
2016,5,21,6,30,231.0,111.0,1.0,11.0,178.0,82.73,69.03
2016,5,21,6,45,261.5,127.0,1.05,11.5,217.0,93.32,78.22
2016,5,21,7,0,292.0,143.0,1.1,12.0,256.0,103.5,86.84
2016,5,21,7,15,288.0,166.5,1.1,12.0,291.5,117.69,98.96
2016,5,21,7,30,284.0,190.0,1.1,12.0,327.0,135.52,106.31
2016,5,21,7,45,142.0,163.0,1.1,12.5,231.5,136.87,104.11
2016,5,21,8,0,0.0,136.0,1.1,13.0,136.0,117.69,93.12
2016,5,21,8,15,5.5,173.0,1.1,13.0,176.5,149.36,118.58
2016,5,21,8,30,11.0,210.0,1.1,13.0,217.0,181.85,144.25
2016,5,21,8,45,25.0,253.0,1.15,13.5,271.0,222.78,175.87
2016,5,21,9,0,39.0,296.0,1.2,14.0,325.0,259.59,203.88
2016,5,21,9,15,51.5,326.0,1.2,14.0,366.5,294.07,230.22
2016,5,21,9,30,64.0,356.0,1.2,14.0,408.0,330.51,257.88
2016,5,21,9,45,42.5,330.5,1.25,14.0,365.5,305.61,238.61
2016,5,21,10,0,21.0,305.0,1.3,14.0,323.0,278.55,217.64
2016,5,21,10,15,52.5,366.5,1.3,14.0,413.0,352.93,274.9
2016,5,21,10,30,84.0,428.0,1.3,14.0,503.0,433.23,334.85
2016,5,21,10,45,475.0,289.0,1.3,14.0,728.5,615.45,475.93
2016,5,21,11,0,866.0,150.0,1.3,14.0,954.0,812.58,619.12
2016,5,21,11,15,453.5,280.5,1.3,14.0,702.0,638.74,489.68
2016,5,21,11,30,41.0,411.0,1.3,14.0,450.0,410.39,314.6
2016,5,21,11,45,27.0,334.5,1.35,14.0,360.5,331.57,257.04
2016,5,21,12,0,13.0,258.0,1.4,14.0,271.0,243.98,190.07
2016,5,21,12,15,47.0,360.0,1.4,14.0,405.5,380.53,295.81
2016,5,21,12,30,81.0,462.0,1.4,14.0,540.0,515.54,395.21
2016,5,21,12,45,41.0,300.5,1.45,14.0,340.0,323.27,251.37
2016,5,21,13,0,1.0,139.0,1.5,14.0,140.0,125.74,96.77
2016,5,21,13,15,428.5,144.5,1.5,14.0,533.5,594.73,471.11
2016,5,21,13,30,856.0,150.0,1.5,14.0,927.0,1014.97,758.25
2016,5,21,13,45,490.5,287.5,1.55,14.0,730.5,809.85,613.12
2016,5,21,14,0,125.0,425.0,1.6,14.0,534.0,559.67,428.46
2016,5,21,14,15,101.0,400.5,1.6,14.0,486.5,496.13,384.18
2016,5,21,14,30,77.0,376.0,1.6,14.0,439.0,448.15,348.96
2016,5,21,14,45,222.0,347.0,1.6,14.0,516.5,574.15,448.02
2016,5,21,15,0,367.0,318.0,1.6,14.0,594.0,693.76,537.98
2016,5,21,15,15,385.5,292.5,1.55,14.0,568.0,676.61,526.08
2016,5,21,15,30,404.0,267.0,1.5,14.0,542.0,671.59,523.88
2016,5,21,15,45,376.5,253.0,1.5,14.0,495.0,606.91,478.07
2016,5,21,16,0,349.0,239.0,1.5,14.0,448.0,557.38,442.74
2016,5,21,16,15,390.0,207.5,1.45,13.5,422.5,557.47,445.77
2016,5,21,16,30,431.0,176.0,1.4,13.0,397.0,538.79,434.35
2016,5,21,16,45,550.5,133.0,1.4,13.0,384.5,557.78,451.95
2016,5,21,17,0,670.0,90.0,1.4,13.0,372.0,570.54,463.44
2016,5,21,17,15,629.5,84.0,1.35,12.5,320.5,505.97,413.47
2016,5,21,17,30,589.0,78.0,1.3,12.0,269.0,443.7,364.15
2016,5,21,17,45,536.5,69.5,1.3,12.0,220.0,375.13,307.49
2016,5,21,18,0,484.0,61.0,1.3,12.0,171.0,311.0,252.5
2016,5,21,18,15,399.5,51.0,1.2,11.5,126.5,237.1,188.5
2016,5,21,18,30,315.0,41.0,1.1,11.0,82.0,172.2,131.07
2016,5,21,18,45,193.0,27.5,1.05,11.0,49.0,100.97,65.24
2016,5,21,19,0,71.0,14.0,1.0,11.0,16.0,29.32,0.0
2016,5,21,19,15,35.5,7.0,1.0,10.5,8.0,6.37,0.0
2016,5,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,5,15,110.0,17.5,0.7,10.0,28.5,13.75,0.0
2016,5,22,5,30,220.0,35.0,0.7,10.0,57.0,27.3,17.49
2016,5,22,5,45,317.0,47.5,0.75,10.5,99.0,36.56,26.86
2016,5,22,6,0,414.0,60.0,0.8,11.0,141.0,47.17,36.81
2016,5,22,6,15,480.0,69.0,0.8,11.0,189.5,52.62,41.99
2016,5,22,6,30,546.0,78.0,0.8,11.0,238.0,57.86,46.8
2016,5,22,6,45,291.0,112.0,0.8,11.5,199.0,83.58,69.61
2016,5,22,7,0,36.0,146.0,0.8,12.0,160.0,114.41,96.38
2016,5,22,7,15,44.0,169.0,0.75,12.0,189.0,130.5,109.96
2016,5,22,7,30,52.0,192.0,0.7,12.0,218.0,147.5,118.14
2016,5,22,7,45,30.5,189.0,0.7,12.5,205.0,151.81,120.32
2016,5,22,8,0,9.0,186.0,0.7,13.0,192.0,158.0,125.46
2016,5,22,8,15,15.5,212.0,0.7,13.0,222.5,181.76,143.95
2016,5,22,8,30,22.0,238.0,0.7,13.0,253.0,206.61,163.14
2016,5,22,8,45,129.0,287.0,0.7,13.5,380.5,270.47,209.99
2016,5,22,9,0,236.0,336.0,0.7,14.0,508.0,359.4,276.12
2016,5,22,9,15,126.0,300.5,0.7,14.0,393.0,303.39,235.18
2016,5,22,9,30,16.0,265.0,0.7,14.0,278.0,237.4,185.13
2016,5,22,9,45,181.5,323.5,0.75,14.5,478.0,374.03,290.32
2016,5,22,10,0,347.0,382.0,0.8,15.0,678.0,532.13,406.16
2016,5,22,10,15,416.5,369.0,0.85,15.0,734.5,588.93,447.11
2016,5,22,10,30,486.0,356.0,0.9,15.0,791.0,652.5,493.37
2016,5,22,10,45,251.5,331.0,0.95,15.5,556.5,483.91,370.26
2016,5,22,11,0,17.0,306.0,1.0,16.0,322.0,285.11,218.76
2016,5,22,11,15,17.5,312.0,1.05,15.5,328.5,292.59,225.98
2016,5,22,11,30,18.0,318.0,1.1,15.0,335.0,300.1,232.11
2016,5,22,11,45,125.0,400.0,1.15,15.0,520.0,486.46,373.77
2016,5,22,12,0,232.0,482.0,1.2,15.0,705.0,668.86,504.13
2016,5,22,12,15,331.5,444.5,1.2,15.0,761.5,746.17,558.45
2016,5,22,12,30,431.0,407.0,1.2,15.0,818.0,826.02,614.43
2016,5,22,12,45,361.5,430.5,1.3,15.0,773.0,785.31,585.83
2016,5,22,13,0,292.0,454.0,1.4,15.0,728.0,750.09,561.62
2016,5,22,13,15,598.0,287.0,1.45,15.0,835.0,908.26,679.59
2016,5,22,13,30,904.0,120.0,1.5,15.0,942.0,1032.36,762.41
2016,5,22,13,45,897.5,119.5,1.55,15.0,917.0,1028.1,759.56
2016,5,22,14,0,891.0,119.0,1.6,15.0,892.0,1020.19,756.17
2016,5,22,14,15,883.5,117.0,1.6,15.0,860.5,1006.14,748.13
2016,5,22,14,30,876.0,115.0,1.6,15.0,829.0,988.61,737.97
2016,5,22,14,45,865.0,113.5,1.65,15.0,792.0,964.9,724.53
2016,5,22,15,0,854.0,112.0,1.7,15.0,755.0,938.11,709.02
2016,5,22,15,15,841.0,109.5,1.7,14.5,712.5,905.52,690.15
2016,5,22,15,30,828.0,107.0,1.7,14.0,670.0,878.78,675.15
2016,5,22,15,45,557.5,180.0,1.7,14.0,548.0,705.65,553.83
2016,5,22,16,0,287.0,253.0,1.7,14.0,426.0,521.1,414.24
2016,5,22,16,15,515.5,174.0,1.7,13.5,452.0,620.61,497.51
2016,5,22,16,30,744.0,95.0,1.7,13.0,478.0,688.32,552.0
2016,5,22,16,45,536.5,124.0,1.7,13.0,385.0,544.14,441.92
2016,5,22,17,0,329.0,153.0,1.7,13.0,292.0,394.48,323.9
2016,5,22,17,15,467.0,114.0,1.7,12.5,282.5,433.04,357.57
2016,5,22,17,30,605.0,75.0,1.7,12.0,273.0,449.4,370.86
2016,5,22,17,45,553.0,67.5,1.7,12.0,223.5,381.46,313.76
2016,5,22,18,0,501.0,60.0,1.7,12.0,174.0,317.87,258.83
2016,5,22,18,15,418.5,50.0,1.6,11.5,129.5,243.89,194.44
2016,5,22,18,30,336.0,40.0,1.5,11.0,85.0,178.69,136.43
2016,5,22,18,45,216.5,27.0,1.45,11.0,51.5,109.22,71.96
2016,5,22,19,0,97.0,14.0,1.4,11.0,18.0,35.44,0.0
2016,5,22,19,15,48.5,7.0,1.35,10.5,9.0,15.04,0.0
2016,5,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,5,15,43.0,17.5,0.95,11.0,22.0,14.4,0.0
