Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,30,86.0,35.0,1.0,11.0,44.0,28.04,18.11
2016,5,23,5,45,137.0,53.5,1.05,11.0,76.5,42.04,31.64
2016,5,23,6,0,188.0,72.0,1.1,11.0,109.0,55.66,44.38
2016,5,23,6,15,221.5,91.0,1.1,11.0,147.0,69.15,56.79
2016,5,23,6,30,255.0,110.0,1.1,11.0,185.0,82.2,68.55
2016,5,23,6,45,292.5,124.0,1.1,11.5,226.0,91.53,76.63
2016,5,23,7,0,330.0,138.0,1.1,12.0,267.0,100.53,84.21
2016,5,23,7,15,287.5,167.5,1.1,12.0,291.5,118.26,99.45
2016,5,23,7,30,245.0,197.0,1.1,12.0,316.0,139.12,109.55
2016,5,23,7,45,182.0,224.5,1.1,12.5,318.0,179.6,137.58
2016,5,23,8,0,119.0,252.0,1.1,13.0,320.0,205.19,158.86
2016,5,23,8,15,95.0,268.5,1.1,13.0,326.0,230.85,180.11
2016,5,23,8,30,71.0,285.0,1.1,13.0,332.0,246.68,193.51
2016,5,23,8,45,442.5,203.5,1.1,13.5,523.5,298.9,225.51
2016,5,23,9,0,814.0,122.0,1.1,14.0,715.0,408.37,306.66
2016,5,23,9,15,598.0,230.0,1.1,14.0,678.5,446.63,341.35
2016,5,23,9,30,382.0,338.0,1.1,14.0,642.0,465.94,358.29
2016,5,23,9,45,320.5,373.0,1.1,14.5,635.5,486.16,373.42
2016,5,23,10,0,259.0,408.0,1.1,15.0,629.0,500.24,382.95
2016,5,23,10,15,571.0,265.5,1.1,15.0,772.0,601.85,461.66
2016,5,23,10,30,883.0,123.0,1.1,15.0,915.0,723.83,553.0
2016,5,23,10,45,601.5,285.0,1.1,15.0,829.5,702.77,532.26
2016,5,23,11,0,320.0,447.0,1.1,15.0,744.0,654.09,492.33
2016,5,23,11,15,227.5,464.0,1.05,15.0,676.5,609.15,459.14
2016,5,23,11,30,135.0,481.0,1.0,15.0,609.0,559.74,421.98
2016,5,23,11,45,157.5,485.0,1.0,15.0,635.5,593.4,446.81
2016,5,23,12,0,180.0,489.0,1.0,15.0,662.0,627.77,471.15
2016,5,23,12,15,306.5,448.5,1.0,15.0,742.0,726.12,542.38
2016,5,23,12,30,433.0,408.0,1.0,15.0,822.0,828.21,613.42
2016,5,23,12,45,440.5,401.5,1.0,15.0,819.0,842.53,622.17
2016,5,23,13,0,448.0,395.0,1.0,15.0,816.0,854.71,630.67
2016,5,23,13,15,644.0,275.0,1.0,15.0,867.5,941.7,694.19
2016,5,23,13,30,840.0,155.0,1.0,15.0,919.0,1014.89,741.66
2016,5,23,13,45,840.5,149.0,1.05,15.0,896.5,1012.26,740.61
2016,5,23,14,0,841.0,143.0,1.1,15.0,874.0,1005.94,738.45
2016,5,23,14,15,833.0,141.0,1.1,15.0,843.5,991.88,730.51
2016,5,23,14,30,825.0,139.0,1.1,15.0,813.0,974.45,720.57
2016,5,23,14,45,819.5,134.0,1.15,15.0,777.5,952.92,708.94
2016,5,23,15,0,814.0,129.0,1.2,15.0,742.0,928.17,695.16
2016,5,23,15,15,800.0,126.0,1.2,15.0,700.5,894.73,674.73
2016,5,23,15,30,786.0,123.0,1.2,15.0,659.0,858.81,652.57
2016,5,23,15,45,773.5,117.5,1.25,15.0,614.5,819.2,628.32
2016,5,23,16,0,761.0,112.0,1.3,15.0,570.0,777.49,602.21
2016,5,23,16,15,738.0,107.5,1.3,14.5,521.0,730.01,572.0
2016,5,23,16,30,715.0,103.0,1.3,14.0,472.0,678.42,538.14
2016,5,23,16,45,690.0,96.5,1.3,14.0,422.0,622.64,498.82
2016,5,23,17,0,665.0,90.0,1.3,14.0,372.0,566.99,457.65
2016,5,23,17,15,625.0,84.0,1.3,13.5,321.5,503.08,409.39
2016,5,23,17,30,585.0,78.0,1.3,13.0,271.0,441.42,361.03
2016,5,23,17,45,532.5,70.0,1.3,13.0,222.0,373.69,305.29
2016,5,23,18,0,480.0,62.0,1.3,13.0,173.0,310.37,251.24
2016,5,23,18,15,398.0,52.0,1.25,12.5,128.5,237.72,188.65
2016,5,23,18,30,316.0,42.0,1.2,12.0,84.0,173.75,132.31
2016,5,23,18,45,199.0,28.5,1.2,12.0,51.0,103.86,68.97
2016,5,23,19,0,82.0,15.0,1.2,12.0,18.0,41.09,0.0
2016,5,23,19,15,41.0,7.5,1.2,11.5,9.0,14.17,0.0
2016,5,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,122.0,17.0,1.05,11.0,29.5,13.35,0.0
2016,5,24,5,30,244.0,34.0,1.1,11.0,59.0,26.51,16.89
2016,5,24,5,45,343.0,45.0,1.15,11.5,101.0,35.79,26.08
2016,5,24,6,0,442.0,56.0,1.2,12.0,143.0,43.55,33.43
2016,5,24,6,15,356.0,82.0,1.2,12.0,165.5,60.59,48.95
2016,5,24,6,30,270.0,108.0,1.2,12.0,188.0,80.94,67.19
2016,5,24,6,45,298.5,123.5,1.2,12.0,228.0,91.23,76.23
2016,5,24,7,0,327.0,139.0,1.2,12.0,268.0,101.14,84.75
2016,5,24,7,15,178.5,160.5,1.2,12.0,232.5,120.16,101.12
2016,5,24,7,30,30.0,182.0,1.2,12.0,197.0,141.1,113.29
2016,5,24,7,45,26.0,195.5,1.2,12.5,209.5,163.31,130.2
2016,5,24,8,0,22.0,209.0,1.2,13.0,222.0,177.07,140.62
2016,5,24,8,15,11.0,183.0,1.15,13.0,189.5,158.39,125.5
2016,5,24,8,30,0.0,157.0,1.1,13.0,157.0,136.29,107.67
2016,5,24,8,45,10.0,209.5,1.1,13.5,217.5,183.24,144.85
2016,5,24,9,0,20.0,262.0,1.1,14.0,278.0,231.44,182.14
2016,5,24,9,15,21.5,278.5,1.1,14.0,296.0,248.39,194.94
2016,5,24,9,30,23.0,295.0,1.1,14.0,314.0,265.61,208.01
2016,5,24,9,45,52.0,347.5,1.1,14.5,391.5,324.23,252.42
2016,5,24,10,0,81.0,400.0,1.1,15.0,469.0,390.76,301.7
2016,5,24,10,15,96.0,420.5,1.1,15.0,505.0,425.73,327.25
2016,5,24,10,30,111.0,441.0,1.1,15.0,541.0,462.33,353.98
2016,5,24,10,45,255.0,421.5,1.1,15.0,657.0,563.96,430.14
2016,5,24,11,0,399.0,402.0,1.1,15.0,773.0,675.54,510.81
2016,5,24,11,15,279.5,443.0,1.1,15.0,704.5,636.11,479.57
2016,5,24,11,30,160.0,484.0,1.1,15.0,636.0,583.29,439.73
2016,5,24,11,45,157.0,486.5,1.15,15.5,637.0,593.95,447.26
2016,5,24,12,0,154.0,489.0,1.2,16.0,638.0,603.77,453.56
2016,5,24,12,15,152.5,487.5,1.2,16.0,634.5,610.28,458.12
2016,5,24,12,30,151.0,486.0,1.2,16.0,631.0,615.82,462.07
2016,5,24,12,45,84.0,396.0,1.2,16.0,476.5,457.46,348.28
2016,5,24,13,0,17.0,306.0,1.2,16.0,322.0,295.67,227.46
2016,5,24,13,15,15.0,285.0,1.2,16.0,299.0,274.77,212.53
2016,5,24,13,30,13.0,264.0,1.2,16.0,276.0,253.62,196.56
2016,5,24,13,45,190.0,324.5,1.25,16.0,490.5,531.37,410.52
2016,5,24,14,0,367.0,385.0,1.3,16.0,705.0,772.68,581.89
2016,5,24,14,15,624.5,249.0,1.3,16.0,769.5,905.24,676.8
2016,5,24,14,30,882.0,113.0,1.3,16.0,834.0,991.23,733.43
2016,5,24,14,45,874.5,110.0,1.3,16.0,797.5,969.24,719.22
2016,5,24,15,0,867.0,107.0,1.3,16.0,761.0,943.99,704.35
2016,5,24,15,15,854.0,104.5,1.3,15.5,719.0,911.15,685.71
2016,5,24,15,30,841.0,102.0,1.3,15.0,677.0,875.69,665.17
2016,5,24,15,45,826.5,98.0,1.35,15.0,631.0,842.58,645.45
2016,5,24,16,0,812.0,94.0,1.4,15.0,585.0,799.19,618.23
2016,5,24,16,15,791.0,91.0,1.4,14.5,535.5,749.97,586.99
2016,5,24,16,30,770.0,88.0,1.4,14.0,486.0,699.69,554.28
2016,5,24,16,45,743.5,83.5,1.4,14.0,435.0,643.02,515.03
2016,5,24,17,0,717.0,79.0,1.4,14.0,384.0,586.42,473.47
2016,5,24,17,15,678.5,74.0,1.4,13.5,332.5,524.46,426.73
2016,5,24,17,30,640.0,69.0,1.4,13.0,281.0,462.38,378.07
2016,5,24,17,45,587.0,62.5,1.45,13.0,231.0,393.44,321.5
2016,5,24,18,0,534.0,56.0,1.5,13.0,181.0,328.89,266.37
2016,5,24,18,15,452.5,47.5,1.45,12.5,135.5,255.26,202.67
2016,5,24,18,30,371.0,39.0,1.4,12.0,90.0,190.18,144.94
2016,5,24,18,45,243.5,27.0,1.4,11.5,55.0,117.18,79.0
2016,5,24,19,0,116.0,15.0,1.4,11.0,20.0,49.3,0.0
2016,5,24,19,15,58.0,7.5,1.35,11.0,10.0,17.24,0.0
2016,5,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,128.5,17.0,1.0,11.0,30.0,13.34,0.0
2016,5,25,5,30,257.0,34.0,1.0,11.0,60.0,26.52,16.97
2016,5,25,5,45,354.0,44.5,1.05,11.0,102.5,35.3,25.73
2016,5,25,6,0,451.0,55.0,1.1,11.0,145.0,42.64,32.78
2016,5,25,6,15,514.5,62.5,1.1,11.0,193.0,47.05,37.0
2016,5,25,6,30,578.0,70.0,1.1,11.0,241.0,51.32,40.91
2016,5,25,6,45,306.5,108.5,1.1,11.5,201.0,76.21,63.07
2016,5,25,7,0,35.0,147.0,1.1,12.0,161.0,115.17,97.11
2016,5,25,7,15,27.5,161.0,1.1,12.0,173.0,125.58,105.77
2016,5,25,7,30,20.0,175.0,1.1,12.0,185.0,143.96,115.72
2016,5,25,7,45,60.0,212.5,1.1,12.5,246.5,169.49,133.88
2016,5,25,8,0,100.0,250.0,1.1,13.0,308.0,208.13,162.09
2016,5,25,8,15,86.0,268.0,1.1,13.5,320.5,228.66,178.36
2016,5,25,8,30,72.0,286.0,1.1,14.0,333.0,247.56,193.43
2016,5,25,8,45,84.5,311.5,1.1,14.5,370.5,278.79,217.15
2016,5,25,9,0,97.0,337.0,1.1,15.0,408.0,311.87,242.06
2016,5,25,9,15,215.0,345.5,1.1,15.0,514.0,375.77,289.89
2016,5,25,9,30,333.0,354.0,1.1,15.0,620.0,453.64,348.35
2016,5,25,9,45,339.5,369.0,1.15,15.0,649.5,492.65,377.88
2016,5,25,10,0,346.0,384.0,1.2,15.0,679.0,531.99,407.43
2016,5,25,10,15,627.5,247.0,1.2,15.0,803.0,621.81,476.99
2016,5,25,10,30,909.0,110.0,1.2,15.0,927.0,729.52,558.12
2016,5,25,10,45,913.5,111.0,1.3,15.5,947.0,774.67,588.73
2016,5,25,11,0,918.0,112.0,1.4,16.0,967.0,817.64,617.14
2016,5,25,11,15,675.0,258.0,1.4,16.0,891.5,796.2,599.15
2016,5,25,11,30,432.0,404.0,1.4,16.0,816.0,750.11,561.68
2016,5,25,11,45,679.5,258.0,1.45,16.0,909.5,855.25,641.31
2016,5,25,12,0,927.0,112.0,1.5,16.0,1003.0,952.32,706.41
2016,5,25,12,15,926.5,112.0,1.5,16.0,1001.0,976.0,720.65
2016,5,25,12,30,926.0,112.0,1.5,16.0,999.0,996.33,733.65
2016,5,25,12,45,919.0,115.0,1.5,16.0,987.5,1009.82,742.34
2016,5,25,13,0,912.0,118.0,1.5,16.0,976.0,1019.65,748.85
2016,5,25,13,15,908.5,117.0,1.55,16.0,958.5,1025.31,753.64
2016,5,25,13,30,905.0,116.0,1.6,16.0,941.0,1027.26,756.22
2016,5,25,13,45,902.0,113.5,1.65,16.0,917.5,1024.46,755.9
2016,5,25,14,0,899.0,111.0,1.7,16.0,894.0,1017.94,753.32
2016,5,25,14,15,892.0,109.5,1.7,16.0,863.0,1004.86,745.89
2016,5,25,14,30,885.0,108.0,1.7,16.0,832.0,988.28,736.32
2016,5,25,14,45,877.0,105.0,1.75,16.0,796.0,965.74,723.6
2016,5,25,15,0,869.0,102.0,1.8,16.0,760.0,939.96,708.72
2016,5,25,15,15,857.0,100.0,1.8,15.5,718.5,908.54,690.65
2016,5,25,15,30,845.0,98.0,1.8,15.0,677.0,874.47,670.61
2016,5,25,15,45,830.0,95.0,1.8,15.0,631.0,834.23,644.84
2016,5,25,16,0,815.0,92.0,1.8,15.0,585.0,799.12,622.44
2016,5,25,16,15,794.5,89.0,1.8,14.5,536.5,750.25,590.94
2016,5,25,16,30,774.0,86.0,1.8,14.0,488.0,700.28,558.05
2016,5,25,16,45,746.0,82.5,1.85,14.0,437.0,643.59,518.67
2016,5,25,17,0,718.0,79.0,1.9,14.0,386.0,587.08,476.97
2016,5,25,17,15,681.0,74.0,1.9,13.5,334.5,526.02,430.4
2016,5,25,17,30,644.0,69.0,1.9,13.0,283.0,464.71,381.86
2016,5,25,17,45,586.0,63.5,1.9,13.0,233.0,394.17,323.35
2016,5,25,18,0,528.0,58.0,1.9,13.0,183.0,328.49,266.89
2016,5,25,18,15,446.0,49.5,1.8,12.5,137.5,254.93,203.0
2016,5,25,18,30,364.0,41.0,1.7,12.0,92.0,189.93,145.24
2016,5,25,18,45,230.0,29.0,1.65,12.0,56.5,115.3,78.54
2016,5,25,19,0,96.0,17.0,1.6,12.0,21.0,47.31,0.0
2016,5,25,19,15,48.0,8.5,1.6,11.5,10.5,16.38,0.0
2016,5,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,15,96.0,19.5,1.1,11.0,29.5,15.28,0.64
2016,5,26,5,30,192.0,39.0,1.1,11.0,59.0,30.31,20.25
2016,5,26,5,45,285.5,52.0,1.1,11.0,100.0,39.85,29.77
2016,5,26,6,0,379.0,65.0,1.1,11.0,141.0,49.11,38.57
2016,5,26,6,15,445.5,74.5,1.05,11.0,189.0,55.4,44.5
2016,5,26,6,30,512.0,84.0,1.0,11.0,237.0,62.39,50.86
2016,5,26,6,45,261.0,109.5,1.0,11.5,188.0,81.68,67.91
2016,5,26,7,0,10.0,135.0,1.0,12.0,139.0,112.07,94.35
2016,5,26,7,15,42.5,168.0,1.0,12.5,188.0,130.06,109.43
2016,5,26,7,30,75.0,201.0,1.0,13.0,237.0,153.53,122.51
2016,5,26,7,45,116.0,227.5,1.0,13.5,291.0,176.09,136.51
2016,5,26,8,0,157.0,254.0,1.0,14.0,345.0,211.76,161.74
2016,5,26,8,15,290.0,252.0,0.95,14.0,436.5,245.73,183.05
2016,5,26,8,30,423.0,250.0,0.9,14.0,528.0,296.46,219.74
2016,5,26,8,45,616.5,189.0,0.9,14.5,624.5,342.32,253.08
2016,5,26,9,0,810.0,128.0,0.9,15.0,721.0,410.74,306.06
2016,5,26,9,15,821.5,130.5,0.9,15.5,759.5,466.13,351.56
2016,5,26,9,30,833.0,133.0,0.9,16.0,798.0,521.55,395.54
2016,5,26,9,45,839.0,137.0,0.9,16.5,830.0,575.02,436.46
2016,5,26,10,0,845.0,141.0,0.9,17.0,862.0,627.49,475.15
2016,5,26,10,15,852.0,142.5,0.9,17.0,889.0,675.77,510.61
2016,5,26,10,30,859.0,144.0,0.9,17.0,916.0,722.95,544.35
2016,5,26,10,45,863.5,145.0,0.95,17.5,936.0,766.24,574.17
2016,5,26,11,0,868.0,146.0,1.0,18.0,956.0,807.47,600.74
2016,5,26,11,15,871.0,147.0,1.0,18.0,968.5,845.28,624.92
2016,5,26,11,30,874.0,148.0,1.0,18.0,981.0,880.62,647.32
2016,5,26,11,45,875.5,148.0,1.05,18.0,986.5,911.2,667.33
2016,5,26,12,0,877.0,148.0,1.1,18.0,992.0,938.96,685.57
2016,5,26,12,15,877.0,148.0,1.1,18.0,990.0,962.4,700.22
2016,5,26,12,30,877.0,148.0,1.1,18.0,988.0,982.72,712.95
2016,5,26,12,45,879.0,144.5,1.15,18.5,979.5,998.47,722.43
2016,5,26,13,0,881.0,141.0,1.2,19.0,971.0,1010.79,729.87
2016,5,26,13,15,877.5,140.0,1.2,19.0,954.0,1016.56,733.79
2016,5,26,13,30,874.0,139.0,1.2,19.0,937.0,1018.73,735.67
2016,5,26,13,45,870.5,136.5,1.25,19.0,913.5,1015.81,735.41
2016,5,26,14,0,867.0,134.0,1.3,19.0,890.0,1009.28,733.04
2016,5,26,14,15,859.5,132.5,1.3,18.5,860.0,996.27,727.19
2016,5,26,14,30,852.0,131.0,1.3,18.0,830.0,979.88,719.31
2016,5,26,14,45,842.0,128.5,1.35,18.0,793.5,967.01,713.26
2016,5,26,15,0,832.0,126.0,1.4,18.0,757.0,940.47,698.24
2016,5,26,15,15,819.0,123.5,1.4,17.5,715.5,908.25,680.07
2016,5,26,15,30,806.0,121.0,1.4,17.0,674.0,873.45,660.02
2016,5,26,15,45,788.5,117.5,1.45,17.0,628.0,831.3,634.09
2016,5,26,16,0,771.0,114.0,1.5,17.0,582.0,787.32,606.5
2016,5,26,16,15,748.5,110.0,1.5,16.5,533.0,740.68,577.07
2016,5,26,16,30,726.0,106.0,1.5,16.0,484.0,689.79,543.9
2016,5,26,16,45,696.5,101.0,1.55,16.0,433.5,632.23,503.72
2016,5,26,17,0,667.0,96.0,1.6,16.0,383.0,575.12,461.87
2016,5,26,17,15,626.5,90.0,1.6,15.5,331.5,510.85,413.54
2016,5,26,17,30,586.0,84.0,1.6,15.0,280.0,448.82,365.13
2016,5,26,17,45,525.5,77.0,1.6,14.5,230.0,377.93,307.74
2016,5,26,18,0,465.0,70.0,1.6,14.0,180.0,312.1,252.45
2016,5,26,18,15,381.5,59.0,1.55,13.5,135.0,236.01,187.41
2016,5,26,18,30,298.0,48.0,1.5,13.0,90.0,172.51,131.85
2016,5,26,18,45,179.5,33.0,1.5,12.5,55.5,103.5,71.13
2016,5,26,19,0,61.0,18.0,1.5,12.0,21.0,36.89,0.0
2016,5,26,19,15,30.5,9.0,1.45,11.5,10.5,13.7,0.0
2016,5,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,5,15,93.5,20.0,0.8,10.0,30.0,15.67,1.48
2016,5,27,5,30,187.0,40.0,0.8,10.0,60.0,31.07,21.07
2016,5,27,5,45,285.5,53.0,0.85,10.5,102.0,40.6,30.53
2016,5,27,6,0,384.0,66.0,0.9,11.0,144.0,49.86,39.26
2016,5,27,6,15,214.0,90.0,0.85,11.5,135.5,68.45,56.09
2016,5,27,6,30,44.0,114.0,0.8,12.0,127.0,90.54,75.67
2016,5,27,6,45,55.5,135.0,0.8,12.5,154.5,105.92,88.94
2016,5,27,7,0,67.0,156.0,0.8,13.0,182.0,121.02,101.66
2016,5,27,7,15,110.5,181.5,0.75,13.5,232.0,132.21,110.73
2016,5,27,7,30,154.0,207.0,0.7,14.0,282.0,151.07,119.07
2016,5,27,7,45,334.0,193.0,0.65,14.5,378.5,164.2,118.05
2016,5,27,8,0,514.0,179.0,0.6,15.0,475.0,197.83,134.07
2016,5,27,8,15,655.0,150.0,0.55,15.5,560.0,239.15,161.69
2016,5,27,8,30,796.0,121.0,0.5,16.0,645.0,301.49,209.12
2016,5,27,8,45,814.5,122.5,0.5,16.5,689.5,358.0,257.01
2016,5,27,9,0,833.0,124.0,0.5,17.0,734.0,415.8,304.97
2016,5,27,9,15,844.5,126.0,0.45,17.5,772.5,471.99,349.96
2016,5,27,9,30,856.0,128.0,0.4,18.0,811.0,530.33,394.56
2016,5,27,9,45,873.5,124.5,0.4,18.5,846.5,584.09,434.73
2016,5,27,10,0,891.0,121.0,0.4,19.0,882.0,637.71,473.37
2016,5,27,10,15,897.0,122.0,0.4,19.5,909.0,687.28,507.78
2016,5,27,10,30,903.0,123.0,0.4,20.0,936.0,735.19,539.94
2016,5,27,10,45,909.0,123.0,0.45,20.5,956.5,780.4,569.7
2016,5,27,11,0,915.0,123.0,0.5,21.0,977.0,823.54,596.32
2016,5,27,11,15,917.5,123.5,0.55,21.0,989.5,862.02,620.87
2016,5,27,11,30,920.0,124.0,0.6,21.0,1002.0,897.84,643.68
2016,5,27,11,45,921.5,124.0,0.65,21.5,1007.5,929.54,662.6
2016,5,27,12,0,923.0,124.0,0.7,22.0,1013.0,958.26,679.62
2016,5,27,12,15,922.5,123.5,0.75,22.0,1010.5,981.56,694.62
2016,5,27,12,30,922.0,123.0,0.8,22.0,1008.0,1001.52,707.7
2016,5,27,12,45,918.0,123.5,0.9,22.0,997.0,1015.6,718.36
2016,5,27,13,0,914.0,124.0,1.0,22.0,986.0,1026.07,726.96
2016,5,27,13,15,910.0,123.5,1.05,22.0,968.5,1031.89,731.85
2016,5,27,13,30,906.0,123.0,1.1,22.0,951.0,1034.01,734.64
2016,5,27,13,45,899.0,122.5,1.15,22.0,926.0,1029.46,733.47
2016,5,27,14,0,892.0,122.0,1.2,22.0,901.0,1021.25,730.2
2016,5,27,14,15,884.0,120.5,1.2,21.5,870.0,1007.47,724.06
2016,5,27,14,30,876.0,119.0,1.2,21.0,839.0,990.23,715.86
2016,5,27,14,45,865.0,117.5,1.25,21.0,801.5,966.78,703.26
2016,5,27,15,0,854.0,116.0,1.3,21.0,764.0,940.28,688.67
2016,5,27,15,15,841.0,113.5,1.3,20.5,722.0,916.92,676.6
2016,5,27,15,30,828.0,111.0,1.3,20.0,680.0,881.6,656.5
2016,5,27,15,45,812.0,107.5,1.35,20.0,634.0,840.16,631.58
2016,5,27,16,0,796.0,104.0,1.4,20.0,588.0,796.75,604.91
2016,5,27,16,15,774.0,100.5,1.35,19.5,539.0,746.87,573.26
2016,5,27,16,30,752.0,97.0,1.3,19.0,490.0,696.01,540.33
2016,5,27,16,45,724.0,92.5,1.3,19.0,439.0,641.84,503.5
2016,5,27,17,0,696.0,88.0,1.3,19.0,388.0,585.24,462.55
2016,5,27,17,15,657.5,82.5,1.25,18.0,336.5,521.57,416.17
2016,5,27,17,30,619.0,77.0,1.2,17.0,285.0,459.93,369.43
2016,5,27,17,45,565.0,70.0,1.15,16.5,235.0,390.93,314.3
2016,5,27,18,0,511.0,63.0,1.1,16.0,185.0,326.38,260.7
2016,5,27,18,15,430.5,53.5,1.0,15.5,139.5,253.16,198.6
2016,5,27,18,30,350.0,44.0,0.9,15.0,94.0,188.3,142.32
2016,5,27,18,45,230.5,31.0,0.85,14.5,58.5,115.87,79.23
2016,5,27,19,0,111.0,18.0,0.8,14.0,23.0,52.56,0.0
2016,5,27,19,15,55.5,9.0,0.75,13.5,11.5,18.24,0.0
2016,5,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,5,15,108.5,19.0,0.5,11.5,30.5,14.88,1.6
2016,5,28,5,30,217.0,38.0,0.4,12.0,61.0,29.53,19.66
2016,5,28,5,45,314.5,49.5,0.35,12.5,103.0,37.96,28.01
2016,5,28,6,0,412.0,61.0,0.3,13.0,145.0,47.62,37.0
2016,5,28,6,15,476.5,70.0,0.25,13.5,193.5,53.05,42.01
2016,5,28,6,30,541.0,79.0,0.2,14.0,242.0,58.26,46.62
2016,5,28,6,45,591.5,84.5,0.2,15.0,293.0,60.38,48.23
2016,5,28,7,0,642.0,90.0,0.2,16.0,344.0,62.45,49.71
2016,5,28,7,15,675.0,95.5,0.2,16.5,395.5,64.29,51.03
2016,5,28,7,30,708.0,101.0,0.2,17.0,447.0,75.27,50.58
2016,5,28,7,45,735.5,104.5,0.25,17.5,497.5,126.09,71.26
2016,5,28,8,0,763.0,108.0,0.3,18.0,548.0,185.9,112.2
2016,5,28,8,15,782.0,111.5,0.3,18.5,595.0,240.87,155.71
2016,5,28,8,30,801.0,115.0,0.3,19.0,642.0,297.7,203.02
2016,5,28,8,45,816.5,117.5,0.35,20.0,686.0,354.25,250.12
2016,5,28,9,0,832.0,120.0,0.4,21.0,730.0,411.75,296.87
2016,5,28,9,15,843.5,122.0,0.45,21.0,768.5,467.79,342.39
2016,5,28,9,30,855.0,124.0,0.5,21.0,807.0,526.18,388.15
2016,5,28,9,45,862.5,126.5,0.55,21.5,840.5,579.19,427.98
2016,5,28,10,0,870.0,129.0,0.6,22.0,874.0,631.19,465.79
2016,5,28,10,15,876.5,130.5,0.65,22.0,901.0,680.52,501.55
2016,5,28,10,30,883.0,132.0,0.7,22.0,928.0,728.3,535.4
2016,5,28,10,45,886.5,134.0,0.8,22.5,947.5,772.56,565.71
2016,5,28,11,0,890.0,136.0,0.9,23.0,967.0,814.65,592.58
2016,5,28,11,15,892.5,136.5,0.95,23.0,979.5,852.31,616.81
2016,5,28,11,30,895.0,137.0,1.0,23.0,992.0,887.39,639.32
2016,5,28,11,45,895.0,138.5,1.05,23.0,997.0,918.48,659.24
2016,5,28,12,0,895.0,140.0,1.1,23.0,1002.0,946.63,677.33
2016,5,28,12,15,894.0,140.0,1.1,23.0,999.5,969.48,691.29
2016,5,28,12,30,893.0,140.0,1.1,23.0,997.0,989.1,703.32
2016,5,28,12,45,887.0,142.0,1.15,23.0,986.0,1002.43,712.45
2016,5,28,13,0,881.0,144.0,1.2,23.0,975.0,1012.25,719.59
2016,5,28,13,15,877.0,143.0,1.2,23.0,957.5,1017.62,723.24
2016,5,28,13,30,873.0,142.0,1.2,23.0,940.0,1019.4,724.84
2016,5,28,13,45,865.5,141.5,1.3,23.0,915.5,1014.6,724.29
2016,5,28,14,0,858.0,141.0,1.4,23.0,891.0,1006.27,721.63
2016,5,28,14,15,850.0,139.0,1.4,22.5,860.0,1003.66,722.44
2016,5,28,14,30,842.0,137.0,1.4,22.0,829.0,986.25,713.93
2016,5,28,14,45,830.5,135.0,1.4,22.0,792.5,962.19,700.01
2016,5,28,15,0,819.0,133.0,1.4,22.0,756.0,935.13,684.22
2016,5,28,15,15,805.0,130.0,1.35,21.5,714.0,901.84,664.91
2016,5,28,15,30,791.0,127.0,1.3,21.0,672.0,866.07,643.85
2016,5,28,15,45,774.5,123.0,1.3,21.0,626.5,824.78,618.33
2016,5,28,16,0,758.0,119.0,1.3,21.0,581.0,781.63,591.25
2016,5,28,16,15,734.5,115.0,1.25,20.5,532.0,735.09,561.94
2016,5,28,16,30,711.0,111.0,1.2,20.0,483.0,684.05,528.9
2016,5,28,16,45,682.5,105.0,1.2,19.5,433.0,626.76,490.16
2016,5,28,17,0,654.0,99.0,1.2,19.0,383.0,569.86,449.99
2016,5,28,17,15,613.5,93.0,1.1,18.5,331.5,506.24,402.56
2016,5,28,17,30,573.0,87.0,1.0,18.0,280.0,444.87,355.28
2016,5,28,17,45,518.5,78.5,0.95,17.5,231.0,376.15,300.84
2016,5,28,18,0,464.0,70.0,0.9,17.0,182.0,311.99,248.08
2016,5,28,18,15,383.5,59.0,0.8,16.0,137.0,236.93,185.54
2016,5,28,18,30,303.0,48.0,0.7,15.0,92.0,174.27,131.91
2016,5,28,18,45,194.5,33.5,0.65,14.5,57.5,108.32,74.72
2016,5,28,19,0,86.0,19.0,0.6,14.0,23.0,48.08,0.03
2016,5,28,19,15,43.0,9.5,0.55,13.5,11.5,16.46,0.0
2016,5,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,120.5,18.5,0.65,11.0,31.5,14.49,1.85
2016,5,29,5,30,241.0,37.0,0.6,11.0,63.0,28.78,19.13
2016,5,29,5,45,339.5,48.0,0.55,11.5,106.0,38.2,28.34
2016,5,29,6,0,438.0,59.0,0.5,12.0,149.0,45.88,35.6
2016,5,29,6,15,219.0,62.5,0.45,12.5,107.5,45.51,35.43
2016,5,29,6,30,0.0,66.0,0.4,13.0,66.0,57.99,46.57
2016,5,29,6,45,0.0,80.0,0.4,13.5,80.0,69.8,56.87
2016,5,29,7,0,0.0,94.0,0.4,14.0,94.0,81.52,66.86
2016,5,29,7,15,0.0,105.0,0.4,14.5,105.0,90.81,74.56
2016,5,29,7,30,0.0,116.0,0.4,15.0,116.0,100.11,78.44
2016,5,29,7,45,11.5,164.0,0.45,15.5,170.5,139.17,109.41
2016,5,29,8,0,23.0,212.0,0.5,16.0,225.0,179.46,140.37
2016,5,29,8,15,23.5,228.5,0.55,16.5,243.0,195.91,152.54
2016,5,29,8,30,24.0,245.0,0.6,17.0,261.0,212.48,164.91
2016,5,29,8,45,21.0,250.0,0.65,17.5,265.0,219.02,169.51
2016,5,29,9,0,18.0,255.0,0.7,18.0,269.0,224.95,173.64
2016,5,29,9,15,162.0,309.0,0.7,18.0,439.0,324.45,248.04
2016,5,29,9,30,306.0,363.0,0.7,18.0,609.0,446.0,337.15
2016,5,29,9,45,208.5,389.0,0.75,18.5,559.5,438.88,331.15
2016,5,29,10,0,111.0,415.0,0.8,19.0,510.0,419.88,316.49
2016,5,29,10,15,498.5,273.5,0.85,19.0,720.0,559.78,423.15
2016,5,29,10,30,886.0,132.0,0.9,19.0,930.0,729.71,546.54
2016,5,29,10,45,888.5,134.0,0.95,19.5,949.5,773.34,574.77
2016,5,29,11,0,891.0,136.0,1.0,20.0,969.0,814.71,600.87
2016,5,29,11,15,894.0,136.5,1.0,20.0,982.0,852.8,624.98
2016,5,29,11,30,897.0,137.0,1.0,20.0,995.0,888.34,647.28
2016,5,29,11,45,896.5,138.5,1.05,20.0,999.5,919.05,667.17
2016,5,29,12,0,896.0,140.0,1.1,20.0,1004.0,946.79,685.22
2016,5,29,12,15,895.5,140.0,1.1,20.0,1002.5,970.13,699.66
2016,5,29,12,30,895.0,140.0,1.1,20.0,1001.0,990.27,712.15
2016,5,29,12,45,888.5,143.0,1.15,20.0,990.0,1004.11,721.69
2016,5,29,13,0,882.0,146.0,1.2,20.0,979.0,1014.43,729.22
2016,5,29,13,15,878.5,145.0,1.2,20.0,962.0,1020.37,733.26
2016,5,29,13,30,875.0,144.0,1.2,20.0,945.0,1022.71,735.22
2016,5,29,13,45,869.5,142.5,1.2,20.0,921.0,1018.98,733.56
2016,5,29,14,0,864.0,141.0,1.2,20.0,897.0,1011.68,729.85
2016,5,29,14,15,856.5,139.0,1.2,20.0,867.0,998.4,722.53
2016,5,29,14,30,849.0,137.0,1.2,20.0,837.0,992.6,720.13
2016,5,29,14,45,839.0,135.0,1.2,20.0,800.5,969.93,706.99
2016,5,29,15,0,829.0,133.0,1.2,20.0,764.0,944.17,692.08
2016,5,29,15,15,815.5,130.0,1.15,19.5,722.5,911.19,672.94
2016,5,29,15,30,802.0,127.0,1.1,19.0,681.0,875.64,652.03
2016,5,29,15,45,785.5,123.0,1.1,19.0,635.0,834.08,626.44
2016,5,29,16,0,769.0,119.0,1.1,19.0,589.0,790.63,599.27
2016,5,29,16,15,746.5,115.0,1.1,18.5,540.0,744.52,570.91
2016,5,29,16,30,724.0,111.0,1.1,18.0,491.0,693.83,538.66
2016,5,29,16,45,696.5,105.0,1.1,18.0,440.5,636.75,499.22
2016,5,29,17,0,669.0,99.0,1.1,18.0,390.0,579.94,458.31
2016,5,29,17,15,628.5,93.0,1.05,17.5,338.5,515.66,410.78
2016,5,29,17,30,588.0,87.0,1.0,17.0,287.0,453.59,363.23
2016,5,29,17,45,534.0,78.5,0.95,16.5,237.0,384.39,308.34
2016,5,29,18,0,480.0,70.0,0.9,16.0,187.0,319.65,255.02
2016,5,29,18,15,398.0,59.5,0.85,15.0,141.5,246.26,193.7
2016,5,29,18,30,316.0,49.0,0.8,14.0,96.0,180.11,137.1
2016,5,29,18,45,202.5,34.5,0.75,13.5,60.5,111.87,78.03
2016,5,29,19,0,89.0,20.0,0.7,13.0,25.0,50.27,4.74
2016,5,29,19,15,44.5,10.0,0.7,12.5,12.5,17.22,0.0
2016,5,29,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,5,15,132.0,18.5,0.65,10.5,33.0,14.49,2.23
2016,5,30,5,30,264.0,37.0,0.6,11.0,66.0,28.81,19.2
2016,5,30,5,45,363.5,47.5,0.6,11.5,109.5,37.77,27.96
2016,5,30,6,0,463.0,58.0,0.6,12.0,153.0,45.05,34.85
2016,5,30,6,15,527.0,65.5,0.55,12.5,202.0,49.38,38.89
2016,5,30,6,30,591.0,73.0,0.5,13.0,251.0,53.57,42.61
2016,5,30,6,45,637.0,78.0,0.5,13.5,303.0,55.55,44.23
2016,5,30,7,0,683.0,83.0,0.5,14.0,355.0,57.48,45.73
2016,5,30,7,15,513.0,133.0,0.5,14.5,353.5,90.38,74.27
2016,5,30,7,30,343.0,183.0,0.5,15.0,352.0,132.35,101.65
2016,5,30,7,45,570.5,141.0,0.5,15.5,456.0,139.05,88.5
2016,5,30,8,0,798.0,99.0,0.5,16.0,560.0,183.35,109.67
2016,5,30,8,15,816.0,102.0,0.5,16.5,608.0,239.66,154.99
2016,5,30,8,30,834.0,105.0,0.5,17.0,656.0,297.69,204.08
2016,5,30,8,45,848.5,107.5,0.55,17.5,700.0,355.66,253.61
2016,5,30,9,0,863.0,110.0,0.6,18.0,744.0,418.91,306.07
2016,5,30,9,15,874.0,112.0,0.6,18.5,783.0,475.46,351.82
2016,5,30,9,30,885.0,114.0,0.6,19.0,822.0,531.81,395.74
2016,5,30,9,45,888.0,119.0,0.65,19.5,854.0,585.81,436.76
2016,5,30,10,0,891.0,124.0,0.7,20.0,886.0,638.35,475.31
2016,5,30,10,15,897.0,125.0,0.75,20.0,913.5,687.85,511.58
2016,5,30,10,30,903.0,126.0,0.8,20.0,941.0,735.71,545.84
2016,5,30,10,45,907.5,127.0,0.85,20.5,961.0,780.63,575.98
2016,5,30,11,0,912.0,128.0,0.9,21.0,981.0,823.38,602.72
2016,5,30,11,15,914.5,128.5,0.9,21.0,994.0,861.75,626.74
2016,5,30,11,30,917.0,129.0,0.9,21.0,1007.0,897.49,648.89
2016,5,30,11,45,918.0,129.5,0.95,21.5,1012.0,929.15,667.94
2016,5,30,12,0,919.0,130.0,1.0,22.0,1017.0,957.84,685.08
2016,5,30,12,15,918.5,129.5,1.0,22.0,1015.0,981.15,699.25
2016,5,30,12,30,918.0,129.0,1.0,22.0,1013.0,1001.16,711.45
2016,5,30,12,45,916.0,129.0,1.05,22.0,1003.0,1016.79,722.01
2016,5,30,13,0,914.0,129.0,1.1,22.0,993.0,1028.86,730.55
2016,5,30,13,15,910.0,128.0,1.1,22.0,975.5,1034.36,734.22
2016,5,30,13,30,906.0,127.0,1.1,22.0,958.0,1036.15,735.83
2016,5,30,13,45,901.0,125.5,1.15,22.0,933.5,1032.74,735.36
2016,5,30,14,0,896.0,124.0,1.2,22.0,909.0,1025.66,732.78
2016,5,30,14,15,888.5,122.5,1.2,22.0,878.0,1012.5,725.63
2016,5,30,14,30,881.0,121.0,1.2,22.0,847.0,995.86,716.47
2016,5,30,14,45,872.0,118.5,1.2,22.0,810.5,973.37,703.71
2016,5,30,15,0,863.0,116.0,1.2,22.0,774.0,947.71,688.99
2016,5,30,15,15,850.0,113.5,1.2,21.5,732.0,924.27,677.01
2016,5,30,15,30,837.0,111.0,1.2,21.0,690.0,888.89,657.1
2016,5,30,15,45,821.5,107.5,1.2,21.0,644.0,847.79,632.03
2016,5,30,16,0,806.0,104.0,1.2,21.0,598.0,804.65,605.31
2016,5,30,16,15,784.5,100.5,1.15,20.5,548.5,754.98,574.2
2016,5,30,16,30,763.0,97.0,1.1,20.0,499.0,704.27,541.78
2016,5,30,16,45,736.0,92.5,1.1,19.5,448.0,647.79,504.95
2016,5,30,17,0,709.0,88.0,1.1,19.0,397.0,594.1,467.38
2016,5,30,17,15,670.5,82.5,1.05,18.5,345.5,529.94,420.23
2016,5,30,17,30,632.0,77.0,1.0,18.0,294.0,467.77,372.89
2016,5,30,17,45,580.0,70.0,0.95,17.5,243.5,399.23,318.75
2016,5,30,18,0,528.0,63.0,0.9,17.0,193.0,334.9,265.89
2016,5,30,18,15,448.0,54.5,0.8,16.0,146.5,262.01,204.97
2016,5,30,18,30,368.0,46.0,0.7,15.0,100.0,197.27,149.38
2016,5,30,18,45,249.0,33.0,0.6,14.5,63.5,123.76,86.14
2016,5,30,19,0,130.0,20.0,0.5,14.0,27.0,60.35,10.84
2016,5,30,19,15,65.0,10.0,0.5,13.5,13.5,21.0,0.0
2016,5,30,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,5,15,147.0,18.0,0.55,11.5,34.0,14.11,2.3
2016,5,31,5,30,294.0,36.0,0.5,12.0,68.0,29.29,19.56
2016,5,31,5,45,389.5,45.5,0.45,12.5,111.5,35.99,26.3
2016,5,31,6,0,485.0,55.0,0.4,13.0,155.0,42.48,32.45
2016,5,31,6,15,547.5,62.5,0.4,13.5,204.5,46.94,36.57
2016,5,31,6,30,610.0,70.0,0.4,14.0,254.0,51.24,40.38
2016,5,31,6,45,654.5,75.0,0.4,14.5,306.0,53.35,42.11
2016,5,31,7,0,699.0,80.0,0.4,15.0,358.0,55.39,43.69
2016,5,31,7,15,730.0,84.0,0.4,15.5,410.0,62.25,49.47
2016,5,31,7,30,761.0,88.0,0.4,16.0,462.0,72.77,48.49
2016,5,31,7,45,785.0,91.5,0.45,17.0,512.5,125.7,69.47
2016,5,31,8,0,809.0,95.0,0.5,18.0,563.0,181.51,106.94
2016,5,31,8,15,826.5,97.5,0.5,18.5,610.5,237.91,152.0
2016,5,31,8,30,844.0,100.0,0.5,19.0,658.0,295.94,200.85
2016,5,31,8,45,858.0,102.5,0.55,19.5,702.0,359.63,254.36
2016,5,31,9,0,872.0,105.0,0.6,20.0,746.0,417.9,302.81
2016,5,31,9,15,882.5,107.0,0.65,20.5,785.0,474.64,348.81
2016,5,31,9,30,893.0,109.0,0.7,21.0,824.0,531.11,393.04
2016,5,31,9,45,898.5,112.0,0.75,21.5,856.5,585.19,434.0
2016,5,31,10,0,904.0,115.0,0.8,22.0,889.0,638.01,472.67
2016,5,31,10,15,910.0,116.0,0.85,22.0,916.5,688.02,509.17
2016,5,31,10,30,916.0,117.0,0.9,22.0,944.0,736.36,543.63
2016,5,31,10,45,920.5,118.0,0.95,22.5,964.0,781.74,573.67
2016,5,31,11,0,925.0,119.0,1.0,23.0,984.0,824.91,600.53
2016,5,31,11,15,927.5,119.5,1.0,23.0,997.0,863.67,624.7
2016,5,31,11,30,930.0,120.0,1.0,23.0,1010.0,899.75,646.99
2016,5,31,11,45,931.0,120.0,1.05,23.5,1015.5,931.26,665.81
2016,5,31,12,0,932.0,120.0,1.1,24.0,1021.0,959.75,682.69
2016,5,31,12,15,932.0,120.0,1.1,24.0,1018.5,984.16,697.5
2016,5,31,12,30,932.0,120.0,1.1,24.0,1016.0,1005.27,710.32
2016,5,31,12,45,932.0,118.0,1.1,24.0,1007.0,1021.03,719.93
2016,5,31,13,0,932.0,116.0,1.1,24.0,998.0,1033.17,727.48
2016,5,31,13,15,929.0,115.5,1.1,24.0,981.0,1040.14,732.02
2016,5,31,13,30,926.0,115.0,1.1,24.0,964.0,1043.38,734.47
2016,5,31,13,45,921.5,113.5,1.15,24.5,940.0,1040.35,732.82
2016,5,31,14,0,917.0,112.0,1.2,25.0,916.0,1033.57,729.04
2016,5,31,14,15,910.0,110.5,1.2,24.5,885.5,1020.65,723.55
2016,5,31,14,30,903.0,109.0,1.2,24.0,855.0,1004.17,715.99
2016,5,31,14,45,894.0,107.5,1.2,24.0,818.5,982.34,703.78
2016,5,31,15,0,885.0,106.0,1.2,24.0,782.0,957.29,689.61
2016,5,31,15,15,873.5,103.5,1.2,24.0,740.5,925.79,671.33
2016,5,31,15,30,862.0,101.0,1.2,24.0,699.0,891.54,651.22
2016,5,31,15,45,846.0,98.5,1.2,24.0,652.5,858.49,631.74
2016,5,31,16,0,830.0,96.0,1.2,24.0,606.0,815.36,605.35
2016,5,31,16,15,810.0,93.0,1.15,23.5,557.0,766.68,575.42
2016,5,31,16,30,790.0,90.0,1.1,23.0,508.0,716.8,544.11
2016,5,31,16,45,763.0,86.5,1.1,22.5,456.5,660.44,508.01
2016,5,31,17,0,736.0,83.0,1.1,22.0,405.0,604.09,469.5
2016,5,31,17,15,699.0,78.0,1.05,21.0,353.0,542.54,425.69
2016,5,31,17,30,662.0,73.0,1.0,20.0,301.0,480.51,379.71
2016,5,31,17,45,609.5,67.0,0.95,19.5,249.5,411.41,325.64
2016,5,31,18,0,557.0,61.0,0.9,19.0,198.0,346.5,272.77
2016,5,31,18,15,477.5,52.5,0.8,18.0,151.0,272.28,211.28
2016,5,31,18,30,398.0,44.0,0.7,17.0,104.0,206.2,154.93
2016,5,31,18,45,275.0,32.5,0.65,16.0,66.5,132.82,92.41
2016,5,31,19,0,152.0,21.0,0.6,15.0,29.0,67.17,16.52
2016,5,31,19,15,76.0,10.5,0.65,14.5,14.5,23.52,0.0
2016,5,31,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,5,15,145.0,18.5,0.9,11.5,34.5,14.5,2.76
2016,6,1,5,30,290.0,37.0,0.9,12.0,69.0,30.19,20.33
2016,6,1,5,45,386.0,47.5,0.95,12.5,113.5,37.75,27.82
2016,6,1,6,0,482.0,58.0,1.0,13.0,158.0,45.04,34.69
2016,6,1,6,15,545.5,65.0,0.95,13.5,207.5,48.98,38.35
2016,6,1,6,30,609.0,72.0,0.9,14.0,257.0,52.8,41.74
2016,6,1,6,45,438.0,111.5,0.85,14.5,257.5,78.93,64.69
2016,6,1,7,0,267.0,151.0,0.8,15.0,258.0,108.3,89.93
2016,6,1,7,15,517.0,121.0,0.8,15.5,363.0,82.36,66.91
2016,6,1,7,30,767.0,91.0,0.8,16.0,468.0,74.93,50.35
2016,6,1,7,45,791.5,94.5,0.85,16.5,519.0,128.22,71.59
2016,6,1,8,0,816.0,98.0,0.9,17.0,570.0,184.46,109.69
2016,6,1,8,15,834.0,101.0,0.9,17.5,618.5,241.74,155.82
2016,6,1,8,30,852.0,104.0,0.9,18.0,667.0,300.72,205.91
2016,6,1,8,45,866.0,106.5,0.9,18.5,711.5,364.78,260.15
2016,6,1,9,0,880.0,109.0,0.9,19.0,756.0,423.52,309.28
2016,6,1,9,15,890.5,111.0,0.9,19.5,795.5,480.72,355.82
2016,6,1,9,30,901.0,113.0,0.9,20.0,835.0,537.64,400.44
2016,6,1,9,45,907.0,115.5,0.9,20.5,868.0,592.01,441.53
2016,6,1,10,0,913.0,118.0,0.9,21.0,901.0,645.15,480.21
2016,6,1,10,15,919.0,119.5,0.9,21.0,928.5,696.02,516.92
2016,6,1,10,30,925.0,121.0,0.9,21.0,956.0,745.21,551.43
2016,6,1,10,45,927.0,123.5,0.95,21.5,976.0,790.45,581.53
2016,6,1,11,0,929.0,126.0,1.0,22.0,996.0,833.3,608.2
2016,6,1,11,15,932.0,126.5,1.0,22.0,1009.0,872.68,632.79
2016,6,1,11,30,935.0,127.0,1.0,22.0,1022.0,909.41,655.5
2016,6,1,11,45,933.0,129.5,1.05,22.0,1026.5,940.77,675.53
2016,6,1,12,0,931.0,132.0,1.1,22.0,1031.0,968.99,693.64
2016,6,1,12,15,726.0,262.5,1.1,22.0,963.0,943.25,676.77
2016,6,1,12,30,521.0,393.0,1.1,22.0,895.0,892.16,638.87
2016,6,1,12,45,713.0,268.5,1.15,22.0,948.0,973.39,697.99
2016,6,1,13,0,905.0,144.0,1.2,22.0,1001.0,1033.06,735.57
2016,6,1,13,15,901.0,143.0,1.2,22.0,983.5,1038.78,738.74
2016,6,1,13,30,897.0,142.0,1.2,22.0,966.0,1040.83,740.5
2016,6,1,13,45,889.5,142.0,1.2,22.0,941.0,1036.71,738.63
2016,6,1,14,0,882.0,142.0,1.2,22.0,916.0,1029.0,734.73
2016,6,1,14,15,874.0,140.0,1.15,22.0,885.0,1015.26,726.32
2016,6,1,14,30,866.0,138.0,1.1,22.0,854.0,1008.96,722.74
2016,6,1,14,45,855.0,136.5,1.1,22.0,817.0,985.8,709.53
2016,6,1,15,0,844.0,135.0,1.1,22.0,780.0,959.51,694.56
2016,6,1,15,15,830.0,132.0,1.05,21.5,738.0,925.91,675.35
2016,6,1,15,30,816.0,129.0,1.0,21.0,696.0,889.71,654.37
2016,6,1,15,45,683.0,155.5,0.95,21.0,608.0,785.52,586.73
2016,6,1,16,0,550.0,182.0,0.9,21.0,520.0,674.53,511.44
2016,6,1,16,15,644.0,147.5,0.85,20.5,512.0,699.04,532.91
2016,6,1,16,30,738.0,113.0,0.8,20.0,504.0,706.7,540.46
2016,6,1,16,45,711.5,107.0,0.8,20.0,453.0,649.89,501.46
2016,6,1,17,0,685.0,101.0,0.8,20.0,402.0,593.2,461.59
2016,6,1,17,15,645.0,95.0,0.75,19.0,350.0,528.57,415.57
2016,6,1,17,30,605.0,89.0,0.7,18.0,298.0,466.03,369.25
2016,6,1,17,45,555.0,80.0,0.65,17.5,247.5,397.55,315.79
2016,6,1,18,0,505.0,71.0,0.6,17.0,197.0,333.08,263.44
2016,6,1,18,15,424.0,61.0,0.6,16.0,150.5,259.18,202.62
2016,6,1,18,30,343.0,51.0,0.6,15.0,104.0,192.32,146.01
2016,6,1,18,45,230.0,37.0,0.65,14.5,66.5,123.06,86.8
2016,6,1,19,0,117.0,23.0,0.7,14.0,29.0,61.47,18.26
2016,6,1,19,15,58.5,11.5,0.7,13.5,14.5,21.26,0.0
2016,6,1,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
