Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,17.0,4.5,0.75,10.0,5.0,0.0,0.0
2016,6,2,5,0,34.0,9.0,0.7,10.0,10.0,8.19,0.0
2016,6,2,5,15,166.5,23.0,0.65,10.5,40.5,18.09,5.17
2016,6,2,5,30,299.0,37.0,0.6,11.0,71.0,30.17,20.45
2016,6,2,5,45,395.5,47.0,0.55,11.5,115.0,37.29,27.58
2016,6,2,6,0,492.0,57.0,0.5,12.0,159.0,44.18,34.1
2016,6,2,6,15,555.5,64.0,0.45,12.5,209.5,48.16,37.82
2016,6,2,6,30,619.0,71.0,0.4,13.0,260.0,52.03,41.25
2016,6,2,6,45,504.5,101.5,0.4,13.5,274.0,72.32,59.1
2016,6,2,7,0,390.0,132.0,0.4,14.0,288.0,90.84,75.0
2016,6,2,7,15,581.0,111.5,0.35,14.5,379.0,75.09,60.82
2016,6,2,7,30,772.0,91.0,0.3,15.0,470.0,74.76,50.51
2016,6,2,7,45,796.0,94.5,0.3,15.5,521.5,128.26,71.64
2016,6,2,8,0,820.0,98.0,0.3,16.0,573.0,184.65,109.58
2016,6,2,8,15,838.0,101.0,0.3,16.5,621.5,242.12,155.48
2016,6,2,8,30,856.0,104.0,0.3,17.0,670.0,301.29,205.25
2016,6,2,8,45,870.0,106.0,0.35,18.0,714.5,365.17,258.51
2016,6,2,9,0,884.0,108.0,0.4,19.0,759.0,423.7,306.57
2016,6,2,9,15,894.5,110.0,0.45,19.5,798.5,481.07,352.93
2016,6,2,9,30,905.0,112.0,0.5,20.0,838.0,538.16,397.47
2016,6,2,9,45,906.5,117.5,0.55,20.5,870.0,592.71,438.59
2016,6,2,10,0,908.0,123.0,0.6,21.0,902.0,645.62,477.11
2016,6,2,10,15,914.0,124.0,0.65,21.5,929.0,695.86,512.63
2016,6,2,10,30,920.0,125.0,0.7,22.0,956.0,744.43,545.98
2016,6,2,10,45,924.0,126.5,0.75,22.5,976.5,790.08,576.2
2016,6,2,11,0,928.0,128.0,0.8,23.0,997.0,833.5,602.98
2016,6,2,11,15,930.5,128.5,0.8,23.0,1009.5,872.46,626.97
2016,6,2,11,30,933.0,129.0,0.8,23.0,1022.0,908.73,649.09
2016,6,2,11,45,933.5,129.5,0.85,23.5,1027.5,940.46,667.9
2016,6,2,12,0,934.0,130.0,0.9,24.0,1033.0,969.16,684.78
2016,6,2,12,15,933.0,129.5,0.9,24.0,1030.5,992.41,698.68
2016,6,2,12,30,932.0,129.0,0.9,24.0,1028.0,1012.31,710.61
2016,6,2,12,45,939.0,123.0,0.9,24.0,1020.5,1031.22,722.03
2016,6,2,13,0,946.0,117.0,0.9,24.0,1013.0,1046.55,731.35
2016,6,2,13,15,942.5,116.0,0.9,24.0,996.0,1052.75,735.32
2016,6,2,13,30,939.0,115.0,0.9,24.0,979.0,1055.14,737.24
2016,6,2,13,45,934.5,114.0,0.95,24.5,954.5,1052.73,736.09
2016,6,2,14,0,930.0,113.0,1.0,25.0,930.0,1046.54,732.82
2016,6,2,14,15,922.5,111.5,1.0,24.5,898.5,1033.15,727.15
2016,6,2,14,30,915.0,110.0,1.0,24.0,867.0,1016.17,719.42
2016,6,2,14,45,906.0,108.0,1.0,24.0,830.0,993.75,707.03
2016,6,2,15,0,897.0,106.0,1.0,24.0,793.0,968.06,692.66
2016,6,2,15,15,885.0,104.0,1.0,23.5,751.0,936.5,675.89
2016,6,2,15,30,873.0,102.0,1.0,23.0,709.0,902.18,657.23
2016,6,2,15,45,857.0,99.0,1.0,23.0,662.0,860.75,632.46
2016,6,2,16,0,841.0,96.0,1.0,23.0,615.0,824.42,610.83
2016,6,2,16,15,820.5,93.0,1.0,22.5,565.0,775.06,581.2
2016,6,2,16,30,800.0,90.0,1.0,22.0,515.0,724.51,550.16
2016,6,2,16,45,772.5,86.5,1.0,21.5,463.0,667.48,513.72
2016,6,2,17,0,745.0,83.0,1.0,21.0,411.0,610.47,474.92
2016,6,2,17,15,708.5,78.0,0.95,20.0,358.5,548.83,431.11
2016,6,2,17,30,672.0,73.0,0.9,19.0,306.0,486.69,385.12
2016,6,2,17,45,620.5,67.0,0.85,18.5,255.0,417.64,331.15
2016,6,2,18,0,569.0,61.0,0.8,18.0,204.0,352.65,278.25
2016,6,2,18,15,492.0,53.0,0.75,17.0,156.5,279.35,217.56
2016,6,2,18,30,415.0,45.0,0.7,16.0,109.0,213.82,161.55
2016,6,2,18,45,296.5,33.0,0.65,15.5,70.5,140.14,98.45
2016,6,2,19,0,178.0,21.0,0.6,15.0,32.0,75.44,26.12
2016,6,2,19,15,89.0,10.5,0.55,14.5,16.0,26.04,0.0
2016,6,2,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,4.5,0.1,13.0,5.0,0.0,0.0
2016,6,3,5,0,49.0,9.0,0.1,13.0,10.0,8.19,0.0
2016,6,3,5,15,187.0,22.0,0.1,13.0,41.0,17.91,5.23
2016,6,3,5,30,325.0,35.0,0.1,13.0,72.0,28.32,18.77
2016,6,3,5,45,417.0,44.5,0.1,13.5,116.5,35.09,25.48
2016,6,3,6,0,509.0,54.0,0.1,14.0,161.0,41.63,31.62
2016,6,3,6,15,570.0,61.0,0.1,14.5,210.5,45.74,35.4
2016,6,3,6,30,631.0,68.0,0.1,15.0,260.0,49.71,38.89
2016,6,3,6,45,673.0,73.0,0.1,15.5,312.0,51.9,40.68
2016,6,3,7,0,715.0,78.0,0.1,16.0,364.0,59.35,47.02
2016,6,3,7,15,745.0,82.5,0.1,16.5,416.0,61.14,48.29
2016,6,3,7,30,775.0,87.0,0.1,17.0,468.0,71.49,47.57
2016,6,3,7,45,652.5,130.5,0.1,18.0,475.0,136.67,82.88
2016,6,3,8,0,530.0,174.0,0.1,19.0,482.0,194.89,128.4
2016,6,3,8,15,693.0,136.0,0.15,20.0,573.5,233.87,152.31
2016,6,3,8,30,856.0,98.0,0.2,21.0,665.0,302.22,202.46
2016,6,3,8,45,868.5,100.5,0.25,22.0,708.5,359.93,250.24
2016,6,3,9,0,881.0,103.0,0.3,23.0,752.0,418.09,297.32
2016,6,3,9,15,891.0,105.0,0.3,23.5,790.5,474.98,342.18
2016,6,3,9,30,901.0,107.0,0.3,24.0,829.0,531.55,385.08
2016,6,3,9,45,916.0,104.0,0.35,25.0,864.0,586.12,424.7
2016,6,3,10,0,931.0,101.0,0.4,26.0,899.0,640.26,462.5
2016,6,3,10,15,936.0,102.0,0.45,26.5,926.0,690.73,497.36
2016,6,3,10,30,941.0,103.0,0.5,27.0,953.0,739.39,530.0
2016,6,3,10,45,944.0,104.5,0.55,27.5,972.5,785.02,558.86
2016,6,3,11,0,947.0,106.0,0.6,28.0,992.0,828.28,584.85
2016,6,3,11,15,949.0,106.5,0.65,28.0,1005.0,867.31,609.13
2016,6,3,11,30,951.0,107.0,0.7,28.0,1018.0,903.56,631.62
2016,6,3,11,45,950.5,108.0,0.75,28.0,1023.0,935.19,651.23
2016,6,3,12,0,950.0,109.0,0.8,28.0,1028.0,963.67,668.96
2016,6,3,12,15,949.5,109.0,0.85,28.0,1025.5,987.96,684.22
2016,6,3,12,30,949.0,109.0,0.9,28.0,1023.0,1008.86,697.54
2016,6,3,12,45,937.0,115.0,0.95,28.0,1010.5,1020.98,705.72
2016,6,3,13,0,925.0,121.0,1.0,28.0,998.0,1029.33,711.87
2016,6,3,13,15,921.0,120.0,1.0,27.5,980.5,1034.96,716.98
2016,6,3,13,30,917.0,119.0,1.0,27.0,963.0,1036.85,720.01
2016,6,3,13,45,912.0,118.0,1.05,27.0,939.0,1034.01,719.94
2016,6,3,14,0,907.0,117.0,1.1,27.0,915.0,1027.49,717.79
2016,6,3,14,15,899.5,115.5,1.1,27.0,884.0,1014.36,710.83
2016,6,3,14,30,892.0,114.0,1.1,27.0,853.0,997.72,701.88
2016,6,3,14,45,882.0,112.0,1.1,27.0,816.0,974.78,689.14
2016,6,3,15,0,872.0,110.0,1.1,27.0,779.0,948.68,674.51
2016,6,3,15,15,859.0,108.0,1.1,26.5,737.0,916.84,657.54
2016,6,3,15,30,846.0,106.0,1.1,26.0,695.0,882.38,638.75
2016,6,3,15,45,829.0,103.5,1.1,26.0,649.0,849.3,619.41
2016,6,3,16,0,812.0,101.0,1.1,26.0,603.0,806.05,593.15
2016,6,3,16,15,790.5,97.5,1.05,25.5,553.5,756.4,562.78
2016,6,3,16,30,769.0,94.0,1.0,25.0,504.0,705.69,531.13
2016,6,3,16,45,740.5,90.5,1.0,24.5,453.0,649.24,495.23
2016,6,3,17,0,712.0,87.0,1.0,24.0,402.0,595.47,458.59
2016,6,3,17,15,674.5,81.5,0.95,23.0,350.0,531.95,413.81
2016,6,3,17,30,637.0,76.0,0.9,22.0,298.0,470.32,368.6
2016,6,3,17,45,584.0,70.0,0.85,21.5,248.0,402.24,315.87
2016,6,3,18,0,531.0,64.0,0.8,21.0,198.0,338.4,264.46
2016,6,3,18,15,455.0,55.0,0.75,20.0,151.5,266.42,205.56
2016,6,3,18,30,379.0,46.0,0.7,19.0,105.0,202.19,151.4
2016,6,3,18,45,265.0,34.0,0.65,18.5,68.0,131.83,91.97
2016,6,3,19,0,151.0,22.0,0.6,18.0,31.0,69.04,25.81
2016,6,3,19,15,75.5,11.0,0.6,17.5,15.5,24.05,0.0
2016,6,3,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.55,16.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.6,16.0,8.0,7.28,0.0
2016,6,4,5,15,79.0,23.5,0.55,16.0,32.5,19.12,5.99
2016,6,4,5,30,158.0,39.0,0.5,16.0,57.0,30.11,19.97
2016,6,4,5,45,214.0,55.5,0.5,16.5,92.5,42.19,31.24
2016,6,4,6,0,270.0,72.0,0.5,17.0,128.0,53.81,41.81
2016,6,4,6,15,307.5,88.0,0.5,17.0,169.0,64.53,51.44
2016,6,4,6,30,345.0,104.0,0.5,17.0,210.0,74.76,60.44
2016,6,4,6,45,382.0,115.5,0.55,17.5,252.5,81.34,65.93
2016,6,4,7,0,419.0,127.0,0.6,18.0,295.0,87.58,71.0
2016,6,4,7,15,227.0,157.5,0.6,18.0,250.0,111.37,91.12
2016,6,4,7,30,35.0,188.0,0.6,18.0,205.0,144.96,113.51
2016,6,4,7,45,165.0,214.0,0.6,18.0,308.0,171.19,128.25
2016,6,4,8,0,295.0,240.0,0.6,18.0,411.0,213.68,154.34
2016,6,4,8,15,224.5,271.5,0.6,18.0,408.5,251.14,186.3
2016,6,4,8,30,154.0,303.0,0.6,18.0,406.0,273.24,206.36
2016,6,4,8,45,87.5,285.0,0.6,18.5,344.5,259.69,197.95
2016,6,4,9,0,21.0,267.0,0.6,19.0,283.0,235.51,180.56
2016,6,4,9,15,16.5,255.5,0.6,19.0,269.0,227.13,174.13
2016,6,4,9,30,12.0,244.0,0.6,19.0,255.0,217.6,166.68
2016,6,4,9,45,82.5,333.0,0.65,19.5,404.5,327.66,249.49
2016,6,4,10,0,153.0,422.0,0.7,20.0,554.0,446.79,335.37
2016,6,4,10,15,218.5,427.5,0.7,20.0,621.5,506.34,377.53
2016,6,4,10,30,284.0,433.0,0.7,20.0,689.0,571.03,423.25
2016,6,4,10,45,194.0,447.5,0.75,20.5,624.5,536.35,396.85
2016,6,4,11,0,104.0,462.0,0.8,21.0,560.0,491.01,363.23
2016,6,4,11,15,204.5,461.5,0.85,21.5,657.0,583.74,429.93
2016,6,4,11,30,305.0,461.0,0.9,22.0,754.0,684.85,499.2
2016,6,4,11,45,197.0,467.5,0.95,22.5,657.5,607.48,443.32
2016,6,4,12,0,89.0,474.0,1.0,23.0,561.0,519.44,380.41
2016,6,4,12,15,177.0,475.5,1.0,23.0,647.0,617.61,451.02
2016,6,4,12,30,265.0,477.0,1.0,23.0,733.0,720.54,521.15
2016,6,4,12,45,380.0,435.0,1.0,23.5,798.0,800.79,574.96
2016,6,4,13,0,495.0,393.0,1.0,24.0,863.0,891.85,634.21
2016,6,4,13,15,688.5,262.0,1.0,24.0,902.5,965.6,685.87
2016,6,4,13,30,882.0,131.0,1.0,24.0,942.0,1013.62,715.27
2016,6,4,13,45,881.0,127.0,1.05,24.5,920.0,1011.92,713.8
2016,6,4,14,0,880.0,123.0,1.1,25.0,898.0,1006.54,710.87
2016,6,4,14,15,873.0,121.5,1.1,25.0,868.5,994.21,704.25
2016,6,4,14,30,866.0,120.0,1.1,25.0,839.0,978.46,695.69
2016,6,4,14,45,859.5,117.0,1.1,25.0,804.0,958.31,684.48
2016,6,4,15,0,853.0,114.0,1.1,25.0,769.0,934.94,671.31
2016,6,4,15,15,841.0,111.5,1.1,24.5,728.0,903.99,654.6
2016,6,4,15,30,829.0,109.0,1.1,24.0,687.0,878.75,641.5
2016,6,4,15,45,814.5,105.5,1.1,24.0,642.5,839.02,617.49
2016,6,4,16,0,800.0,102.0,1.1,24.0,598.0,797.23,591.97
2016,6,4,16,15,779.5,98.5,1.05,23.5,549.5,748.85,562.08
2016,6,4,16,30,759.0,95.0,1.0,23.0,501.0,699.37,530.91
2016,6,4,16,45,733.0,91.0,1.0,22.5,450.5,644.61,495.8
2016,6,4,17,0,707.0,87.0,1.0,22.0,400.0,592.3,459.84
2016,6,4,17,15,670.5,81.5,0.95,21.0,349.0,529.68,415.32
2016,6,4,17,30,634.0,76.0,0.9,20.0,298.0,468.85,370.34
2016,6,4,17,45,583.5,69.5,0.85,19.5,248.5,401.68,317.92
2016,6,4,18,0,533.0,63.0,0.8,19.0,199.0,338.53,266.67
2016,6,4,18,15,460.0,54.5,0.7,18.0,153.0,268.25,208.51
2016,6,4,18,30,387.0,46.0,0.6,17.0,107.0,205.34,154.9
2016,6,4,18,45,276.5,34.0,0.55,16.5,69.5,135.5,95.49
2016,6,4,19,0,166.0,22.0,0.5,16.0,32.0,73.0,30.0
2016,6,4,19,15,83.0,11.0,0.45,15.5,16.0,25.51,0.0
2016,6,4,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,4.5,0.65,11.5,5.0,0.0,0.0
2016,6,5,5,0,62.0,9.0,0.6,12.0,10.0,8.19,0.0
2016,6,5,5,15,193.0,22.0,0.55,12.0,41.0,17.88,5.57
2016,6,5,5,30,324.0,35.0,0.5,12.0,72.0,28.27,18.79
2016,6,5,5,45,414.5,44.5,0.45,12.5,116.0,35.04,25.5
2016,6,5,6,0,505.0,54.0,0.4,13.0,160.0,41.58,31.66
2016,6,5,6,15,564.5,61.0,0.4,13.5,209.0,45.68,35.45
2016,6,5,6,30,624.0,68.0,0.4,14.0,258.0,49.64,38.96
2016,6,5,6,45,666.0,73.0,0.4,14.5,310.0,51.83,40.75
2016,6,5,7,0,708.0,78.0,0.4,15.0,362.0,53.92,42.4
2016,6,5,7,15,738.0,82.5,0.4,15.5,413.5,61.06,48.42
2016,6,5,7,30,768.0,87.0,0.4,16.0,465.0,70.66,47.61
2016,6,5,7,45,791.0,90.0,0.45,16.5,515.5,123.29,67.81
2016,6,5,8,0,814.0,93.0,0.5,17.0,566.0,178.68,104.9
2016,6,5,8,15,831.0,96.0,0.5,17.5,613.5,235.41,150.26
2016,6,5,8,30,848.0,99.0,0.5,18.0,661.0,299.87,204.16
2016,6,5,8,45,861.5,101.5,0.55,18.5,705.0,357.37,253.14
2016,6,5,9,0,875.0,104.0,0.6,19.0,749.0,415.44,301.74
2016,6,5,9,15,885.5,105.5,0.6,19.5,787.5,471.76,347.36
2016,6,5,9,30,896.0,107.0,0.6,20.0,826.0,527.81,391.07
2016,6,5,9,45,908.5,106.0,0.65,20.5,861.0,582.37,432.56
2016,6,5,10,0,921.0,105.0,0.7,21.0,896.0,636.32,472.21
2016,6,5,10,15,926.5,106.0,0.75,21.0,922.5,686.63,509.04
2016,6,5,10,30,932.0,107.0,0.8,21.0,949.0,735.22,543.76
2016,6,5,10,45,935.5,108.0,0.85,21.5,969.0,780.4,573.59
2016,6,5,11,0,939.0,109.0,0.9,22.0,989.0,823.29,600.3
2016,6,5,11,15,941.0,109.5,0.95,22.0,1002.0,862.06,625.26
2016,6,5,11,30,943.0,110.0,1.0,22.0,1015.0,898.08,648.37
2016,6,5,11,45,943.5,111.0,1.05,22.0,1020.5,930.39,669.06
2016,6,5,12,0,944.0,112.0,1.1,22.0,1026.0,959.64,687.84
2016,6,5,12,15,944.0,112.0,1.1,22.0,1024.0,984.33,702.92
2016,6,5,12,30,944.0,112.0,1.1,22.0,1022.0,1005.69,715.98
2016,6,5,12,45,937.0,114.5,1.15,22.0,1011.5,1019.27,725.25
2016,6,5,13,0,930.0,117.0,1.2,22.0,1001.0,1029.17,732.44
2016,6,5,13,15,927.0,116.5,1.2,22.0,984.0,1036.33,737.18
2016,6,5,13,30,924.0,116.0,1.2,22.0,967.0,1039.78,739.78
2016,6,5,13,45,919.5,114.5,1.2,22.0,943.5,1036.99,738.7
2016,6,5,14,0,915.0,113.0,1.2,22.0,920.0,1030.48,735.52
2016,6,5,14,15,908.5,112.0,1.2,22.0,890.0,1018.85,729.32
2016,6,5,14,30,902.0,111.0,1.2,22.0,860.0,1003.69,721.07
2016,6,5,14,45,893.5,109.0,1.2,22.0,823.5,982.11,708.89
2016,6,5,15,0,885.0,107.0,1.2,22.0,787.0,957.29,694.73
2016,6,5,15,15,873.0,104.5,1.2,21.5,745.5,925.62,677.48
2016,6,5,15,30,861.0,102.0,1.2,21.0,704.0,891.23,658.31
2016,6,5,15,45,846.5,99.5,1.2,21.0,658.5,852.17,634.6
2016,6,5,16,0,832.0,97.0,1.2,21.0,613.0,818.16,614.05
2016,6,5,16,15,812.5,93.5,1.15,20.5,564.0,769.51,583.69
2016,6,5,16,30,793.0,90.0,1.1,20.0,515.0,719.6,552.02
2016,6,5,16,45,767.5,86.0,1.1,20.0,464.0,663.87,515.03
2016,6,5,17,0,742.0,82.0,1.1,20.0,413.0,608.02,475.81
2016,6,5,17,15,706.5,77.5,1.05,19.5,361.0,547.7,431.86
2016,6,5,17,30,671.0,73.0,1.0,19.0,309.0,486.93,385.98
2016,6,5,17,45,622.5,66.5,0.95,18.5,258.0,418.98,332.81
2016,6,5,18,0,574.0,60.0,0.9,18.0,207.0,354.79,280.51
2016,6,5,18,15,500.5,52.0,0.8,17.0,160.0,282.67,220.57
2016,6,5,18,30,427.0,44.0,0.7,16.0,113.0,217.95,165.09
2016,6,5,18,45,314.5,33.0,0.65,15.5,74.0,146.2,103.64
2016,6,5,19,0,202.0,22.0,0.6,15.0,35.0,83.68,37.29
2016,6,5,19,15,101.0,11.0,0.6,14.5,17.5,28.95,0.0
2016,6,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,4.5,0.8,11.5,5.0,0.0,0.0
2016,6,6,5,0,61.0,9.0,0.8,12.0,10.0,8.19,0.0
2016,6,6,5,15,191.0,21.5,0.8,12.0,40.5,17.4,5.38
2016,6,6,5,30,321.0,34.0,0.8,12.0,71.0,27.33,17.97
2016,6,6,5,45,411.0,43.0,0.85,12.5,114.5,33.69,24.28
2016,6,6,6,0,501.0,52.0,0.9,13.0,158.0,39.85,30.09
2016,6,6,6,15,312.0,86.0,0.85,13.5,158.0,63.05,50.9
2016,6,6,6,30,123.0,120.0,0.8,14.0,158.0,91.67,76.09
2016,6,6,6,45,133.5,141.0,0.8,14.5,189.0,106.06,88.34
2016,6,6,7,0,144.0,162.0,0.8,15.0,220.0,120.02,99.98
2016,6,6,7,15,451.0,123.0,0.75,15.5,339.0,83.09,67.5
2016,6,6,7,30,758.0,84.0,0.7,16.0,458.0,67.85,45.57
2016,6,6,7,45,780.5,87.0,0.7,16.5,507.0,119.78,65.48
2016,6,6,8,0,803.0,90.0,0.7,17.0,556.0,174.4,102.12
2016,6,6,8,15,819.5,92.5,0.7,17.0,602.5,229.91,146.99
2016,6,6,8,30,836.0,95.0,0.7,17.0,649.0,293.21,200.73
2016,6,6,8,45,849.5,97.0,0.75,17.5,692.0,349.52,249.25
2016,6,6,9,0,863.0,99.0,0.8,18.0,735.0,406.41,297.44
2016,6,6,9,15,873.0,101.0,0.8,18.5,773.5,462.15,343.17
2016,6,6,9,30,883.0,103.0,0.8,19.0,812.0,517.6,387.01
2016,6,6,9,45,890.5,104.5,0.85,19.5,844.5,570.78,427.98
2016,6,6,10,0,898.0,106.0,0.9,20.0,877.0,622.93,466.83
2016,6,6,10,15,903.5,107.0,0.95,20.0,903.5,672.12,503.34
2016,6,6,10,30,909.0,108.0,1.0,20.0,930.0,719.64,537.79
2016,6,6,10,45,913.0,109.0,1.05,20.5,950.0,764.2,567.78
2016,6,6,11,0,917.0,110.0,1.1,21.0,970.0,806.56,594.57
2016,6,6,11,15,919.0,110.5,1.1,21.0,982.5,844.51,618.66
2016,6,6,11,30,921.0,111.0,1.1,21.0,995.0,879.8,640.86
2016,6,6,11,45,921.5,111.5,1.1,21.0,1000.5,910.99,660.29
2016,6,6,12,0,922.0,112.0,1.1,21.0,1006.0,939.19,677.77
2016,6,6,12,15,922.0,112.0,1.1,21.0,1004.0,963.36,692.7
2016,6,6,12,30,922.0,112.0,1.1,21.0,1002.0,984.3,705.64
2016,6,6,12,45,911.0,117.5,1.15,21.0,990.0,996.57,714.15
2016,6,6,13,0,900.0,123.0,1.2,21.0,978.0,1005.21,720.6
2016,6,6,13,15,896.5,122.0,1.2,21.0,961.0,1011.25,724.7
2016,6,6,13,30,893.0,121.0,1.2,21.0,944.0,1013.67,726.69
2016,6,6,13,45,887.5,120.0,1.2,21.0,920.5,1010.48,725.33
2016,6,6,14,0,882.0,119.0,1.2,21.0,897.0,1003.69,721.92
2016,6,6,14,15,875.0,117.5,1.2,21.0,867.5,991.4,715.2
2016,6,6,14,30,868.0,116.0,1.2,21.0,838.0,975.69,706.47
2016,6,6,14,45,858.0,114.5,1.2,21.0,802.0,953.8,693.9
2016,6,6,15,0,848.0,113.0,1.2,21.0,766.0,928.86,679.44
2016,6,6,15,15,836.0,110.5,1.15,20.5,725.5,898.12,661.69
2016,6,6,15,30,824.0,108.0,1.1,20.0,685.0,873.04,647.63
2016,6,6,15,45,808.0,105.5,1.1,20.0,640.0,833.41,623.24
2016,6,6,16,0,792.0,103.0,1.1,20.0,595.0,791.82,597.4
2016,6,6,16,15,771.5,99.5,1.1,19.5,547.0,743.82,567.82
2016,6,6,16,30,751.0,96.0,1.1,19.0,499.0,694.75,536.86
2016,6,6,16,45,725.0,91.5,1.1,18.5,449.0,639.84,500.88
2016,6,6,17,0,699.0,87.0,1.1,18.0,399.0,587.37,464.05
2016,6,6,17,15,663.0,82.0,1.1,17.5,348.5,526.08,419.21
2016,6,6,17,30,627.0,77.0,1.1,17.0,298.0,466.53,373.97
2016,6,6,17,45,578.5,70.0,1.1,16.5,249.0,400.22,321.62
2016,6,6,18,0,530.0,63.0,1.1,16.0,200.0,337.73,270.25
2016,6,6,18,15,457.0,54.5,1.1,15.5,154.0,267.58,211.1
2016,6,6,18,30,384.0,46.0,1.1,15.0,108.0,204.82,156.68
2016,6,6,18,45,277.0,34.5,1.1,14.5,71.0,136.57,97.87
2016,6,6,19,0,170.0,23.0,1.1,14.0,34.0,75.86,35.58
2016,6,6,19,15,85.0,11.5,1.1,13.5,17.0,26.48,0.0
2016,6,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,7,4,45,23.5,4.5,0.7,12.0,5.0,0.0,0.0
2016,6,7,5,0,47.0,9.0,0.7,12.0,10.0,8.19,0.0
2016,6,7,5,15,168.5,22.5,0.7,12.0,39.5,17.67,5.65
2016,6,7,5,30,290.0,36.0,0.7,12.0,69.0,29.1,19.5
2016,6,7,5,45,382.0,45.5,0.7,12.5,111.5,35.8,26.16
2016,6,7,6,0,474.0,55.0,0.7,13.0,154.0,42.29,32.27
2016,6,7,6,15,237.0,77.5,0.65,13.5,127.0,59.9,48.1
2016,6,7,6,30,0.0,100.0,0.6,14.0,100.0,84.0,69.34
2016,6,7,6,45,4.5,118.5,0.6,14.5,120.5,98.91,82.09
2016,6,7,7,0,9.0,137.0,0.6,15.0,141.0,113.71,94.49
2016,6,7,7,15,30.5,167.0,0.6,15.5,182.0,129.58,107.55
2016,6,7,7,30,52.0,197.0,0.6,16.0,223.0,150.55,124.68
2016,6,7,7,45,62.5,222.0,0.6,16.5,256.0,175.27,135.97
2016,6,7,8,0,73.0,247.0,0.6,17.0,289.0,201.74,155.13
2016,6,7,8,15,117.0,275.0,0.6,17.5,349.5,231.6,175.88
2016,6,7,8,30,161.0,303.0,0.6,18.0,410.0,274.49,207.16
2016,6,7,8,45,504.0,205.0,0.65,18.5,570.5,314.74,229.94
2016,6,7,9,0,847.0,107.0,0.7,19.0,731.0,406.09,296.02
2016,6,7,9,15,858.0,109.0,0.7,19.0,770.0,461.44,341.4
2016,6,7,9,30,869.0,111.0,0.7,19.0,809.0,516.62,385.47
2016,6,7,9,45,881.0,110.5,0.75,19.5,843.0,569.92,426.38
2016,6,7,10,0,893.0,110.0,0.8,20.0,877.0,622.61,465.52
2016,6,7,10,15,899.0,111.0,0.85,20.0,904.0,671.92,501.99
2016,6,7,10,30,905.0,112.0,0.9,20.0,931.0,719.61,536.44
2016,6,7,10,45,908.5,114.0,0.95,20.5,951.0,764.53,566.74
2016,6,7,11,0,912.0,116.0,1.0,21.0,971.0,807.24,593.67
2016,6,7,11,15,915.0,116.5,1.0,21.0,984.5,845.88,618.1
2016,6,7,11,30,918.0,117.0,1.0,21.0,998.0,881.94,640.68
2016,6,7,11,45,919.0,117.0,1.05,21.0,1003.5,913.11,660.81
2016,6,7,12,0,920.0,117.0,1.1,21.0,1009.0,941.32,679.09
2016,6,7,12,15,920.0,117.0,1.1,21.0,1007.5,965.55,694.03
2016,6,7,12,30,920.0,117.0,1.1,21.0,1006.0,986.54,707.0
2016,6,7,12,45,912.0,121.0,1.15,21.0,995.5,1000.32,716.45
2016,6,7,13,0,904.0,125.0,1.2,21.0,985.0,1010.52,723.85
2016,6,7,13,15,901.0,124.0,1.2,20.5,968.5,1017.17,729.69
2016,6,7,13,30,898.0,123.0,1.2,20.0,952.0,1020.18,733.44
2016,6,7,13,45,890.0,124.0,1.2,20.0,928.0,1016.61,731.84
2016,6,7,14,0,882.0,125.0,1.2,20.0,904.0,1009.5,728.22
2016,6,7,14,15,875.0,123.5,1.2,19.5,874.0,997.34,722.95
2016,6,7,14,30,868.0,122.0,1.2,19.0,844.0,981.75,715.61
2016,6,7,14,45,856.0,121.5,1.2,19.0,808.0,959.12,702.5
2016,6,7,15,0,844.0,121.0,1.2,19.0,772.0,933.52,687.54
2016,6,7,15,15,831.5,118.5,1.2,18.5,731.0,911.59,676.26
2016,6,7,15,30,819.0,116.0,1.2,18.0,690.0,877.58,656.84
2016,6,7,15,45,801.0,113.5,1.2,18.0,644.5,836.41,631.29
2016,6,7,16,0,783.0,111.0,1.2,18.0,599.0,793.4,604.21
2016,6,7,16,15,762.0,107.5,1.2,17.5,551.0,745.33,574.27
2016,6,7,16,30,741.0,104.0,1.2,17.0,503.0,699.2,545.06
2016,6,7,16,45,711.0,100.0,1.2,17.0,452.0,642.39,505.95
2016,6,7,17,0,681.0,96.0,1.2,17.0,401.0,585.99,465.11
2016,6,7,17,15,643.5,90.5,1.2,16.5,350.5,523.95,419.48
2016,6,7,17,30,606.0,85.0,1.2,16.0,300.0,463.77,373.54
2016,6,7,17,45,551.5,78.0,1.2,15.5,250.0,395.23,319.2
2016,6,7,18,0,497.0,71.0,1.2,15.0,200.0,331.09,266.37
2016,6,7,18,15,422.0,61.5,1.15,14.5,154.5,260.58,206.74
2016,6,7,18,30,347.0,52.0,1.1,14.0,109.0,195.79,150.72
2016,6,7,18,45,239.0,38.5,1.05,13.5,71.5,127.82,92.38
2016,6,7,19,0,131.0,25.0,1.0,13.0,34.0,69.06,34.03
2016,6,7,19,15,65.5,12.5,1.0,13.0,17.0,23.76,0.0
2016,6,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,45,38.0,5.5,1.1,12.0,6.0,0.0,0.0
2016,6,8,5,0,76.0,11.0,1.1,12.0,12.0,10.01,0.0
2016,6,8,5,15,211.0,23.0,1.1,12.0,43.0,18.8,6.44
2016,6,8,5,30,346.0,35.0,1.1,12.0,74.0,28.28,18.78
2016,6,8,5,45,435.0,43.0,1.15,12.5,118.0,33.75,24.32
2016,6,8,6,0,524.0,51.0,1.2,13.0,162.0,39.08,29.39
2016,6,8,6,15,362.0,84.0,1.2,13.0,170.5,61.8,49.88
2016,6,8,6,30,200.0,117.0,1.2,13.0,179.0,86.52,71.87
2016,6,8,6,45,215.0,136.5,1.2,13.5,214.0,99.1,82.66
2016,6,8,7,0,230.0,156.0,1.2,14.0,249.0,111.17,92.79
2016,6,8,7,15,332.5,160.5,1.2,14.0,314.5,114.1,95.0
2016,6,8,7,30,435.0,165.0,1.2,14.0,380.0,112.74,93.49
2016,6,8,7,45,626.5,126.5,1.25,14.5,471.5,129.77,80.06
2016,6,8,8,0,818.0,88.0,1.3,15.0,563.0,173.91,102.14
2016,6,8,8,15,834.5,90.5,1.3,15.0,610.0,237.12,153.77
2016,6,8,8,30,851.0,93.0,1.3,15.0,657.0,294.38,203.6
2016,6,8,8,45,863.0,95.5,1.3,15.5,700.0,351.39,253.57
2016,6,8,9,0,875.0,98.0,1.3,16.0,743.0,408.82,302.98
2016,6,8,9,15,885.0,100.0,1.3,16.0,781.5,465.17,350.79
2016,6,8,9,30,895.0,102.0,1.3,16.0,820.0,521.23,396.88
2016,6,8,9,45,891.5,110.0,1.3,16.5,850.0,574.44,438.49
2016,6,8,10,0,888.0,118.0,1.3,17.0,880.0,625.57,476.98
2016,6,8,10,15,894.0,119.0,1.35,17.0,907.0,674.71,514.21
2016,6,8,10,30,900.0,120.0,1.4,17.0,934.0,722.25,549.39
2016,6,8,10,45,900.5,123.0,1.45,17.0,953.0,765.69,580.77
2016,6,8,11,0,901.0,126.0,1.5,17.0,972.0,806.72,608.46
2016,6,8,11,15,903.5,127.0,1.55,17.0,985.0,845.09,634.18
2016,6,8,11,30,906.0,128.0,1.6,17.0,998.0,880.9,658.06
2016,6,8,11,45,905.0,129.5,1.65,17.0,1003.0,911.42,678.37
2016,6,8,12,0,904.0,131.0,1.7,17.0,1008.0,938.98,696.75
2016,6,8,12,15,694.0,270.5,1.7,17.0,943.0,916.52,680.66
2016,6,8,12,30,484.0,410.0,1.7,17.0,878.0,869.07,643.03
2016,6,8,12,45,670.0,284.0,1.75,17.0,925.0,942.47,699.23
2016,6,8,13,0,856.0,158.0,1.8,17.0,972.0,994.36,734.61
2016,6,8,13,15,852.5,157.0,1.8,17.0,955.5,1012.85,746.44
2016,6,8,13,30,849.0,156.0,1.8,17.0,939.0,1015.69,748.63
2016,6,8,13,45,846.5,152.5,1.85,17.0,916.5,1013.36,748.47
2016,6,8,14,0,844.0,149.0,1.9,17.0,894.0,1007.43,746.13
2016,6,8,14,15,836.0,147.0,1.85,17.0,864.5,994.14,737.79
2016,6,8,14,30,828.0,145.0,1.8,17.0,835.0,977.49,727.42
2016,6,8,14,45,820.5,141.5,1.8,17.0,800.0,956.47,714.94
2016,6,8,15,0,813.0,138.0,1.8,17.0,765.0,932.34,700.44
2016,6,8,15,15,799.5,135.0,1.8,16.5,724.5,900.26,681.87
2016,6,8,15,30,786.0,132.0,1.8,16.0,684.0,865.67,661.45
2016,6,8,15,45,562.5,192.5,1.8,16.0,574.5,713.8,555.56
2016,6,8,16,0,339.0,253.0,1.8,16.0,465.0,561.09,441.72
2016,6,8,16,15,410.5,213.0,1.75,15.5,449.0,577.24,458.23
2016,6,8,16,30,482.0,173.0,1.7,15.0,433.0,572.59,457.99
2016,6,8,16,45,452.0,160.5,1.7,15.0,385.0,517.32,416.71
2016,6,8,17,0,422.0,148.0,1.7,15.0,337.0,463.21,375.71
2016,6,8,17,15,386.5,137.5,1.65,14.5,294.5,409.35,334.18
2016,6,8,17,30,351.0,127.0,1.6,14.0,252.0,357.85,293.33
2016,6,8,17,45,433.0,98.5,1.6,14.0,228.0,351.2,287.5
2016,6,8,18,0,515.0,70.0,1.6,14.0,204.0,338.89,274.8
2016,6,8,18,15,440.5,60.5,1.55,13.5,157.5,267.63,213.72
2016,6,8,18,30,366.0,51.0,1.5,13.0,111.0,203.87,157.97
2016,6,8,18,45,264.0,38.5,1.45,13.0,74.0,135.54,98.46
2016,6,8,19,0,162.0,26.0,1.4,13.0,37.0,78.27,40.31
2016,6,8,19,15,81.0,13.0,1.3,13.0,18.5,27.22,0.0
2016,6,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.0,1.45,12.0,5.5,0.0,0.0
2016,6,9,5,0,39.0,10.0,1.5,12.0,11.0,9.1,0.0
2016,6,9,5,15,155.0,24.5,1.5,12.0,41.0,19.24,6.77
2016,6,9,5,30,271.0,39.0,1.5,12.0,71.0,30.32,20.53
2016,6,9,5,45,364.0,49.5,1.55,12.5,113.5,39.34,29.24
2016,6,9,6,0,457.0,60.0,1.6,13.0,156.0,46.55,36.03
2016,6,9,6,15,517.5,67.5,1.55,13.0,204.0,50.81,40.05
2016,6,9,6,30,578.0,75.0,1.5,13.0,252.0,54.92,43.78
2016,6,9,6,45,620.0,81.0,1.5,13.0,302.5,57.59,46.1
2016,6,9,7,0,662.0,87.0,1.5,13.0,353.0,60.12,48.23
2016,6,9,7,15,694.0,92.0,1.45,13.0,404.0,61.72,49.48
2016,6,9,7,30,726.0,97.0,1.4,13.0,455.0,69.23,55.91
2016,6,9,7,45,566.0,155.5,1.4,13.5,452.5,146.65,96.72
2016,6,9,8,0,406.0,214.0,1.4,14.0,450.0,203.53,144.6
2016,6,9,8,15,611.0,161.0,1.3,14.5,549.5,233.74,160.32
2016,6,9,8,30,816.0,108.0,1.2,15.0,649.0,290.2,201.27
2016,6,9,8,45,833.0,109.0,1.2,15.5,693.0,346.34,250.11
2016,6,9,9,0,850.0,110.0,1.2,16.0,737.0,408.25,302.51
2016,6,9,9,15,861.0,112.0,1.2,16.0,776.0,463.76,349.37
2016,6,9,9,30,872.0,114.0,1.2,16.0,815.0,519.11,394.7
2016,6,9,9,45,882.5,114.5,1.2,16.5,848.5,572.58,436.39
2016,6,9,10,0,893.0,115.0,1.2,17.0,882.0,625.33,476.06
2016,6,9,10,15,899.0,116.0,1.2,17.0,909.0,674.68,512.91
2016,6,9,10,30,905.0,117.0,1.2,17.0,936.0,722.42,547.6
2016,6,9,10,45,913.0,115.5,1.2,17.5,957.0,767.66,578.34
2016,6,9,11,0,921.0,114.0,1.2,18.0,978.0,811.0,605.56
2016,6,9,11,15,923.5,114.5,1.2,18.0,991.0,849.58,630.4
2016,6,9,11,30,926.0,115.0,1.2,18.0,1004.0,885.52,653.33
2016,6,9,11,45,928.5,114.0,1.3,18.5,1010.5,917.36,673.68
2016,6,9,12,0,931.0,113.0,1.4,19.0,1017.0,946.27,692.1
2016,6,9,12,15,931.0,113.0,1.45,19.0,1015.0,970.77,708.26
2016,6,9,12,30,931.0,113.0,1.5,19.0,1013.0,992.01,722.42
2016,6,9,12,45,930.0,112.0,1.55,19.0,1004.0,1007.93,733.3
2016,6,9,13,0,929.0,111.0,1.6,19.0,995.0,1020.29,742.07
2016,6,9,13,15,926.0,110.0,1.65,18.5,978.5,1027.04,748.83
2016,6,9,13,30,923.0,109.0,1.7,18.0,962.0,1030.06,753.42
2016,6,9,13,45,917.5,108.5,1.75,18.0,938.0,1027.4,753.11
2016,6,9,14,0,912.0,108.0,1.8,18.0,914.0,1021.06,750.6
2016,6,9,14,15,905.5,106.5,1.8,17.5,884.0,1009.08,745.27
2016,6,9,14,30,899.0,105.0,1.8,17.0,854.0,993.56,737.76
2016,6,9,14,45,889.5,103.5,1.85,17.0,818.5,971.75,725.47
2016,6,9,15,0,880.0,102.0,1.9,17.0,783.0,946.76,711.08
2016,6,9,15,15,868.5,100.0,1.9,16.5,742.0,916.38,693.73
2016,6,9,15,30,857.0,98.0,1.9,16.0,701.0,883.27,674.39
2016,6,9,15,45,841.5,96.0,1.95,16.0,655.5,844.2,649.97
2016,6,9,16,0,826.0,94.0,2.0,16.0,610.0,810.15,628.78
2016,6,9,16,15,806.5,91.0,2.0,15.5,562.0,762.49,598.22
2016,6,9,16,30,787.0,88.0,2.0,15.0,514.0,713.59,566.21
2016,6,9,16,45,760.5,85.0,2.0,15.0,463.0,658.73,528.03
2016,6,9,17,0,734.0,82.0,2.0,15.0,412.0,603.82,487.73
2016,6,9,17,15,699.5,77.5,1.95,14.5,361.0,544.54,442.83
2016,6,9,17,30,665.0,73.0,1.9,14.0,310.0,484.79,396.03
2016,6,9,17,45,615.0,67.5,1.9,14.0,260.0,417.56,341.04
2016,6,9,18,0,565.0,62.0,1.9,14.0,210.0,354.2,287.32
2016,6,9,18,15,494.0,54.5,1.8,13.5,163.5,284.05,226.94
2016,6,9,18,30,423.0,47.0,1.7,13.0,117.0,220.91,171.13
2016,6,9,18,45,312.5,36.0,1.65,12.5,78.0,149.62,109.02
2016,6,9,19,0,202.0,25.0,1.6,12.0,39.0,88.46,47.27
2016,6,9,19,15,101.0,12.5,1.55,12.0,19.5,30.65,0.0
2016,6,9,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.0,1.1,11.5,6.0,0.0,0.0
2016,6,10,5,0,87.0,10.0,1.1,12.0,12.0,9.1,0.0
2016,6,10,5,15,223.0,21.5,1.15,12.0,43.5,17.41,5.62
2016,6,10,5,30,359.0,33.0,1.2,12.0,75.0,26.47,17.23
2016,6,10,5,45,446.5,41.0,1.3,12.5,118.5,32.04,22.8
2016,6,10,6,0,534.0,49.0,1.4,13.0,162.0,37.44,27.93
2016,6,10,6,15,590.0,55.0,1.4,13.5,210.5,40.94,31.17
2016,6,10,6,30,646.0,61.0,1.4,14.0,259.0,44.34,34.18
2016,6,10,6,45,684.5,65.5,1.45,14.5,310.0,50.79,39.8
2016,6,10,7,0,723.0,70.0,1.5,15.0,361.0,53.0,41.55
2016,6,10,7,15,751.0,74.0,1.5,15.0,411.5,54.65,42.86
2016,6,10,7,30,779.0,78.0,1.5,15.0,462.0,61.95,49.1
2016,6,10,7,45,799.0,81.0,1.5,15.5,511.0,114.73,61.52
2016,6,10,8,0,819.0,84.0,1.5,16.0,560.0,169.89,98.58
2016,6,10,8,15,835.0,86.5,1.5,16.0,607.0,233.04,150.0
2016,6,10,8,30,851.0,89.0,1.5,16.0,654.0,290.08,199.61
2016,6,10,8,45,761.5,139.0,1.5,16.5,669.5,347.24,252.09
2016,6,10,9,0,672.0,189.0,1.5,17.0,685.0,395.32,295.05
2016,6,10,9,15,783.0,143.5,1.5,17.0,750.0,451.61,340.81
2016,6,10,9,30,894.0,98.0,1.5,17.0,815.0,516.08,392.63
2016,6,10,9,45,904.0,97.5,1.5,17.5,848.5,569.41,434.52
2016,6,10,10,0,914.0,97.0,1.5,18.0,882.0,621.91,474.38
2016,6,10,10,15,919.5,98.0,1.55,18.0,909.0,671.78,512.29
2016,6,10,10,30,925.0,99.0,1.6,18.0,936.0,719.95,548.05
2016,6,10,10,45,928.5,100.0,1.65,18.5,956.5,764.77,578.79
2016,6,10,11,0,932.0,101.0,1.7,19.0,977.0,807.33,606.34
2016,6,10,11,15,935.0,101.5,1.7,19.0,990.5,846.61,632.05
2016,6,10,11,30,938.0,102.0,1.7,19.0,1004.0,883.26,655.81
2016,6,10,11,45,939.0,103.0,1.75,19.0,1010.0,915.85,677.35
2016,6,10,12,0,940.0,104.0,1.8,19.0,1016.0,945.45,696.92
2016,6,10,12,15,940.5,104.0,1.85,19.0,1015.0,970.53,713.57
2016,6,10,12,30,941.0,104.0,1.9,19.0,1014.0,992.34,728.17
2016,6,10,12,45,924.0,114.0,1.95,19.0,1000.5,1003.6,736.07
2016,6,10,13,0,907.0,124.0,2.0,19.0,987.0,1011.06,741.72
2016,6,10,13,15,904.0,123.5,2.0,18.5,971.5,1018.35,748.21
2016,6,10,13,30,901.0,123.0,2.0,18.0,956.0,1022.01,752.48
2016,6,10,13,45,897.0,121.5,2.0,18.0,933.5,1020.04,751.85
2016,6,10,14,0,893.0,120.0,2.0,18.0,911.0,1014.43,749.05
2016,6,10,14,15,886.5,119.0,2.0,18.0,881.5,1003.3,742.8
2016,6,10,14,30,880.0,118.0,2.0,18.0,852.0,988.71,734.44
2016,6,10,14,45,871.0,116.0,2.05,18.0,817.0,967.33,722.29
2016,6,10,15,0,862.0,114.0,2.1,18.0,782.0,942.79,708.06
2016,6,10,15,15,850.5,112.0,2.1,17.5,741.0,912.97,691.01
2016,6,10,15,30,839.0,110.0,2.1,17.0,700.0,888.81,677.72
2016,6,10,15,45,823.0,107.5,2.1,17.0,655.0,848.96,652.16
2016,6,10,16,0,807.0,105.0,2.1,17.0,610.0,807.08,625.05
2016,6,10,16,15,787.0,101.5,2.05,16.5,561.5,759.14,593.98
2016,6,10,16,30,767.0,98.0,2.0,16.0,513.0,710.02,561.5
2016,6,10,16,45,739.5,94.5,2.0,15.5,462.5,654.62,523.98
2016,6,10,17,0,712.0,91.0,2.0,15.0,412.0,601.94,485.83
2016,6,10,17,15,675.5,85.5,1.95,14.5,360.5,539.22,438.4
2016,6,10,17,30,639.0,80.0,1.9,14.0,309.0,478.22,390.69
2016,6,10,17,45,586.5,74.0,1.9,14.0,259.0,410.29,335.2
2016,6,10,18,0,534.0,68.0,1.9,14.0,209.0,346.47,281.25
2016,6,10,18,15,461.0,59.5,1.8,13.5,162.0,275.88,220.7
2016,6,10,18,30,388.0,51.0,1.7,13.0,115.0,212.51,165.01
2016,6,10,18,45,278.5,38.5,1.65,13.0,77.0,140.24,102.29
2016,6,10,19,0,169.0,26.0,1.6,13.0,39.0,80.64,43.91
2016,6,10,19,15,84.5,13.0,1.55,12.5,19.5,28.03,0.0
2016,6,10,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,12.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,6,11,5,0,25.0,10.0,0.9,11.0,11.0,9.1,0.0
2016,6,11,5,15,135.0,25.5,0.8,11.5,40.5,20.01,7.35
2016,6,11,5,30,245.0,41.0,0.7,12.0,70.0,31.84,21.87
2016,6,11,5,45,343.0,52.0,0.65,12.5,113.0,39.85,29.73
2016,6,11,6,0,441.0,63.0,0.6,13.0,156.0,49.15,38.38
2016,6,11,6,15,504.0,71.0,0.55,13.5,204.5,53.71,42.59
2016,6,11,6,30,567.0,79.0,0.5,14.0,253.0,58.11,46.46
2016,6,11,6,45,617.5,84.0,0.45,14.5,305.0,59.9,47.88
2016,6,11,7,0,668.0,89.0,0.4,15.0,357.0,61.66,49.2
2016,6,11,7,15,700.0,94.0,0.35,15.5,408.5,63.2,50.28
2016,6,11,7,30,732.0,99.0,0.3,16.0,460.0,69.69,55.62
2016,6,11,7,45,759.0,102.0,0.25,16.5,511.0,127.02,72.66
2016,6,11,8,0,786.0,105.0,0.2,17.0,562.0,180.83,107.55
2016,6,11,8,15,804.5,108.0,0.2,17.5,609.5,236.04,150.88
2016,6,11,8,30,823.0,111.0,0.2,18.0,657.0,293.06,198.32
2016,6,11,8,45,838.5,113.0,0.2,19.0,701.0,349.91,245.58
2016,6,11,9,0,854.0,115.0,0.2,20.0,745.0,412.23,295.68
2016,6,11,9,15,864.5,117.0,0.3,20.5,783.5,467.79,340.62
2016,6,11,9,30,875.0,119.0,0.4,21.0,822.0,523.12,384.1
2016,6,11,9,45,882.5,121.0,0.5,21.5,855.0,576.4,424.77
2016,6,11,10,0,890.0,123.0,0.6,22.0,888.0,628.69,463.48
2016,6,11,10,15,896.0,124.5,0.65,22.0,915.0,678.39,499.66
2016,6,11,10,30,902.0,126.0,0.7,22.0,942.0,726.5,533.85
2016,6,11,10,45,905.5,127.0,0.75,22.5,962.0,770.6,563.54
2016,6,11,11,0,909.0,128.0,0.8,23.0,982.0,812.49,589.59
2016,6,11,11,15,911.5,129.0,0.85,23.0,995.0,851.22,614.44
2016,6,11,11,30,914.0,130.0,0.9,23.0,1008.0,887.38,637.54
2016,6,11,11,45,913.5,131.0,1.0,23.5,1013.0,918.25,656.82
2016,6,11,12,0,913.0,132.0,1.1,24.0,1018.0,946.14,674.22
2016,6,11,12,15,912.0,132.0,1.1,23.5,1016.0,969.61,689.83
2016,6,11,12,30,911.0,132.0,1.1,23.0,1014.0,989.86,703.55
2016,6,11,12,45,913.0,128.5,1.1,23.0,1005.5,1006.36,713.7
2016,6,11,13,0,915.0,125.0,1.1,23.0,997.0,1019.38,721.81
2016,6,11,13,15,911.0,124.0,1.15,22.5,980.0,1025.33,728.07
2016,6,11,13,30,907.0,123.0,1.2,22.0,963.0,1027.61,732.27
2016,6,11,13,45,897.0,124.5,1.25,22.0,937.5,1022.78,730.82
2016,6,11,14,0,887.0,126.0,1.3,22.0,912.0,1014.4,727.32
2016,6,11,14,15,687.0,220.0,1.35,21.5,816.5,930.35,677.1
2016,6,11,14,30,487.0,314.0,1.4,21.0,721.0,822.97,605.85
2016,6,11,14,45,524.5,284.0,1.45,21.0,705.0,823.06,609.95
2016,6,11,15,0,562.0,254.0,1.5,21.0,689.0,819.05,610.17
2016,6,11,15,15,490.0,263.5,1.45,20.5,628.5,751.96,564.89
2016,6,11,15,30,418.0,273.0,1.4,20.0,568.0,685.9,519.97
2016,6,11,15,45,478.0,231.5,1.4,20.0,547.5,682.84,521.51
2016,6,11,16,0,538.0,190.0,1.4,20.0,527.0,673.28,517.77
2016,6,11,16,15,493.5,187.0,1.35,19.5,477.5,615.8,477.73
2016,6,11,16,30,449.0,184.0,1.3,19.0,428.0,559.79,438.27
2016,6,11,16,45,423.0,173.5,1.3,18.5,385.5,510.97,403.88
2016,6,11,17,0,397.0,163.0,1.3,18.0,343.0,463.02,369.08
2016,6,11,17,15,501.0,125.0,1.25,17.5,323.5,468.01,375.26
2016,6,11,17,30,605.0,87.0,1.2,17.0,304.0,466.74,374.87
2016,6,11,17,45,555.0,79.5,1.15,16.5,254.5,400.06,321.67
2016,6,11,18,0,505.0,72.0,1.1,16.0,205.0,337.3,270.18
2016,6,11,18,15,434.5,62.5,1.05,15.5,159.5,268.15,212.04
2016,6,11,18,30,364.0,53.0,1.0,15.0,114.0,203.98,156.79
2016,6,11,18,45,264.0,39.5,0.95,14.5,76.0,137.13,99.49
2016,6,11,19,0,164.0,26.0,0.9,14.0,38.0,79.69,44.09
2016,6,11,19,15,82.0,13.0,0.9,13.5,19.0,27.61,0.0
2016,6,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
