Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,45,10.5,5.0,0.9,11.5,5.0,0.0,0.0
2016,6,12,5,0,21.0,10.0,0.9,12.0,10.0,9.1,0.0
2016,6,12,5,15,123.5,26.0,0.95,12.0,39.0,20.39,7.55
2016,6,12,5,30,226.0,42.0,1.0,12.0,68.0,32.58,22.5
2016,6,12,5,45,320.0,54.0,1.05,12.5,110.5,41.32,31.0
2016,6,12,6,0,414.0,66.0,1.1,13.0,153.0,49.82,38.95
2016,6,12,6,15,477.0,74.5,1.1,13.5,201.0,56.59,45.13
2016,6,12,6,30,540.0,83.0,1.1,14.0,249.0,61.26,49.24
2016,6,12,6,45,595.0,87.5,1.1,14.5,301.0,62.51,50.17
2016,6,12,7,0,650.0,92.0,1.1,15.0,353.0,63.78,51.06
2016,6,12,7,15,682.5,97.0,1.1,15.0,404.0,65.21,52.14
2016,6,12,7,30,715.0,102.0,1.1,15.0,455.0,70.98,56.99
2016,6,12,7,45,745.0,104.0,1.1,15.5,505.5,120.64,68.54
2016,6,12,8,0,775.0,106.0,1.1,16.0,556.0,179.52,108.16
2016,6,12,8,15,793.5,109.0,1.05,16.5,603.0,234.05,151.66
2016,6,12,8,30,812.0,112.0,1.0,17.0,650.0,290.4,199.45
2016,6,12,8,45,829.0,113.5,1.0,17.5,694.0,346.66,247.78
2016,6,12,9,0,846.0,115.0,1.0,18.0,738.0,404.05,296.19
2016,6,12,9,15,857.0,117.0,1.0,18.0,777.0,463.9,345.69
2016,6,12,9,30,868.0,119.0,1.0,18.0,816.0,519.06,390.26
2016,6,12,9,45,885.0,115.5,1.05,18.5,851.5,572.6,431.88
2016,6,12,10,0,902.0,112.0,1.1,19.0,887.0,625.98,472.04
2016,6,12,10,15,908.0,113.0,1.1,19.0,914.0,675.74,508.82
2016,6,12,10,30,914.0,114.0,1.1,19.0,941.0,723.89,543.43
2016,6,12,10,45,919.0,114.0,1.15,19.5,961.5,768.63,574.06
2016,6,12,11,0,924.0,114.0,1.2,20.0,982.0,811.25,601.15
2016,6,12,11,15,926.5,114.5,1.2,20.0,995.0,850.0,625.92
2016,6,12,11,30,929.0,115.0,1.2,20.0,1008.0,886.11,648.78
2016,6,12,11,45,930.5,115.0,1.3,20.5,1014.0,918.15,669.08
2016,6,12,12,0,932.0,115.0,1.4,21.0,1020.0,947.25,687.45
2016,6,12,12,15,931.5,115.0,1.4,21.0,1018.0,971.44,702.52
2016,6,12,12,30,931.0,115.0,1.4,21.0,1016.0,992.36,715.58
2016,6,12,12,45,923.5,118.0,1.45,21.0,1005.0,1006.04,724.95
2016,6,12,13,0,916.0,121.0,1.5,21.0,994.0,1016.1,732.23
2016,6,12,13,15,912.5,120.5,1.5,20.5,977.5,1023.03,738.32
2016,6,12,13,30,909.0,120.0,1.5,20.0,961.0,1026.3,742.26
2016,6,12,13,45,904.0,118.5,1.5,20.0,937.5,1023.41,741.07
2016,6,12,14,0,899.0,117.0,1.5,20.0,914.0,1016.87,737.76
2016,6,12,14,15,892.0,115.5,1.5,20.0,884.0,1004.76,731.06
2016,6,12,14,30,885.0,114.0,1.5,20.0,854.0,989.17,722.29
2016,6,12,14,45,875.5,112.5,1.5,20.0,818.0,967.82,709.91
2016,6,12,15,0,866.0,111.0,1.5,20.0,782.0,943.34,695.58
2016,6,12,15,15,854.5,108.5,1.45,19.5,741.5,912.97,677.98
2016,6,12,15,30,843.0,106.0,1.4,19.0,701.0,879.89,658.51
2016,6,12,15,45,827.0,103.5,1.35,19.0,655.5,848.18,638.61
2016,6,12,16,0,811.0,101.0,1.3,19.0,610.0,806.29,611.64
2016,6,12,16,15,791.0,97.5,1.25,18.5,562.0,758.3,581.36
2016,6,12,16,30,771.0,94.0,1.2,18.0,514.0,709.13,549.71
2016,6,12,16,45,744.5,90.5,1.2,18.0,463.5,654.41,512.88
2016,6,12,17,0,718.0,87.0,1.2,18.0,413.0,601.96,475.41
2016,6,12,17,15,683.0,82.0,1.15,17.5,362.0,540.57,430.3
2016,6,12,17,30,648.0,77.0,1.1,17.0,311.0,480.74,384.79
2016,6,12,17,45,597.5,71.0,1.05,17.0,260.5,413.48,331.15
2016,6,12,18,0,547.0,65.0,1.0,17.0,210.0,350.13,278.84
2016,6,12,18,15,477.0,57.0,0.9,16.0,164.0,280.68,220.98
2016,6,12,18,30,407.0,49.0,0.8,15.0,118.0,218.14,167.26
2016,6,12,18,45,299.5,37.5,0.75,14.5,79.0,147.89,107.22
2016,6,12,19,0,192.0,26.0,0.7,14.0,40.0,87.03,49.09
2016,6,12,19,15,96.0,13.0,0.7,13.5,20.0,30.39,0.0
2016,6,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,0.95,11.5,5.5,0.0,0.0
2016,6,13,5,0,46.0,10.0,1.0,12.0,11.0,9.1,0.0
2016,6,13,5,15,161.5,24.0,1.0,12.0,40.5,18.85,6.51
2016,6,13,5,30,277.0,38.0,1.0,12.0,70.0,29.56,19.89
2016,6,13,5,45,370.5,47.5,1.0,12.5,112.5,37.56,27.69
2016,6,13,6,0,464.0,57.0,1.0,13.0,155.0,43.98,33.76
2016,6,13,6,15,243.5,83.5,0.9,13.0,136.0,64.12,51.94
2016,6,13,6,30,23.0,110.0,0.8,13.0,117.0,88.11,73.24
2016,6,13,6,45,30.0,130.5,0.7,13.5,141.5,103.18,86.16
2016,6,13,7,0,37.0,151.0,0.6,14.0,166.0,117.95,98.52
2016,6,13,7,15,24.0,159.0,0.6,14.5,169.0,130.89,109.08
2016,6,13,7,30,11.0,167.0,0.6,15.0,172.0,138.13,114.61
2016,6,13,7,45,64.0,211.0,0.6,15.5,247.5,167.99,130.74
2016,6,13,8,0,117.0,255.0,0.6,16.0,323.0,204.66,156.16
2016,6,13,8,15,283.0,247.0,0.65,16.0,430.0,236.76,174.18
2016,6,13,8,30,449.0,239.0,0.7,16.0,537.0,288.83,210.29
2016,6,13,8,45,659.0,169.0,0.8,16.5,638.0,331.62,240.75
2016,6,13,9,0,869.0,99.0,0.9,17.0,739.0,403.96,296.55
2016,6,13,9,15,879.5,100.5,0.95,17.0,778.0,459.73,343.52
2016,6,13,9,30,890.0,102.0,1.0,17.0,817.0,515.28,389.06
2016,6,13,9,45,902.0,101.0,1.1,17.5,851.5,569.09,431.54
2016,6,13,10,0,914.0,100.0,1.2,18.0,886.0,622.28,472.25
2016,6,13,10,15,920.5,101.5,1.2,18.0,913.5,673.25,510.23
2016,6,13,10,30,927.0,103.0,1.2,18.0,941.0,722.64,546.0
2016,6,13,10,45,932.0,103.5,1.3,18.0,962.0,768.28,578.8
2016,6,13,11,0,937.0,104.0,1.4,18.0,983.0,811.78,608.46
2016,6,13,11,15,940.0,104.5,1.45,17.5,997.0,851.34,635.94
2016,6,13,11,30,943.0,105.0,1.5,17.0,1011.0,888.26,661.65
2016,6,13,11,45,944.0,105.5,1.55,17.0,1017.5,920.68,683.1
2016,6,13,12,0,945.0,106.0,1.6,17.0,1024.0,950.08,702.58
2016,6,13,12,15,945.0,106.5,1.65,17.0,1023.0,975.43,719.45
2016,6,13,12,30,945.0,107.0,1.7,17.0,1022.0,997.49,734.27
2016,6,13,12,45,937.0,111.0,1.8,17.0,1011.0,1011.85,744.91
2016,6,13,13,0,929.0,115.0,1.9,17.0,1000.0,1022.54,753.36
2016,6,13,13,15,926.0,114.0,1.9,16.5,983.5,1029.55,759.65
2016,6,13,13,30,923.0,113.0,1.9,16.0,967.0,1032.85,763.69
2016,6,13,13,45,919.5,111.0,1.9,16.0,944.0,1030.9,763.09
2016,6,13,14,0,916.0,109.0,1.9,16.0,921.0,1025.23,760.24
2016,6,13,14,15,909.0,107.5,1.9,16.0,891.0,1012.96,753.24
2016,6,13,14,30,902.0,106.0,1.9,16.0,861.0,997.15,744.08
2016,6,13,14,45,893.0,104.5,1.9,16.0,825.0,976.01,731.5
2016,6,13,15,0,884.0,103.0,1.9,16.0,789.0,951.66,716.85
2016,6,13,15,15,872.5,101.0,1.9,15.5,748.0,921.41,699.54
2016,6,13,15,30,861.0,99.0,1.9,15.0,707.0,888.42,680.23
2016,6,13,15,45,842.0,98.0,1.95,15.0,660.5,847.52,654.5
2016,6,13,16,0,823.0,97.0,2.0,15.0,614.0,811.95,632.2
2016,6,13,16,15,804.0,93.5,2.0,14.5,566.0,764.39,601.62
2016,6,13,16,30,785.0,90.0,2.0,14.0,518.0,715.55,569.56
2016,6,13,16,45,761.5,86.0,2.0,14.0,468.0,661.91,532.18
2016,6,13,17,0,738.0,82.0,2.0,14.0,418.0,607.97,492.62
2016,6,13,17,15,704.5,77.5,1.95,13.5,367.0,547.19,446.56
2016,6,13,17,30,671.0,73.0,1.9,13.0,316.0,489.82,401.49
2016,6,13,17,45,628.5,66.5,1.9,13.0,266.0,425.11,348.44
2016,6,13,18,0,586.0,60.0,1.9,13.0,216.0,363.5,296.03
2016,6,13,18,15,517.5,53.0,1.85,12.5,169.5,293.78,235.9
2016,6,13,18,30,449.0,46.0,1.8,12.0,123.0,230.77,179.94
2016,6,13,18,45,335.0,36.0,1.75,12.0,83.0,157.66,115.9
2016,6,13,19,0,221.0,26.0,1.7,12.0,43.0,96.01,55.81
2016,6,13,19,15,110.5,13.0,1.65,12.0,21.5,33.29,0.0
2016,6,13,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,18.5,5.0,1.3,11.0,5.5,0.0,0.0
2016,6,14,5,0,37.0,10.0,1.3,11.0,11.0,9.1,0.0
2016,6,14,5,15,155.5,24.5,1.35,11.0,40.5,19.24,6.74
2016,6,14,5,30,274.0,39.0,1.4,11.0,70.0,30.34,20.63
2016,6,14,5,45,372.5,48.0,1.45,11.5,113.0,38.03,28.2
2016,6,14,6,0,471.0,57.0,1.5,12.0,156.0,44.02,33.92
2016,6,14,6,15,531.0,64.0,1.5,12.0,204.0,47.99,37.69
2016,6,14,6,30,591.0,71.0,1.5,12.0,252.0,51.84,41.2
2016,6,14,6,45,641.0,74.5,1.5,12.5,303.5,52.81,41.93
2016,6,14,7,0,691.0,78.0,1.5,13.0,355.0,53.82,42.63
2016,6,14,7,15,721.0,82.5,1.5,13.5,406.0,60.95,48.71
2016,6,14,7,30,751.0,87.0,1.5,14.0,457.0,65.98,52.84
2016,6,14,7,45,777.5,88.5,1.5,14.5,507.0,116.35,64.51
2016,6,14,8,0,804.0,90.0,1.5,15.0,557.0,169.89,99.7
2016,6,14,8,15,821.0,93.0,1.5,15.0,604.0,225.69,145.05
2016,6,14,8,30,838.0,96.0,1.5,15.0,651.0,289.45,199.98
2016,6,14,8,45,853.0,97.0,1.5,15.5,694.5,345.4,249.08
2016,6,14,9,0,868.0,98.0,1.5,16.0,738.0,402.1,298.08
2016,6,14,9,15,878.0,100.0,1.5,16.0,776.5,457.98,345.83
2016,6,14,9,30,888.0,102.0,1.5,16.0,815.0,513.6,391.91
2016,6,14,9,45,899.5,101.0,1.55,16.5,849.0,567.04,434.42
2016,6,14,10,0,911.0,100.0,1.6,17.0,883.0,619.82,475.05
2016,6,14,10,15,640.5,249.0,1.6,17.0,808.0,619.64,473.2
2016,6,14,10,30,370.0,398.0,1.6,17.0,733.0,596.4,452.94
2016,6,14,10,45,651.0,250.5,1.65,17.0,855.5,695.87,530.31
2016,6,14,11,0,932.0,103.0,1.7,17.0,978.0,806.44,611.04
2016,6,14,11,15,934.5,103.5,1.7,17.0,991.5,845.43,636.04
2016,6,14,11,30,937.0,104.0,1.7,17.0,1005.0,881.77,659.78
2016,6,14,11,45,937.5,104.5,1.75,17.0,1010.5,913.58,680.97
2016,6,14,12,0,938.0,105.0,1.8,17.0,1016.0,942.37,700.17
2016,6,14,12,15,938.0,105.0,1.85,17.0,1015.0,967.11,716.73
2016,6,14,12,30,938.0,105.0,1.9,17.0,1014.0,988.57,731.23
2016,6,14,12,45,936.0,105.0,1.95,17.0,1004.5,1004.71,742.37
2016,6,14,13,0,934.0,105.0,2.0,17.0,995.0,1017.27,751.33
2016,6,14,13,15,931.0,104.0,2.05,17.0,979.0,1024.22,756.79
2016,6,14,13,30,928.0,103.0,2.1,17.0,963.0,1027.43,760.0
2016,6,14,13,45,923.5,102.5,2.15,17.0,940.0,1025.94,760.31
2016,6,14,14,0,919.0,102.0,2.2,17.0,917.0,1020.76,758.36
2016,6,14,14,15,912.5,100.5,2.2,16.5,887.5,1008.92,752.99
2016,6,14,14,30,906.0,99.0,2.2,16.0,858.0,993.52,745.4
2016,6,14,14,45,898.5,97.0,2.25,16.0,822.5,973.19,733.76
2016,6,14,15,0,891.0,95.0,2.3,16.0,787.0,949.57,719.93
2016,6,14,15,15,880.5,93.0,2.3,15.5,746.5,920.05,702.87
2016,6,14,15,30,870.0,91.0,2.3,15.0,706.0,887.73,683.76
2016,6,14,15,45,856.5,88.5,2.35,15.0,661.5,849.62,659.59
2016,6,14,16,0,843.0,86.0,2.4,15.0,617.0,809.31,633.57
2016,6,14,16,15,825.0,83.5,2.4,14.5,569.0,763.45,603.91
2016,6,14,16,30,807.0,81.0,2.4,14.0,521.0,722.16,577.07
2016,6,14,16,45,497.5,134.0,2.4,14.0,397.0,521.63,424.53
2016,6,14,17,0,188.0,187.0,2.4,14.0,273.0,325.53,266.34
2016,6,14,17,15,438.5,127.5,2.4,13.5,295.5,432.19,356.89
2016,6,14,17,30,689.0,68.0,2.4,13.0,318.0,493.08,406.71
2016,6,14,17,45,636.0,64.0,2.4,12.5,267.0,426.58,351.61
2016,6,14,18,0,583.0,60.0,2.4,12.0,216.0,362.49,297.3
2016,6,14,18,15,514.5,53.0,2.3,11.5,169.5,292.91,236.74
2016,6,14,18,30,446.0,46.0,2.2,11.0,123.0,230.03,180.47
2016,6,14,18,45,326.0,36.5,2.15,11.0,83.0,155.67,115.21
2016,6,14,19,0,206.0,27.0,2.1,11.0,43.0,92.49,54.73
2016,6,14,19,15,103.0,13.5,2.05,11.0,21.5,32.38,0.0
2016,6,14,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,20.0,5.5,1.3,10.5,6.0,0.0,0.0
2016,6,15,5,0,40.0,11.0,1.3,11.0,12.0,10.01,0.0
2016,6,15,5,15,164.5,24.5,1.35,11.0,41.5,19.25,6.66
2016,6,15,5,30,289.0,38.0,1.4,11.0,71.0,30.98,21.18
2016,6,15,5,45,390.0,46.5,1.45,11.5,114.5,36.75,27.06
2016,6,15,6,0,491.0,55.0,1.5,12.0,158.0,42.39,32.46
2016,6,15,6,15,550.5,61.5,1.5,12.0,206.0,46.04,35.94
2016,6,15,6,30,610.0,68.0,1.5,12.0,254.0,49.59,39.19
2016,6,15,6,45,446.0,108.5,1.55,12.5,258.0,76.84,63.36
2016,6,15,7,0,282.0,149.0,1.6,13.0,262.0,107.13,89.72
2016,6,15,7,15,521.5,116.0,1.6,13.0,360.0,78.01,63.81
2016,6,15,7,30,761.0,83.0,1.6,13.0,458.0,62.53,49.99
2016,6,15,7,45,785.5,85.5,1.6,13.5,508.0,114.06,62.76
2016,6,15,8,0,810.0,88.0,1.6,14.0,558.0,168.51,98.75
2016,6,15,8,15,826.5,90.5,1.6,14.0,604.5,224.15,144.15
2016,6,15,8,30,843.0,93.0,1.6,14.0,651.0,287.74,199.26
2016,6,15,8,45,619.5,195.5,1.65,14.5,620.5,338.8,250.79
2016,6,15,9,0,396.0,298.0,1.7,15.0,590.0,378.97,289.21
2016,6,15,9,15,645.0,198.0,1.75,15.0,702.5,429.6,328.36
2016,6,15,9,30,894.0,98.0,1.8,15.0,815.0,512.5,393.95
2016,6,15,9,45,904.5,97.5,1.85,15.5,849.0,566.09,436.84
2016,6,15,10,0,915.0,97.0,1.9,16.0,883.0,618.92,477.93
2016,6,15,10,15,920.5,98.0,1.9,16.0,910.0,668.88,516.28
2016,6,15,10,30,926.0,99.0,1.9,16.0,937.0,717.16,552.38
2016,6,15,10,45,931.5,99.0,1.95,16.0,958.0,762.68,585.35
2016,6,15,11,0,937.0,99.0,2.0,16.0,979.0,806.1,615.11
2016,6,15,11,15,940.0,99.5,2.0,16.0,992.5,845.66,641.56
2016,6,15,11,30,943.0,100.0,2.0,16.0,1006.0,882.59,666.01
2016,6,15,11,45,945.0,99.5,2.0,16.0,1012.5,914.97,687.26
2016,6,15,12,0,947.0,99.0,2.0,16.0,1019.0,944.36,706.45
2016,6,15,12,15,947.5,99.0,2.0,16.0,1018.0,969.73,722.96
2016,6,15,12,30,948.0,99.0,2.0,16.0,1017.0,991.82,737.33
2016,6,15,12,45,597.0,285.5,2.0,16.0,862.0,871.01,654.35
2016,6,15,13,0,246.0,472.0,2.0,16.0,707.0,713.4,536.55
2016,6,15,13,15,586.5,289.0,2.0,16.0,836.5,886.98,668.64
2016,6,15,13,30,927.0,106.0,2.0,16.0,966.0,1029.28,764.39
2016,6,15,13,45,925.5,103.5,2.0,16.0,943.5,1028.79,763.07
2016,6,15,14,0,924.0,101.0,2.0,16.0,921.0,1024.54,761.12
2016,6,15,14,15,918.0,100.0,1.95,16.0,892.0,1013.73,754.38
2016,6,15,14,30,912.0,99.0,1.9,16.0,863.0,999.35,745.47
2016,6,15,14,45,906.0,96.5,1.9,16.0,828.0,979.88,733.99
2016,6,15,15,0,900.0,94.0,1.9,16.0,793.0,957.03,720.34
2016,6,15,15,15,889.5,92.0,1.85,15.5,752.5,927.37,702.86
2016,6,15,15,30,879.0,90.0,1.8,15.0,712.0,894.86,683.39
2016,6,15,15,45,479.0,182.0,1.8,15.0,518.0,630.49,496.05
2016,6,15,16,0,79.0,274.0,1.8,15.0,324.0,339.31,269.0
2016,6,15,16,15,449.0,176.5,1.75,15.0,425.0,569.37,456.46
2016,6,15,16,30,819.0,79.0,1.7,15.0,526.0,729.31,576.99
2016,6,15,16,45,797.0,75.0,1.7,15.0,476.0,675.46,537.96
2016,6,15,17,0,775.0,71.0,1.7,15.0,426.0,621.12,499.34
2016,6,15,17,15,743.5,67.5,1.65,14.5,374.5,561.22,454.49
2016,6,15,17,30,712.0,64.0,1.6,14.0,323.0,502.37,408.83
2016,6,15,17,45,670.5,58.5,1.55,13.5,272.5,437.33,356.52
2016,6,15,18,0,629.0,53.0,1.5,13.0,222.0,375.13,304.43
2016,6,15,18,15,563.5,47.0,1.4,12.5,174.5,307.15,245.75
2016,6,15,18,30,498.0,41.0,1.3,12.0,127.0,243.99,189.61
2016,6,15,18,45,398.5,32.5,1.2,12.0,87.0,174.23,127.78
2016,6,15,19,0,299.0,24.0,1.1,12.0,47.0,114.68,68.15
2016,6,15,19,15,149.5,12.0,1.05,11.5,23.5,40.21,0.0
2016,6,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,45,33.5,5.0,0.4,11.5,6.0,0.0,0.0
2016,6,16,5,0,67.0,10.0,0.4,12.0,12.0,9.1,0.0
2016,6,16,5,15,197.0,22.0,0.35,12.5,41.5,17.87,5.64
2016,6,16,5,30,327.0,34.0,0.3,13.0,71.0,27.36,17.94
2016,6,16,5,45,418.0,42.0,0.25,13.5,114.0,32.87,23.49
2016,6,16,6,0,509.0,50.0,0.2,14.0,157.0,38.23,28.59
2016,6,16,6,15,566.0,56.0,0.15,14.5,205.0,41.68,31.78
2016,6,16,6,30,623.0,62.0,0.1,15.0,253.0,45.03,34.74
2016,6,16,6,45,664.5,66.5,0.1,15.5,303.0,51.54,40.38
2016,6,16,7,0,706.0,71.0,0.1,16.0,353.0,53.73,42.08
2016,6,16,7,15,734.5,74.5,0.15,16.0,403.5,54.96,43.01
2016,6,16,7,30,763.0,78.0,0.2,16.0,454.0,58.25,45.71
2016,6,16,7,45,785.0,81.0,0.25,16.5,503.0,110.03,58.75
2016,6,16,8,0,807.0,84.0,0.3,17.0,552.0,164.43,93.88
2016,6,16,8,15,823.5,86.5,0.35,17.0,598.5,226.88,143.45
2016,6,16,8,30,840.0,89.0,0.4,17.0,645.0,283.24,191.35
2016,6,16,8,45,853.0,91.0,0.5,17.5,688.0,339.33,239.74
2016,6,16,9,0,866.0,93.0,0.6,18.0,731.0,395.98,287.93
2016,6,16,9,15,876.0,94.5,0.65,18.0,769.0,451.29,334.29
2016,6,16,9,30,886.0,96.0,0.7,18.0,807.0,506.33,379.09
2016,6,16,9,45,615.5,242.0,0.75,18.5,745.5,526.42,395.21
2016,6,16,10,0,345.0,388.0,0.8,19.0,684.0,525.57,393.24
2016,6,16,10,15,265.0,418.5,0.85,19.0,650.5,522.87,391.45
2016,6,16,10,30,185.0,449.0,0.9,19.0,617.0,513.7,384.31
2016,6,16,10,45,560.0,271.0,1.0,19.0,793.5,646.62,486.34
2016,6,16,11,0,935.0,93.0,1.1,19.0,970.0,798.64,595.23
2016,6,16,11,15,937.0,93.5,1.15,19.0,983.0,837.3,619.38
2016,6,16,11,30,939.0,94.0,1.2,19.0,996.0,873.27,642.99
2016,6,16,11,45,940.0,94.0,1.3,19.5,1002.0,905.07,663.29
2016,6,16,12,0,941.0,94.0,1.4,20.0,1008.0,933.86,681.59
2016,6,16,12,15,941.0,94.0,1.4,20.0,1006.5,958.6,697.14
2016,6,16,12,30,941.0,94.0,1.4,20.0,1005.0,980.04,710.62
2016,6,16,12,45,940.5,93.0,1.45,20.0,996.5,996.61,721.86
2016,6,16,13,0,940.0,92.0,1.5,20.0,988.0,1009.6,730.99
2016,6,16,13,15,937.0,91.5,1.5,20.0,972.5,1017.0,735.94
2016,6,16,13,30,934.0,91.0,1.5,20.0,957.0,1020.66,738.71
2016,6,16,13,45,931.0,89.5,1.5,20.0,934.5,1019.55,738.63
2016,6,16,14,0,928.0,88.0,1.5,20.0,912.0,1014.69,736.35
2016,6,16,14,15,922.5,86.5,1.5,19.5,883.0,1003.67,731.7
2016,6,16,14,30,917.0,85.0,1.5,19.0,854.0,989.06,724.89
2016,6,16,14,45,910.0,83.5,1.5,19.0,819.5,969.52,713.61
2016,6,16,15,0,903.0,82.0,1.5,19.0,785.0,946.65,700.26
2016,6,16,15,15,893.0,80.5,1.45,19.0,745.0,917.86,682.33
2016,6,16,15,30,883.0,79.0,1.4,19.0,705.0,886.2,662.53
2016,6,16,15,45,871.0,76.5,1.4,19.0,661.0,848.99,639.59
2016,6,16,16,0,859.0,74.0,1.4,19.0,617.0,809.43,614.84
2016,6,16,16,15,842.5,72.0,1.4,18.5,569.0,764.77,587.34
2016,6,16,16,30,826.0,70.0,1.4,18.0,521.0,718.61,558.23
2016,6,16,16,45,804.5,67.0,1.4,18.0,471.5,666.43,523.11
2016,6,16,17,0,783.0,64.0,1.4,18.0,422.0,618.59,490.21
2016,6,16,17,15,753.0,60.5,1.3,17.5,371.5,559.34,446.22
2016,6,16,17,30,723.0,57.0,1.2,17.0,321.0,501.02,401.47
2016,6,16,17,45,681.5,53.0,1.2,16.5,271.5,437.27,351.29
2016,6,16,18,0,640.0,49.0,1.2,16.0,222.0,376.34,301.19
2016,6,16,18,15,578.0,43.5,1.05,15.5,175.0,308.17,243.08
2016,6,16,18,30,516.0,38.0,0.9,15.0,128.0,245.83,188.23
2016,6,16,18,45,415.5,30.5,0.8,14.5,87.5,177.55,128.65
2016,6,16,19,0,315.0,23.0,0.7,14.0,47.0,118.12,70.12
2016,6,16,19,15,157.5,11.5,0.65,13.5,23.5,41.45,0.0
2016,6,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,52.5,5.0,0.5,13.0,6.0,0.0,0.0
2016,6,17,5,0,105.0,10.0,0.5,13.0,12.0,9.1,0.0
2016,6,17,5,15,238.0,20.0,0.45,13.5,42.5,16.1,4.36
2016,6,17,5,30,371.0,30.0,0.4,14.0,73.0,23.87,14.84
2016,6,17,5,45,454.5,37.0,0.4,14.5,115.0,28.7,19.7
2016,6,17,6,0,538.0,44.0,0.4,15.0,157.0,33.42,24.16
2016,6,17,6,15,591.5,49.5,0.4,15.0,204.5,40.03,30.22
2016,6,17,6,30,645.0,55.0,0.4,15.0,252.0,43.52,33.36
2016,6,17,6,45,458.5,102.5,0.45,15.5,255.5,72.75,59.02
2016,6,17,7,0,272.0,150.0,0.5,16.0,259.0,107.71,89.02
2016,6,17,7,15,523.0,109.5,0.5,16.5,354.5,73.2,58.67
2016,6,17,7,30,774.0,69.0,0.5,17.0,450.0,51.27,39.4
2016,6,17,7,45,795.0,71.5,0.55,17.5,498.5,111.16,59.39
2016,6,17,8,0,816.0,74.0,0.6,18.0,547.0,165.09,93.92
2016,6,17,8,15,832.0,76.0,0.65,18.0,592.5,219.88,137.49
2016,6,17,8,30,848.0,78.0,0.7,18.0,638.0,276.04,185.56
2016,6,17,8,45,860.5,79.5,0.75,18.5,680.5,331.87,233.9
2016,6,17,9,0,873.0,81.0,0.8,19.0,723.0,388.21,281.93
2016,6,17,9,15,617.0,215.0,0.85,19.0,680.5,430.1,320.51
2016,6,17,9,30,361.0,349.0,0.9,19.0,638.0,454.66,341.73
2016,6,17,9,45,242.0,383.0,0.95,19.5,580.5,443.05,333.77
2016,6,17,10,0,123.0,417.0,1.0,20.0,523.0,422.3,317.91
2016,6,17,10,15,76.0,386.0,1.05,20.0,452.5,380.4,287.42
2016,6,17,10,30,29.0,355.0,1.1,20.0,382.0,329.65,249.67
2016,6,17,10,45,24.5,341.0,1.2,20.5,364.0,318.59,241.33
2016,6,17,11,0,20.0,327.0,1.3,21.0,346.0,304.74,230.65
2016,6,17,11,15,47.0,392.5,1.3,21.0,438.0,389.73,293.75
2016,6,17,11,30,74.0,458.0,1.3,21.0,530.0,476.36,355.92
2016,6,17,11,45,79.0,464.5,1.35,21.0,542.0,493.13,367.5
2016,6,17,12,0,84.0,471.0,1.4,21.0,554.0,509.98,379.67
2016,6,17,12,15,152.0,479.0,1.45,21.0,627.0,594.73,441.15
2016,6,17,12,30,220.0,487.0,1.5,21.0,700.0,674.64,497.67
2016,6,17,12,45,165.5,480.5,1.55,21.0,640.5,625.04,462.07
2016,6,17,13,0,111.0,474.0,1.6,21.0,581.0,560.45,416.58
2016,6,17,13,15,198.5,459.5,1.6,21.0,646.0,649.25,481.88
2016,6,17,13,30,286.0,445.0,1.6,21.0,711.0,739.21,545.26
2016,6,17,13,45,583.5,277.0,1.6,21.0,801.5,884.12,651.06
2016,6,17,14,0,881.0,109.0,1.6,21.0,892.0,990.33,721.2
2016,6,17,14,15,874.0,107.5,1.55,20.5,863.0,978.47,713.84
2016,6,17,14,30,867.0,106.0,1.5,20.0,834.0,963.22,705.79
2016,6,17,14,45,576.0,230.0,1.5,20.0,705.0,821.31,612.23
2016,6,17,15,0,285.0,354.0,1.5,20.0,576.0,649.03,488.29
2016,6,17,15,15,280.0,334.5,1.45,19.5,543.5,619.58,470.77
2016,6,17,15,30,275.0,315.0,1.4,19.0,511.0,588.97,450.89
2016,6,17,15,45,151.5,277.0,1.4,19.0,383.5,419.89,326.18
2016,6,17,16,0,28.0,239.0,1.4,19.0,256.0,258.79,201.88
2016,6,17,16,15,32.0,225.5,1.4,18.5,244.0,248.33,195.54
2016,6,17,16,30,36.0,212.0,1.4,18.0,232.0,237.52,188.18
2016,6,17,16,45,57.5,199.5,1.4,17.5,227.5,240.1,191.82
2016,6,17,17,0,79.0,187.0,1.4,17.0,223.0,240.85,193.79
2016,6,17,17,15,77.0,165.0,1.35,16.5,196.5,214.01,172.89
2016,6,17,17,30,75.0,143.0,1.3,16.0,170.0,187.1,151.56
2016,6,17,17,45,68.0,121.5,1.3,16.0,143.5,158.05,127.65
2016,6,17,18,0,61.0,100.0,1.3,16.0,117.0,129.5,103.65
2016,6,17,18,15,49.5,80.0,1.3,15.5,92.0,101.29,79.65
2016,6,17,18,30,38.0,60.0,1.3,15.0,67.0,74.09,56.15
2016,6,17,18,45,19.0,42.0,1.3,14.5,45.5,47.89,33.53
2016,6,17,19,0,0.0,24.0,1.3,14.0,24.0,21.65,10.17
2016,6,17,19,15,0.0,12.0,1.3,13.5,12.0,10.91,0.0
2016,6,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,0.85,10.5,6.0,0.0,0.0
2016,6,18,5,0,97.0,10.0,0.9,11.0,12.0,9.1,0.0
2016,6,18,5,15,233.0,20.5,0.95,11.5,42.5,16.57,4.57
2016,6,18,5,30,369.0,31.0,1.0,12.0,73.0,24.77,15.72
2016,6,18,5,45,455.5,38.5,1.05,12.5,116.0,29.99,20.98
2016,6,18,6,0,542.0,46.0,1.1,13.0,159.0,35.08,25.81
2016,6,18,6,15,598.0,51.0,1.05,13.5,207.5,41.38,31.58
2016,6,18,6,30,654.0,56.0,1.0,14.0,256.0,44.43,34.27
2016,6,18,6,45,693.5,60.5,1.0,14.5,306.5,46.89,36.35
2016,6,18,7,0,733.0,65.0,1.0,15.0,357.0,49.27,38.28
2016,6,18,7,15,761.5,68.0,0.95,15.5,408.5,50.35,39.01
2016,6,18,7,30,790.0,71.0,0.9,16.0,460.0,52.18,40.38
2016,6,18,7,45,811.5,74.0,0.9,16.5,509.5,113.42,61.17
2016,6,18,8,0,833.0,77.0,0.9,17.0,559.0,168.81,96.73
2016,6,18,8,15,850.0,79.5,0.9,17.0,607.0,225.22,141.71
2016,6,18,8,30,867.0,82.0,0.9,17.0,655.0,283.13,191.36
2016,6,18,8,45,880.0,84.0,0.9,17.5,699.0,340.68,241.23
2016,6,18,9,0,893.0,86.0,0.9,18.0,743.0,398.78,290.7
2016,6,18,9,15,903.5,87.5,0.9,18.5,782.5,455.73,337.88
2016,6,18,9,30,914.0,89.0,0.9,19.0,822.0,512.45,383.16
2016,6,18,9,45,918.5,92.5,0.95,19.5,855.0,567.19,425.67
2016,6,18,10,0,923.0,96.0,1.0,20.0,888.0,620.62,465.74
2016,6,18,10,15,929.5,97.0,1.0,20.0,916.0,671.65,503.31
2016,6,18,10,30,936.0,98.0,1.0,20.0,944.0,721.08,538.68
2016,6,18,10,45,941.5,98.0,1.0,20.5,965.5,767.11,569.1
2016,6,18,11,0,947.0,98.0,1.0,21.0,987.0,811.01,596.13
2016,6,18,11,15,949.5,98.5,1.0,21.0,1000.5,850.65,621.14
2016,6,18,11,30,952.0,99.0,1.0,21.0,1014.0,887.59,644.22
2016,6,18,11,45,954.5,98.5,1.05,21.5,1021.0,920.79,664.32
2016,6,18,12,0,957.0,98.0,1.1,22.0,1028.0,951.0,682.45
2016,6,18,12,15,957.0,98.0,1.15,22.0,1027.0,976.28,698.78
2016,6,18,12,30,957.0,98.0,1.2,22.0,1026.0,998.22,713.12
2016,6,18,12,45,957.0,97.0,1.25,22.0,1017.5,1015.72,724.79
2016,6,18,13,0,957.0,96.0,1.3,22.0,1009.0,1029.6,734.37
2016,6,18,13,15,954.0,95.0,1.35,22.0,993.0,1036.82,739.97
2016,6,18,13,30,951.0,94.0,1.4,22.0,977.0,1040.24,743.41
2016,6,18,13,45,945.5,94.5,1.45,22.0,954.0,1038.94,744.06
2016,6,18,14,0,940.0,95.0,1.5,22.0,931.0,1033.89,742.53
2016,6,18,14,15,934.5,93.5,1.5,22.0,901.5,1023.02,736.68
2016,6,18,14,30,929.0,92.0,1.5,22.0,872.0,1008.5,728.7
2016,6,18,14,45,920.0,91.5,1.5,22.0,836.5,988.17,717.14
2016,6,18,15,0,911.0,91.0,1.5,22.0,801.0,964.56,703.57
2016,6,18,15,15,901.0,89.0,1.5,21.5,760.5,935.24,687.64
2016,6,18,15,30,891.0,87.0,1.5,21.0,720.0,903.0,669.69
2016,6,18,15,45,876.5,86.0,1.5,21.0,675.0,865.28,646.65
2016,6,18,16,0,862.0,85.0,1.5,21.0,630.0,825.37,621.92
2016,6,18,16,15,844.5,82.0,1.45,20.5,581.5,778.8,592.9
2016,6,18,16,30,827.0,79.0,1.4,20.0,533.0,730.77,562.38
2016,6,18,16,45,803.0,76.5,1.4,20.0,482.0,682.9,530.78
2016,6,18,17,0,779.0,74.0,1.4,20.0,431.0,628.77,493.39
2016,6,18,17,15,747.5,70.0,1.4,19.5,379.5,568.11,449.61
2016,6,18,17,30,716.0,66.0,1.4,19.0,328.0,508.48,404.88
2016,6,18,17,45,673.0,61.0,1.4,18.5,277.5,442.96,353.71
2016,6,18,18,0,630.0,56.0,1.4,18.0,227.0,382.16,304.07
2016,6,18,18,15,565.0,49.5,1.3,17.0,179.0,312.06,245.52
2016,6,18,18,30,500.0,43.0,1.2,16.0,131.0,248.24,190.29
2016,6,18,18,45,399.0,34.0,1.2,15.5,90.0,177.06,128.72
2016,6,18,19,0,298.0,25.0,1.2,15.0,49.0,116.81,70.61
2016,6,18,19,15,149.0,12.5,1.15,14.5,24.5,40.93,0.0
2016,6,18,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,4,45,48.5,5.0,0.65,12.5,6.0,0.0,0.0
2016,6,19,5,0,97.0,10.0,0.6,13.0,12.0,9.1,0.0
2016,6,19,5,15,238.5,21.0,0.6,13.5,43.5,17.05,4.62
2016,6,19,5,30,380.0,32.0,0.6,14.0,75.0,25.72,16.37
2016,6,19,5,45,467.0,40.0,0.65,14.5,119.0,31.34,21.98
2016,6,19,6,0,554.0,48.0,0.7,15.0,163.0,36.8,27.12
2016,6,19,6,15,609.5,53.5,0.7,15.5,212.0,39.95,30.05
2016,6,19,6,30,665.0,59.0,0.7,16.0,261.0,47.03,36.31
2016,6,19,6,45,703.5,63.5,0.7,16.5,312.5,49.4,38.26
2016,6,19,7,0,742.0,68.0,0.7,17.0,364.0,51.69,40.08
2016,6,19,7,15,769.5,71.5,0.7,17.5,415.0,53.04,41.04
2016,6,19,7,30,797.0,75.0,0.7,18.0,466.0,54.4,41.98
2016,6,19,7,45,817.0,78.0,0.7,19.0,516.0,107.97,56.1
2016,6,19,8,0,837.0,81.0,0.7,20.0,566.0,171.52,97.53
2016,6,19,8,15,853.0,83.5,0.7,20.0,613.0,228.06,141.85
2016,6,19,8,30,869.0,86.0,0.7,20.0,660.0,285.95,190.74
2016,6,19,8,45,881.5,88.0,0.7,20.5,704.0,343.53,239.81
2016,6,19,9,0,894.0,90.0,0.7,21.0,748.0,401.59,288.43
2016,6,19,9,15,904.0,92.0,0.7,21.5,786.5,458.85,335.0
2016,6,19,9,30,914.0,94.0,0.7,22.0,825.0,515.84,379.63
2016,6,19,9,45,927.5,91.5,0.7,22.5,860.5,570.39,420.89
2016,6,19,10,0,941.0,89.0,0.7,23.0,896.0,624.41,460.22
2016,6,19,10,15,946.0,90.0,0.75,23.0,923.0,675.33,497.48
2016,6,19,10,30,951.0,91.0,0.8,23.0,950.0,724.48,532.57
2016,6,19,10,45,953.0,93.0,0.85,23.5,970.5,770.38,562.75
2016,6,19,11,0,955.0,95.0,0.9,24.0,991.0,813.85,589.7
2016,6,19,11,15,957.5,95.5,0.95,24.0,1004.5,853.8,615.27
2016,6,19,11,30,960.0,96.0,1.0,24.0,1018.0,891.04,638.99
2016,6,19,11,45,957.0,98.5,1.05,24.5,1023.0,922.5,657.72
2016,6,19,12,0,954.0,101.0,1.1,25.0,1028.0,950.71,674.37
2016,6,19,12,15,954.0,101.0,1.15,25.0,1027.0,976.0,690.55
2016,6,19,12,30,954.0,101.0,1.2,25.0,1026.0,997.97,704.73
2016,6,19,12,45,948.0,104.0,1.3,25.0,1016.0,1013.66,716.01
2016,6,19,13,0,942.0,107.0,1.4,25.0,1006.0,1025.7,725.19
2016,6,19,13,15,939.0,106.5,1.45,25.0,990.0,1033.51,731.09
2016,6,19,13,30,936.0,106.0,1.5,25.0,974.0,1037.59,734.85
2016,6,19,13,45,934.0,103.5,1.55,25.0,952.0,1036.85,735.79
2016,6,19,14,0,932.0,101.0,1.6,25.0,930.0,1032.31,734.54
2016,6,19,14,15,925.5,100.0,1.6,24.5,900.5,1021.18,729.98
2016,6,19,14,30,919.0,99.0,1.6,24.0,871.0,1006.45,723.32
2016,6,19,14,45,650.0,213.0,1.65,24.0,747.5,875.02,640.73
2016,6,19,15,0,381.0,327.0,1.7,24.0,624.0,710.67,526.77
2016,6,19,15,15,633.0,209.0,1.7,23.5,671.5,832.54,619.58
2016,6,19,15,30,885.0,91.0,1.7,23.0,719.0,902.44,667.81
2016,6,19,15,45,870.5,89.0,1.75,23.0,674.0,863.83,643.58
2016,6,19,16,0,856.0,87.0,1.8,23.0,629.0,823.02,618.71
2016,6,19,16,15,838.0,84.5,1.8,22.5,580.5,776.89,590.44
2016,6,19,16,30,820.0,82.0,1.8,22.0,532.0,735.32,564.83
2016,6,19,16,45,794.0,79.5,1.8,21.5,481.0,680.39,529.04
2016,6,19,17,0,768.0,77.0,1.8,21.0,430.0,625.28,491.57
2016,6,19,17,15,736.5,73.0,1.75,20.5,378.5,565.1,447.6
2016,6,19,17,30,705.0,69.0,1.7,20.0,327.0,505.96,402.82
2016,6,19,17,45,660.0,64.0,1.7,19.5,276.5,441.69,352.46
2016,6,19,18,0,615.0,59.0,1.7,19.0,226.0,378.95,301.31
2016,6,19,18,15,549.0,52.0,1.65,18.0,178.0,308.56,242.7
2016,6,19,18,30,483.0,45.0,1.6,17.0,130.0,244.57,187.5
2016,6,19,18,45,381.0,35.5,1.55,16.5,89.5,173.37,126.03
2016,6,19,19,0,279.0,26.0,1.5,16.0,49.0,113.36,68.89
2016,6,19,19,15,139.5,13.0,1.45,15.5,24.5,39.61,0.0
2016,6,19,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,45,47.0,5.0,1.15,11.5,6.0,0.0,0.0
2016,6,20,5,0,94.0,10.0,1.2,12.0,12.0,9.1,0.0
2016,6,20,5,15,240.5,21.5,1.15,12.5,44.0,17.54,4.72
2016,6,20,5,30,387.0,33.0,1.1,13.0,76.0,26.67,17.22
2016,6,20,5,45,481.5,40.0,1.1,13.5,121.5,31.4,22.11
2016,6,20,6,0,576.0,47.0,1.1,14.0,167.0,36.07,26.57
2016,6,20,6,15,632.0,52.5,1.05,14.5,217.0,42.9,32.79
2016,6,20,6,30,688.0,58.0,1.0,15.0,267.0,46.34,35.82
2016,6,20,6,45,729.0,61.5,1.0,15.5,319.0,47.96,37.14
2016,6,20,7,0,770.0,65.0,1.0,16.0,371.0,49.58,38.39
2016,6,20,7,15,797.0,68.0,1.0,16.5,423.0,50.68,39.13
2016,6,20,7,30,824.0,71.0,1.0,17.0,475.0,51.72,39.82
2016,6,20,7,45,845.0,73.5,1.05,17.5,525.5,113.89,60.66
2016,6,20,8,0,866.0,76.0,1.1,18.0,576.0,170.81,96.7
2016,6,20,8,15,881.0,78.0,1.1,18.5,623.5,228.41,142.18
2016,6,20,8,30,896.0,80.0,1.1,19.0,671.0,287.23,192.19
2016,6,20,8,45,908.0,81.5,1.15,19.5,714.5,345.75,242.89
2016,6,20,9,0,920.0,83.0,1.2,20.0,758.0,404.67,293.2
2016,6,20,9,15,928.5,84.5,1.2,20.5,797.0,462.27,340.99
2016,6,20,9,30,937.0,86.0,1.2,21.0,836.0,519.4,386.69
2016,6,20,9,45,927.5,96.0,1.25,21.5,864.5,573.43,428.65
2016,6,20,10,0,918.0,106.0,1.3,22.0,893.0,624.73,467.08
2016,6,20,10,15,923.5,107.5,1.35,22.0,920.5,675.46,504.91
2016,6,20,10,30,929.0,109.0,1.4,22.0,948.0,724.53,540.59
2016,6,20,10,45,933.0,109.0,1.45,22.5,968.0,769.36,571.25
2016,6,20,11,0,937.0,109.0,1.5,23.0,988.0,811.96,598.2
2016,6,20,11,15,939.0,110.0,1.5,23.0,1001.5,851.45,623.43
2016,6,20,11,30,941.0,111.0,1.5,23.0,1015.0,888.26,646.72
2016,6,20,11,45,944.0,109.5,1.55,23.0,1022.0,920.86,667.8
2016,6,20,12,0,947.0,108.0,1.6,23.0,1029.0,950.55,687.0
2016,6,20,12,15,947.0,108.0,1.65,23.0,1028.0,975.81,703.41
2016,6,20,12,30,947.0,108.0,1.7,23.0,1027.0,997.79,717.82
2016,6,20,12,45,949.5,105.5,1.75,23.5,1019.5,1016.32,728.74
2016,6,20,13,0,952.0,103.0,1.8,24.0,1012.0,1031.29,737.51
2016,6,20,13,15,950.0,102.0,1.8,23.5,996.5,1039.68,744.45
2016,6,20,13,30,948.0,101.0,1.8,23.0,981.0,1044.28,749.23
2016,6,20,13,45,943.0,101.0,1.85,23.0,958.0,1043.15,749.84
2016,6,20,14,0,938.0,101.0,1.9,23.0,935.0,1038.27,748.26
2016,6,20,14,15,932.5,100.0,1.9,22.5,906.0,1028.14,744.26
2016,6,20,14,30,927.0,99.0,1.9,22.0,877.0,1014.37,738.08
2016,6,20,14,45,918.0,98.0,1.9,22.0,841.5,993.71,726.14
2016,6,20,15,0,909.0,97.0,1.9,22.0,806.0,969.75,712.17
2016,6,20,15,15,898.5,95.0,1.9,21.5,765.5,940.17,695.86
2016,6,20,15,30,888.0,93.0,1.9,21.0,725.0,907.7,677.53
2016,6,20,15,45,711.5,143.0,1.9,21.0,628.5,798.2,605.23
2016,6,20,16,0,535.0,193.0,1.9,21.0,532.0,675.72,519.9
2016,6,20,16,15,521.0,182.0,1.85,20.5,491.0,634.19,492.82
2016,6,20,16,30,507.0,171.0,1.8,20.0,450.0,591.84,463.82
2016,6,20,16,45,420.5,170.0,1.8,20.0,387.0,507.32,400.98
2016,6,20,17,0,334.0,169.0,1.8,20.0,324.0,416.49,332.11
2016,6,20,17,15,169.0,145.5,1.75,19.0,223.5,260.47,209.79
2016,6,20,17,30,4.0,122.0,1.7,18.0,123.0,115.47,90.84
2016,6,20,17,45,313.5,90.0,1.65,17.5,175.5,280.95,229.16
2016,6,20,18,0,623.0,58.0,1.6,17.0,228.0,382.13,306.85
2016,6,20,18,15,557.0,51.5,1.5,16.5,180.0,311.87,246.44
2016,6,20,18,30,491.0,45.0,1.4,16.0,132.0,247.96,190.65
2016,6,20,18,45,386.5,36.0,1.3,15.5,91.0,175.97,128.43
2016,6,20,19,0,282.0,27.0,1.2,15.0,50.0,115.52,70.96
2016,6,20,19,15,141.0,13.5,1.2,14.5,25.0,40.48,0.0
2016,6,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,45,42.5,5.0,0.6,11.5,6.0,0.0,0.0
2016,6,21,5,0,85.0,10.0,0.6,12.0,12.0,9.1,0.0
2016,6,21,5,15,227.0,21.0,0.6,12.5,43.0,17.09,4.22
2016,6,21,5,30,369.0,32.0,0.6,13.0,74.0,25.75,16.44
2016,6,21,5,45,463.0,39.5,0.6,13.5,118.0,30.94,21.73
2016,6,21,6,0,557.0,47.0,0.6,14.0,162.0,36.03,26.56
2016,6,21,6,15,614.0,52.5,0.6,14.5,211.5,39.23,29.54
2016,6,21,6,30,671.0,58.0,0.6,15.0,261.0,46.27,35.79
2016,6,21,6,45,713.5,61.5,0.65,16.0,313.5,47.89,37.01
2016,6,21,7,0,756.0,65.0,0.7,17.0,366.0,49.5,38.17
2016,6,21,7,15,783.5,68.5,0.75,17.5,417.5,50.96,39.23
2016,6,21,7,30,811.0,72.0,0.8,18.0,469.0,52.34,40.19
2016,6,21,7,45,832.5,74.0,0.85,18.5,519.0,112.63,60.02
2016,6,21,8,0,854.0,76.0,0.9,19.0,569.0,168.5,94.95
2016,6,21,8,15,869.0,78.0,0.9,19.5,616.0,225.38,139.52
2016,6,21,8,30,884.0,80.0,0.9,20.0,663.0,283.49,188.59
2016,6,21,8,45,896.0,82.0,0.95,20.5,706.5,341.71,238.66
2016,6,21,9,0,908.0,84.0,1.0,21.0,750.0,400.36,288.36
2016,6,21,9,15,916.5,85.5,1.0,21.5,788.5,457.32,335.27
2016,6,21,9,30,925.0,87.0,1.0,22.0,827.0,513.83,380.13
2016,6,21,9,45,925.0,92.0,1.05,22.5,858.0,568.09,421.98
2016,6,21,10,0,925.0,97.0,1.1,23.0,889.0,620.59,461.07
2016,6,21,10,15,929.5,98.0,1.15,23.0,916.0,670.55,498.12
2016,6,21,10,30,934.0,99.0,1.2,23.0,943.0,718.74,532.98
2016,6,21,10,45,936.5,100.5,1.25,23.5,962.5,763.95,563.44
2016,6,21,11,0,939.0,102.0,1.3,24.0,982.0,806.83,590.37
2016,6,21,11,15,941.0,102.5,1.3,24.0,995.5,845.92,615.1
2016,6,21,11,30,943.0,103.0,1.3,24.0,1009.0,882.32,637.9
2016,6,21,11,45,942.5,103.5,1.35,24.5,1014.5,913.73,656.79
2016,6,21,12,0,942.0,104.0,1.4,25.0,1020.0,942.06,673.67
2016,6,21,12,15,942.0,104.0,1.4,25.0,1018.5,967.19,689.13
2016,6,21,12,30,942.0,104.0,1.4,25.0,1017.0,989.05,702.56
2016,6,21,12,45,939.0,104.5,1.45,25.0,1008.0,1005.12,713.25
2016,6,21,13,0,936.0,105.0,1.5,25.0,999.0,1017.6,721.87
2016,6,21,13,15,933.5,104.5,1.55,25.0,983.5,1025.92,728.06
2016,6,21,13,30,931.0,104.0,1.6,25.0,968.0,1030.53,732.11
2016,6,21,13,45,926.5,103.0,1.65,25.0,945.5,1028.92,732.45
2016,6,21,14,0,922.0,102.0,1.7,25.0,923.0,1023.6,730.65
2016,6,21,14,15,916.0,101.0,1.7,24.5,894.0,1013.13,726.47
2016,6,21,14,30,910.0,100.0,1.7,24.0,865.0,999.09,720.16
2016,6,21,14,45,901.5,99.0,1.75,24.0,830.0,979.2,709.49
2016,6,21,15,0,893.0,98.0,1.8,24.0,795.0,956.05,696.75
2016,6,21,15,15,883.0,96.0,1.8,23.5,755.0,927.32,681.08
2016,6,21,15,30,873.0,94.0,1.8,23.0,715.0,895.72,663.42
2016,6,21,15,45,859.5,91.5,1.8,23.0,670.5,857.86,640.14
2016,6,21,16,0,846.0,89.0,1.8,23.0,626.0,817.75,615.14
2016,6,21,16,15,829.0,86.5,1.8,22.0,578.5,779.32,593.27
2016,6,21,16,30,812.0,84.0,1.8,21.0,531.0,732.5,564.93
2016,6,21,16,45,789.5,80.5,1.8,20.5,481.0,679.29,530.25
2016,6,21,17,0,767.0,77.0,1.8,20.0,431.0,625.62,493.71
2016,6,21,17,15,736.0,73.0,1.75,19.0,380.0,565.82,450.72
2016,6,21,17,30,705.0,69.0,1.7,18.0,329.0,507.0,406.72
