Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,45,662.0,64.0,1.65,17.5,278.5,443.77,356.65
2016,6,21,18,0,619.0,59.0,1.6,17.0,228.0,381.86,305.72
2016,6,21,18,15,554.0,52.0,1.5,16.5,180.0,311.61,246.34
2016,6,21,18,30,489.0,45.0,1.4,16.0,132.0,247.63,190.51
2016,6,21,18,45,387.0,36.0,1.3,15.5,91.0,176.47,128.92
2016,6,21,19,0,285.0,27.0,1.2,15.0,50.0,116.69,72.04
2016,6,21,19,15,142.5,13.5,1.1,14.5,25.0,40.89,0.0
2016,6,21,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,45.0,5.0,1.15,11.0,6.0,0.0,0.0
2016,6,22,5,0,90.0,10.0,1.2,11.0,12.0,9.1,0.0
2016,6,22,5,15,239.0,21.0,1.2,11.5,43.5,17.13,3.98
2016,6,22,5,30,388.0,32.0,1.2,12.0,75.0,25.82,16.52
2016,6,22,5,45,476.5,40.0,1.3,12.5,119.5,31.44,22.22
2016,6,22,6,0,565.0,48.0,1.4,13.0,164.0,36.91,27.42
2016,6,22,6,15,622.0,53.5,1.4,13.0,214.0,40.08,30.45
2016,6,22,6,30,679.0,59.0,1.4,13.0,264.0,47.19,36.88
2016,6,22,6,45,718.5,63.0,1.4,13.5,316.0,49.16,38.52
2016,6,22,7,0,758.0,67.0,1.4,14.0,368.0,51.09,40.05
2016,6,22,7,15,786.0,70.5,1.35,14.5,420.0,52.5,41.07
2016,6,22,7,30,814.0,74.0,1.3,15.0,472.0,53.83,42.0
2016,6,22,7,45,836.5,76.0,1.3,15.5,522.5,113.55,61.68
2016,6,22,8,0,859.0,78.0,1.3,16.0,573.0,169.82,97.13
2016,6,22,8,15,874.5,80.5,1.3,16.0,621.0,227.51,143.17
2016,6,22,8,30,890.0,83.0,1.3,16.0,669.0,286.5,194.15
2016,6,22,8,45,903.5,84.0,1.35,16.5,713.5,344.79,245.29
2016,6,22,9,0,917.0,85.0,1.4,17.0,758.0,403.65,296.25
2016,6,22,9,15,926.0,86.5,1.4,17.0,797.0,461.36,345.53
2016,6,22,9,30,935.0,88.0,1.4,17.0,836.0,518.65,392.93
2016,6,22,9,45,943.5,88.5,1.4,17.5,870.0,574.18,436.66
2016,6,22,10,0,952.0,89.0,1.4,18.0,904.0,628.72,478.03
2016,6,22,10,15,957.0,90.0,1.4,18.0,931.5,680.27,516.78
2016,6,22,10,30,962.0,91.0,1.4,18.0,959.0,730.04,553.13
2016,6,22,10,45,966.0,91.5,1.4,18.5,980.0,776.64,584.44
2016,6,22,11,0,970.0,92.0,1.4,19.0,1001.0,820.94,612.28
2016,6,22,11,15,972.5,92.0,1.4,19.0,1015.0,861.11,638.17
2016,6,22,11,30,975.0,92.0,1.4,19.0,1029.0,898.51,662.03
2016,6,22,11,45,976.5,92.0,1.45,19.0,1035.5,932.14,683.98
2016,6,22,12,0,978.0,92.0,1.5,19.0,1042.0,962.66,703.91
2016,6,22,12,15,978.0,92.0,1.5,19.0,1041.0,988.58,720.17
2016,6,22,12,30,978.0,92.0,1.5,19.0,1040.0,1011.08,734.29
2016,6,22,12,45,967.5,98.0,1.55,19.0,1029.0,1025.87,744.38
2016,6,22,13,0,957.0,104.0,1.6,19.0,1018.0,1036.86,752.26
2016,6,22,13,15,954.5,103.5,1.6,18.5,1002.5,1045.43,759.41
2016,6,22,13,30,952.0,103.0,1.6,18.0,987.0,1050.21,764.33
2016,6,22,13,45,947.0,102.5,1.6,18.0,964.0,1048.71,763.99
2016,6,22,14,0,942.0,102.0,1.6,18.0,941.0,1043.43,761.45
2016,6,22,14,15,936.0,100.5,1.6,18.0,911.5,1032.38,755.4
2016,6,22,14,30,930.0,99.0,1.6,18.0,882.0,1017.66,747.16
2016,6,22,14,45,922.0,97.5,1.6,18.0,846.0,997.48,735.5
2016,6,22,15,0,914.0,96.0,1.6,18.0,810.0,973.93,721.75
2016,6,22,15,15,903.5,94.5,1.55,17.5,769.5,944.88,705.03
2016,6,22,15,30,893.0,93.0,1.5,17.0,729.0,912.92,686.33
2016,6,22,15,45,879.0,91.0,1.5,17.0,683.5,874.65,662.64
2016,6,22,16,0,865.0,89.0,1.5,17.0,638.0,834.11,637.2
2016,6,22,16,15,847.0,86.0,1.5,16.5,589.0,787.2,608.12
2016,6,22,16,30,829.0,83.0,1.5,16.0,540.0,744.84,581.72
2016,6,22,16,45,805.0,80.0,1.55,15.5,489.0,690.46,546.38
2016,6,22,17,0,781.0,77.0,1.6,15.0,438.0,635.69,509.2
2016,6,22,17,15,749.0,73.0,1.6,14.5,386.0,574.62,464.18
2016,6,22,17,30,717.0,69.0,1.6,14.0,334.0,514.58,418.2
2016,6,22,17,45,670.5,64.5,1.6,14.0,282.5,449.44,365.57
2016,6,22,18,0,624.0,60.0,1.6,14.0,231.0,385.95,312.39
2016,6,22,18,15,558.0,53.0,1.55,13.5,182.5,314.94,251.88
2016,6,22,18,30,492.0,46.0,1.5,13.0,134.0,250.28,194.94
2016,6,22,18,45,383.5,37.0,1.45,12.5,92.5,176.77,130.88
2016,6,22,19,0,275.0,28.0,1.4,12.0,51.0,115.43,72.59
2016,6,22,19,15,137.5,14.0,1.35,12.0,25.5,40.45,0.0
2016,6,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,5,15,198.5,15.5,1.2,11.0,37.5,12.17,0.97
2016,6,23,5,30,397.0,31.0,1.2,11.0,75.0,24.96,15.84
2016,6,23,5,45,489.5,38.0,1.3,11.5,119.5,29.78,20.84
2016,6,23,6,0,582.0,45.0,1.4,12.0,164.0,37.67,28.21
2016,6,23,6,15,637.5,50.0,1.4,12.5,214.0,40.81,31.17
2016,6,23,6,30,693.0,55.0,1.4,13.0,264.0,43.92,33.95
2016,6,23,6,45,734.5,58.5,1.4,13.5,316.5,45.66,35.39
2016,6,23,7,0,776.0,62.0,1.4,14.0,369.0,47.38,36.75
2016,6,23,7,15,803.5,65.0,1.35,14.5,421.0,48.58,37.61
2016,6,23,7,30,831.0,68.0,1.3,15.0,473.0,58.0,45.67
2016,6,23,7,45,853.0,69.5,1.3,15.5,524.0,109.18,57.78
2016,6,23,8,0,875.0,71.0,1.3,16.0,575.0,165.86,93.29
2016,6,23,8,15,890.5,73.5,1.3,16.5,623.0,224.36,139.7
2016,6,23,8,30,906.0,76.0,1.3,17.0,671.0,284.19,190.99
2016,6,23,8,45,918.5,77.0,1.3,17.5,715.5,343.01,242.44
2016,6,23,9,0,931.0,78.0,1.3,18.0,760.0,402.28,293.52
2016,6,23,9,15,939.5,79.5,1.3,18.0,799.5,460.5,343.03
2016,6,23,9,30,948.0,81.0,1.3,18.0,839.0,518.24,390.6
2016,6,23,9,45,950.0,85.0,1.3,18.5,871.5,573.95,434.23
2016,6,23,10,0,952.0,89.0,1.3,19.0,904.0,628.06,475.0
2016,6,23,10,15,956.5,90.0,1.3,19.5,931.5,679.34,512.34
2016,6,23,10,30,961.0,91.0,1.3,20.0,959.0,728.78,547.14
2016,6,23,10,45,964.0,92.0,1.35,20.5,979.0,775.1,578.49
2016,6,23,11,0,967.0,93.0,1.4,21.0,999.0,819.06,606.42
2016,6,23,11,15,968.0,93.5,1.45,21.0,1011.5,858.44,632.21
2016,6,23,11,30,969.0,94.0,1.5,21.0,1024.0,894.95,656.02
2016,6,23,11,45,969.0,93.5,1.55,21.0,1029.5,926.7,676.67
2016,6,23,12,0,969.0,93.0,1.6,21.0,1035.0,955.28,695.29
2016,6,23,12,15,968.0,93.0,1.65,21.0,1032.5,980.12,711.55
2016,6,23,12,30,967.0,93.0,1.7,21.0,1030.0,1001.53,725.71
2016,6,23,12,45,963.0,93.5,1.75,21.0,1020.0,1017.03,736.21
2016,6,23,13,0,959.0,94.0,1.8,21.0,1010.0,1028.82,744.52
2016,6,23,13,15,955.5,93.5,1.8,21.0,994.0,1036.32,749.56
2016,6,23,13,30,952.0,93.0,1.8,21.0,978.0,1040.02,752.35
2016,6,23,13,45,948.0,92.0,1.85,21.0,954.5,1038.89,752.97
2016,6,23,14,0,944.0,91.0,1.9,21.0,931.0,1033.96,751.33
2016,6,23,14,15,938.0,90.0,1.9,20.5,901.5,1023.32,746.93
2016,6,23,14,30,932.0,89.0,1.9,20.0,872.0,1009.03,740.33
2016,6,23,14,45,926.0,86.5,1.95,20.0,837.5,989.55,729.67
2016,6,23,15,0,920.0,84.0,2.0,20.0,803.0,966.62,716.79
2016,6,23,15,15,910.0,82.5,2.0,19.5,762.5,937.81,700.76
2016,6,23,15,30,900.0,81.0,2.0,19.0,722.0,906.05,682.66
2016,6,23,15,45,890.5,77.5,2.0,19.0,678.5,869.69,659.98
2016,6,23,16,0,881.0,74.0,2.0,19.0,635.0,830.72,635.32
2016,6,23,16,15,864.5,72.0,1.95,18.5,586.5,785.52,606.73
2016,6,23,16,30,848.0,70.0,1.9,18.0,538.0,738.72,576.54
2016,6,23,16,45,828.0,67.0,1.9,17.5,487.5,686.89,542.44
2016,6,23,17,0,808.0,64.0,1.9,17.0,437.0,634.34,506.94
2016,6,23,17,15,778.5,60.5,1.85,16.5,385.5,579.18,466.14
2016,6,23,17,30,749.0,57.0,1.8,16.0,334.0,519.95,420.58
2016,6,23,17,45,705.5,53.5,1.75,15.5,283.0,454.35,368.24
2016,6,23,18,0,662.0,50.0,1.7,15.0,232.0,391.68,316.16
2016,6,23,18,15,600.5,44.5,1.6,14.5,184.0,322.28,256.74
2016,6,23,18,30,539.0,39.0,1.5,14.0,136.0,258.59,200.33
2016,6,23,18,45,432.0,32.0,1.45,14.0,94.0,186.99,137.33
2016,6,23,19,0,325.0,25.0,1.4,14.0,52.0,125.8,78.41
2016,6,23,19,15,162.5,12.5,1.3,13.5,26.0,44.25,0.0
2016,6,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,205.5,14.5,1.15,12.0,37.0,11.33,0.23
2016,6,24,5,30,411.0,29.0,1.2,12.0,74.0,23.23,14.25
2016,6,24,5,45,496.5,36.5,1.3,12.5,118.5,28.55,19.65
2016,6,24,6,0,582.0,44.0,1.4,13.0,163.0,36.79,27.3
2016,6,24,6,15,639.0,49.5,1.4,13.5,213.5,40.41,30.68
2016,6,24,6,30,696.0,55.0,1.4,14.0,264.0,43.96,33.84
2016,6,24,6,45,732.5,59.5,1.4,14.5,316.0,46.47,35.97
2016,6,24,7,0,769.0,64.0,1.4,15.0,368.0,48.9,37.94
2016,6,24,7,15,797.5,67.5,1.35,15.0,420.5,50.4,39.14
2016,6,24,7,30,826.0,71.0,1.3,15.0,473.0,51.84,40.26
2016,6,24,7,45,846.0,74.5,1.3,15.5,524.0,111.5,60.21
2016,6,24,8,0,866.0,78.0,1.3,16.0,575.0,169.09,96.35
2016,6,24,8,15,882.5,80.0,1.3,16.0,624.0,227.01,142.34
2016,6,24,8,30,899.0,82.0,1.3,16.0,673.0,286.34,193.52
2016,6,24,8,45,910.5,85.0,1.35,16.5,717.5,346.13,245.91
2016,6,24,9,0,922.0,88.0,1.4,17.0,762.0,406.32,297.93
2016,6,24,9,15,931.5,89.5,1.4,17.5,802.0,464.6,346.98
2016,6,24,9,30,941.0,91.0,1.4,18.0,842.0,522.52,394.01
2016,6,24,9,45,948.0,92.5,1.4,18.5,876.5,578.51,437.88
2016,6,24,10,0,955.0,94.0,1.4,19.0,911.0,633.37,479.28
2016,6,24,10,15,960.0,95.0,1.4,19.0,939.0,685.2,518.04
2016,6,24,10,30,965.0,96.0,1.4,19.0,967.0,735.23,554.41
2016,6,24,10,45,968.0,97.5,1.45,19.5,988.0,782.26,586.53
2016,6,24,11,0,971.0,99.0,1.5,20.0,1009.0,826.92,615.05
2016,6,24,11,15,973.5,99.5,1.5,20.0,1023.0,867.75,641.31
2016,6,24,11,30,976.0,100.0,1.5,20.0,1037.0,905.82,665.55
2016,6,24,11,45,975.5,100.5,1.55,20.5,1043.0,938.41,685.43
2016,6,24,12,0,975.0,101.0,1.6,21.0,1049.0,967.8,703.2
2016,6,24,12,15,975.0,101.0,1.6,21.0,1047.5,993.87,719.48
2016,6,24,12,30,975.0,101.0,1.6,21.0,1046.0,1016.55,733.63
2016,6,24,12,45,968.5,104.0,1.65,21.5,1036.0,1032.4,742.88
2016,6,24,13,0,962.0,107.0,1.7,22.0,1026.0,1044.51,749.92
2016,6,24,13,15,958.5,106.5,1.7,22.0,1009.5,1052.31,755.08
2016,6,24,13,30,955.0,106.0,1.7,22.0,993.0,1056.28,758.02
2016,6,24,13,45,951.0,104.5,1.75,22.0,970.0,1054.91,758.53
2016,6,24,14,0,947.0,103.0,1.8,22.0,947.0,1049.7,756.8
2016,6,24,14,15,940.5,102.0,1.8,21.5,917.0,1038.77,752.33
2016,6,24,14,30,934.0,101.0,1.8,21.0,887.0,1024.18,745.67
2016,6,24,14,45,925.5,99.5,1.8,21.0,851.0,1003.58,733.82
2016,6,24,15,0,917.0,98.0,1.8,21.0,815.0,979.62,719.89
2016,6,24,15,15,906.5,96.0,1.8,21.0,774.0,950.05,702.31
2016,6,24,15,30,896.0,94.0,1.8,21.0,733.0,917.55,682.77
2016,6,24,15,45,881.0,92.5,1.8,21.0,687.5,878.97,659.02
2016,6,24,16,0,866.0,91.0,1.8,21.0,642.0,838.16,633.56
2016,6,24,16,15,848.5,88.0,1.75,20.5,593.0,791.68,604.55
2016,6,24,16,30,831.0,85.0,1.7,20.0,544.0,749.77,578.27
2016,6,24,16,45,806.0,82.5,1.7,19.5,492.5,695.18,542.76
2016,6,24,17,0,781.0,80.0,1.7,19.0,441.0,640.25,505.54
2016,6,24,17,15,748.5,75.5,1.65,18.5,389.0,578.25,460.22
2016,6,24,17,30,716.0,71.0,1.6,18.0,337.0,517.32,414.08
2016,6,24,17,45,669.5,66.5,1.55,17.5,285.0,452.32,362.89
2016,6,24,18,0,623.0,62.0,1.5,17.0,233.0,388.78,310.91
2016,6,24,18,15,555.5,55.0,1.4,16.0,184.0,317.04,251.03
2016,6,24,18,30,488.0,48.0,1.3,15.0,135.0,251.77,194.62
2016,6,24,18,45,381.0,38.0,1.2,14.5,93.5,177.68,130.68
2016,6,24,19,0,274.0,28.0,1.1,14.0,52.0,115.83,72.68
2016,6,24,19,15,137.0,14.0,1.05,13.5,26.0,40.56,0.0
2016,6,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,170.0,17.0,0.55,12.5,35.5,13.49,1.01
2016,6,25,5,30,340.0,34.0,0.5,13.0,71.0,27.68,17.96
2016,6,25,5,45,440.0,42.0,0.5,13.5,115.5,33.2,23.67
2016,6,25,6,0,540.0,50.0,0.5,14.0,160.0,38.6,28.83
2016,6,25,6,15,599.5,56.0,0.5,14.5,209.5,42.07,32.07
2016,6,25,6,30,659.0,62.0,0.5,15.0,259.0,45.46,35.07
2016,6,25,6,45,703.5,66.0,0.55,15.5,312.0,51.62,40.41
2016,6,25,7,0,748.0,70.0,0.6,16.0,365.0,53.47,41.84
2016,6,25,7,15,777.0,73.5,0.65,16.5,417.0,54.78,42.75
2016,6,25,7,30,806.0,77.0,0.7,17.0,469.0,56.02,43.58
2016,6,25,7,45,829.5,79.5,0.8,18.0,520.5,105.25,55.21
2016,6,25,8,0,853.0,82.0,0.9,19.0,572.0,169.58,96.09
2016,6,25,8,15,869.5,84.5,0.9,19.5,620.0,227.19,140.71
2016,6,25,8,30,886.0,87.0,0.9,20.0,668.0,286.22,190.21
2016,6,25,8,45,899.5,88.5,0.95,20.5,713.0,344.78,240.41
2016,6,25,9,0,913.0,90.0,1.0,21.0,758.0,403.92,290.43
2016,6,25,9,15,922.5,91.5,1.05,21.5,798.0,461.75,338.21
2016,6,25,9,30,932.0,93.0,1.1,22.0,838.0,519.23,384.11
2016,6,25,9,45,934.5,97.5,1.15,22.5,870.5,574.93,427.08
2016,6,25,10,0,937.0,102.0,1.2,23.0,903.0,629.12,467.43
2016,6,25,10,15,942.5,103.0,1.2,23.0,931.0,680.49,505.06
2016,6,25,10,30,948.0,104.0,1.2,23.0,959.0,730.17,540.41
2016,6,25,10,45,952.0,105.0,1.25,23.5,980.5,776.85,571.96
2016,6,25,11,0,956.0,106.0,1.3,24.0,1002.0,821.28,599.76
2016,6,25,11,15,959.0,106.5,1.3,24.0,1016.0,862.06,625.44
2016,6,25,11,30,962.0,107.0,1.3,24.0,1030.0,900.15,649.18
2016,6,25,11,45,962.5,107.5,1.35,24.5,1036.5,933.28,669.03
2016,6,25,12,0,963.0,108.0,1.4,25.0,1043.0,963.33,686.85
2016,6,25,12,15,963.0,107.5,1.4,25.0,1042.0,988.78,702.38
2016,6,25,12,30,963.0,107.0,1.4,25.0,1041.0,1010.88,715.86
2016,6,25,12,45,962.5,106.5,1.45,25.0,1032.5,1029.0,727.77
2016,6,25,13,0,962.0,106.0,1.5,25.0,1024.0,1043.5,737.58
2016,6,25,13,15,958.5,105.0,1.55,25.0,1008.0,1050.84,743.14
2016,6,25,13,30,955.0,104.0,1.6,25.0,992.0,1054.34,746.53
2016,6,25,13,45,950.5,103.5,1.65,25.0,969.0,1053.52,747.41
2016,6,25,14,0,946.0,103.0,1.7,25.0,946.0,1048.9,746.1
2016,6,25,14,15,939.5,101.5,1.7,24.5,916.0,1037.5,741.42
2016,6,25,14,30,933.0,100.0,1.7,24.0,886.0,1022.42,734.57
2016,6,25,14,45,925.0,98.5,1.7,24.0,850.0,1002.35,723.24
2016,6,25,15,0,917.0,97.0,1.7,24.0,814.0,978.89,709.83
2016,6,25,15,15,906.0,95.5,1.7,23.5,773.0,949.45,693.93
2016,6,25,15,30,895.0,94.0,1.7,23.0,732.0,917.1,676.04
2016,6,25,15,45,881.5,91.5,1.7,23.0,686.5,878.75,652.72
2016,6,25,16,0,868.0,89.0,1.7,23.0,641.0,838.08,627.62
2016,6,25,16,15,850.5,86.0,1.65,22.5,592.0,791.53,598.86
2016,6,25,16,30,833.0,83.0,1.6,22.0,543.0,749.51,572.78
2016,6,25,16,45,810.0,80.0,1.6,21.5,492.0,695.73,538.24
2016,6,25,17,0,787.0,77.0,1.6,21.0,441.0,641.46,502.05
2016,6,25,17,15,755.0,73.0,1.5,20.0,389.0,580.1,458.21
2016,6,25,17,30,723.0,69.0,1.4,19.0,337.0,519.76,413.43
2016,6,25,17,45,679.0,64.0,1.35,18.5,285.0,453.19,361.51
2016,6,25,18,0,635.0,59.0,1.3,18.0,233.0,391.64,311.41
2016,6,25,18,15,569.0,52.5,1.2,17.0,184.5,320.5,252.34
2016,6,25,18,30,503.0,46.0,1.1,16.0,136.0,255.67,196.54
2016,6,25,18,45,399.0,36.5,1.0,15.5,94.0,182.2,133.28
2016,6,25,19,0,295.0,27.0,0.9,15.0,52.0,120.62,75.38
2016,6,25,19,15,147.5,13.5,0.85,14.5,26.0,42.34,0.0
2016,6,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,5,15,175.5,16.0,0.5,12.5,35.0,12.64,0.21
2016,6,26,5,30,351.0,32.0,0.5,13.0,70.0,25.9,16.41
2016,6,26,5,45,443.5,40.5,0.5,13.5,113.5,31.93,22.55
2016,6,26,6,0,536.0,49.0,0.5,14.0,157.0,37.78,28.1
2016,6,26,6,15,594.5,55.0,0.5,14.5,206.0,41.28,31.36
2016,6,26,6,30,653.0,61.0,0.5,15.0,255.0,44.69,34.39
2016,6,26,6,45,695.0,65.0,0.55,15.5,307.0,50.78,39.67
2016,6,26,7,0,737.0,69.0,0.6,16.0,359.0,52.64,41.11
2016,6,26,7,15,766.0,72.5,0.6,16.5,410.5,53.96,42.04
2016,6,26,7,30,795.0,76.0,0.6,17.0,462.0,55.23,42.9
2016,6,26,7,45,818.0,78.5,0.65,17.5,512.5,102.99,54.1
2016,6,26,8,0,841.0,81.0,0.7,18.0,563.0,166.57,94.54
2016,6,26,8,15,857.0,83.5,0.7,18.5,610.5,223.36,138.52
2016,6,26,8,30,873.0,86.0,0.7,19.0,658.0,281.52,187.34
2016,6,26,8,45,886.0,87.5,0.75,19.5,702.0,339.17,236.84
2016,6,26,9,0,899.0,89.0,0.8,20.0,746.0,397.37,286.15
2016,6,26,9,15,908.5,90.5,0.8,20.5,785.0,454.43,333.09
2016,6,26,9,30,918.0,92.0,0.8,21.0,824.0,511.15,378.06
2016,6,26,9,45,925.5,93.0,0.85,21.5,858.0,565.85,420.26
2016,6,26,10,0,933.0,94.0,0.9,22.0,892.0,619.5,460.25
2016,6,26,10,15,938.5,95.0,0.95,22.5,919.0,670.64,497.16
2016,6,26,10,30,944.0,96.0,1.0,23.0,946.0,720.09,531.78
2016,6,26,10,45,947.0,97.0,1.05,23.5,966.5,765.86,562.46
2016,6,26,11,0,950.0,98.0,1.1,24.0,987.0,809.3,589.59
2016,6,26,11,15,952.0,98.5,1.15,24.0,1000.5,849.02,615.17
2016,6,26,11,30,954.0,99.0,1.2,24.0,1014.0,886.01,638.89
2016,6,26,11,45,954.0,99.5,1.25,24.0,1020.0,918.41,659.61
2016,6,26,12,0,954.0,100.0,1.3,24.0,1026.0,947.72,678.38
2016,6,26,12,15,953.0,100.0,1.35,24.0,1024.5,972.45,694.31
2016,6,26,12,30,952.0,100.0,1.4,24.0,1023.0,993.8,708.22
2016,6,26,12,45,940.0,106.0,1.45,24.5,1011.0,1006.98,715.75
2016,6,26,13,0,928.0,112.0,1.5,25.0,999.0,1016.41,721.11
2016,6,26,13,15,924.5,111.5,1.55,25.0,982.5,1024.05,726.9
2016,6,26,13,30,921.0,111.0,1.6,25.0,966.0,1027.99,730.54
2016,6,26,13,45,915.0,110.5,1.65,25.0,943.0,1025.75,730.48
2016,6,26,14,0,909.0,110.0,1.7,25.0,920.0,1019.84,728.3
2016,6,26,14,15,902.0,108.5,1.7,25.0,890.5,1008.29,722.02
2016,6,26,14,30,895.0,107.0,1.7,25.0,861.0,993.21,713.66
2016,6,26,14,45,885.0,106.0,1.75,25.0,825.0,972.38,702.4
2016,6,26,15,0,875.0,105.0,1.8,25.0,789.0,948.38,689.12
2016,6,26,15,15,864.0,102.5,1.8,24.5,749.0,918.82,672.92
2016,6,26,15,30,853.0,100.0,1.8,24.0,709.0,886.48,654.77
2016,6,26,15,45,837.5,98.0,1.8,24.0,664.5,848.2,631.23
2016,6,26,16,0,822.0,96.0,1.8,24.0,620.0,815.03,610.95
2016,6,26,16,15,803.5,93.0,1.75,23.5,572.0,768.87,582.16
2016,6,26,16,30,785.0,90.0,1.7,23.0,524.0,721.34,552.01
2016,6,26,16,45,761.0,86.5,1.7,22.5,474.0,668.17,517.57
2016,6,26,17,0,737.0,83.0,1.7,22.0,424.0,614.68,481.2
2016,6,26,17,15,704.5,78.5,1.65,21.0,373.5,554.65,438.4
2016,6,26,17,30,672.0,74.0,1.6,20.0,323.0,497.88,396.31
2016,6,26,17,45,627.5,68.5,1.55,19.5,273.0,433.07,345.57
2016,6,26,18,0,583.0,63.0,1.5,19.0,223.0,371.45,295.44
2016,6,26,18,15,517.5,55.5,1.4,18.0,176.0,302.07,237.86
2016,6,26,18,30,452.0,48.0,1.3,17.0,129.0,239.02,183.74
2016,6,26,18,45,354.0,38.0,1.2,16.5,89.0,169.7,124.11
2016,6,26,19,0,256.0,28.0,1.1,16.0,49.0,111.6,69.77
2016,6,26,19,15,128.0,14.0,1.05,15.5,24.5,38.91,0.0
2016,6,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,27,5,15,186.0,15.0,0.45,12.5,34.5,11.8,0.0
2016,6,27,5,30,372.0,30.0,0.4,13.0,69.0,24.16,14.9
2016,6,27,5,45,461.0,38.0,0.4,13.5,112.5,29.84,20.71
2016,6,27,6,0,550.0,46.0,0.4,14.0,156.0,35.36,25.95
2016,6,27,6,15,607.0,51.5,0.4,14.5,205.0,38.58,28.96
2016,6,27,6,30,664.0,57.0,0.4,15.0,254.0,45.57,35.19
2016,6,27,6,45,703.0,61.0,0.4,15.5,305.5,47.59,36.86
2016,6,27,7,0,742.0,65.0,0.4,16.0,357.0,49.57,38.43
2016,6,27,7,15,770.0,68.5,0.45,16.5,408.0,51.02,39.48
2016,6,27,7,30,798.0,72.0,0.5,17.0,459.0,52.39,40.44
2016,6,27,7,45,819.0,75.5,0.6,18.0,509.0,108.06,58.42
2016,6,27,8,0,840.0,79.0,0.7,19.0,559.0,164.18,92.35
2016,6,27,8,15,856.0,81.0,0.75,19.5,606.5,220.5,135.82
2016,6,27,8,30,872.0,83.0,0.8,20.0,654.0,278.2,184.24
2016,6,27,8,45,883.5,85.5,0.9,21.0,698.0,336.1,233.61
2016,6,27,9,0,895.0,88.0,1.0,22.0,742.0,394.41,282.57
2016,6,27,9,15,904.5,89.5,1.0,22.5,781.0,451.26,329.27
2016,6,27,9,30,914.0,91.0,1.0,23.0,820.0,507.79,374.06
2016,6,27,9,45,907.5,100.5,1.0,23.5,849.5,562.04,415.44
2016,6,27,10,0,901.0,110.0,1.0,24.0,879.0,613.94,453.48
2016,6,27,10,15,906.5,111.5,1.05,24.5,906.5,664.13,489.52
2016,6,27,10,30,912.0,113.0,1.1,25.0,934.0,712.72,523.37
2016,6,27,10,45,915.5,114.0,1.15,25.5,955.0,757.64,553.83
2016,6,27,11,0,919.0,115.0,1.2,26.0,976.0,800.37,580.53
2016,6,27,11,15,921.5,115.5,1.2,26.0,989.5,839.51,605.05
2016,6,27,11,30,924.0,116.0,1.2,26.0,1003.0,876.06,627.72
2016,6,27,11,45,924.5,117.0,1.25,26.5,1009.5,908.63,647.17
2016,6,27,12,0,925.0,118.0,1.3,27.0,1016.0,938.25,664.69
2016,6,27,12,15,925.0,118.0,1.35,27.0,1015.5,963.45,680.75
2016,6,27,12,30,925.0,118.0,1.4,27.0,1015.0,985.45,694.91
2016,6,27,12,45,925.5,116.0,1.45,27.0,1007.0,1002.71,706.24
2016,6,27,13,0,926.0,114.0,1.5,27.0,999.0,1016.45,715.55
2016,6,27,13,15,923.5,113.5,1.55,27.0,984.0,1025.13,721.89
2016,6,27,13,30,921.0,113.0,1.6,27.0,969.0,1030.13,726.13
2016,6,27,13,45,917.5,112.0,1.65,27.0,947.0,1029.94,727.33
2016,6,27,14,0,914.0,111.0,1.7,27.0,925.0,1026.05,726.41
2016,6,27,14,15,907.5,109.5,1.75,26.5,896.0,1015.02,722.61
2016,6,27,14,30,901.0,108.0,1.8,26.0,867.0,1000.44,716.68
2016,6,27,14,45,894.5,105.5,1.85,26.0,832.5,981.33,706.53
2016,6,27,15,0,888.0,103.0,1.9,26.0,798.0,958.88,694.26
2016,6,27,15,15,877.0,101.0,1.9,25.5,758.0,929.61,678.33
2016,6,27,15,30,866.0,99.0,1.9,25.0,718.0,897.53,660.46
2016,6,27,15,45,854.0,96.0,1.9,25.0,673.5,860.83,638.09
2016,6,27,16,0,842.0,93.0,1.9,25.0,629.0,821.8,613.94
2016,6,27,16,15,824.0,90.0,1.85,24.5,581.0,782.45,590.02
2016,6,27,16,30,806.0,87.0,1.8,24.0,533.0,734.57,559.78
2016,6,27,16,45,784.5,83.0,1.8,23.5,483.0,681.81,525.87
2016,6,27,17,0,763.0,79.0,1.8,23.0,433.0,628.48,490.14
2016,6,27,17,15,731.0,75.0,1.7,22.0,381.5,568.19,447.13
2016,6,27,17,30,699.0,71.0,1.6,21.0,330.0,508.94,403.25
2016,6,27,17,45,657.0,65.5,1.55,20.5,279.5,445.98,354.18
2016,6,27,18,0,615.0,60.0,1.5,20.0,229.0,384.08,304.04
2016,6,27,18,15,550.0,53.0,1.35,19.0,181.0,313.77,245.82
2016,6,27,18,30,485.0,46.0,1.2,18.0,133.0,249.7,190.92
2016,6,27,18,45,386.0,36.5,1.1,17.5,92.0,178.71,130.01
2016,6,27,19,0,287.0,27.0,1.0,17.0,51.0,119.04,74.05
2016,6,27,19,15,143.5,13.5,0.95,16.5,25.5,41.72,0.0
2016,6,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,15,146.0,16.5,0.5,12.5,32.0,13.1,0.0
2016,6,28,5,30,292.0,33.0,0.5,13.0,64.0,26.81,17.08
2016,6,28,5,45,385.5,42.5,0.5,13.5,106.0,33.63,24.01
2016,6,28,6,0,479.0,52.0,0.5,14.0,148.0,40.23,30.24
2016,6,28,6,15,539.0,59.0,0.5,14.5,196.0,44.37,34.1
2016,6,28,6,30,599.0,66.0,0.5,15.0,244.0,48.38,37.67
2016,6,28,6,45,643.5,71.0,0.55,15.5,294.5,50.62,39.53
2016,6,28,7,0,688.0,76.0,0.6,16.0,345.0,52.78,41.24
2016,6,28,7,15,718.5,80.5,0.6,16.5,396.0,59.82,47.18
2016,6,28,7,30,749.0,85.0,0.6,17.0,447.0,61.56,48.4
2016,6,28,7,45,773.0,88.0,0.6,18.0,497.0,105.68,58.13
2016,6,28,8,0,797.0,91.0,0.6,19.0,547.0,159.54,90.46
2016,6,28,8,15,814.5,94.0,0.6,19.5,594.0,214.94,132.97
2016,6,28,8,30,832.0,97.0,0.6,20.0,641.0,272.05,180.46
2016,6,28,8,45,846.0,99.0,0.65,20.5,685.0,334.63,233.11
2016,6,28,9,0,860.0,101.0,0.7,21.0,729.0,391.49,280.83
2016,6,28,9,15,870.5,103.0,0.75,21.5,768.0,447.38,326.7
2016,6,28,9,30,881.0,105.0,0.8,22.0,807.0,503.11,370.95
2016,6,28,9,45,891.5,105.5,0.85,22.5,841.0,557.21,412.52
2016,6,28,10,0,902.0,106.0,0.9,23.0,875.0,610.65,452.19
2016,6,28,10,15,908.0,107.0,0.95,23.0,903.0,660.79,489.24
2016,6,28,10,30,914.0,108.0,1.0,23.0,931.0,709.36,524.26
2016,6,28,10,45,918.0,109.0,1.1,23.5,952.0,754.72,555.8
2016,6,28,11,0,922.0,110.0,1.2,24.0,973.0,797.94,583.52
2016,6,28,11,15,925.0,110.5,1.2,24.0,987.0,837.6,608.58
2016,6,28,11,30,928.0,111.0,1.2,24.0,1001.0,874.69,631.79
2016,6,28,11,45,929.0,111.5,1.25,24.0,1007.5,907.36,652.73
2016,6,28,12,0,930.0,112.0,1.3,24.0,1014.0,937.09,671.82
2016,6,28,12,15,930.0,112.0,1.35,24.0,1013.5,962.39,688.14
2016,6,28,12,30,930.0,112.0,1.4,24.0,1013.0,984.47,702.52
2016,6,28,12,45,921.5,116.0,1.45,24.0,1002.5,998.9,712.22
2016,6,28,13,0,913.0,120.0,1.5,24.0,992.0,1009.72,719.85
2016,6,28,13,15,910.0,119.5,1.5,24.0,977.0,1017.92,725.24
2016,6,28,13,30,907.0,119.0,1.5,24.0,962.0,1022.48,728.49
2016,6,28,13,45,903.0,117.5,1.55,24.0,939.5,1021.39,729.17
2016,6,28,14,0,899.0,116.0,1.6,24.0,917.0,1016.63,727.73
2016,6,28,14,15,892.5,114.5,1.6,23.5,888.5,1005.8,723.27
2016,6,28,14,30,886.0,113.0,1.6,23.0,860.0,991.46,716.72
2016,6,28,14,45,878.5,111.0,1.6,23.0,825.5,972.23,705.76
2016,6,28,15,0,871.0,109.0,1.6,23.0,791.0,949.74,692.8
2016,6,28,15,15,860.0,106.5,1.6,22.5,751.0,920.38,676.7
2016,6,28,15,30,849.0,104.0,1.6,22.0,711.0,888.23,658.67
2016,6,28,15,45,836.5,100.5,1.6,22.0,666.5,851.09,635.88
2016,6,28,16,0,824.0,97.0,1.6,22.0,622.0,818.93,616.27
2016,6,28,16,15,805.5,94.0,1.55,21.5,574.5,772.72,587.39
2016,6,28,16,30,787.0,91.0,1.5,21.0,527.0,725.14,557.14
2016,6,28,16,45,764.5,87.0,1.45,20.5,477.0,672.4,522.6
2016,6,28,17,0,742.0,83.0,1.4,20.0,427.0,619.22,486.19
2016,6,28,17,15,709.5,78.5,1.3,19.5,376.0,558.94,442.06
2016,6,28,17,30,677.0,74.0,1.2,19.0,325.0,501.91,398.87
2016,6,28,17,45,634.0,68.0,1.2,18.5,275.0,437.02,348.59
2016,6,28,18,0,591.0,62.0,1.2,18.0,225.0,375.18,298.64
2016,6,28,18,15,525.5,55.0,1.15,17.0,178.0,305.85,241.26
2016,6,28,18,30,460.0,48.0,1.1,16.0,131.0,242.82,187.18
2016,6,28,18,45,361.0,38.0,1.05,15.5,90.5,172.57,126.7
2016,6,28,19,0,262.0,28.0,1.0,15.0,50.0,113.66,71.43
2016,6,28,19,15,131.0,14.0,0.95,14.5,25.0,39.71,0.0
2016,6,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,5,15,186.0,15.0,0.8,11.5,34.5,11.85,0.0
2016,6,29,5,30,372.0,30.0,0.8,12.0,69.0,24.25,14.91
2016,6,29,5,45,466.0,37.5,0.8,12.5,113.0,29.5,20.45
2016,6,29,6,0,560.0,45.0,0.8,13.0,157.0,34.64,25.38
2016,6,29,6,15,618.0,50.5,0.8,13.0,206.5,41.38,31.62
2016,6,29,6,30,676.0,56.0,0.8,13.0,256.0,44.87,34.82
2016,6,29,6,45,717.0,60.0,0.85,13.5,308.0,46.94,36.57
2016,6,29,7,0,758.0,64.0,0.9,14.0,360.0,48.97,38.2
2016,6,29,7,15,786.5,67.5,0.9,14.5,412.0,50.47,39.31
2016,6,29,7,30,815.0,71.0,0.9,15.0,464.0,51.89,40.33
2016,6,29,7,45,837.0,73.5,0.95,15.5,515.0,106.07,57.46
2016,6,29,8,0,859.0,76.0,1.0,16.0,566.0,162.63,91.65
2016,6,29,8,15,875.0,78.5,1.0,16.0,614.0,220.44,136.99
2016,6,29,8,30,891.0,81.0,1.0,16.0,662.0,279.65,187.71
2016,6,29,8,45,903.5,82.5,1.05,16.5,706.5,338.2,238.9
2016,6,29,9,0,916.0,84.0,1.1,17.0,751.0,397.24,289.9
2016,6,29,9,15,925.5,85.5,1.1,17.0,791.0,455.29,339.27
2016,6,29,9,30,935.0,87.0,1.1,17.0,831.0,513.0,386.82
2016,6,29,9,45,936.5,92.0,1.15,17.5,864.0,568.88,430.92
2016,6,29,10,0,938.0,97.0,1.2,18.0,897.0,623.17,472.25
2016,6,29,10,15,943.5,98.0,1.2,18.0,925.0,674.73,510.84
2016,6,29,10,30,949.0,99.0,1.2,18.0,953.0,724.59,547.1
2016,6,29,10,45,954.0,99.5,1.25,18.5,975.0,771.75,579.63
2016,6,29,11,0,959.0,100.0,1.3,19.0,997.0,816.73,608.42
2016,6,29,11,15,961.5,100.5,1.3,19.0,1011.5,857.38,634.54
2016,6,29,11,30,964.0,101.0,1.3,19.0,1026.0,895.31,658.67
2016,6,29,11,45,966.0,101.0,1.35,19.0,1033.0,929.49,680.94
2016,6,29,12,0,968.0,101.0,1.4,19.0,1040.0,960.65,701.23
2016,6,29,12,15,968.5,101.0,1.45,19.0,1040.0,987.28,718.65
2016,6,29,12,30,969.0,101.0,1.5,19.0,1040.0,1010.56,734.01
2016,6,29,12,45,960.0,106.0,1.55,19.0,1029.5,1026.12,744.57
2016,6,29,13,0,951.0,111.0,1.6,19.0,1019.0,1037.93,752.95
2016,6,29,13,15,948.0,110.5,1.6,18.5,1003.5,1046.44,760.04
2016,6,29,13,30,945.0,110.0,1.6,18.0,988.0,1051.17,764.91
2016,6,29,13,45,941.5,108.5,1.6,18.0,965.5,1050.58,765.15
2016,6,29,14,0,938.0,107.0,1.6,18.0,943.0,1046.18,763.16
2016,6,29,14,15,932.0,106.0,1.6,17.5,914.0,1036.09,759.13
2016,6,29,14,30,926.0,105.0,1.6,17.0,885.0,1022.34,752.91
2016,6,29,14,45,919.0,103.0,1.6,17.0,850.0,1003.01,741.76
2016,6,29,15,0,912.0,101.0,1.6,17.0,815.0,980.26,728.49
2016,6,29,15,15,901.5,99.0,1.55,16.5,774.0,951.0,711.59
2016,6,29,15,30,891.0,97.0,1.5,16.0,733.0,918.81,692.7
2016,6,29,15,45,878.0,94.5,1.5,16.0,688.0,881.15,669.39
2016,6,29,16,0,865.0,92.0,1.5,16.0,643.0,841.11,644.25
2016,6,29,16,15,847.0,89.0,1.45,15.5,594.0,800.99,619.34
2016,6,29,16,30,829.0,86.0,1.4,15.0,545.0,752.27,587.92
2016,6,29,16,45,806.5,82.5,1.4,15.0,494.0,698.44,551.7
2016,6,29,17,0,784.0,79.0,1.4,15.0,443.0,644.05,513.87
2016,6,29,17,15,752.5,75.0,1.3,14.5,391.0,583.09,468.65
2016,6,29,17,30,721.0,71.0,1.2,14.0,339.0,523.07,422.62
2016,6,29,17,45,677.0,65.5,1.2,13.5,287.0,457.88,371.33
2016,6,29,18,0,633.0,60.0,1.2,13.0,235.0,393.9,318.86
2016,6,29,18,15,566.5,53.5,1.15,12.5,186.0,322.44,258.26
2016,6,29,18,30,500.0,47.0,1.1,12.0,137.0,257.31,201.08
2016,6,29,18,45,395.5,37.5,1.05,12.0,95.0,183.5,136.41
2016,6,29,19,0,291.0,28.0,1.0,12.0,53.0,121.59,77.29
2016,6,29,19,15,145.5,14.0,0.95,11.5,26.5,42.79,0.0
2016,6,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,159.5,16.5,0.9,11.5,33.0,13.18,0.0
2016,6,30,5,30,319.0,33.0,0.9,12.0,66.0,26.98,17.15
2016,6,30,5,45,416.5,42.0,0.95,12.5,109.0,33.38,23.83
2016,6,30,6,0,514.0,51.0,1.0,13.0,152.0,39.6,29.76
2016,6,30,6,15,576.0,57.5,1.0,13.0,201.5,43.4,33.42
2016,6,30,6,30,638.0,64.0,1.0,13.0,251.0,47.11,36.82
2016,6,30,6,45,346.5,107.0,1.0,13.5,211.5,75.63,62.07
2016,6,30,7,0,55.0,150.0,1.0,14.0,172.0,116.91,97.89
2016,6,30,7,15,214.0,161.0,0.95,14.5,262.0,113.7,94.5
2016,6,30,7,30,373.0,172.0,0.9,15.0,352.0,113.22,93.58
2016,6,30,7,45,304.5,207.5,0.9,15.5,364.5,161.87,119.31
2016,6,30,8,0,236.0,243.0,0.9,16.0,377.0,200.42,148.35
2016,6,30,8,15,549.0,168.5,0.9,16.5,517.0,216.71,147.16
2016,6,30,8,30,862.0,94.0,0.9,17.0,657.0,281.88,189.5
2016,6,30,8,45,874.5,97.0,0.9,17.5,701.0,340.12,239.7
2016,6,30,9,0,887.0,100.0,0.9,18.0,745.0,398.91,289.68
2016,6,30,9,15,897.5,102.0,0.9,18.5,785.0,456.38,337.3
2016,6,30,9,30,908.0,104.0,0.9,19.0,825.0,513.66,383.07
2016,6,30,9,45,913.5,107.0,0.9,19.5,859.0,568.73,425.51
2016,6,30,10,0,919.0,110.0,0.9,20.0,893.0,622.61,465.47
2016,6,30,10,15,925.0,111.5,0.9,20.0,921.5,674.15,503.3
2016,6,30,10,30,931.0,113.0,0.9,20.0,950.0,724.08,538.89
2016,6,30,10,45,935.0,114.0,0.95,20.5,971.0,770.36,570.63
2016,6,30,11,0,939.0,115.0,1.0,21.0,992.0,814.44,598.47
2016,6,30,11,15,942.0,115.5,1.0,21.0,1006.5,854.92,623.98
2016,6,30,11,30,945.0,116.0,1.0,21.0,1021.0,892.78,647.6
2016,6,30,11,45,946.0,116.5,1.05,21.5,1028.0,926.17,667.76
2016,6,30,12,0,947.0,117.0,1.1,22.0,1035.0,956.57,685.95
2016,6,30,12,15,946.5,117.0,1.1,22.0,1034.0,982.02,701.47
2016,6,30,12,30,946.0,117.0,1.1,22.0,1033.0,1004.17,714.99
2016,6,30,12,45,932.5,124.5,1.15,22.0,1021.0,1017.58,724.09
2016,6,30,13,0,919.0,132.0,1.2,22.0,1009.0,1027.23,731.09
2016,6,30,13,15,915.5,131.0,1.2,22.0,993.5,1034.81,736.06
2016,6,30,13,30,912.0,130.0,1.2,22.0,978.0,1038.69,738.88
2016,6,30,13,45,906.0,129.5,1.25,22.0,954.5,1036.9,739.28
2016,6,30,14,0,900.0,129.0,1.3,22.0,931.0,1031.44,737.58
2016,6,30,14,15,893.0,127.5,1.3,22.0,901.5,1020.37,731.65
2016,6,30,14,30,886.0,126.0,1.3,22.0,872.0,1005.78,723.67
2016,6,30,14,45,876.0,124.0,1.35,22.0,836.0,984.38,712.31
2016,6,30,15,0,866.0,122.0,1.4,22.0,800.0,959.79,698.94
2016,6,30,15,15,853.5,120.0,1.4,21.5,759.0,939.07,688.62
2016,6,30,15,30,841.0,118.0,1.4,21.0,718.0,906.02,670.13
2016,6,30,15,45,824.5,115.0,1.4,21.0,672.5,865.83,645.55
2016,6,30,16,0,808.0,112.0,1.4,21.0,627.0,823.55,619.35
2016,6,30,16,15,787.5,108.5,1.35,20.5,578.5,775.69,589.51
2016,6,30,16,30,767.0,105.0,1.3,20.0,530.0,726.58,558.3
2016,6,30,16,45,739.0,101.0,1.3,19.5,479.0,673.49,524.04
2016,6,30,17,0,711.0,97.0,1.3,19.0,428.0,617.52,485.34
2016,6,30,17,15,675.0,92.0,1.25,18.5,376.0,555.7,440.43
2016,6,30,17,30,639.0,87.0,1.2,18.0,324.0,495.43,395.1
2016,6,30,17,45,587.5,80.5,1.2,17.5,273.0,426.98,341.99
2016,6,30,18,0,536.0,74.0,1.2,17.0,222.0,362.42,289.88
2016,6,30,18,15,465.5,65.0,1.1,16.0,174.5,291.27,230.97
2016,6,30,18,30,395.0,56.0,1.0,15.0,127.0,226.95,176.04
2016,6,30,18,45,290.0,43.5,0.95,14.5,87.0,154.3,114.12
2016,6,30,19,0,185.0,31.0,0.9,14.0,47.0,96.06,60.81
2016,6,30,19,15,92.5,15.5,0.85,13.5,23.5,33.26,0.0
2016,6,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,5,15,127.0,17.5,0.8,11.5,30.5,13.76,0.0
2016,7,1,5,30,254.0,35.0,0.8,12.0,61.0,27.35,17.39
2016,7,1,5,45,352.5,45.5,0.8,12.5,103.0,36.45,26.52
2016,7,1,6,0,451.0,56.0,0.8,13.0,145.0,43.8,33.5
2016,7,1,6,15,515.5,63.5,0.8,13.0,193.0,48.19,37.69
2016,7,1,6,30,580.0,71.0,0.8,13.0,241.0,52.44,41.59
2016,7,1,6,45,290.5,98.0,0.8,13.5,183.0,68.98,56.17
2016,7,1,7,0,1.0,125.0,0.8,14.0,125.0,104.59,87.15
2016,7,1,7,15,39.0,161.0,0.8,14.5,179.5,125.39,104.6
2016,7,1,7,30,77.0,197.0,0.8,15.0,234.0,149.15,124.26
2016,7,1,7,45,56.0,208.5,0.85,15.5,237.0,163.53,128.01
2016,7,1,8,0,35.0,220.0,0.9,16.0,240.0,176.66,138.01
2016,7,1,8,15,30.0,231.0,0.9,16.5,249.0,189.53,147.7
2016,7,1,8,30,25.0,242.0,0.9,17.0,258.0,208.89,162.54
2016,7,1,8,45,203.0,271.0,0.9,17.5,417.5,274.7,208.02
2016,7,1,9,0,381.0,300.0,0.9,18.0,577.0,369.04,276.45
2016,7,1,9,15,236.0,334.5,0.9,18.0,509.0,362.19,274.63
2016,7,1,9,30,91.0,369.0,0.9,18.0,441.0,348.32,265.8
2016,7,1,9,45,494.0,243.0,0.9,18.5,660.5,458.14,348.14
2016,7,1,10,0,897.0,117.0,0.9,19.0,880.0,615.3,463.18
2016,7,1,10,15,903.5,118.0,0.9,19.0,908.5,665.77,499.33
2016,7,1,10,30,910.0,119.0,0.9,19.0,937.0,714.73,534.46
2016,7,1,10,45,914.5,120.0,0.95,19.5,958.5,760.54,566.08
2016,7,1,11,0,919.0,121.0,1.0,20.0,980.0,804.25,594.14
2016,7,1,11,15,922.0,122.0,1.05,20.0,994.5,844.51,620.44
2016,7,1,11,30,925.0,123.0,1.1,20.0,1009.0,882.23,644.95
2016,7,1,11,45,926.5,123.0,1.15,20.5,1016.0,915.09,664.98
2016,7,1,12,0,928.0,123.0,1.2,21.0,1023.0,945.05,683.09
2016,7,1,12,15,928.0,123.0,1.2,21.0,1022.0,970.61,698.87
2016,7,1,12,30,928.0,123.0,1.2,21.0,1021.0,992.96,712.68
2016,7,1,12,45,924.5,123.5,1.25,21.0,1012.5,1009.11,723.54
2016,7,1,13,0,921.0,124.0,1.3,21.0,1004.0,1021.7,732.36
2016,7,1,13,15,917.5,123.5,1.3,21.0,988.0,1029.7,737.6
2016,7,1,13,30,914.0,123.0,1.3,21.0,972.0,1034.03,740.71
