Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,910.0,121.5,1.35,21.0,949.5,1033.16,741.64
2016,7,1,14,0,906.0,120.0,1.4,21.0,927.0,1028.59,740.41
2016,7,1,14,15,899.0,118.5,1.4,20.5,897.5,1017.41,735.74
2016,7,1,14,30,892.0,117.0,1.4,20.0,868.0,1002.69,728.97
2016,7,1,14,45,883.5,115.0,1.45,20.0,832.5,982.58,718.25
2016,7,1,15,0,875.0,113.0,1.5,20.0,797.0,959.21,705.44
2016,7,1,15,15,863.0,110.5,1.45,19.5,756.5,928.97,688.0
2016,7,1,15,30,851.0,108.0,1.4,19.0,716.0,895.96,668.68
2016,7,1,15,45,836.0,105.5,1.4,19.0,671.0,865.73,650.53
2016,7,1,16,0,821.0,103.0,1.4,19.0,626.0,824.96,625.03
2016,7,1,16,15,801.5,99.5,1.35,18.5,577.5,777.49,595.23
2016,7,1,16,30,782.0,96.0,1.3,18.0,529.0,728.7,564.0
2016,7,1,16,45,756.0,92.0,1.3,17.5,478.5,673.57,528.03
2016,7,1,17,0,730.0,88.0,1.3,17.0,428.0,618.27,490.08
2016,7,1,17,15,696.0,83.5,1.25,16.5,376.5,559.88,447.26
2016,7,1,17,30,662.0,79.0,1.2,16.0,325.0,500.49,402.22
2016,7,1,17,45,614.0,73.0,1.15,15.5,274.0,433.47,349.57
2016,7,1,18,0,566.0,67.0,1.1,15.0,223.0,370.01,297.74
2016,7,1,18,15,497.5,59.0,1.0,14.5,175.5,299.33,238.3
2016,7,1,18,30,429.0,51.0,0.9,14.0,128.0,235.29,182.8
2016,7,1,18,45,323.5,40.0,0.85,13.5,88.0,163.35,121.03
2016,7,1,19,0,218.0,29.0,0.8,13.0,48.0,102.49,64.75
2016,7,1,19,15,109.0,14.5,0.75,12.5,24.0,35.84,0.0
2016,7,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,124.0,16.5,0.7,12.0,29.0,12.97,0.0
2016,7,2,5,30,248.0,33.0,0.7,12.0,58.0,25.78,16.0
2016,7,2,5,45,338.5,44.5,0.75,12.5,98.5,35.56,25.72
2016,7,2,6,0,429.0,56.0,0.8,13.0,139.0,43.8,33.48
2016,7,2,6,15,492.0,64.0,0.8,13.5,186.5,48.58,37.95
2016,7,2,6,30,555.0,72.0,0.8,14.0,234.0,53.19,42.08
2016,7,2,6,45,279.0,99.5,0.85,14.5,181.0,70.01,56.86
2016,7,2,7,0,3.0,127.0,0.9,15.0,128.0,106.0,88.05
2016,7,2,7,15,26.5,158.0,0.9,15.0,170.5,123.38,102.71
2016,7,2,7,30,50.0,189.0,0.9,15.0,213.0,144.18,120.09
2016,7,2,7,45,74.5,217.0,0.9,15.5,257.0,169.61,132.46
2016,7,2,8,0,99.0,245.0,0.9,16.0,301.0,200.03,153.91
2016,7,2,8,15,445.0,179.5,0.9,16.5,464.5,205.91,142.98
2016,7,2,8,30,791.0,114.0,0.9,17.0,628.0,272.74,184.83
2016,7,2,8,45,805.0,117.5,0.95,17.5,671.5,328.55,232.78
2016,7,2,9,0,819.0,121.0,1.0,18.0,715.0,385.27,281.03
2016,7,2,9,15,830.5,123.5,1.0,18.5,754.5,440.81,327.05
2016,7,2,9,30,842.0,126.0,1.0,19.0,794.0,496.47,371.59
2016,7,2,9,45,850.0,129.0,1.05,19.5,827.5,552.39,414.99
2016,7,2,10,0,858.0,132.0,1.1,20.0,861.0,604.73,454.42
2016,7,2,10,15,865.0,133.5,1.1,20.0,889.0,654.2,491.12
2016,7,2,10,30,872.0,135.0,1.1,20.0,917.0,702.3,525.82
2016,7,2,10,45,876.5,136.5,1.15,20.5,938.5,747.05,556.82
2016,7,2,11,0,881.0,138.0,1.2,21.0,960.0,789.81,585.02
2016,7,2,11,15,884.0,138.5,1.2,21.0,974.5,828.39,609.73
2016,7,2,11,30,887.0,139.0,1.2,21.0,989.0,864.54,632.67
2016,7,2,11,45,888.5,139.5,1.25,21.0,996.0,896.85,653.69
2016,7,2,12,0,890.0,140.0,1.3,21.0,1003.0,926.4,672.94
2016,7,2,12,15,890.5,140.0,1.35,21.0,1002.5,951.73,689.51
2016,7,2,12,30,891.0,140.0,1.4,21.0,1002.0,974.02,704.22
2016,7,2,12,45,896.5,135.0,1.45,21.0,996.5,993.28,717.11
2016,7,2,13,0,902.0,130.0,1.5,21.0,991.0,1009.19,727.99
2016,7,2,13,15,899.0,129.5,1.5,20.5,976.0,1017.62,734.92
2016,7,2,13,30,896.0,129.0,1.5,20.0,961.0,1022.45,739.79
2016,7,2,13,45,892.0,127.0,1.5,20.0,939.0,1021.17,739.57
2016,7,2,14,0,888.0,125.0,1.5,20.0,917.0,1016.23,737.22
2016,7,2,14,15,881.5,123.5,1.5,20.0,888.0,1005.74,731.51
2016,7,2,14,30,875.0,122.0,1.5,20.0,859.0,991.77,723.73
2016,7,2,14,45,867.0,119.5,1.5,20.0,824.5,971.92,712.28
2016,7,2,15,0,859.0,117.0,1.5,20.0,790.0,948.84,698.84
2016,7,2,15,15,847.5,114.5,1.45,19.5,750.0,919.45,681.88
2016,7,2,15,30,836.0,112.0,1.4,19.0,710.0,895.88,668.76
2016,7,2,15,45,823.0,108.5,1.4,19.0,665.5,858.34,645.56
2016,7,2,16,0,810.0,105.0,1.4,19.0,621.0,818.54,620.73
2016,7,2,16,15,790.5,101.5,1.3,18.5,573.0,771.44,590.54
2016,7,2,16,30,771.0,98.0,1.2,18.0,525.0,723.05,559.02
2016,7,2,16,45,747.0,93.5,1.2,17.5,475.0,669.24,524.04
2016,7,2,17,0,723.0,89.0,1.2,17.0,425.0,617.56,488.67
2016,7,2,17,15,689.5,84.0,1.15,16.5,374.0,556.85,444.29
2016,7,2,17,30,656.0,79.0,1.1,16.0,323.0,497.45,399.37
2016,7,2,17,45,610.5,73.0,1.1,16.0,273.0,432.07,347.66
2016,7,2,18,0,565.0,67.0,1.1,16.0,223.0,369.97,296.66
2016,7,2,18,15,498.5,58.5,1.0,15.5,175.5,299.63,237.68
2016,7,2,18,30,432.0,50.0,0.9,15.0,128.0,235.75,182.47
2016,7,2,18,45,333.5,39.0,0.8,14.5,88.0,165.87,122.33
2016,7,2,19,0,235.0,28.0,0.7,14.0,48.0,107.27,67.35
2016,7,2,19,15,117.5,14.0,0.65,13.5,24.0,37.22,0.0
2016,7,2,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,5,15,128.5,16.0,0.6,11.5,29.0,12.59,0.0
2016,7,3,5,30,257.0,32.0,0.6,12.0,58.0,26.12,16.2
2016,7,3,5,45,350.0,43.0,0.65,12.5,99.0,34.3,24.59
2016,7,3,6,0,443.0,54.0,0.7,13.0,140.0,42.15,32.01
2016,7,3,6,15,247.5,81.5,0.7,13.5,132.0,62.72,50.52
2016,7,3,6,30,52.0,109.0,0.7,14.0,124.0,86.87,71.86
2016,7,3,6,45,60.5,130.0,0.75,14.5,151.0,102.3,85.13
2016,7,3,7,0,69.0,151.0,0.8,15.0,178.0,117.44,97.87
2016,7,3,7,15,84.5,175.0,0.8,15.5,212.5,134.11,111.65
2016,7,3,7,30,100.0,199.0,0.8,16.0,247.0,150.39,124.82
2016,7,3,7,45,194.5,215.5,0.8,16.5,321.0,167.59,126.82
2016,7,3,8,0,289.0,232.0,0.8,17.0,395.0,198.6,144.09
2016,7,3,8,15,549.0,170.0,0.8,17.0,514.0,217.05,146.99
2016,7,3,8,30,809.0,108.0,0.8,17.0,633.0,271.59,182.99
2016,7,3,8,45,823.0,111.0,0.85,17.5,676.5,328.05,231.58
2016,7,3,9,0,837.0,114.0,0.9,18.0,720.0,385.38,280.37
2016,7,3,9,15,848.5,116.0,0.9,18.5,759.5,445.46,329.73
2016,7,3,9,30,860.0,118.0,0.9,19.0,799.0,500.8,373.96
2016,7,3,9,45,887.0,109.5,0.95,19.5,838.5,555.44,416.56
2016,7,3,10,0,914.0,101.0,1.0,20.0,878.0,610.83,458.4
2016,7,3,10,15,920.0,102.0,1.05,20.0,906.0,661.77,496.59
2016,7,3,10,30,926.0,103.0,1.1,20.0,934.0,711.12,532.7
2016,7,3,10,45,929.5,104.5,1.15,20.5,955.0,757.32,564.62
2016,7,3,11,0,933.0,106.0,1.2,21.0,976.0,801.31,592.59
2016,7,3,11,15,935.5,106.5,1.2,21.0,990.5,841.25,618.08
2016,7,3,11,30,938.0,107.0,1.2,21.0,1005.0,878.55,641.65
2016,7,3,11,45,938.5,107.5,1.25,21.5,1011.5,911.36,661.64
2016,7,3,12,0,939.0,108.0,1.3,22.0,1018.0,941.15,679.62
2016,7,3,12,15,939.0,108.0,1.3,22.0,1017.5,966.9,695.56
2016,7,3,12,30,939.0,108.0,1.3,22.0,1017.0,989.38,709.46
2016,7,3,12,45,925.0,116.0,1.35,22.0,1005.0,1002.77,718.56
2016,7,3,13,0,911.0,124.0,1.4,22.0,993.0,1012.41,725.53
2016,7,3,13,15,907.5,123.5,1.4,22.0,977.5,1020.4,730.81
2016,7,3,13,30,904.0,123.0,1.4,22.0,962.0,1024.74,733.94
2016,7,3,13,45,900.0,121.5,1.45,22.0,940.0,1023.93,734.84
2016,7,3,14,0,896.0,120.0,1.5,22.0,918.0,1019.45,733.61
2016,7,3,14,15,889.0,118.5,1.5,21.5,889.0,1008.4,728.98
2016,7,3,14,30,882.0,117.0,1.5,21.0,860.0,993.84,722.27
2016,7,3,14,45,874.0,114.5,1.5,21.0,825.0,973.87,710.8
2016,7,3,15,0,866.0,112.0,1.5,21.0,790.0,950.64,697.33
2016,7,3,15,15,854.5,110.0,1.45,20.5,750.0,921.61,680.69
2016,7,3,15,30,843.0,108.0,1.4,20.0,710.0,889.84,662.2
2016,7,3,15,45,829.0,104.5,1.4,20.0,665.5,859.62,644.06
2016,7,3,16,0,815.0,101.0,1.4,20.0,621.0,818.79,618.55
2016,7,3,16,15,796.0,98.0,1.35,19.5,573.0,772.51,589.62
2016,7,3,16,30,777.0,95.0,1.3,19.0,525.0,724.88,559.27
2016,7,3,16,45,753.5,90.5,1.3,19.0,475.0,671.21,523.42
2016,7,3,17,0,730.0,86.0,1.3,19.0,425.0,617.17,485.77
2016,7,3,17,15,696.5,81.5,1.25,18.5,374.0,558.95,443.39
2016,7,3,17,30,663.0,77.0,1.2,18.0,323.0,499.81,398.87
2016,7,3,17,45,619.0,70.5,1.2,17.5,272.5,434.31,347.99
2016,7,3,18,0,575.0,64.0,1.2,17.0,222.0,371.97,297.51
2016,7,3,18,15,509.0,56.5,1.1,16.0,175.0,302.42,239.67
2016,7,3,18,30,443.0,49.0,1.0,15.0,128.0,239.24,185.29
2016,7,3,18,45,344.5,38.0,0.95,14.5,88.0,168.7,124.46
2016,7,3,19,0,246.0,27.0,0.9,14.0,48.0,109.35,68.42
2016,7,3,19,15,123.0,13.5,0.85,13.5,24.0,37.98,0.0
2016,7,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,150.0,15.0,0.7,12.0,29.5,11.97,0.0
2016,7,4,5,30,300.0,30.0,0.7,12.0,59.0,24.4,14.66
2016,7,4,5,45,397.5,38.5,0.75,12.5,101.0,30.45,21.19
2016,7,4,6,0,495.0,47.0,0.8,13.0,143.0,36.33,26.83
2016,7,4,6,15,247.5,64.5,0.75,13.5,112.5,47.42,36.92
2016,7,4,6,30,0.0,82.0,0.7,14.0,82.0,70.15,57.14
2016,7,4,6,45,0.0,99.5,0.7,14.5,99.5,84.46,69.55
2016,7,4,7,0,0.0,117.0,0.7,15.0,117.0,98.65,81.6
2016,7,4,7,15,28.0,153.0,0.7,15.5,166.5,120.16,99.72
2016,7,4,7,30,56.0,189.0,0.7,16.0,216.0,144.12,119.52
2016,7,4,7,45,73.0,215.5,0.75,16.5,254.5,168.25,130.88
2016,7,4,8,0,90.0,242.0,0.8,17.0,293.0,196.73,151.03
2016,7,4,8,15,168.0,263.5,0.8,17.5,368.5,228.19,171.45
2016,7,4,8,30,246.0,285.0,0.8,18.0,444.0,269.86,200.81
2016,7,4,8,45,564.5,188.0,0.85,18.5,587.5,306.52,221.24
2016,7,4,9,0,883.0,91.0,0.9,19.0,731.0,387.74,280.36
2016,7,4,9,15,581.0,226.5,0.95,19.0,657.5,416.17,310.24
2016,7,4,9,30,279.0,362.0,1.0,19.0,584.0,421.31,318.02
2016,7,4,9,45,585.5,238.0,1.05,19.5,727.5,499.67,376.95
2016,7,4,10,0,892.0,114.0,1.1,20.0,871.0,608.65,457.99
2016,7,4,10,15,898.0,115.5,1.15,20.0,899.5,659.11,495.36
2016,7,4,10,30,904.0,117.0,1.2,20.0,928.0,708.04,531.23
2016,7,4,10,45,907.5,118.5,1.25,20.5,949.0,753.45,562.78
2016,7,4,11,0,911.0,120.0,1.3,21.0,970.0,796.71,590.76
2016,7,4,11,15,914.0,121.0,1.3,21.0,984.5,836.82,616.51
2016,7,4,11,30,917.0,122.0,1.3,21.0,999.0,874.42,640.41
2016,7,4,11,45,917.5,123.0,1.35,21.0,1005.5,907.21,661.72
2016,7,4,12,0,918.0,124.0,1.4,21.0,1012.0,937.09,681.16
2016,7,4,12,15,918.0,124.0,1.4,20.5,1011.5,962.58,698.41
2016,7,4,12,30,918.0,124.0,1.4,20.0,1011.0,984.88,713.72
2016,7,4,12,45,925.0,117.5,1.45,20.0,1006.0,1004.4,726.8
2016,7,4,13,0,932.0,111.0,1.5,20.0,1001.0,1020.44,737.79
2016,7,4,13,15,929.0,110.5,1.45,20.0,985.5,1028.99,742.58
2016,7,4,13,30,926.0,110.0,1.4,20.0,970.0,1033.83,745.19
2016,7,4,13,45,922.0,109.0,1.4,20.0,948.0,1033.43,745.53
2016,7,4,14,0,918.0,108.0,1.4,20.0,926.0,1029.3,743.71
2016,7,4,14,15,912.0,106.5,1.35,20.0,897.0,1018.99,737.31
2016,7,4,14,30,906.0,105.0,1.3,20.0,868.0,1005.08,728.81
2016,7,4,14,45,897.5,103.5,1.3,20.0,833.0,985.26,717.54
2016,7,4,15,0,889.0,102.0,1.3,20.0,798.0,962.14,704.26
2016,7,4,15,15,878.5,100.0,1.25,19.5,757.5,933.49,687.94
2016,7,4,15,30,868.0,98.0,1.2,19.0,717.0,901.96,669.71
2016,7,4,15,45,854.0,95.5,1.2,19.0,672.5,864.14,646.67
2016,7,4,16,0,840.0,93.0,1.2,19.0,628.0,824.07,621.92
2016,7,4,16,15,821.5,90.0,1.15,18.5,580.0,784.54,597.72
2016,7,4,16,30,803.0,87.0,1.1,18.0,532.0,736.38,567.11
2016,7,4,16,45,778.5,83.5,1.1,18.0,481.0,682.1,531.13
2016,7,4,17,0,754.0,80.0,1.1,18.0,430.0,627.49,493.68
2016,7,4,17,15,721.5,76.0,1.05,17.5,378.5,567.15,449.95
2016,7,4,17,30,689.0,72.0,1.0,17.0,327.0,509.9,406.92
2016,7,4,17,45,642.0,66.5,1.0,16.5,276.0,442.65,354.81
2016,7,4,18,0,595.0,61.0,1.0,16.0,225.0,378.83,303.25
2016,7,4,18,15,529.0,54.0,0.9,15.5,177.5,308.79,244.51
2016,7,4,18,30,463.0,47.0,0.8,15.0,130.0,245.1,189.33
2016,7,4,18,45,358.0,37.0,0.75,14.5,89.0,172.33,126.86
2016,7,4,19,0,253.0,27.0,0.7,14.0,48.0,111.3,69.32
2016,7,4,19,15,126.5,13.5,0.7,13.5,24.0,38.78,0.0
2016,7,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,5,5,15,139.5,15.0,0.8,12.0,28.5,12.0,0.0
2016,7,5,5,30,279.0,30.0,0.8,12.0,57.0,24.43,14.57
2016,7,5,5,45,380.5,39.5,0.85,12.5,99.0,31.36,21.96
2016,7,5,6,0,482.0,49.0,0.9,13.0,141.0,38.06,28.35
2016,7,5,6,15,544.5,55.5,0.85,13.0,189.0,41.9,32.05
2016,7,5,6,30,607.0,62.0,0.8,13.0,237.0,45.63,35.5
2016,7,5,6,45,653.5,66.5,0.8,13.5,288.0,47.64,37.2
2016,7,5,7,0,700.0,71.0,0.8,14.0,339.0,54.38,43.03
2016,7,5,7,15,351.5,110.0,0.8,14.5,245.0,74.44,60.45
2016,7,5,7,30,3.0,149.0,0.8,15.0,151.0,124.49,103.41
2016,7,5,7,45,11.0,175.0,0.8,15.5,181.5,146.0,115.31
2016,7,5,8,0,19.0,201.0,0.8,16.0,212.0,169.14,132.74
2016,7,5,8,15,20.5,218.5,0.8,16.5,231.5,186.12,145.4
2016,7,5,8,30,22.0,236.0,0.8,17.0,251.0,203.38,158.26
2016,7,5,8,45,22.5,251.0,0.85,17.5,267.0,218.68,169.62
2016,7,5,9,0,23.0,266.0,0.9,18.0,283.0,234.07,180.97
2016,7,5,9,15,22.0,276.0,0.9,18.0,293.0,244.94,189.04
2016,7,5,9,30,21.0,286.0,0.9,18.0,303.0,255.62,196.95
2016,7,5,9,45,61.5,345.5,0.95,18.5,397.5,323.57,247.82
2016,7,5,10,0,102.0,405.0,1.0,19.0,492.0,401.33,304.63
2016,7,5,10,15,216.0,408.5,1.05,19.0,599.5,482.76,364.76
2016,7,5,10,30,330.0,412.0,1.1,19.0,707.0,576.23,432.59
2016,7,5,10,45,635.0,256.5,1.15,19.5,842.0,682.19,511.54
2016,7,5,11,0,940.0,101.0,1.2,20.0,977.0,801.8,596.1
2016,7,5,11,15,943.0,101.5,1.2,20.0,992.0,842.48,621.28
2016,7,5,11,30,946.0,102.0,1.2,20.0,1007.0,880.53,645.41
2016,7,5,11,45,946.5,103.0,1.25,20.0,1014.0,914.12,667.23
2016,7,5,12,0,947.0,104.0,1.3,20.0,1021.0,944.67,687.09
2016,7,5,12,15,947.5,104.0,1.3,19.5,1021.0,971.14,704.91
2016,7,5,12,30,948.0,104.0,1.3,19.0,1021.0,994.33,720.74
2016,7,5,12,45,939.5,108.5,1.35,19.0,1011.0,1009.86,731.28
2016,7,5,13,0,931.0,113.0,1.4,19.0,1001.0,1021.7,739.7
2016,7,5,13,15,928.0,112.5,1.4,19.0,985.5,1030.31,745.39
2016,7,5,13,30,925.0,112.0,1.4,19.0,970.0,1035.21,748.9
2016,7,5,13,45,921.0,110.5,1.45,19.0,948.0,1034.37,749.8
2016,7,5,14,0,917.0,109.0,1.5,19.0,926.0,1029.79,748.51
2016,7,5,14,15,910.5,108.0,1.5,18.5,896.5,1019.56,744.38
2016,7,5,14,30,904.0,107.0,1.5,18.0,867.0,1005.76,738.1
2016,7,5,14,45,897.0,104.5,1.55,18.0,832.5,986.39,727.69
2016,7,5,15,0,890.0,102.0,1.6,18.0,798.0,963.65,715.13
2016,7,5,15,15,879.0,100.0,1.6,17.5,757.5,934.53,698.96
2016,7,5,15,30,868.0,98.0,1.6,17.0,717.0,902.55,680.78
2016,7,5,15,45,855.5,95.0,1.6,17.0,673.0,865.49,657.73
2016,7,5,16,0,843.0,92.0,1.6,17.0,629.0,826.08,632.87
2016,7,5,16,15,825.5,89.0,1.55,16.5,581.0,787.23,608.72
2016,7,5,16,30,808.0,86.0,1.5,16.0,533.0,739.69,578.01
2016,7,5,16,45,786.5,82.0,1.5,16.0,483.0,686.82,542.31
2016,7,5,17,0,765.0,78.0,1.5,16.0,433.0,633.35,505.14
2016,7,5,17,15,734.0,74.0,1.5,15.5,381.5,573.48,461.36
2016,7,5,17,30,703.0,70.0,1.5,15.0,330.0,514.53,416.6
2016,7,5,17,45,660.0,64.5,1.5,14.5,279.5,450.59,366.02
2016,7,5,18,0,617.0,59.0,1.5,14.0,229.0,387.8,314.28
2016,7,5,18,15,551.5,52.5,1.45,13.5,181.0,317.35,254.36
2016,7,5,18,30,486.0,46.0,1.4,13.0,133.0,253.17,197.87
2016,7,5,18,45,378.5,36.5,1.4,13.0,91.5,178.76,132.75
2016,7,5,19,0,271.0,27.0,1.4,13.0,50.0,116.19,72.49
2016,7,5,19,15,135.5,13.5,1.35,12.5,25.0,40.73,0.0
2016,7,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.0,1.2,12.0,27.5,12.61,0.0
2016,7,6,5,30,248.0,32.0,1.2,12.0,55.0,25.07,14.95
2016,7,6,5,45,345.0,42.5,1.25,12.5,96.0,34.06,24.27
2016,7,6,6,0,442.0,53.0,1.3,13.0,137.0,41.49,31.35
2016,7,6,6,15,235.0,78.0,1.25,13.0,124.0,60.21,48.36
2016,7,6,6,30,28.0,103.0,1.2,13.0,111.0,82.7,68.47
2016,7,6,6,45,35.0,123.5,1.2,13.5,135.5,97.88,81.66
2016,7,6,7,0,42.0,144.0,1.2,14.0,160.0,112.77,94.31
2016,7,6,7,15,121.0,169.5,1.15,14.0,225.0,124.89,104.5
2016,7,6,7,30,200.0,195.0,1.1,14.0,290.0,141.37,118.28
2016,7,6,7,45,297.5,200.5,1.1,14.5,359.5,154.9,115.08
2016,7,6,8,0,395.0,206.0,1.1,15.0,429.0,185.68,130.76
2016,7,6,8,15,609.0,152.0,1.1,15.5,529.0,211.6,141.25
2016,7,6,8,30,823.0,98.0,1.1,16.0,629.0,265.04,178.37
2016,7,6,8,45,841.5,98.0,1.1,16.5,674.0,327.1,231.66
2016,7,6,9,0,860.0,98.0,1.1,17.0,719.0,383.98,280.48
2016,7,6,9,15,870.5,100.0,1.1,17.0,758.0,440.17,328.31
2016,7,6,9,30,881.0,102.0,1.1,17.0,797.0,496.22,374.59
2016,7,6,9,45,887.5,104.5,1.15,17.5,830.5,550.24,417.41
2016,7,6,10,0,894.0,107.0,1.2,18.0,864.0,603.23,457.99
2016,7,6,10,15,900.0,108.0,1.2,18.0,892.0,653.42,495.78
2016,7,6,10,30,906.0,109.0,1.2,18.0,920.0,702.06,531.39
2016,7,6,10,45,913.5,107.5,1.25,18.0,942.0,747.86,564.69
2016,7,6,11,0,921.0,106.0,1.3,18.0,964.0,791.77,594.27
2016,7,6,11,15,923.5,106.5,1.35,18.0,978.0,831.42,620.66
2016,7,6,11,30,926.0,107.0,1.4,18.0,992.0,868.47,645.21
2016,7,6,11,45,930.0,105.5,1.45,18.5,999.5,902.25,666.26
2016,7,6,12,0,934.0,104.0,1.5,19.0,1007.0,933.21,685.34
2016,7,6,12,15,933.5,104.0,1.5,18.5,1006.5,958.49,702.64
2016,7,6,12,30,933.0,104.0,1.5,18.0,1006.0,980.48,717.93
2016,7,6,12,45,929.0,105.5,1.55,18.0,997.0,997.17,729.33
2016,7,6,13,0,925.0,107.0,1.6,18.0,988.0,1010.31,738.59
2016,7,6,13,15,922.0,106.0,1.6,18.0,973.0,1018.3,743.95
2016,7,6,13,30,919.0,105.0,1.6,18.0,958.0,1022.6,747.13
2016,7,6,13,45,914.0,104.5,1.65,18.0,935.5,1021.7,747.91
2016,7,6,14,0,909.0,104.0,1.7,18.0,913.0,1017.12,746.49
2016,7,6,14,15,902.5,102.5,1.7,17.5,884.0,1006.37,741.91
2016,7,6,14,30,896.0,101.0,1.7,17.0,855.0,992.05,735.15
2016,7,6,14,45,887.0,100.0,1.75,17.0,820.0,972.42,724.31
2016,7,6,15,0,878.0,99.0,1.8,17.0,785.0,949.55,711.36
2016,7,6,15,15,867.0,97.0,1.8,16.5,745.5,920.66,695.03
2016,7,6,15,30,856.0,95.0,1.8,16.0,706.0,888.95,676.7
2016,7,6,15,45,842.0,92.5,1.8,16.0,661.5,851.44,652.96
2016,7,6,16,0,828.0,90.0,1.8,16.0,617.0,811.72,627.49
2016,7,6,16,15,810.0,87.0,1.75,15.5,569.5,772.91,603.02
2016,7,6,16,30,792.0,84.0,1.7,15.0,522.0,725.56,572.0
2016,7,6,16,45,768.5,80.5,1.7,15.0,472.5,672.44,535.57
2016,7,6,17,0,745.0,77.0,1.7,15.0,423.0,618.95,497.79
2016,7,6,17,15,713.5,73.0,1.65,14.5,372.5,559.65,453.6
2016,7,6,17,30,682.0,69.0,1.6,14.0,322.0,501.38,408.62
2016,7,6,17,45,638.5,64.0,1.55,14.0,272.0,438.74,357.76
2016,7,6,18,0,595.0,59.0,1.5,14.0,222.0,377.39,306.21
2016,7,6,18,15,530.0,52.0,1.45,13.5,175.0,307.73,246.89
2016,7,6,18,30,465.0,45.0,1.4,13.0,128.0,244.36,191.11
2016,7,6,18,45,363.5,35.5,1.35,12.5,88.0,173.07,128.72
2016,7,6,19,0,262.0,26.0,1.3,12.0,48.0,112.83,70.17
2016,7,6,19,15,131.0,13.0,1.25,12.0,24.0,39.39,0.0
2016,7,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,15,153.5,13.5,0.9,12.0,27.5,10.75,0.0
2016,7,7,5,30,307.0,27.0,0.9,12.0,55.0,21.83,12.18
2016,7,7,5,45,406.0,35.0,0.95,12.5,96.5,27.57,18.58
2016,7,7,6,0,505.0,43.0,1.0,13.0,138.0,33.16,23.96
2016,7,7,6,15,565.0,49.0,0.95,13.0,185.5,36.82,27.5
2016,7,7,6,30,625.0,55.0,0.9,13.0,233.0,44.12,34.14
2016,7,7,6,45,665.5,59.5,0.9,13.5,282.5,46.56,36.24
2016,7,7,7,0,706.0,64.0,0.9,14.0,332.0,48.94,38.2
2016,7,7,7,15,735.5,68.0,0.9,14.5,382.5,50.77,39.61
2016,7,7,7,30,765.0,72.0,0.9,15.0,433.0,52.5,40.9
2016,7,7,7,45,789.5,74.0,0.95,15.5,483.0,89.27,47.5
2016,7,7,8,0,814.0,76.0,1.0,16.0,533.0,151.04,84.85
2016,7,7,8,15,831.0,78.5,1.0,16.0,580.0,206.56,127.57
2016,7,7,8,30,848.0,81.0,1.0,16.0,627.0,263.63,176.2
2016,7,7,8,45,862.5,82.0,1.05,16.5,671.5,320.14,225.62
2016,7,7,9,0,877.0,83.0,1.1,17.0,716.0,377.42,275.27
2016,7,7,9,15,887.5,84.5,1.15,17.0,755.0,434.02,323.88
2016,7,7,9,30,898.0,86.0,1.2,17.0,794.0,490.47,371.0
2016,7,7,9,45,900.5,90.5,1.25,17.5,827.0,544.92,414.41
2016,7,7,10,0,903.0,95.0,1.3,18.0,860.0,597.94,455.21
2016,7,7,10,15,909.0,96.0,1.3,18.0,888.0,648.5,493.5
2016,7,7,10,30,915.0,97.0,1.3,18.0,916.0,697.5,529.56
2016,7,7,10,45,918.5,98.5,1.35,18.0,937.0,743.4,562.82
2016,7,7,11,0,922.0,100.0,1.4,18.0,958.0,787.13,592.3
2016,7,7,11,15,925.0,100.5,1.4,18.0,972.5,827.21,618.51
2016,7,7,11,30,928.0,101.0,1.4,18.0,987.0,864.72,642.79
2016,7,7,11,45,928.5,101.5,1.45,18.0,994.0,897.38,664.36
2016,7,7,12,0,929.0,102.0,1.5,18.0,1001.0,927.03,683.98
2016,7,7,12,15,929.5,102.0,1.55,18.0,1001.0,953.12,701.28
2016,7,7,12,30,930.0,102.0,1.6,18.0,1001.0,975.98,716.57
2016,7,7,12,45,921.0,107.0,1.65,18.0,991.0,991.26,727.05
2016,7,7,13,0,912.0,112.0,1.7,18.0,981.0,1002.91,735.38
2016,7,7,13,15,909.5,111.5,1.7,18.0,966.0,1011.88,741.42
2016,7,7,13,30,907.0,111.0,1.7,18.0,951.0,1017.21,745.26
2016,7,7,13,45,903.5,109.0,1.7,18.0,929.5,1016.35,745.3
2016,7,7,14,0,900.0,107.0,1.7,18.0,908.0,1011.8,743.15
2016,7,7,14,15,894.0,106.0,1.7,17.5,880.0,1002.19,739.28
2016,7,7,14,30,888.0,105.0,1.7,17.0,852.0,989.04,733.25
2016,7,7,14,45,882.0,102.0,1.7,17.0,818.0,970.32,722.3
2016,7,7,15,0,876.0,99.0,1.7,17.0,784.0,948.23,709.23
2016,7,7,15,15,865.0,97.0,1.7,16.5,744.0,919.39,692.97
2016,7,7,15,30,854.0,95.0,1.7,16.0,704.0,887.73,674.74
2016,7,7,15,45,842.5,91.5,1.7,16.0,660.5,851.35,651.84
2016,7,7,16,0,831.0,88.0,1.7,16.0,617.0,812.58,627.1
2016,7,7,16,15,813.5,85.5,1.7,15.5,570.0,774.59,603.75
2016,7,7,16,30,796.0,83.0,1.7,15.0,523.0,728.08,573.82
2016,7,7,16,45,775.0,79.0,1.7,15.0,473.5,676.04,538.21
2016,7,7,17,0,754.0,75.0,1.7,15.0,424.0,623.39,501.25
2016,7,7,17,15,722.5,71.0,1.7,14.5,373.0,563.68,457.05
2016,7,7,17,30,691.0,67.0,1.7,14.0,322.0,504.98,411.97
2016,7,7,17,45,650.5,61.5,1.7,14.0,272.5,441.03,360.22
2016,7,7,18,0,610.0,56.0,1.7,14.0,223.0,381.67,310.19
2016,7,7,18,15,546.0,49.5,1.65,13.5,176.0,312.23,250.79
2016,7,7,18,30,482.0,43.0,1.6,13.0,129.0,248.96,194.82
2016,7,7,18,45,384.0,34.0,1.55,12.5,88.5,178.4,132.63
2016,7,7,19,0,286.0,25.0,1.5,12.0,48.0,118.29,73.01
2016,7,7,19,15,143.0,12.5,1.45,12.0,24.0,41.52,0.0
2016,7,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,5,15,157.0,13.0,1.0,12.0,27.0,10.34,0.0
2016,7,8,5,30,314.0,26.0,1.0,12.0,54.0,20.99,11.36
2016,7,8,5,45,411.0,34.0,1.05,12.5,95.0,26.76,17.85
2016,7,8,6,0,508.0,42.0,1.1,13.0,136.0,32.38,23.25
2016,7,8,6,15,367.5,71.5,1.1,13.0,150.5,53.26,42.16
2016,7,8,6,30,227.0,101.0,1.1,13.0,165.0,76.02,62.56
2016,7,8,6,45,238.0,121.5,1.1,13.5,200.5,89.63,74.41
2016,7,8,7,0,249.0,142.0,1.1,14.0,236.0,102.68,85.52
2016,7,8,7,15,505.5,106.0,1.05,14.0,332.5,71.93,58.3
2016,7,8,7,30,762.0,70.0,1.0,14.0,429.0,51.07,39.78
2016,7,8,7,45,784.5,72.5,1.0,14.5,478.0,87.17,46.41
2016,7,8,8,0,807.0,75.0,1.0,15.0,527.0,148.78,83.73
2016,7,8,8,15,823.5,77.5,1.0,15.5,573.5,203.81,125.92
2016,7,8,8,30,840.0,80.0,1.0,16.0,620.0,260.35,173.87
2016,7,8,8,45,855.0,80.5,1.0,16.5,664.0,316.16,222.61
2016,7,8,9,0,870.0,81.0,1.0,17.0,708.0,372.8,271.59
2016,7,8,9,15,880.0,82.5,1.0,17.0,746.5,428.83,319.51
2016,7,8,9,30,890.0,84.0,1.0,17.0,785.0,484.66,365.8
2016,7,8,9,45,899.5,84.5,1.05,17.5,819.0,538.95,408.99
2016,7,8,10,0,909.0,85.0,1.1,18.0,853.0,592.49,450.14
2016,7,8,10,15,914.5,85.5,1.15,18.5,880.5,642.56,487.46
2016,7,8,10,30,920.0,86.0,1.2,19.0,908.0,691.01,522.51
2016,7,8,10,45,925.0,86.0,1.25,19.5,929.5,736.83,554.22
2016,7,8,11,0,930.0,86.0,1.3,20.0,951.0,780.55,582.4
2016,7,8,11,15,932.5,86.5,1.35,20.0,965.5,820.47,608.86
2016,7,8,11,30,935.0,87.0,1.4,20.0,980.0,857.75,633.44
2016,7,8,11,45,936.5,87.0,1.45,20.0,987.0,890.92,655.23
2016,7,8,12,0,938.0,87.0,1.5,20.0,994.0,921.11,675.06
2016,7,8,12,15,938.5,87.0,1.55,20.0,994.0,947.28,692.31
2016,7,8,12,30,939.0,87.0,1.6,20.0,994.0,970.17,707.51
2016,7,8,12,45,931.0,91.5,1.65,20.5,984.5,985.98,716.89
2016,7,8,13,0,923.0,96.0,1.7,21.0,975.0,998.15,724.09
2016,7,8,13,15,920.5,95.5,1.7,20.5,960.5,1007.03,731.39
2016,7,8,13,30,918.0,95.0,1.7,20.0,946.0,1012.22,736.52
2016,7,8,13,45,914.0,94.0,1.75,20.0,924.0,1011.72,737.49
2016,7,8,14,0,910.0,93.0,1.8,20.0,902.0,1007.51,736.25
2016,7,8,14,15,904.0,92.0,1.8,20.0,874.0,997.67,730.86
2016,7,8,14,30,898.0,91.0,1.8,20.0,846.0,984.28,723.32
2016,7,8,14,45,890.5,89.5,1.85,20.0,812.0,965.44,712.99
2016,7,8,15,0,883.0,88.0,1.9,20.0,778.0,943.29,700.53
2016,7,8,15,15,872.5,86.5,1.9,19.5,738.5,915.21,684.84
2016,7,8,15,30,862.0,85.0,1.9,19.0,699.0,884.29,667.16
2016,7,8,15,45,849.5,82.5,1.9,19.0,655.5,847.83,644.29
2016,7,8,16,0,837.0,80.0,1.9,19.0,612.0,809.05,619.63
2016,7,8,16,15,820.0,77.5,1.85,18.5,565.0,764.54,591.34
2016,7,8,16,30,803.0,75.0,1.8,18.0,518.0,718.54,561.53
2016,7,8,16,45,782.0,71.5,1.8,18.0,469.0,672.8,530.69
2016,7,8,17,0,761.0,68.0,1.8,18.0,420.0,620.46,494.31
2016,7,8,17,15,730.5,64.5,1.7,17.5,370.0,561.69,450.81
2016,7,8,17,30,700.0,61.0,1.6,17.0,320.0,503.87,406.36
2016,7,8,17,45,660.0,56.5,1.55,16.5,270.5,440.95,356.48
2016,7,8,18,0,620.0,52.0,1.5,16.0,221.0,380.66,306.67
2016,7,8,18,15,557.5,46.0,1.4,15.5,174.0,313.47,249.44
2016,7,8,18,30,495.0,40.0,1.3,15.0,127.0,250.79,194.31
2016,7,8,18,45,398.0,31.5,1.2,14.5,87.5,180.39,132.65
2016,7,8,19,0,301.0,23.0,1.1,14.0,48.0,120.16,72.71
2016,7,8,19,15,150.5,11.5,1.05,13.5,24.0,42.25,0.0
2016,7,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,175.0,11.5,0.45,13.5,27.0,9.07,0.0
2016,7,9,5,30,350.0,23.0,0.4,14.0,54.0,18.41,9.05
2016,7,9,5,45,442.0,30.5,0.4,14.5,95.0,26.0,17.04
2016,7,9,6,0,534.0,38.0,0.4,15.0,136.0,31.81,22.57
2016,7,9,6,15,592.0,42.5,0.45,15.5,183.0,34.71,25.34
2016,7,9,6,30,650.0,47.0,0.5,16.0,230.0,37.6,27.95
2016,7,9,6,45,689.0,51.0,0.55,16.5,279.5,39.93,29.94
2016,7,9,7,0,728.0,55.0,0.6,17.0,329.0,42.19,31.8
2016,7,9,7,15,756.0,58.0,0.65,17.5,379.0,43.56,32.82
2016,7,9,7,30,784.0,61.0,0.7,18.0,429.0,52.79,40.67
2016,7,9,7,45,804.5,63.5,0.75,18.5,478.0,88.92,46.91
2016,7,9,8,0,825.0,66.0,0.8,19.0,527.0,143.37,77.32
2016,7,9,8,15,841.5,68.0,0.85,19.0,573.5,198.95,119.51
2016,7,9,8,30,858.0,70.0,0.9,19.0,620.0,256.05,167.73
2016,7,9,8,45,870.0,71.5,1.0,19.5,663.5,312.73,217.04
2016,7,9,9,0,882.0,73.0,1.1,20.0,707.0,369.93,266.44
2016,7,9,9,15,892.0,74.5,1.15,20.0,746.0,426.58,314.74
2016,7,9,9,30,902.0,76.0,1.2,20.0,785.0,483.04,361.52
2016,7,9,9,45,903.5,81.0,1.3,20.5,817.5,537.66,404.99
2016,7,9,10,0,905.0,86.0,1.4,21.0,850.0,590.76,445.87
2016,7,9,10,15,911.0,87.0,1.45,21.0,878.5,641.45,484.4
2016,7,9,10,30,917.0,88.0,1.5,21.0,907.0,690.58,520.82
2016,7,9,10,45,922.0,88.5,1.55,21.0,928.5,736.79,553.92
2016,7,9,11,0,927.0,89.0,1.6,21.0,950.0,780.93,583.53
2016,7,9,11,15,930.0,89.5,1.6,21.0,965.0,821.22,609.81
2016,7,9,11,30,933.0,90.0,1.6,21.0,980.0,858.92,634.16
2016,7,9,11,45,936.0,89.0,1.65,21.5,987.5,892.48,654.95
2016,7,9,12,0,939.0,88.0,1.7,22.0,995.0,923.13,673.74
2016,7,9,12,15,939.5,88.0,1.7,21.5,995.0,949.39,691.67
2016,7,9,12,30,940.0,88.0,1.7,21.0,995.0,972.36,707.57
2016,7,9,12,45,938.0,88.5,1.75,21.0,987.5,990.04,719.48
2016,7,9,13,0,936.0,89.0,1.8,21.0,980.0,1004.14,729.25
2016,7,9,13,15,933.5,88.5,1.8,21.0,965.0,1013.09,735.2
2016,7,9,13,30,931.0,88.0,1.8,21.0,950.0,1018.3,738.94
2016,7,9,13,45,929.0,86.0,1.85,21.0,929.0,1018.69,740.45
2016,7,9,14,0,927.0,84.0,1.9,21.0,908.0,1015.29,739.7
2016,7,9,14,15,921.5,83.0,1.9,20.5,879.5,1005.76,735.93
2016,7,9,14,30,916.0,82.0,1.9,20.0,851.0,992.6,729.95
2016,7,9,14,45,910.5,79.5,1.9,20.0,817.5,974.24,719.3
2016,7,9,15,0,905.0,77.0,1.9,20.0,784.0,952.42,706.48
2016,7,9,15,15,895.5,75.5,1.9,19.5,744.5,924.7,691.1
2016,7,9,15,30,886.0,74.0,1.9,19.0,705.0,894.02,673.65
2016,7,9,15,45,874.5,71.5,1.95,19.0,661.5,857.64,651.42
2016,7,9,16,0,863.0,69.0,2.0,19.0,618.0,818.81,627.23
2016,7,9,16,15,847.5,67.0,1.95,18.5,571.0,775.1,599.56
2016,7,9,16,30,832.0,65.0,1.9,18.0,524.0,729.72,570.26
2016,7,9,16,45,810.0,63.0,1.9,17.5,474.5,678.19,536.24
2016,7,9,17,0,788.0,61.0,1.9,17.0,425.0,626.12,500.97
2016,7,9,17,15,760.5,58.0,1.85,16.5,375.0,573.7,462.72
2016,7,9,17,30,733.0,55.0,1.8,16.0,325.0,516.87,419.0
2016,7,9,17,45,691.0,51.5,1.8,16.0,275.0,452.43,367.07
2016,7,9,18,0,649.0,48.0,1.8,16.0,225.0,390.79,315.42
2016,7,9,18,15,590.0,43.0,1.8,15.5,178.0,323.05,257.6
2016,7,9,18,30,531.0,38.0,1.8,15.0,131.0,260.73,202.35
2016,7,9,18,45,427.5,30.5,1.8,14.5,90.0,189.15,139.27
2016,7,9,19,0,324.0,23.0,1.8,14.0,49.0,126.37,75.89
2016,7,9,19,15,162.0,11.5,1.75,13.5,24.5,44.74,0.0
2016,7,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,5,15,162.0,13.0,1.25,12.5,27.0,11.82,0.0
2016,7,10,5,30,324.0,26.0,1.3,13.0,54.0,21.14,11.06
2016,7,10,5,45,424.5,34.5,1.4,13.5,96.0,27.35,18.21
2016,7,10,6,0,525.0,43.0,1.5,14.0,138.0,33.39,24.0
2016,7,10,6,15,587.5,48.5,1.5,14.0,187.0,36.67,27.2
2016,7,10,6,30,650.0,54.0,1.5,14.0,236.0,43.55,33.46
2016,7,10,6,45,692.0,58.5,1.55,14.5,287.0,46.05,35.62
2016,7,10,7,0,734.0,63.0,1.6,15.0,338.0,48.49,37.63
2016,7,10,7,15,764.0,66.5,1.6,15.0,390.0,49.99,38.84
2016,7,10,7,30,794.0,70.0,1.6,15.0,442.0,51.43,39.96
2016,7,10,7,45,816.5,73.0,1.6,15.5,492.5,95.55,53.08
2016,7,10,8,0,839.0,76.0,1.6,16.0,543.0,151.57,84.62
2016,7,10,8,15,856.5,78.0,1.6,16.5,591.5,208.42,128.01
2016,7,10,8,30,874.0,80.0,1.6,17.0,640.0,266.88,177.59
2016,7,10,8,45,888.0,82.0,1.65,17.5,685.0,325.7,229.13
2016,7,10,9,0,902.0,84.0,1.7,18.0,730.0,385.25,280.91
2016,7,10,9,15,912.5,85.5,1.7,18.0,770.5,443.46,331.0
2016,7,10,9,30,923.0,87.0,1.7,18.0,811.0,501.48,379.46
2016,7,10,9,45,930.5,88.5,1.7,18.5,846.0,557.53,424.11
2016,7,10,10,0,938.0,90.0,1.7,19.0,881.0,612.57,466.36
2016,7,10,10,15,944.0,91.0,1.7,19.0,910.5,665.01,506.22
2016,7,10,10,30,950.0,92.0,1.7,19.0,940.0,715.82,543.75
2016,7,10,10,45,954.5,93.0,1.7,19.5,962.0,763.71,576.72
2016,7,10,11,0,959.0,94.0,1.7,20.0,984.0,809.41,605.79
2016,7,10,11,15,962.0,94.5,1.7,20.0,999.0,851.07,632.92
2016,7,10,11,30,965.0,95.0,1.7,20.0,1014.0,890.05,658.05
2016,7,10,11,45,966.5,95.0,1.75,20.5,1022.0,924.44,679.28
2016,7,10,12,0,968.0,95.0,1.8,21.0,1030.0,955.74,698.41
2016,7,10,12,15,968.5,95.0,1.85,21.0,1030.0,982.91,716.18
2016,7,10,12,30,969.0,95.0,1.9,21.0,1030.0,1006.69,731.84
2016,7,10,12,45,963.5,98.0,1.95,21.0,1021.0,1024.17,743.57
2016,7,10,13,0,958.0,101.0,2.0,21.0,1012.0,1037.93,753.09
2016,7,10,13,15,955.5,100.0,2.0,21.0,997.0,1046.85,759.02
2016,7,10,13,30,953.0,99.0,2.0,21.0,982.0,1051.93,762.68
2016,7,10,13,45,951.0,97.0,2.0,21.0,960.5,1052.61,763.72
2016,7,10,14,0,949.0,95.0,2.0,21.0,939.0,1049.41,762.47
2016,7,10,14,15,943.5,94.0,2.0,21.0,910.0,1039.97,757.41
2016,7,10,14,30,938.0,93.0,2.0,21.0,881.0,1026.8,750.13
2016,7,10,14,45,932.0,91.0,2.0,21.0,846.5,1008.41,739.62
2016,7,10,15,0,926.0,89.0,2.0,21.0,812.0,986.51,726.92
2016,7,10,15,15,916.0,87.5,1.95,20.5,771.5,958.05,710.75
2016,7,10,15,30,906.0,86.0,1.9,20.0,731.0,926.57,692.54
2016,7,10,15,45,894.5,83.0,1.9,20.0,686.0,889.21,669.53
2016,7,10,16,0,883.0,80.0,1.9,20.0,641.0,849.3,644.6
2016,7,10,16,15,866.5,78.0,1.85,19.5,592.5,804.18,616.47
2016,7,10,16,30,850.0,76.0,1.8,19.0,544.0,757.4,586.7
2016,7,10,16,45,828.5,72.5,1.8,19.0,492.5,703.77,550.78
2016,7,10,17,0,807.0,69.0,1.8,19.0,441.0,654.66,517.39
2016,7,10,17,15,776.5,65.5,1.75,18.5,389.0,593.71,473.28
2016,7,10,17,30,746.0,62.0,1.7,18.0,337.0,533.57,427.8
2016,7,10,17,45,702.5,58.0,1.65,17.5,285.0,466.87,375.38
2016,7,10,18,0,659.0,54.0,1.6,17.0,233.0,403.02,323.05
2016,7,10,18,15,594.5,48.0,1.5,16.5,183.5,330.91,262.11
2016,7,10,18,30,530.0,42.0,1.4,16.0,134.0,267.26,206.17
2016,7,10,18,45,421.0,33.5,1.35,15.5,91.5,190.76,139.73
2016,7,10,19,0,312.0,25.0,1.3,15.0,49.0,125.18,74.1
2016,7,10,19,15,156.0,12.5,1.25,14.5,24.5,44.43,0.0
2016,7,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,157.0,13.0,0.65,12.5,26.0,11.82,0.0
2016,7,11,5,30,314.0,26.0,0.6,13.0,52.0,21.19,10.92
2016,7,11,5,45,416.0,34.0,0.6,13.5,94.0,26.95,17.87
2016,7,11,6,0,518.0,42.0,0.6,14.0,136.0,32.58,23.31
2016,7,11,6,15,580.5,48.0,0.55,14.5,184.5,36.29,26.84
2016,7,11,6,30,643.0,54.0,0.5,15.0,233.0,43.57,33.38
2016,7,11,6,45,686.0,58.5,0.5,15.5,284.0,46.07,35.52
2016,7,11,7,0,729.0,63.0,0.5,16.0,335.0,48.5,37.53
2016,7,11,7,15,759.0,66.5,0.5,16.5,387.0,50.0,38.64
2016,7,11,7,30,789.0,70.0,0.5,17.0,439.0,51.43,39.66
2016,7,11,7,45,811.5,73.0,0.55,18.0,489.5,86.6,45.56
2016,7,11,8,0,834.0,76.0,0.6,19.0,540.0,150.29,82.64
2016,7,11,8,15,850.5,78.5,0.65,19.5,588.0,207.1,125.05
2016,7,11,8,30,867.0,81.0,0.7,20.0,636.0,265.41,173.45
2016,7,11,8,45,880.0,82.5,0.75,20.5,680.0,323.21,222.98
2016,7,11,9,0,893.0,84.0,0.8,21.0,724.0,381.6,272.58
2016,7,11,9,15,903.0,86.0,0.85,21.0,764.0,439.56,321.28
2016,7,11,9,30,913.0,88.0,0.9,21.0,804.0,497.31,368.38
2016,7,11,9,45,909.5,95.5,0.95,21.5,835.5,552.26,411.18
2016,7,11,10,0,906.0,103.0,1.0,22.0,867.0,605.17,450.91
2016,7,11,10,15,912.0,104.0,1.05,22.0,895.0,656.22,489.01
2016,7,11,10,30,918.0,105.0,1.1,22.0,923.0,705.71,525.02
2016,7,11,10,45,922.0,106.5,1.15,22.5,944.5,752.43,557.2
2016,7,11,11,0,926.0,108.0,1.2,23.0,966.0,797.01,585.44
2016,7,11,11,15,929.0,108.5,1.2,23.0,981.0,837.59,611.18
2016,7,11,11,30,932.0,109.0,1.2,23.0,996.0,875.59,635.04
2016,7,11,11,45,933.0,109.5,1.25,23.5,1003.0,909.14,655.34
2016,7,11,12,0,934.0,110.0,1.3,24.0,1010.0,939.7,673.65
2016,7,11,12,15,934.0,110.0,1.35,23.5,1010.0,965.78,691.77
2016,7,11,12,30,934.0,110.0,1.4,23.0,1010.0,988.59,707.98
2016,7,11,12,45,937.5,106.5,1.45,23.0,1004.0,1007.97,720.79
2016,7,11,13,0,941.0,103.0,1.5,23.0,998.0,1023.82,731.52
