Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,938.5,102.5,1.55,23.0,983.0,1033.12,738.32
2016,7,11,13,30,936.0,102.0,1.6,23.0,968.0,1038.67,742.96
2016,7,11,13,45,933.0,100.5,1.65,23.0,946.5,1038.9,744.45
2016,7,11,14,0,930.0,99.0,1.7,23.0,925.0,1035.34,743.73
2016,7,11,14,15,924.5,98.0,1.7,22.5,897.0,1026.06,740.27
2016,7,11,14,30,919.0,97.0,1.7,22.0,869.0,1013.13,734.63
2016,7,11,14,45,912.5,95.5,1.75,22.0,834.5,995.11,725.14
2016,7,11,15,0,906.0,94.0,1.8,22.0,800.0,973.67,713.49
2016,7,11,15,15,896.5,92.0,1.8,21.5,760.5,945.59,698.22
2016,7,11,15,30,887.0,90.0,1.8,21.0,721.0,914.5,680.91
2016,7,11,15,45,875.5,87.5,1.8,21.0,677.0,878.28,658.71
2016,7,11,16,0,864.0,85.0,1.8,21.0,633.0,839.58,634.66
2016,7,11,16,15,847.5,82.5,1.75,20.5,585.0,794.55,606.65
2016,7,11,16,30,831.0,80.0,1.7,20.0,537.0,754.12,581.43
2016,7,11,16,45,811.0,76.0,1.7,19.5,487.0,701.3,547.25
2016,7,11,17,0,791.0,72.0,1.7,19.0,437.0,647.71,511.67
2016,7,11,17,15,761.0,68.5,1.65,18.5,385.0,587.74,468.2
2016,7,11,17,30,731.0,65.0,1.6,18.0,333.0,528.56,423.48
2016,7,11,17,45,690.5,59.5,1.55,17.5,281.5,462.44,371.6
2016,7,11,18,0,650.0,54.0,1.5,17.0,230.0,398.93,319.63
2016,7,11,18,15,584.5,48.0,1.4,16.0,181.0,328.9,260.86
2016,7,11,18,30,519.0,42.0,1.3,15.0,132.0,263.32,203.79
2016,7,11,18,45,415.5,33.0,1.25,14.5,90.5,188.64,138.54
2016,7,11,19,0,312.0,24.0,1.2,14.0,49.0,124.08,72.63
2016,7,11,19,15,156.0,12.0,1.2,13.5,24.5,44.02,0.0
2016,7,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.0,1.0,12.0,26.0,10.91,0.0
2016,7,12,5,30,342.0,24.0,1.0,12.0,52.0,19.46,9.38
2016,7,12,5,45,441.0,31.5,1.05,12.5,94.0,24.89,16.1
2016,7,12,6,0,540.0,39.0,1.1,13.0,136.0,32.91,23.66
2016,7,12,6,15,601.0,44.5,1.05,13.5,184.5,36.64,27.23
2016,7,12,6,30,662.0,50.0,1.0,14.0,233.0,40.3,30.57
2016,7,12,6,45,703.0,54.0,1.0,14.5,284.0,42.54,32.51
2016,7,12,7,0,744.0,58.0,1.0,15.0,335.0,44.73,34.32
2016,7,12,7,15,773.0,61.5,1.0,15.0,386.5,46.39,35.68
2016,7,12,7,30,802.0,65.0,1.0,15.0,438.0,55.8,43.83
2016,7,12,7,45,824.0,67.5,1.05,15.5,488.5,90.45,49.32
2016,7,12,8,0,846.0,70.0,1.1,16.0,539.0,146.45,80.25
2016,7,12,8,15,862.5,72.0,1.15,16.0,587.0,203.53,123.81
2016,7,12,8,30,879.0,74.0,1.2,16.0,635.0,262.11,173.81
2016,7,12,8,45,891.5,76.0,1.25,16.5,680.0,320.81,225.37
2016,7,12,9,0,904.0,78.0,1.3,17.0,725.0,380.07,277.0
2016,7,12,9,15,914.5,79.5,1.3,17.0,765.0,438.43,327.17
2016,7,12,9,30,925.0,81.0,1.3,17.0,805.0,496.61,375.66
2016,7,12,9,45,931.5,83.0,1.35,17.5,840.0,552.74,420.53
2016,7,12,10,0,938.0,85.0,1.4,18.0,875.0,607.78,462.99
2016,7,12,10,15,944.0,86.0,1.4,18.0,903.5,660.3,502.81
2016,7,12,10,30,950.0,87.0,1.4,18.0,932.0,711.19,540.28
2016,7,12,10,45,954.5,87.5,1.45,18.5,954.5,758.72,573.26
2016,7,12,11,0,959.0,88.0,1.5,19.0,977.0,804.05,602.54
2016,7,12,11,15,962.5,88.5,1.5,19.0,992.5,846.18,629.95
2016,7,12,11,30,966.0,89.0,1.5,19.0,1008.0,885.65,655.35
2016,7,12,11,45,968.0,89.0,1.55,19.0,1016.0,920.54,678.21
2016,7,12,12,0,970.0,89.0,1.6,19.0,1024.0,952.37,699.06
2016,7,12,12,15,970.5,89.0,1.6,19.0,1024.5,979.62,716.26
2016,7,12,12,30,971.0,89.0,1.6,19.0,1025.0,1003.46,731.3
2016,7,12,12,45,963.0,94.0,1.65,19.0,1016.0,1020.58,742.86
2016,7,12,13,0,955.0,99.0,1.7,19.0,1007.0,1033.93,752.19
2016,7,12,13,15,953.0,98.5,1.7,19.0,992.5,1043.85,758.75
2016,7,12,13,30,951.0,98.0,1.7,19.0,978.0,1049.97,763.04
2016,7,12,13,45,948.5,96.5,1.7,19.0,956.5,1050.71,764.1
2016,7,12,14,0,946.0,95.0,1.7,19.0,935.0,1047.59,762.91
2016,7,12,14,15,941.0,94.0,1.7,19.0,906.5,1038.7,758.21
2016,7,12,14,30,936.0,93.0,1.7,19.0,878.0,1026.08,751.3
2016,7,12,14,45,930.0,91.0,1.75,19.0,843.5,1007.75,741.56
2016,7,12,15,0,924.0,89.0,1.8,19.0,809.0,985.89,729.59
2016,7,12,15,15,914.0,87.5,1.8,18.5,769.0,957.48,714.01
2016,7,12,15,30,904.0,86.0,1.8,18.0,729.0,926.04,696.34
2016,7,12,15,45,892.5,83.5,1.8,18.0,684.0,889.3,673.64
2016,7,12,16,0,881.0,81.0,1.8,18.0,639.0,850.02,649.03
2016,7,12,16,15,864.0,78.5,1.75,17.5,590.5,803.95,620.07
2016,7,12,16,30,847.0,76.0,1.7,17.0,542.0,756.24,589.5
2016,7,12,16,45,826.0,73.0,1.7,17.0,491.0,709.34,558.25
2016,7,12,17,0,805.0,70.0,1.7,17.0,440.0,655.58,521.3
2016,7,12,17,15,774.5,66.5,1.65,16.5,387.5,594.63,477.0
2016,7,12,17,30,744.0,63.0,1.6,16.0,335.0,534.49,431.27
2016,7,12,17,45,702.0,58.0,1.55,16.0,283.0,467.45,377.6
2016,7,12,18,0,660.0,53.0,1.5,16.0,231.0,403.15,324.11
2016,7,12,18,15,594.5,47.0,1.35,15.5,181.5,330.46,262.4
2016,7,12,18,30,529.0,41.0,1.2,15.0,132.0,266.32,205.83
2016,7,12,18,45,420.5,32.5,1.1,14.5,90.0,189.96,139.22
2016,7,12,19,0,312.0,24.0,1.0,14.0,48.0,123.96,71.32
2016,7,12,19,15,156.0,12.0,0.95,13.5,24.0,44.06,0.0
2016,7,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,163.5,12.5,0.75,11.5,25.5,11.37,0.0
2016,7,13,5,30,327.0,25.0,0.7,12.0,51.0,20.42,9.86
2016,7,13,5,45,432.0,33.0,0.7,13.0,93.5,26.24,17.22
2016,7,13,6,0,537.0,41.0,0.7,14.0,136.0,31.91,22.68
2016,7,13,6,15,600.5,47.0,0.7,14.0,185.5,38.91,29.21
2016,7,13,6,30,664.0,53.0,0.7,14.0,235.0,42.92,32.93
2016,7,13,6,45,707.5,57.0,0.7,14.5,287.0,45.06,34.77
2016,7,13,7,0,751.0,61.0,0.7,15.0,339.0,47.17,36.5
2016,7,13,7,15,780.5,64.5,0.7,15.5,391.5,48.74,37.69
2016,7,13,7,30,810.0,68.0,0.7,16.0,444.0,50.25,38.8
2016,7,13,7,45,832.5,71.0,0.7,17.0,495.5,92.58,50.91
2016,7,13,8,0,855.0,74.0,0.7,18.0,547.0,149.65,81.8
2016,7,13,8,15,871.5,76.0,0.7,18.5,595.5,207.41,124.92
2016,7,13,8,30,888.0,78.0,0.7,19.0,644.0,266.66,174.2
2016,7,13,8,45,901.0,80.0,0.7,19.5,689.0,326.16,225.2
2016,7,13,9,0,914.0,82.0,0.7,20.0,734.0,386.27,276.13
2016,7,13,9,15,923.5,84.0,0.7,20.5,774.5,445.34,324.91
2016,7,13,9,30,933.0,86.0,0.7,21.0,815.0,504.1,371.67
2016,7,13,9,45,927.0,95.0,0.75,21.5,846.5,560.25,415.08
2016,7,13,10,0,921.0,104.0,0.8,22.0,878.0,614.06,455.16
2016,7,13,10,15,927.0,105.0,0.85,22.5,907.0,666.0,492.68
2016,7,13,10,30,933.0,106.0,0.9,23.0,936.0,716.35,527.92
2016,7,13,10,45,937.5,107.0,0.95,23.5,958.0,763.82,560.21
2016,7,13,11,0,942.0,108.0,1.0,24.0,980.0,809.13,588.5
2016,7,13,11,15,945.0,108.5,1.0,24.0,995.0,850.47,614.3
2016,7,13,11,30,948.0,109.0,1.0,24.0,1010.0,889.18,638.19
2016,7,13,11,45,949.5,109.0,1.05,24.5,1017.5,923.35,658.6
2016,7,13,12,0,951.0,109.0,1.1,25.0,1025.0,954.5,677.02
2016,7,13,12,15,951.0,109.0,1.15,25.0,1025.0,981.12,693.94
2016,7,13,12,30,951.0,109.0,1.2,25.0,1025.0,1004.4,708.88
2016,7,13,12,45,950.0,108.5,1.25,25.0,1017.0,1022.76,720.9
2016,7,13,13,0,949.0,108.0,1.3,25.0,1009.0,1037.5,730.85
2016,7,13,13,15,946.0,107.5,1.35,25.0,993.5,1046.55,737.47
2016,7,13,13,30,943.0,107.0,1.4,25.0,978.0,1051.8,741.95
2016,7,13,13,45,938.5,106.0,1.45,25.0,955.5,1051.22,743.01
2016,7,13,14,0,934.0,105.0,1.5,25.0,933.0,1046.81,741.91
2016,7,13,14,15,927.5,104.0,1.5,25.0,904.0,1036.65,736.58
2016,7,13,14,30,921.0,103.0,1.5,25.0,875.0,1022.82,729.15
2016,7,13,14,45,912.5,101.5,1.55,25.0,839.5,1002.94,718.81
2016,7,13,15,0,904.0,100.0,1.6,25.0,804.0,979.68,706.37
2016,7,13,15,15,893.0,98.0,1.6,24.5,763.0,950.31,690.66
2016,7,13,15,30,882.0,96.0,1.6,24.0,722.0,918.0,672.95
2016,7,13,15,45,867.0,94.0,1.6,24.0,676.5,879.44,649.67
2016,7,13,16,0,852.0,92.0,1.6,24.0,631.0,838.63,624.69
2016,7,13,16,15,833.5,89.0,1.6,23.5,582.0,798.7,601.16
2016,7,13,16,30,815.0,86.0,1.6,23.0,533.0,749.95,571.03
2016,7,13,16,45,790.0,83.0,1.6,22.5,482.0,695.19,536.0
2016,7,13,17,0,765.0,80.0,1.6,22.0,431.0,640.06,499.62
2016,7,13,17,15,732.0,75.5,1.55,21.0,378.5,578.01,455.83
2016,7,13,17,30,699.0,71.0,1.5,20.0,326.0,517.05,411.04
2016,7,13,17,45,651.5,66.0,1.45,19.5,274.5,451.36,359.85
2016,7,13,18,0,604.0,61.0,1.4,19.0,223.0,386.97,307.68
2016,7,13,18,15,534.5,53.5,1.3,18.0,174.5,313.83,247.14
2016,7,13,18,30,465.0,46.0,1.2,17.0,126.0,247.45,190.2
2016,7,13,18,45,354.0,36.0,1.1,16.5,85.0,172.05,125.35
2016,7,13,19,0,243.0,26.0,1.0,16.0,44.0,106.98,59.88
2016,7,13,19,15,121.5,13.0,0.9,15.5,22.0,37.66,0.0
2016,7,13,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,5,15,134.5,13.0,0.65,12.5,24.0,11.82,0.0
2016,7,14,5,30,269.0,26.0,0.6,13.0,48.0,21.35,10.18
2016,7,14,5,45,383.5,35.5,0.6,14.0,90.0,28.42,18.99
2016,7,14,6,0,498.0,45.0,0.6,15.0,132.0,35.28,25.53
2016,7,14,6,15,565.0,51.5,0.6,15.5,181.0,39.26,29.32
2016,7,14,6,30,632.0,58.0,0.6,16.0,230.0,43.14,32.84
2016,7,14,6,45,681.0,62.0,0.6,16.5,282.5,49.13,38.07
2016,7,14,7,0,730.0,66.0,0.6,17.0,335.0,51.07,39.62
2016,7,14,7,15,761.5,69.5,0.6,17.5,387.5,52.47,40.64
2016,7,14,7,30,793.0,73.0,0.6,18.0,440.0,53.82,41.58
2016,7,14,7,45,818.0,75.5,0.6,18.5,492.0,86.53,46.29
2016,7,14,8,0,843.0,78.0,0.6,19.0,544.0,150.61,82.81
2016,7,14,8,15,860.5,80.5,0.6,19.5,592.5,208.33,125.49
2016,7,14,8,30,878.0,83.0,0.6,20.0,641.0,267.66,174.4
2016,7,14,8,45,892.5,84.5,0.65,20.5,687.0,326.75,224.78
2016,7,14,9,0,907.0,86.0,0.7,21.0,733.0,386.61,275.39
2016,7,14,9,15,917.0,88.0,0.75,21.5,773.5,445.59,324.15
2016,7,14,9,30,927.0,90.0,0.8,22.0,814.0,504.34,371.08
2016,7,14,9,45,933.0,92.5,0.85,22.5,848.5,560.98,414.83
2016,7,14,10,0,939.0,95.0,0.9,23.0,883.0,616.47,456.17
2016,7,14,10,15,945.0,96.0,0.95,23.5,912.5,669.29,494.27
2016,7,14,10,30,951.0,97.0,1.0,24.0,942.0,720.47,530.04
2016,7,14,10,45,955.0,98.0,1.05,24.5,964.0,768.38,562.31
2016,7,14,11,0,959.0,99.0,1.1,25.0,986.0,814.04,590.7
2016,7,14,11,15,961.5,99.5,1.1,25.0,1001.0,855.63,616.63
2016,7,14,11,30,964.0,100.0,1.1,25.0,1016.0,894.49,640.59
2016,7,14,11,45,965.5,100.5,1.15,25.0,1023.5,929.61,662.8
2016,7,14,12,0,967.0,101.0,1.2,25.0,1031.0,961.64,683.06
2016,7,14,12,15,966.5,101.0,1.2,25.0,1031.0,988.17,699.08
2016,7,14,12,30,966.0,101.0,1.2,25.0,1031.0,1011.25,713.03
2016,7,14,12,45,958.0,105.0,1.3,25.0,1021.0,1027.51,724.61
2016,7,14,13,0,950.0,109.0,1.4,25.0,1011.0,1039.97,734.04
2016,7,14,13,15,947.0,108.5,1.4,25.0,995.5,1049.09,739.87
2016,7,14,13,30,944.0,108.0,1.4,25.0,980.0,1054.39,743.53
2016,7,14,13,45,939.0,107.5,1.4,25.0,957.5,1053.87,743.79
2016,7,14,14,0,934.0,107.0,1.4,25.0,935.0,1049.53,741.91
2016,7,14,14,15,927.5,105.5,1.35,24.5,905.5,1038.88,736.89
2016,7,14,14,30,921.0,104.0,1.3,24.0,876.0,1024.54,729.75
2016,7,14,14,45,911.5,103.0,1.3,24.0,840.0,1004.26,718.47
2016,7,14,15,0,902.0,102.0,1.3,24.0,804.0,980.63,705.19
2016,7,14,15,15,891.0,100.0,1.3,23.5,763.0,951.31,689.66
2016,7,14,15,30,880.0,98.0,1.3,23.0,722.0,919.07,672.15
2016,7,14,15,45,865.0,95.5,1.3,22.5,676.0,880.0,649.98
2016,7,14,16,0,850.0,93.0,1.3,22.0,630.0,838.67,626.0
2016,7,14,16,15,831.0,90.0,1.25,21.5,581.0,798.44,601.74
2016,7,14,16,30,812.0,87.0,1.2,21.0,532.0,749.36,570.95
2016,7,14,16,45,787.5,83.5,1.2,21.0,480.5,694.46,535.0
2016,7,14,17,0,763.0,80.0,1.2,21.0,429.0,639.18,497.8
2016,7,14,17,15,729.0,76.0,1.15,20.0,377.0,577.08,454.19
2016,7,14,17,30,695.0,72.0,1.1,19.0,325.0,518.43,411.29
2016,7,14,17,45,648.5,66.0,1.1,18.5,273.5,450.11,358.68
2016,7,14,18,0,602.0,60.0,1.1,18.0,222.0,385.16,306.45
2016,7,14,18,15,531.5,53.0,1.0,17.0,173.5,312.22,246.09
2016,7,14,18,30,461.0,46.0,0.9,16.0,125.0,246.14,189.38
2016,7,14,18,45,352.0,35.5,0.85,15.5,84.0,171.06,124.74
2016,7,14,19,0,243.0,25.0,0.8,15.0,43.0,105.84,57.94
2016,7,14,19,15,121.5,12.5,0.75,14.5,21.5,37.23,0.0
2016,7,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,147.0,12.0,0.9,11.5,23.5,10.91,0.0
2016,7,15,5,30,294.0,24.0,0.9,12.0,47.0,19.59,8.56
2016,7,15,5,45,400.5,33.0,0.95,12.5,88.5,26.3,17.22
2016,7,15,6,0,507.0,42.0,1.0,13.0,130.0,32.79,23.51
2016,7,15,6,15,572.5,48.0,0.95,13.5,178.5,36.48,27.07
2016,7,15,6,30,638.0,54.0,0.9,14.0,227.0,43.78,33.68
2016,7,15,6,45,389.0,99.5,0.9,14.5,212.0,71.38,58.12
2016,7,15,7,0,140.0,145.0,0.9,15.0,197.0,108.83,90.61
2016,7,15,7,15,156.5,168.0,0.85,15.5,234.0,123.94,103.1
2016,7,15,7,30,173.0,191.0,0.8,16.0,271.0,138.55,114.97
2016,7,15,7,45,506.5,133.0,0.8,16.5,404.0,109.31,73.15
2016,7,15,8,0,840.0,75.0,0.8,17.0,537.0,147.43,81.14
2016,7,15,8,15,857.0,77.5,0.8,17.5,586.0,204.87,124.09
2016,7,15,8,30,874.0,80.0,0.8,18.0,635.0,263.89,173.33
2016,7,15,8,45,888.0,82.0,0.85,18.5,680.5,323.0,224.36
2016,7,15,9,0,902.0,84.0,0.9,19.0,726.0,382.85,275.6
2016,7,15,9,15,912.0,86.0,0.9,19.5,766.5,441.59,324.58
2016,7,15,9,30,922.0,88.0,0.9,20.0,807.0,500.1,371.64
2016,7,15,9,45,926.5,91.5,0.95,20.5,841.5,556.59,415.77
2016,7,15,10,0,931.0,95.0,1.0,21.0,876.0,611.8,457.38
2016,7,15,10,15,937.5,96.0,1.05,21.0,905.0,664.6,496.86
2016,7,15,10,30,944.0,97.0,1.1,21.0,934.0,715.82,534.18
2016,7,15,10,45,949.0,97.5,1.15,21.5,957.0,763.75,567.02
2016,7,15,11,0,954.0,98.0,1.2,22.0,980.0,809.52,595.96
2016,7,15,11,15,957.0,98.5,1.2,22.0,995.5,851.36,622.5
2016,7,15,11,30,960.0,99.0,1.2,22.0,1011.0,890.52,647.07
2016,7,15,11,45,962.5,99.0,1.25,22.0,1019.0,925.95,669.82
2016,7,15,12,0,965.0,99.0,1.3,22.0,1027.0,958.36,690.62
2016,7,15,12,15,965.0,99.0,1.3,22.0,1027.0,985.31,707.19
2016,7,15,12,30,965.0,99.0,1.3,22.0,1027.0,1008.85,721.65
2016,7,15,12,45,958.0,102.5,1.3,22.0,1018.0,1025.57,731.93
2016,7,15,13,0,951.0,106.0,1.3,22.0,1009.0,1038.53,740.04
2016,7,15,13,15,948.5,105.5,1.3,22.0,993.5,1048.13,746.21
2016,7,15,13,30,946.0,105.0,1.3,22.0,978.0,1053.91,750.19
2016,7,15,13,45,943.0,103.5,1.3,22.0,956.0,1054.33,751.02
2016,7,15,14,0,940.0,102.0,1.3,22.0,934.0,1050.89,749.67
2016,7,15,14,15,934.0,100.5,1.25,21.5,905.0,1040.65,744.8
2016,7,15,14,30,928.0,99.0,1.2,21.0,876.0,1026.69,737.78
2016,7,15,14,45,919.5,98.0,1.2,21.0,840.5,1007.23,726.94
2016,7,15,15,0,911.0,97.0,1.2,21.0,805.0,984.37,714.06
2016,7,15,15,15,900.5,95.0,1.15,20.5,764.0,955.28,697.71
2016,7,15,15,30,890.0,93.0,1.1,20.0,723.0,923.19,679.41
2016,7,15,15,45,874.0,91.5,1.1,20.0,677.0,884.04,655.9
2016,7,15,16,0,858.0,90.0,1.1,20.0,631.0,842.67,630.71
2016,7,15,16,15,839.5,87.0,1.1,19.5,582.0,802.45,607.12
2016,7,15,16,30,821.0,84.0,1.1,19.0,533.0,753.42,576.92
2016,7,15,16,45,794.0,81.5,1.1,19.0,481.5,697.47,540.14
2016,7,15,17,0,767.0,79.0,1.1,19.0,430.0,641.3,502.29
2016,7,15,17,15,733.5,75.0,1.05,18.5,377.5,579.32,457.71
2016,7,15,17,30,700.0,71.0,1.0,18.0,325.0,518.45,412.3
2016,7,15,17,45,647.5,66.5,0.95,17.5,272.5,450.52,359.55
2016,7,15,18,0,595.0,62.0,0.9,17.0,220.0,384.31,306.1
2016,7,15,18,15,523.0,54.5,0.85,16.5,171.5,310.41,244.69
2016,7,15,18,30,451.0,47.0,0.8,16.0,123.0,243.53,187.19
2016,7,15,18,45,334.5,36.5,0.75,15.5,82.5,166.45,121.2
2016,7,15,19,0,218.0,26.0,0.7,15.0,42.0,99.66,52.95
2016,7,15,19,15,109.0,13.0,0.7,14.5,21.0,35.04,0.0
2016,7,15,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,5,15,124.5,12.5,0.9,13.0,22.0,11.37,0.0
2016,7,16,5,30,249.0,25.0,0.9,13.0,44.0,20.55,8.76
2016,7,16,5,45,366.5,34.0,0.9,13.5,85.0,27.19,17.87
2016,7,16,6,0,484.0,43.0,0.9,14.0,126.0,33.65,24.15
2016,7,16,6,15,242.0,58.0,0.9,14.5,99.5,43.02,32.75
2016,7,16,6,30,0.0,73.0,0.9,15.0,73.0,62.85,50.42
2016,7,16,6,45,0.0,90.0,0.9,15.5,90.0,76.86,62.66
2016,7,16,7,0,0.0,107.0,0.9,16.0,107.0,90.76,74.55
2016,7,16,7,15,1.0,126.0,0.9,16.0,126.5,106.01,87.53
2016,7,16,7,30,2.0,145.0,0.9,16.0,146.0,121.12,100.18
2016,7,16,7,45,418.5,110.5,0.9,16.5,340.0,90.12,59.72
2016,7,16,8,0,835.0,76.0,0.9,17.0,534.0,146.98,81.17
2016,7,16,8,15,444.0,169.5,0.9,17.5,415.5,193.62,132.89
2016,7,16,8,30,53.0,263.0,0.9,18.0,297.0,221.74,171.04
2016,7,16,8,45,47.0,276.0,0.95,18.5,307.5,236.82,182.47
2016,7,16,9,0,41.0,289.0,1.0,19.0,318.0,251.11,193.18
2016,7,16,9,15,481.0,187.5,1.0,19.0,560.5,342.12,257.57
2016,7,16,9,30,921.0,86.0,1.0,19.0,803.0,497.71,372.82
2016,7,16,9,45,577.0,243.5,1.05,19.5,700.0,498.02,375.02
2016,7,16,10,0,233.0,401.0,1.1,20.0,597.0,469.92,353.46
2016,7,16,10,15,585.0,250.0,1.15,20.0,763.0,577.18,435.78
2016,7,16,10,30,937.0,99.0,1.2,20.0,929.0,712.94,536.18
2016,7,16,10,45,941.0,100.0,1.25,20.5,951.5,760.36,568.08
2016,7,16,11,0,945.0,101.0,1.3,21.0,974.0,805.58,596.89
2016,7,16,11,15,948.5,101.5,1.3,21.0,989.5,847.56,623.77
2016,7,16,11,30,952.0,102.0,1.3,21.0,1005.0,886.92,648.7
2016,7,16,11,45,953.5,102.5,1.35,21.5,1012.5,921.78,669.96
2016,7,16,12,0,955.0,103.0,1.4,22.0,1020.0,953.59,689.18
2016,7,16,12,15,955.5,103.0,1.4,22.0,1020.5,980.84,706.04
2016,7,16,12,30,956.0,103.0,1.4,22.0,1021.0,1004.74,720.81
2016,7,16,12,45,951.5,105.0,1.45,22.0,1013.0,1022.31,732.49
2016,7,16,13,0,947.0,107.0,1.5,22.0,1005.0,1036.18,742.04
2016,7,16,13,15,944.5,106.5,1.5,21.5,990.0,1045.78,749.69
2016,7,16,13,30,942.0,106.0,1.5,21.0,975.0,1051.58,755.17
2016,7,16,13,45,938.5,105.0,1.5,21.0,953.0,1052.04,756.04
2016,7,16,14,0,935.0,104.0,1.5,21.0,931.0,1048.67,754.71
2016,7,16,14,15,929.5,102.5,1.45,21.0,902.5,1038.99,748.77
2016,7,16,14,30,924.0,101.0,1.4,21.0,874.0,1025.59,740.68
2016,7,16,14,45,916.0,99.5,1.4,21.0,838.5,1006.14,729.74
2016,7,16,15,0,908.0,98.0,1.4,21.0,803.0,983.27,716.74
2016,7,16,15,15,897.5,96.0,1.35,20.5,762.5,954.25,700.37
2016,7,16,15,30,887.0,94.0,1.3,20.0,722.0,922.23,682.02
2016,7,16,15,45,873.0,92.0,1.3,20.0,677.0,884.35,659.14
2016,7,16,16,0,859.0,90.0,1.3,20.0,632.0,844.12,634.5
2016,7,16,16,15,841.0,87.0,1.25,19.5,583.0,804.27,610.34
2016,7,16,16,30,823.0,84.0,1.2,19.0,534.0,755.54,579.62
2016,7,16,16,45,798.5,81.0,1.2,19.0,482.5,700.73,543.53
2016,7,16,17,0,774.0,78.0,1.2,19.0,431.0,645.49,506.31
2016,7,16,17,15,741.0,74.0,1.15,18.5,378.5,583.48,461.65
2016,7,16,17,30,708.0,70.0,1.1,18.0,326.0,522.53,416.1
2016,7,16,17,45,661.5,64.5,1.1,17.5,274.0,456.21,364.77
2016,7,16,18,0,615.0,59.0,1.1,17.0,222.0,391.1,312.17
2016,7,16,18,15,543.5,52.0,1.0,16.5,173.0,316.93,250.07
2016,7,16,18,30,472.0,45.0,0.9,16.0,124.0,249.72,191.89
2016,7,16,18,45,359.0,35.0,0.85,15.5,83.0,173.16,125.84
2016,7,16,19,0,246.0,25.0,0.8,15.0,42.0,106.08,54.41
2016,7,16,19,15,123.0,12.5,0.8,14.5,21.0,37.58,0.0
2016,7,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,15,156.5,11.0,0.85,13.0,22.5,10.01,0.0
2016,7,17,5,30,313.0,22.0,0.9,13.0,45.0,17.91,6.47
2016,7,17,5,45,424.5,30.0,0.95,13.0,87.0,23.83,14.97
2016,7,17,6,0,536.0,38.0,1.0,13.0,129.0,32.28,23.03
2016,7,17,6,15,268.0,53.0,0.95,13.5,98.5,39.46,29.7
2016,7,17,6,30,0.0,68.0,0.9,14.0,68.0,58.96,47.18
2016,7,17,6,45,0.0,83.5,0.9,14.5,83.5,71.88,58.53
2016,7,17,7,0,0.0,99.0,0.9,15.0,99.0,84.71,69.57
2016,7,17,7,15,7.5,129.0,0.9,15.0,133.0,108.2,89.79
2016,7,17,7,30,15.0,159.0,0.9,15.0,167.0,131.12,109.16
2016,7,17,7,45,110.0,196.5,0.9,15.5,257.0,148.74,115.44
2016,7,17,8,0,205.0,234.0,0.9,16.0,347.0,194.29,145.46
2016,7,17,8,15,292.0,240.0,0.95,16.5,416.5,223.73,163.64
2016,7,17,8,30,379.0,246.0,1.0,17.0,486.0,270.47,197.49
2016,7,17,8,45,646.5,162.0,1.05,17.5,605.5,305.46,218.93
2016,7,17,9,0,914.0,78.0,1.1,18.0,725.0,381.33,276.0
2016,7,17,9,15,923.5,79.5,1.1,18.0,765.5,440.2,326.19
2016,7,17,9,30,933.0,81.0,1.1,18.0,806.0,498.77,374.66
2016,7,17,9,45,923.0,92.5,1.15,18.5,837.0,555.27,419.41
2016,7,17,10,0,913.0,104.0,1.2,19.0,868.0,609.02,460.39
2016,7,17,10,15,919.0,105.5,1.2,19.0,897.0,661.27,499.54
2016,7,17,10,30,925.0,107.0,1.2,19.0,926.0,711.94,536.41
2016,7,17,10,45,928.5,108.5,1.3,19.5,947.5,759.06,569.81
2016,7,17,11,0,932.0,110.0,1.4,20.0,969.0,803.96,599.26
2016,7,17,11,15,934.5,110.5,1.4,20.0,984.0,844.79,625.6
2016,7,17,11,30,937.0,111.0,1.4,20.0,999.0,882.97,649.99
2016,7,17,11,45,938.5,111.0,1.45,20.0,1006.0,917.03,672.2
2016,7,17,12,0,940.0,111.0,1.5,20.0,1013.0,948.09,692.46
2016,7,17,12,15,939.5,111.0,1.5,19.5,1013.0,974.19,710.16
2016,7,17,12,30,939.0,111.0,1.5,19.0,1013.0,996.93,725.82
2016,7,17,12,45,935.0,112.5,1.55,19.0,1004.5,1014.31,737.56
2016,7,17,13,0,931.0,114.0,1.6,19.0,996.0,1028.06,747.16
2016,7,17,13,15,928.0,113.0,1.6,19.0,980.5,1036.63,752.83
2016,7,17,13,30,925.0,112.0,1.6,19.0,965.0,1041.42,756.3
2016,7,17,13,45,922.5,110.0,1.65,19.0,943.0,1041.9,757.99
2016,7,17,14,0,920.0,108.0,1.7,19.0,921.0,1038.58,757.42
2016,7,17,14,15,913.0,106.5,1.7,18.5,891.5,1027.54,752.76
2016,7,17,14,30,906.0,105.0,1.7,18.0,862.0,1012.86,745.91
2016,7,17,14,45,899.5,102.0,1.7,18.0,827.0,993.52,734.73
2016,7,17,15,0,893.0,99.0,1.7,18.0,792.0,970.72,721.39
2016,7,17,15,15,882.0,97.0,1.7,17.5,751.5,941.52,705.18
2016,7,17,15,30,871.0,95.0,1.7,17.0,711.0,909.42,686.93
2016,7,17,15,45,859.0,91.5,1.7,17.0,666.0,872.02,663.65
2016,7,17,16,0,847.0,88.0,1.7,17.0,621.0,832.18,638.48
2016,7,17,16,15,828.0,85.5,1.7,16.5,572.5,792.43,614.23
2016,7,17,16,30,809.0,83.0,1.7,16.0,524.0,743.97,583.27
2016,7,17,16,45,787.0,79.0,1.7,16.0,473.0,690.36,546.88
2016,7,17,17,0,765.0,75.0,1.7,16.0,422.0,636.18,509.25
2016,7,17,17,15,732.0,71.0,1.7,15.5,370.5,574.57,464.07
2016,7,17,17,30,699.0,67.0,1.7,15.0,319.0,514.08,417.86
2016,7,17,17,45,655.0,61.5,1.7,14.5,268.0,449.36,366.32
2016,7,17,18,0,611.0,56.0,1.7,14.0,217.0,385.85,313.59
2016,7,17,18,15,541.5,49.0,1.65,13.5,169.0,312.81,251.11
2016,7,17,18,30,472.0,42.0,1.6,13.0,121.0,246.61,192.53
2016,7,17,18,45,359.5,32.5,1.55,13.0,80.5,170.85,125.46
2016,7,17,19,0,247.0,23.0,1.5,13.0,40.0,104.2,51.51
2016,7,17,19,15,123.5,11.5,1.45,12.5,20.0,36.79,0.0
2016,7,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,5,15,131.0,11.5,1.1,12.0,21.0,10.46,0.0
2016,7,18,5,30,262.0,23.0,1.1,12.0,42.0,18.85,6.58
2016,7,18,5,45,379.5,31.5,1.15,12.5,82.5,25.13,16.06
2016,7,18,6,0,497.0,40.0,1.2,13.0,123.0,31.25,22.09
2016,7,18,6,15,299.5,70.0,1.15,13.0,125.0,52.31,41.19
2016,7,18,6,30,102.0,100.0,1.1,13.0,127.0,77.6,63.91
2016,7,18,6,45,111.5,121.5,1.1,13.5,157.0,92.69,77.13
2016,7,18,7,0,121.0,143.0,1.1,14.0,187.0,107.34,89.67
2016,7,18,7,15,452.5,105.0,1.05,14.0,305.5,72.58,58.94
2016,7,18,7,30,784.0,67.0,1.0,14.0,424.0,49.54,38.49
2016,7,18,7,45,808.0,69.0,1.0,14.5,475.0,86.55,48.75
2016,7,18,8,0,832.0,71.0,1.0,15.0,526.0,141.75,77.88
2016,7,18,8,15,849.0,73.5,1.0,15.5,573.5,198.8,120.69
2016,7,18,8,30,866.0,76.0,1.0,16.0,621.0,257.45,170.12
2016,7,18,8,45,880.0,77.0,1.0,16.5,665.5,315.41,220.76
2016,7,18,9,0,894.0,78.0,1.0,17.0,710.0,374.1,271.62
2016,7,18,9,15,903.5,79.5,1.0,17.0,750.0,431.89,321.16
2016,7,18,9,30,913.0,81.0,1.0,17.0,790.0,489.41,368.93
2016,7,18,9,45,915.0,85.5,1.05,17.5,823.5,545.13,413.28
2016,7,18,10,0,917.0,90.0,1.1,18.0,857.0,599.35,454.91
2016,7,18,10,15,923.0,91.0,1.15,18.0,885.0,651.29,494.47
2016,7,18,10,30,929.0,92.0,1.2,18.0,913.0,701.64,531.84
2016,7,18,10,45,933.0,93.0,1.25,18.5,935.0,748.77,564.66
2016,7,18,11,0,937.0,94.0,1.3,19.0,957.0,793.71,593.63
2016,7,18,11,15,940.0,94.5,1.35,19.0,972.0,835.02,621.01
2016,7,18,11,30,943.0,95.0,1.4,19.0,987.0,873.69,646.48
2016,7,18,11,45,944.5,95.0,1.45,19.0,994.5,907.82,668.87
2016,7,18,12,0,946.0,95.0,1.5,19.0,1002.0,938.9,689.27
2016,7,18,12,15,946.0,95.0,1.5,19.0,1002.0,965.44,706.02
2016,7,18,12,30,946.0,95.0,1.5,19.0,1002.0,988.61,720.64
2016,7,18,12,45,949.0,92.0,1.55,19.0,995.5,1008.2,733.8
2016,7,18,13,0,952.0,89.0,1.6,19.0,989.0,1024.19,744.8
2016,7,18,13,15,949.5,88.5,1.6,19.0,974.5,1033.61,751.0
2016,7,18,13,30,947.0,88.0,1.6,19.0,960.0,1039.21,754.97
2016,7,18,13,45,945.5,85.5,1.65,19.0,938.5,1039.83,756.73
2016,7,18,14,0,944.0,83.0,1.7,19.0,917.0,1036.56,756.19
2016,7,18,14,15,938.5,82.0,1.7,19.0,888.5,1027.07,751.1
2016,7,18,14,30,933.0,81.0,1.7,19.0,860.0,1013.86,743.79
2016,7,18,14,45,927.5,79.0,1.7,19.0,825.5,995.89,733.53
2016,7,18,15,0,922.0,77.0,1.7,19.0,791.0,974.38,721.08
2016,7,18,15,15,913.0,75.5,1.65,18.5,751.5,946.75,705.32
2016,7,18,15,30,904.0,74.0,1.6,18.0,712.0,916.04,687.51
2016,7,18,15,45,893.0,71.5,1.6,18.0,667.5,879.49,665.01
2016,7,18,16,0,882.0,69.0,1.6,18.0,623.0,840.36,640.58
2016,7,18,16,15,866.5,67.0,1.55,17.5,575.0,795.8,612.71
2016,7,18,16,30,851.0,65.0,1.5,17.0,527.0,749.49,583.16
2016,7,18,16,45,830.5,62.0,1.5,17.0,476.5,696.79,547.84
2016,7,18,17,0,810.0,59.0,1.5,17.0,426.0,643.34,511.19
2016,7,18,17,15,781.0,56.0,1.45,16.5,374.5,583.96,468.75
2016,7,18,17,30,752.0,53.0,1.4,16.0,323.0,529.66,427.24
2016,7,18,17,45,710.5,49.0,1.4,16.0,272.0,463.52,374.4
2016,7,18,18,0,669.0,45.0,1.4,16.0,221.0,400.13,321.61
2016,7,18,18,15,605.5,40.0,1.35,15.5,172.5,328.92,261.01
2016,7,18,18,30,542.0,35.0,1.3,15.0,124.0,263.67,203.28
2016,7,18,18,45,432.0,27.5,1.3,14.5,83.0,186.82,135.41
2016,7,18,19,0,322.0,20.0,1.3,14.0,42.0,118.95,55.25
2016,7,18,19,15,161.0,10.0,1.25,13.5,21.0,43.43,0.0
2016,7,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,167.0,10.0,1.0,11.5,21.5,9.1,0.0
2016,7,19,5,30,334.0,20.0,1.0,12.0,43.0,17.7,5.22
2016,7,19,5,45,444.0,27.5,1.0,12.5,84.5,23.75,14.83
2016,7,19,6,0,554.0,35.0,1.0,13.0,126.0,29.68,20.68
2016,7,19,6,15,617.5,40.0,0.95,13.0,175.0,33.11,24.08
2016,7,19,6,30,681.0,45.0,0.9,13.0,224.0,36.51,27.29
2016,7,19,6,45,722.5,48.5,0.9,13.5,275.5,38.52,29.07
2016,7,19,7,0,764.0,52.0,0.9,14.0,327.0,46.36,35.95
2016,7,19,7,15,793.0,55.0,0.9,14.5,379.0,48.75,37.88
2016,7,19,7,30,822.0,58.0,0.9,15.0,431.0,51.04,39.68
2016,7,19,7,45,842.5,60.5,0.9,15.5,482.0,81.19,43.63
2016,7,19,8,0,863.0,63.0,0.9,16.0,533.0,138.36,73.6
2016,7,19,8,15,879.0,65.0,0.9,16.0,581.0,196.64,117.37
2016,7,19,8,30,895.0,67.0,0.9,16.0,629.0,256.39,168.04
2016,7,19,8,45,906.0,69.0,0.95,16.5,673.5,315.96,220.29
2016,7,19,9,0,917.0,71.0,1.0,17.0,718.0,375.92,272.51
2016,7,19,9,15,926.0,72.5,1.05,17.5,758.5,434.81,322.65
2016,7,19,9,30,935.0,74.0,1.1,18.0,799.0,493.35,370.84
2016,7,19,9,45,933.5,80.5,1.15,18.5,832.0,550.21,416.02
2016,7,19,10,0,932.0,87.0,1.2,19.0,865.0,605.19,458.11
2016,7,19,10,15,938.0,88.0,1.2,19.0,893.5,657.93,497.74
2016,7,19,10,30,944.0,89.0,1.2,19.0,922.0,709.04,535.02
2016,7,19,10,45,947.0,90.5,1.3,19.5,944.0,756.63,568.37
2016,7,19,11,0,950.0,92.0,1.4,20.0,966.0,801.91,597.97
2016,7,19,11,15,952.5,92.5,1.4,20.0,981.0,843.38,624.76
2016,7,19,11,30,955.0,93.0,1.4,20.0,996.0,882.14,649.52
2016,7,19,11,45,956.5,92.5,1.45,20.0,1003.5,916.23,671.75
2016,7,19,12,0,958.0,92.0,1.5,20.0,1011.0,947.22,691.96
2016,7,19,12,15,958.0,92.0,1.55,20.0,1011.0,974.08,709.54
2016,7,19,12,30,958.0,92.0,1.6,20.0,1011.0,997.52,725.0
2016,7,19,12,45,953.0,94.5,1.65,20.0,1002.0,1015.11,736.83
2016,7,19,13,0,948.0,97.0,1.7,20.0,993.0,1028.98,746.46
2016,7,19,13,15,945.5,96.5,1.7,20.0,978.0,1038.5,752.75
2016,7,19,13,30,943.0,96.0,1.7,20.0,963.0,1044.21,756.78
2016,7,19,13,45,940.5,94.0,1.7,20.0,941.5,1044.51,757.57
2016,7,19,14,0,938.0,92.0,1.7,20.0,920.0,1040.94,756.09
2016,7,19,14,15,932.0,91.0,1.7,20.0,891.0,1031.12,750.82
2016,7,19,14,30,926.0,90.0,1.7,20.0,862.0,1017.6,743.36
2016,7,19,14,45,920.5,87.5,1.7,20.0,827.5,999.29,732.94
2016,7,19,15,0,915.0,85.0,1.7,20.0,793.0,977.43,720.34
2016,7,19,15,15,905.0,83.5,1.65,19.5,752.5,949.09,704.21
2016,7,19,15,30,895.0,82.0,1.6,19.0,712.0,917.73,686.07
2016,7,19,15,45,884.5,79.0,1.6,19.0,667.5,881.37,663.81
2016,7,19,16,0,874.0,76.0,1.6,19.0,623.0,842.39,639.6
2016,7,19,16,15,857.0,73.5,1.6,18.5,574.5,796.32,611.33
2016,7,19,16,30,840.0,71.0,1.6,18.0,526.0,748.61,581.38
2016,7,19,16,45,820.0,67.5,1.6,18.0,475.5,696.15,546.25
2016,7,19,17,0,800.0,64.0,1.6,18.0,425.0,642.91,509.76
2016,7,19,17,15,769.5,60.5,1.55,17.5,373.5,587.21,469.78
2016,7,19,17,30,739.0,57.0,1.5,17.0,322.0,527.08,424.09
2016,7,19,17,45,698.0,52.5,1.5,16.5,270.5,461.16,372.25
2016,7,19,18,0,657.0,48.0,1.5,16.0,219.0,397.94,320.18
2016,7,19,18,15,591.0,42.5,1.4,15.5,170.5,325.53,258.45
2016,7,19,18,30,525.0,37.0,1.3,15.0,122.0,259.32,199.92
2016,7,19,18,45,416.0,28.5,1.25,14.5,81.0,185.23,134.11
2016,7,19,19,0,307.0,20.0,1.2,14.0,40.0,116.78,50.65
2016,7,19,19,15,153.5,10.0,1.15,13.5,20.0,41.83,0.0
2016,7,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,167.5,9.5,0.95,11.5,20.5,8.64,0.0
2016,7,20,5,30,335.0,19.0,1.0,12.0,41.0,16.77,3.95
2016,7,20,5,45,442.5,26.5,1.05,12.5,82.5,22.85,14.0
2016,7,20,6,0,550.0,34.0,1.1,13.0,124.0,28.8,19.88
2016,7,20,6,15,613.5,39.0,1.05,13.5,172.5,32.27,23.26
2016,7,20,6,30,677.0,44.0,1.0,14.0,221.0,35.7,26.44
2016,7,20,6,45,719.5,48.0,1.0,14.5,272.5,38.14,28.6
2016,7,20,7,0,762.0,52.0,1.0,15.0,324.0,40.54,30.62
2016,7,20,7,15,791.0,54.5,1.0,15.5,376.0,48.38,37.4
2016,7,20,7,30,820.0,57.0,1.0,16.0,428.0,50.31,38.88
2016,7,20,7,45,841.5,59.5,1.0,16.5,479.0,79.76,42.63
2016,7,20,8,0,863.0,62.0,1.0,17.0,530.0,137.01,72.33
2016,7,20,8,15,879.0,64.0,1.0,17.5,578.5,195.34,115.71
2016,7,20,8,30,895.0,66.0,1.0,18.0,627.0,255.13,165.89
2016,7,20,8,45,907.5,67.5,1.0,18.5,672.0,314.77,217.76
2016,7,20,9,0,920.0,69.0,1.0,19.0,717.0,374.97,269.68
2016,7,20,9,15,929.5,70.5,1.0,19.0,757.5,434.28,320.19
2016,7,20,9,30,939.0,72.0,1.0,19.0,798.0,493.29,368.86
2016,7,20,9,45,938.5,78.5,1.05,19.5,832.0,550.96,414.36
2016,7,20,10,0,938.0,85.0,1.1,20.0,866.0,606.84,456.82
2016,7,20,10,15,944.0,86.0,1.15,20.0,895.0,659.93,496.87
2016,7,20,10,30,950.0,87.0,1.2,20.0,924.0,711.38,534.68
2016,7,20,10,45,955.5,87.0,1.25,20.5,947.0,759.71,567.78
2016,7,20,11,0,961.0,87.0,1.3,21.0,970.0,805.91,597.24
2016,7,20,11,15,963.5,87.5,1.35,21.0,985.0,847.83,624.7
2016,7,20,11,30,966.0,88.0,1.4,21.0,1000.0,887.0,650.21
2016,7,20,11,45,969.0,87.0,1.45,21.5,1008.0,922.27,671.79
2016,7,20,12,0,972.0,86.0,1.5,22.0,1016.0,954.46,691.29
2016,7,20,12,15,972.0,86.5,1.5,22.0,1016.5,982.14,708.48
2016,7,20,12,30,972.0,87.0,1.5,22.0,1017.0,1006.36,723.5
2016,7,20,12,45,969.5,87.5,1.55,22.0,1009.5,1024.59,735.61
2016,7,20,13,0,967.0,88.0,1.6,22.0,1002.0,1039.06,745.52
2016,7,20,13,15,965.0,87.5,1.6,22.0,987.0,1049.17,752.08
2016,7,20,13,30,963.0,87.0,1.6,22.0,972.0,1055.4,756.38
2016,7,20,13,45,960.0,86.0,1.65,22.0,950.0,1056.19,758.25
2016,7,20,14,0,957.0,85.0,1.7,22.0,928.0,1053.06,757.84
2016,7,20,14,15,951.5,84.0,1.7,21.5,899.0,1043.55,754.28
2016,7,20,14,30,946.0,83.0,1.7,21.0,870.0,1030.25,748.48
2016,7,20,14,45,938.5,81.5,1.7,21.0,835.0,1010.75,737.41
2016,7,20,15,0,931.0,80.0,1.7,21.0,800.0,987.73,724.17
2016,7,20,15,15,921.5,78.5,1.7,20.5,759.5,959.46,708.91
2016,7,20,15,30,912.0,77.0,1.7,20.0,719.0,928.08,691.53
2016,7,20,15,45,899.0,75.5,1.7,20.0,673.5,890.7,668.69
2016,7,20,16,0,886.0,74.0,1.7,20.0,628.0,850.84,643.99
2016,7,20,16,15,869.5,71.5,1.7,19.5,579.0,804.7,615.82
2016,7,20,16,30,853.0,69.0,1.7,19.0,530.0,756.86,585.9
2016,7,20,16,45,830.5,66.5,1.7,19.0,479.0,703.16,550.02
2016,7,20,17,0,808.0,64.0,1.7,19.0,428.0,648.89,512.92
2016,7,20,17,15,777.5,60.5,1.65,18.0,375.5,592.79,473.72
2016,7,20,17,30,747.0,57.0,1.6,17.0,323.0,532.21,428.53
2016,7,20,17,45,703.5,52.5,1.6,16.5,271.0,464.45,375.18
2016,7,20,18,0,660.0,48.0,1.6,16.0,219.0,399.63,321.76
2016,7,20,18,15,593.0,42.5,1.55,15.5,170.0,326.56,259.48
2016,7,20,18,30,526.0,37.0,1.5,15.0,121.0,259.78,200.4
2016,7,20,18,45,414.0,28.5,1.45,14.5,80.0,184.73,133.5
2016,7,20,19,0,302.0,20.0,1.4,14.0,39.0,115.09,45.52
2016,7,20,19,15,151.0,10.0,1.35,13.5,19.5,41.29,0.0
2016,7,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,157.0,10.0,1.2,12.0,20.0,9.1,0.0
2016,7,21,5,30,314.0,20.0,1.2,12.0,40.0,16.35,2.89
2016,7,21,5,45,427.0,28.0,1.3,12.5,81.5,24.34,15.2
2016,7,21,6,0,540.0,36.0,1.4,13.0,123.0,30.69,21.52
2016,7,21,6,15,605.0,41.5,1.35,13.5,171.5,34.5,25.22
2016,7,21,6,30,670.0,47.0,1.3,14.0,220.0,38.25,28.7
2016,7,21,6,45,713.0,50.5,1.3,14.5,271.5,40.17,30.4
2016,7,21,7,0,756.0,54.0,1.3,15.0,323.0,42.09,31.99
2016,7,21,7,15,785.0,57.0,1.25,15.0,375.0,50.16,39.06
2016,7,21,7,30,814.0,60.0,1.2,15.0,427.0,52.42,40.9
2016,7,21,7,45,835.5,62.5,1.2,15.5,478.0,81.07,44.37
2016,7,21,8,0,857.0,65.0,1.2,16.0,529.0,138.08,73.88
2016,7,21,8,15,873.0,67.0,1.2,16.5,577.0,196.18,117.21
2016,7,21,8,30,889.0,69.0,1.2,17.0,625.0,255.74,167.42
2016,7,21,8,45,901.5,70.5,1.25,17.5,670.0,315.14,219.5
2016,7,21,9,0,914.0,72.0,1.3,18.0,715.0,375.1,271.75
2016,7,21,9,15,923.5,73.5,1.3,18.0,755.0,434.18,322.57
2016,7,21,9,30,933.0,75.0,1.3,18.0,795.0,492.97,371.59
