Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,45,939.5,76.5,1.3,18.5,830.0,549.68,416.64
2016,7,21,10,0,946.0,78.0,1.3,19.0,865.0,605.28,459.12
2016,7,21,10,15,951.5,79.0,1.3,19.0,894.0,658.46,499.25
2016,7,21,10,30,957.0,80.0,1.3,19.0,923.0,709.94,536.95
2016,7,21,10,45,962.0,80.5,1.35,19.5,945.5,758.68,570.34
2016,7,21,11,0,967.0,81.0,1.4,20.0,968.0,805.22,600.24
2016,7,21,11,15,970.0,81.5,1.45,20.0,983.5,847.78,628.3
2016,7,21,11,30,973.0,82.0,1.5,20.0,999.0,887.59,654.39
2016,7,21,11,45,975.0,81.5,1.55,20.5,1007.0,922.68,675.99
2016,7,21,12,0,977.0,81.0,1.6,21.0,1015.0,954.62,695.45
2016,7,21,12,15,977.5,81.0,1.65,21.0,1015.5,982.37,713.52
2016,7,21,12,30,978.0,81.0,1.7,21.0,1016.0,1006.65,729.44
2016,7,21,12,45,969.0,86.5,1.75,21.0,1007.0,1023.72,740.89
2016,7,21,13,0,960.0,92.0,1.8,21.0,998.0,1036.93,750.06
2016,7,21,13,15,957.5,92.0,1.8,20.5,983.0,1047.07,758.18
2016,7,21,13,30,955.0,92.0,1.8,20.0,968.0,1053.35,764.04
2016,7,21,13,45,953.5,89.5,1.85,20.0,946.5,1054.11,765.84
2016,7,21,14,0,952.0,87.0,1.9,20.0,925.0,1050.92,765.33
2016,7,21,14,15,947.0,86.0,1.9,19.5,896.5,1041.96,762.04
2016,7,21,14,30,942.0,85.0,1.9,19.0,868.0,1029.22,756.47
2016,7,21,14,45,937.5,82.0,1.9,19.0,833.5,1011.02,746.06
2016,7,21,15,0,933.0,79.0,1.9,19.0,799.0,989.16,733.38
2016,7,21,15,15,923.5,77.5,1.85,18.5,758.5,960.81,717.2
2016,7,21,15,30,914.0,76.0,1.8,18.0,718.0,929.35,698.93
2016,7,21,15,45,904.5,73.0,1.8,18.0,673.5,893.21,676.68
2016,7,21,16,0,895.0,70.0,1.8,18.0,629.0,854.32,652.39
2016,7,21,16,15,879.0,68.0,1.75,18.0,580.0,808.81,622.71
2016,7,21,16,30,863.0,66.0,1.7,18.0,531.0,761.53,591.44
2016,7,21,16,45,843.5,62.5,1.7,18.0,480.0,708.35,555.85
2016,7,21,17,0,824.0,59.0,1.7,18.0,429.0,654.29,518.83
2016,7,21,17,15,794.5,56.0,1.65,17.5,376.5,593.79,475.75
2016,7,21,17,30,765.0,53.0,1.6,17.0,324.0,538.44,433.48
2016,7,21,17,45,724.0,49.0,1.55,16.5,272.0,471.75,380.69
2016,7,21,18,0,683.0,45.0,1.5,16.0,220.0,407.73,327.72
2016,7,21,18,15,618.0,39.5,1.4,15.5,171.0,334.34,265.05
2016,7,21,18,30,553.0,34.0,1.3,15.0,122.0,267.12,205.4
2016,7,21,18,45,440.5,26.5,1.25,14.5,80.5,188.76,135.53
2016,7,21,19,0,328.0,19.0,1.2,14.0,39.0,118.58,41.29
2016,7,21,19,15,164.0,9.5,1.15,13.5,19.5,43.6,0.0
2016,7,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,5,15,159.5,9.5,0.8,11.5,19.5,8.64,0.0
2016,7,22,5,30,319.0,19.0,0.8,12.0,39.0,16.9,2.17
2016,7,22,5,45,431.0,27.0,0.85,13.0,80.0,23.44,14.35
2016,7,22,6,0,543.0,35.0,0.9,14.0,121.0,29.83,20.66
2016,7,22,6,15,609.0,40.5,0.9,14.5,170.0,33.68,24.39
2016,7,22,6,30,675.0,46.0,0.9,15.0,219.0,37.47,27.9
2016,7,22,6,45,719.0,50.0,0.95,15.5,271.5,39.85,29.99
2016,7,22,7,0,763.0,54.0,1.0,16.0,324.0,42.18,31.95
2016,7,22,7,15,793.0,57.0,1.0,16.5,376.5,50.22,38.88
2016,7,22,7,30,823.0,60.0,1.0,17.0,429.0,52.5,40.64
2016,7,22,7,45,845.0,62.5,1.05,17.5,480.5,80.82,43.91
2016,7,22,8,0,867.0,65.0,1.1,18.0,532.0,138.52,73.33
2016,7,22,8,15,883.5,67.0,1.1,18.5,581.0,197.38,116.75
2016,7,22,8,30,900.0,69.0,1.1,19.0,630.0,257.76,167.15
2016,7,22,8,45,912.0,70.5,1.15,19.5,675.5,317.76,219.29
2016,7,22,9,0,924.0,72.0,1.2,20.0,721.0,378.25,271.53
2016,7,22,9,15,934.0,73.5,1.2,20.0,762.0,438.18,322.54
2016,7,22,9,30,944.0,75.0,1.2,20.0,803.0,497.87,371.74
2016,7,22,9,45,937.5,84.5,1.25,20.5,835.5,555.48,417.19
2016,7,22,10,0,931.0,94.0,1.3,21.0,868.0,610.68,459.11
2016,7,22,10,15,937.0,95.5,1.35,21.0,897.0,664.09,499.36
2016,7,22,10,30,943.0,97.0,1.4,21.0,926.0,715.88,537.38
2016,7,22,10,45,948.5,97.0,1.45,21.5,949.0,764.15,570.7
2016,7,22,11,0,954.0,97.0,1.5,22.0,972.0,810.29,600.11
2016,7,22,11,15,957.0,97.5,1.5,22.0,987.0,852.57,627.24
2016,7,22,11,30,960.0,98.0,1.5,22.0,1002.0,892.14,652.36
2016,7,22,11,45,962.5,97.5,1.55,22.5,1010.5,927.49,673.91
2016,7,22,12,0,965.0,97.0,1.6,23.0,1019.0,959.77,693.39
2016,7,22,12,15,965.0,97.0,1.65,23.0,1018.5,987.01,710.97
2016,7,22,12,30,965.0,97.0,1.7,23.0,1018.0,1010.8,726.45
2016,7,22,12,45,964.5,96.0,1.75,23.5,1010.5,1029.54,737.42
2016,7,22,13,0,964.0,95.0,1.8,24.0,1003.0,1044.55,746.16
2016,7,22,13,15,961.0,94.5,1.8,23.5,987.5,1053.79,753.62
2016,7,22,13,30,958.0,94.0,1.8,23.0,972.0,1059.13,758.86
2016,7,22,13,45,953.5,93.0,1.8,23.0,949.5,1058.53,759.09
2016,7,22,14,0,949.0,92.0,1.8,23.0,927.0,1054.01,757.07
2016,7,22,14,15,943.0,91.0,1.8,22.5,897.5,1044.14,753.31
2016,7,22,14,30,937.0,90.0,1.8,22.0,868.0,1030.51,747.31
2016,7,22,14,45,928.5,89.0,1.85,22.0,832.0,1010.77,736.77
2016,7,22,15,0,920.0,88.0,1.9,22.0,796.0,987.58,724.05
2016,7,22,15,15,909.5,86.0,1.85,21.5,755.0,958.08,707.34
2016,7,22,15,30,899.0,84.0,1.8,21.0,714.0,925.53,688.58
2016,7,22,15,45,873.5,86.5,1.8,21.0,665.5,882.06,661.65
2016,7,22,16,0,848.0,89.0,1.8,21.0,617.0,836.97,633.37
2016,7,22,16,15,829.0,86.5,1.75,20.5,568.0,797.15,609.03
2016,7,22,16,30,810.0,84.0,1.7,20.0,519.0,748.44,577.97
2016,7,22,16,45,775.0,83.0,1.7,20.0,466.0,688.42,537.57
2016,7,22,17,0,740.0,82.0,1.7,20.0,413.0,628.83,496.36
2016,7,22,17,15,705.0,77.5,1.65,19.5,361.0,568.62,452.39
2016,7,22,17,30,670.0,73.0,1.6,19.0,309.0,507.45,406.09
2016,7,22,17,45,618.0,67.0,1.55,18.5,257.5,436.93,350.69
2016,7,22,18,0,566.0,61.0,1.5,18.0,206.0,370.41,296.28
2016,7,22,18,15,491.5,53.0,1.4,17.0,158.5,296.08,234.13
2016,7,22,18,30,417.0,45.0,1.3,16.0,111.0,229.17,176.24
2016,7,22,18,45,297.0,33.5,1.25,15.5,71.5,151.77,108.75
2016,7,22,19,0,177.0,22.0,1.2,15.0,32.0,81.53,22.71
2016,7,22,19,15,88.5,11.0,1.15,14.5,16.0,28.86,0.0
2016,7,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,5,15,69.5,11.5,0.65,12.5,15.5,10.46,0.0
2016,7,23,5,30,139.0,23.0,0.6,13.0,31.0,18.13,1.41
2016,7,23,5,45,254.0,36.0,0.6,13.5,69.0,28.07,18.16
2016,7,23,6,0,369.0,49.0,0.6,14.0,107.0,39.35,28.99
2016,7,23,6,15,444.5,59.0,0.6,14.5,154.0,46.01,35.31
2016,7,23,6,30,520.0,69.0,0.6,15.0,201.0,52.41,41.15
2016,7,23,6,45,577.0,75.0,0.6,16.0,253.0,55.18,43.49
2016,7,23,7,0,634.0,81.0,0.6,17.0,305.0,57.89,45.64
2016,7,23,7,15,671.5,86.5,0.6,17.5,357.0,60.0,47.26
2016,7,23,7,30,709.0,92.0,0.6,18.0,409.0,62.0,48.73
2016,7,23,7,45,739.0,95.5,0.6,18.5,460.5,86.84,51.15
2016,7,23,8,0,769.0,99.0,0.6,19.0,512.0,146.58,83.4
2016,7,23,8,15,789.5,102.5,0.65,19.5,561.0,202.18,123.7
2016,7,23,8,30,810.0,106.0,0.7,20.0,610.0,260.01,170.91
2016,7,23,8,45,823.0,110.0,0.75,21.0,655.0,318.08,219.79
2016,7,23,9,0,836.0,114.0,0.8,22.0,700.0,376.98,268.82
2016,7,23,9,15,848.0,116.5,0.85,22.5,740.5,434.83,316.35
2016,7,23,9,30,860.0,119.0,0.9,23.0,781.0,495.72,364.47
2016,7,23,9,45,871.0,119.5,0.95,23.5,816.5,550.61,406.76
2016,7,23,10,0,882.0,120.0,1.0,24.0,852.0,604.93,447.21
2016,7,23,10,15,889.0,121.5,1.05,24.5,881.0,656.82,484.62
2016,7,23,10,30,896.0,123.0,1.1,25.0,910.0,707.3,519.89
2016,7,23,10,45,867.5,144.5,1.2,25.5,922.5,747.82,547.41
2016,7,23,11,0,839.0,166.0,1.3,26.0,935.0,789.12,574.6
2016,7,23,11,15,843.0,167.0,1.3,26.0,950.0,830.04,600.89
2016,7,23,11,30,847.0,168.0,1.3,26.0,965.0,868.71,625.04
2016,7,23,11,45,831.0,180.0,1.35,26.5,967.5,897.8,642.35
2016,7,23,12,0,815.0,192.0,1.4,27.0,970.0,923.24,657.36
2016,7,23,12,15,815.5,192.0,1.45,27.0,970.0,949.15,673.98
2016,7,23,12,30,816.0,192.0,1.5,27.0,970.0,972.06,688.76
2016,7,23,12,45,827.0,183.0,1.55,27.0,966.0,993.3,702.59
2016,7,23,13,0,838.0,174.0,1.6,27.0,962.0,1011.31,714.5
2016,7,23,13,15,834.5,173.0,1.65,26.5,947.5,1019.55,721.93
2016,7,23,13,30,831.0,172.0,1.7,26.0,933.0,1024.19,727.37
2016,7,23,13,45,819.5,174.0,1.75,26.0,909.0,1020.27,726.22
2016,7,23,14,0,808.0,176.0,1.8,26.0,885.0,1012.79,723.04
2016,7,23,14,15,800.0,174.0,1.8,26.0,856.5,1001.29,716.79
2016,7,23,14,30,792.0,172.0,1.8,26.0,828.0,986.39,708.53
2016,7,23,14,45,801.0,158.5,1.8,26.0,798.0,972.88,701.28
2016,7,23,15,0,810.0,145.0,1.8,26.0,768.0,955.42,691.56
2016,7,23,15,15,797.0,142.0,1.8,25.5,728.0,924.7,674.69
2016,7,23,15,30,784.0,139.0,1.8,25.0,688.0,891.3,656.01
2016,7,23,15,45,789.5,126.0,1.8,24.5,647.5,861.06,639.24
2016,7,23,16,0,795.0,113.0,1.8,24.0,607.0,827.27,619.83
2016,7,23,16,15,774.0,109.5,1.75,23.5,558.5,778.91,589.7
2016,7,23,16,30,753.0,106.0,1.7,23.0,510.0,732.89,560.76
2016,7,23,16,45,738.5,97.5,1.7,22.5,461.0,681.42,527.68
2016,7,23,17,0,724.0,89.0,1.7,22.0,412.0,628.86,492.32
2016,7,23,17,15,687.5,84.0,1.6,21.0,359.5,565.3,446.83
2016,7,23,17,30,651.0,79.0,1.5,20.0,307.0,503.31,400.77
2016,7,23,17,45,606.0,71.5,1.45,19.5,256.5,435.73,347.97
2016,7,23,18,0,561.0,64.0,1.4,19.0,206.0,371.44,295.59
2016,7,23,18,15,484.0,55.0,1.3,18.0,158.0,295.03,232.14
2016,7,23,18,30,407.0,46.0,1.2,17.0,110.0,226.34,173.17
2016,7,23,18,45,283.5,34.0,1.1,16.5,70.5,147.81,104.99
2016,7,23,19,0,160.0,22.0,1.0,16.0,31.0,76.69,15.55
2016,7,23,19,15,80.0,11.0,0.95,15.5,15.5,27.04,0.0
2016,7,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,47.5,11.0,0.65,12.5,14.0,10.01,0.0
2016,7,24,5,30,95.0,22.0,0.6,13.0,28.0,17.89,0.0
2016,7,24,5,45,202.0,38.0,0.6,13.5,65.0,29.58,19.32
2016,7,24,6,0,309.0,54.0,0.6,14.0,102.0,41.49,30.83
2016,7,24,6,15,386.5,65.5,0.6,14.5,148.5,49.53,38.4
2016,7,24,6,30,464.0,77.0,0.6,15.0,195.0,57.33,45.49
2016,7,24,6,45,531.0,83.0,0.65,15.5,247.0,61.63,49.28
2016,7,24,7,0,598.0,89.0,0.7,16.0,299.0,64.06,51.25
2016,7,24,7,15,637.5,95.0,0.7,16.5,351.0,66.25,52.92
2016,7,24,7,30,677.0,101.0,0.7,17.0,403.0,68.32,54.43
2016,7,24,7,45,713.0,103.5,0.75,17.5,455.5,91.05,55.65
2016,7,24,8,0,749.0,106.0,0.8,18.0,508.0,143.57,82.24
2016,7,24,8,15,770.5,110.0,0.8,18.5,557.0,204.72,127.16
2016,7,24,8,30,792.0,114.0,0.8,19.0,606.0,262.11,174.0
2016,7,24,8,45,804.5,119.0,0.85,20.0,650.5,319.9,222.76
2016,7,24,9,0,817.0,124.0,0.9,21.0,695.0,378.5,271.67
2016,7,24,9,15,830.0,126.5,0.9,21.5,736.0,435.82,318.68
2016,7,24,9,30,843.0,129.0,0.9,22.0,777.0,493.47,364.34
2016,7,24,9,45,828.0,145.0,0.9,22.5,806.0,548.27,406.16
2016,7,24,10,0,813.0,161.0,0.9,23.0,835.0,600.11,444.1
2016,7,24,10,15,821.5,163.0,0.9,23.0,864.5,651.42,481.37
2016,7,24,10,30,830.0,165.0,0.9,23.0,894.0,701.7,516.83
2016,7,24,10,45,802.5,188.0,0.95,23.5,906.5,743.4,544.49
2016,7,24,11,0,775.0,211.0,1.0,24.0,919.0,783.41,570.21
2016,7,24,11,15,779.0,212.0,1.05,24.0,934.5,823.3,597.18
2016,7,24,11,30,783.0,213.0,1.1,24.0,950.0,856.36,619.36
2016,7,24,11,45,761.0,229.5,1.15,24.5,950.0,888.66,638.92
2016,7,24,12,0,739.0,246.0,1.2,25.0,950.0,912.48,652.83
2016,7,24,12,15,739.0,246.0,1.2,25.0,950.0,937.37,668.35
2016,7,24,12,30,739.0,246.0,1.2,25.0,950.0,959.38,681.88
2016,7,24,12,45,757.5,231.5,1.25,25.5,948.5,982.02,695.31
2016,7,24,13,0,776.0,217.0,1.3,26.0,947.0,1001.56,706.83
2016,7,24,13,15,771.5,216.0,1.3,25.5,931.5,1008.83,712.85
2016,7,24,13,30,767.0,215.0,1.3,25.0,916.0,1012.63,717.01
2016,7,24,13,45,739.5,225.0,1.35,25.0,888.0,1001.28,711.39
2016,7,24,14,0,712.0,235.0,1.4,25.0,860.0,986.49,703.85
2016,7,24,14,15,702.0,231.5,1.4,24.5,830.5,972.21,697.3
2016,7,24,14,30,692.0,228.0,1.4,24.0,801.0,954.81,688.81
2016,7,24,14,45,690.5,217.5,1.45,24.0,769.0,935.52,678.54
2016,7,24,15,0,689.0,207.0,1.5,24.0,737.0,913.08,666.23
2016,7,24,15,15,672.5,202.0,1.45,23.5,696.0,879.28,646.44
2016,7,24,15,30,656.0,197.0,1.4,23.0,655.0,843.27,625.13
2016,7,24,15,45,666.0,178.0,1.4,23.0,617.0,814.22,607.7
2016,7,24,16,0,676.0,159.0,1.4,23.0,579.0,781.66,587.69
2016,7,24,16,15,651.0,153.0,1.35,22.5,530.0,730.98,555.55
2016,7,24,16,30,626.0,147.0,1.3,22.0,481.0,679.65,521.64
2016,7,24,16,45,625.5,130.0,1.3,21.5,436.0,634.59,492.29
2016,7,24,17,0,625.0,113.0,1.3,21.0,391.0,587.43,460.28
2016,7,24,17,15,584.0,105.5,1.25,20.0,339.5,522.26,413.59
2016,7,24,17,30,543.0,98.0,1.2,19.0,288.0,459.24,366.77
2016,7,24,17,45,511.0,85.0,1.15,18.5,240.0,398.1,318.93
2016,7,24,18,0,479.0,72.0,1.1,18.0,192.0,339.17,270.79
2016,7,24,18,15,403.0,61.0,1.0,17.5,146.0,265.28,208.98
2016,7,24,18,30,327.0,50.0,0.9,17.0,100.0,198.06,151.36
2016,7,24,18,45,226.5,35.0,0.85,16.5,63.5,129.24,91.21
2016,7,24,19,0,126.0,20.0,0.8,16.0,27.0,64.69,6.63
2016,7,24,19,15,63.0,10.0,0.8,15.5,13.5,22.5,0.0
2016,7,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,15,59.0,9.5,0.6,11.5,13.0,8.64,0.0
2016,7,25,5,30,118.0,19.0,0.6,12.0,26.0,14.95,0.0
2016,7,25,5,45,220.0,34.5,0.6,12.5,62.5,26.88,17.02
2016,7,25,6,0,322.0,50.0,0.6,13.0,99.0,38.47,28.28
2016,7,25,6,15,397.0,62.0,0.55,13.5,145.5,46.97,36.28
2016,7,25,6,30,472.0,74.0,0.5,14.0,192.0,56.76,45.18
2016,7,25,6,45,267.0,104.0,0.5,14.5,173.5,78.24,64.14
2016,7,25,7,0,62.0,134.0,0.5,15.0,155.0,105.24,87.46
2016,7,25,7,15,360.0,119.5,0.5,15.5,276.0,82.3,67.07
2016,7,25,7,30,658.0,105.0,0.5,16.0,397.0,71.23,57.15
2016,7,25,7,45,684.5,111.5,0.55,17.0,447.5,95.35,60.13
2016,7,25,8,0,711.0,118.0,0.6,18.0,498.0,148.21,87.52
2016,7,25,8,15,733.5,123.0,0.6,18.5,547.0,202.58,126.83
2016,7,25,8,30,756.0,128.0,0.6,19.0,596.0,259.48,172.93
2016,7,25,8,45,768.0,134.0,0.65,19.5,640.0,316.51,221.11
2016,7,25,9,0,780.0,140.0,0.7,20.0,684.0,378.86,272.92
2016,7,25,9,15,794.0,143.5,0.75,20.5,725.5,435.44,319.23
2016,7,25,9,30,808.0,147.0,0.8,21.0,767.0,492.55,364.54
2016,7,25,9,45,843.0,136.5,0.85,21.5,809.5,548.89,407.91
2016,7,25,10,0,878.0,126.0,0.9,22.0,852.0,607.87,451.84
2016,7,25,10,15,885.0,127.5,0.95,22.0,881.5,659.77,490.29
2016,7,25,10,30,892.0,129.0,1.0,22.0,911.0,710.25,526.78
2016,7,25,10,45,877.5,142.5,1.05,22.5,927.5,753.95,556.38
2016,7,25,11,0,863.0,156.0,1.1,23.0,944.0,799.13,586.02
2016,7,25,11,15,867.0,157.0,1.1,23.0,959.5,834.7,608.37
2016,7,25,11,30,871.0,158.0,1.1,23.0,975.0,873.05,632.43
2016,7,25,11,45,856.0,169.0,1.15,23.5,977.5,910.46,655.15
2016,7,25,12,0,841.0,180.0,1.2,24.0,980.0,936.69,670.64
2016,7,25,12,15,841.0,180.0,1.2,24.0,980.5,962.74,686.63
2016,7,25,12,30,841.0,180.0,1.2,24.0,981.0,985.67,700.66
2016,7,25,12,45,851.5,171.5,1.25,24.0,976.5,1007.17,714.72
2016,7,25,13,0,862.0,163.0,1.3,24.0,972.0,1025.33,726.81
2016,7,25,13,15,858.5,162.0,1.3,24.0,957.0,1033.72,732.16
2016,7,25,13,30,855.0,161.0,1.3,24.0,942.0,1038.44,735.48
2016,7,25,13,45,837.0,166.5,1.35,24.0,915.5,1031.63,732.74
2016,7,25,14,0,819.0,172.0,1.4,24.0,889.0,1021.2,727.98
2016,7,25,14,15,810.5,170.0,1.35,23.5,860.0,1009.09,722.05
2016,7,25,14,30,802.0,168.0,1.3,23.0,831.0,993.56,714.06
2016,7,25,14,45,797.5,161.5,1.3,23.0,797.0,973.96,703.06
2016,7,25,15,0,793.0,155.0,1.3,23.0,763.0,951.03,690.01
2016,7,25,15,15,778.5,151.5,1.25,22.5,722.0,918.65,671.45
2016,7,25,15,30,764.0,148.0,1.2,22.0,681.0,889.57,655.01
2016,7,25,15,45,765.5,136.0,1.2,22.0,639.5,856.78,635.46
2016,7,25,16,0,767.0,124.0,1.2,22.0,598.0,820.84,613.67
2016,7,25,16,15,744.5,119.5,1.15,21.5,549.0,770.93,582.63
2016,7,25,16,30,722.0,115.0,1.1,21.0,500.0,720.0,550.41
2016,7,25,16,45,716.0,103.0,1.1,21.0,452.5,671.98,519.04
2016,7,25,17,0,710.0,91.0,1.1,21.0,405.0,622.14,484.86
2016,7,25,17,15,672.0,85.5,1.05,20.0,352.5,557.52,439.2
2016,7,25,17,30,634.0,80.0,1.0,19.0,300.0,494.67,393.01
2016,7,25,17,45,597.5,70.5,0.95,18.5,250.5,430.24,342.93
2016,7,25,18,0,561.0,61.0,0.9,18.0,201.0,368.33,292.58
2016,7,25,18,15,484.0,52.5,0.8,17.5,153.0,292.47,229.21
2016,7,25,18,30,407.0,44.0,0.7,17.0,105.0,224.36,170.51
2016,7,25,18,45,293.0,31.5,0.65,16.5,67.0,148.59,103.93
2016,7,25,19,0,179.0,19.0,0.6,16.0,29.0,78.62,0.49
2016,7,25,19,15,89.5,9.5,0.6,15.5,14.5,27.66,0.0
2016,7,25,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,5,15,60.0,9.5,0.55,13.5,12.5,8.64,0.0
2016,7,26,5,30,120.0,19.0,0.5,14.0,25.0,14.97,0.0
2016,7,26,5,45,221.5,34.0,0.45,14.5,61.5,26.52,16.44
2016,7,26,6,0,323.0,49.0,0.4,15.0,98.0,37.74,27.38
2016,7,26,6,15,398.0,60.5,0.35,15.5,144.0,45.89,35.02
2016,7,26,6,30,473.0,72.0,0.3,16.0,190.0,55.15,43.39
2016,7,26,6,45,525.5,81.0,0.3,17.0,240.0,60.18,47.71
2016,7,26,7,0,578.0,90.0,0.3,18.0,290.0,64.97,51.63
2016,7,26,7,15,617.0,96.5,0.3,18.5,341.5,67.48,53.55
2016,7,26,7,30,656.0,103.0,0.3,19.0,393.0,69.85,55.29
2016,7,26,7,45,681.5,110.0,0.3,20.0,443.0,93.77,58.37
2016,7,26,8,0,707.0,117.0,0.3,21.0,493.0,146.76,85.38
2016,7,26,8,15,729.5,121.5,0.3,21.5,541.5,200.56,123.56
2016,7,26,8,30,752.0,126.0,0.3,22.0,590.0,256.88,168.41
2016,7,26,8,45,765.0,131.5,0.35,23.0,634.5,318.6,218.76
2016,7,26,9,0,778.0,137.0,0.4,24.0,679.0,375.66,265.08
2016,7,26,9,15,791.5,140.5,0.45,24.5,719.5,431.98,310.23
2016,7,26,9,30,805.0,144.0,0.5,25.0,760.0,488.77,354.31
2016,7,26,9,45,826.5,140.0,0.55,25.5,798.5,543.56,395.57
2016,7,26,10,0,848.0,136.0,0.6,26.0,837.0,598.99,435.96
2016,7,26,10,15,855.5,138.0,0.65,26.5,866.0,650.5,472.31
2016,7,26,10,30,863.0,140.0,0.7,27.0,895.0,700.48,506.53
2016,7,26,10,45,858.0,147.5,0.8,27.5,914.0,744.66,536.47
2016,7,26,11,0,853.0,155.0,0.9,28.0,933.0,791.18,567.1
2016,7,26,11,15,856.5,156.0,0.9,28.0,948.5,832.3,592.41
2016,7,26,11,30,860.0,157.0,0.9,28.0,964.0,863.63,611.34
2016,7,26,11,45,852.5,163.5,0.95,28.5,968.5,902.94,634.81
2016,7,26,12,0,845.0,170.0,1.0,29.0,973.0,931.58,651.39
2016,7,26,12,15,845.0,170.0,1.05,29.0,973.0,957.63,667.78
2016,7,26,12,30,845.0,170.0,1.1,29.0,973.0,980.54,682.32
2016,7,26,12,45,852.0,163.5,1.15,29.0,967.5,1000.51,695.17
2016,7,26,13,0,859.0,157.0,1.2,29.0,962.0,1004.97,698.76
2016,7,26,13,15,855.0,156.0,1.2,29.0,946.5,1024.89,711.14
2016,7,26,13,30,851.0,155.0,1.2,29.0,931.0,1029.01,713.88
2016,7,26,13,45,841.5,155.5,1.2,29.0,907.5,1025.51,712.36
2016,7,26,14,0,832.0,156.0,1.2,29.0,884.0,1018.39,708.86
2016,7,26,14,15,824.0,154.0,1.2,28.5,854.5,1006.6,704.08
2016,7,26,14,30,816.0,152.0,1.2,28.0,825.0,991.35,697.31
2016,7,26,14,45,808.0,147.5,1.2,28.0,790.0,970.1,685.53
2016,7,26,15,0,800.0,143.0,1.2,28.0,755.0,945.63,671.84
2016,7,26,15,15,786.0,140.0,1.2,27.5,714.0,914.07,654.99
2016,7,26,15,30,772.0,137.0,1.2,27.0,673.0,879.9,636.34
2016,7,26,15,45,758.5,131.0,1.2,27.0,629.0,845.34,616.0
2016,7,26,16,0,745.0,125.0,1.2,27.0,585.0,803.67,590.76
2016,7,26,16,15,722.0,120.0,1.2,26.5,536.0,753.47,560.58
2016,7,26,16,30,699.0,115.0,1.2,26.0,487.0,702.37,529.13
2016,7,26,16,45,673.0,108.5,1.2,25.5,437.0,646.74,493.48
2016,7,26,17,0,647.0,102.0,1.2,25.0,387.0,591.15,455.73
2016,7,26,17,15,607.5,95.0,1.15,24.5,335.5,526.56,409.56
2016,7,26,17,30,568.0,88.0,1.1,24.0,284.0,464.0,363.25
2016,7,26,17,45,514.5,79.0,1.05,23.5,234.0,393.96,309.44
2016,7,26,18,0,461.0,70.0,1.0,23.0,184.0,328.27,256.96
2016,7,26,18,15,387.0,58.5,0.9,22.0,138.5,252.86,195.53
2016,7,26,18,30,313.0,47.0,0.8,21.0,93.0,189.35,142.0
2016,7,26,18,45,209.0,32.0,0.75,20.0,57.5,120.12,82.2
2016,7,26,19,0,105.0,17.0,0.7,19.0,22.0,54.63,0.0
2016,7,26,19,15,52.5,8.5,0.65,18.5,11.0,18.87,0.0
2016,7,26,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,15,28.5,7.0,0.4,14.5,8.5,6.37,0.0
2016,7,27,5,30,57.0,14.0,0.4,15.0,17.0,11.65,0.0
2016,7,27,5,45,133.0,32.5,0.45,15.5,49.5,26.23,15.97
2016,7,27,6,0,209.0,51.0,0.5,16.0,82.0,39.03,28.33
2016,7,27,6,15,273.0,67.5,0.5,16.5,124.5,50.8,39.13
2016,7,27,6,30,337.0,84.0,0.5,17.0,167.0,62.12,49.28
2016,7,27,6,45,395.0,95.5,0.5,18.0,214.5,69.32,55.46
2016,7,27,7,0,453.0,107.0,0.5,19.0,262.0,76.23,61.16
2016,7,27,7,15,492.5,116.5,0.5,19.5,311.0,81.34,65.26
2016,7,27,7,30,532.0,126.0,0.5,20.0,360.0,86.18,69.04
2016,7,27,7,45,569.0,131.5,0.5,21.0,409.5,105.5,70.02
2016,7,27,8,0,606.0,137.0,0.5,22.0,459.0,151.65,93.05
2016,7,27,8,15,630.0,143.5,0.55,22.5,506.0,201.17,128.06
2016,7,27,8,30,654.0,150.0,0.6,23.0,553.0,253.54,169.48
2016,7,27,8,45,672.0,155.0,0.65,23.5,596.5,305.69,212.4
2016,7,27,9,0,690.0,160.0,0.7,24.0,640.0,359.5,256.47
2016,7,27,9,15,705.0,164.5,0.75,24.5,679.5,413.14,299.57
2016,7,27,9,30,720.0,169.0,0.8,25.0,719.0,467.6,342.03
2016,7,27,9,45,728.5,174.0,0.9,25.5,752.5,519.75,381.85
2016,7,27,10,0,737.0,179.0,1.0,26.0,786.0,571.56,420.23
2016,7,27,10,15,746.0,181.5,1.05,26.0,814.5,620.99,456.38
2016,7,27,10,30,755.0,184.0,1.1,26.0,843.0,669.34,490.93
2016,7,27,10,45,758.0,188.0,1.15,26.5,864.0,713.1,520.56
2016,7,27,11,0,761.0,192.0,1.2,27.0,885.0,755.13,548.35
2016,7,27,11,15,765.0,193.5,1.2,27.0,900.0,793.87,574.01
2016,7,27,11,30,769.0,195.0,1.2,27.0,915.0,830.6,597.43
2016,7,27,11,45,768.5,197.5,1.25,27.0,922.0,862.16,617.66
2016,7,27,12,0,768.0,200.0,1.3,27.0,929.0,891.13,636.26
2016,7,27,12,15,768.0,200.0,1.3,27.0,929.0,915.53,651.29
2016,7,27,12,30,768.0,200.0,1.3,27.0,929.0,937.05,664.57
2016,7,27,12,45,768.5,198.0,1.3,27.0,922.5,954.15,675.14
2016,7,27,13,0,769.0,196.0,1.3,27.0,916.0,968.1,683.88
2016,7,27,13,15,764.5,194.5,1.3,27.0,901.0,974.31,687.94
2016,7,27,13,30,760.0,193.0,1.3,27.0,886.0,977.14,690.11
2016,7,27,13,45,757.5,189.0,1.3,27.0,865.0,976.1,690.05
2016,7,27,14,0,755.0,185.0,1.3,27.0,844.0,971.65,688.05
2016,7,27,14,15,746.0,182.5,1.3,26.5,815.0,966.5,687.12
2016,7,27,14,30,737.0,180.0,1.3,26.0,786.0,950.53,679.5
2016,7,27,14,45,736.5,170.5,1.3,26.0,754.5,932.07,669.16
2016,7,27,15,0,736.0,161.0,1.3,26.0,723.0,910.32,656.79
2016,7,27,15,15,721.0,157.5,1.25,25.5,683.0,878.52,638.52
2016,7,27,15,30,706.0,154.0,1.2,25.0,643.0,844.37,618.69
2016,7,27,15,45,704.5,142.0,1.2,25.0,602.5,810.54,598.36
2016,7,27,16,0,703.0,130.0,1.2,25.0,562.0,773.94,575.97
2016,7,27,16,15,679.5,125.0,1.15,24.5,514.5,724.72,545.21
2016,7,27,16,30,656.0,120.0,1.1,24.0,467.0,674.75,513.42
2016,7,27,16,45,644.0,109.0,1.1,23.5,421.0,626.08,481.91
2016,7,27,17,0,632.0,98.0,1.1,23.0,375.0,576.35,448.1
2016,7,27,17,15,593.5,91.5,1.05,22.5,325.0,513.68,402.81
2016,7,27,17,30,555.0,85.0,1.0,22.0,275.0,453.0,357.43
2016,7,27,17,45,517.5,74.0,0.95,21.5,228.0,390.27,308.79
2016,7,27,18,0,480.0,63.0,0.9,21.0,181.0,330.34,260.3
2016,7,27,18,15,406.0,53.0,0.8,20.0,136.5,258.52,201.06
2016,7,27,18,30,332.0,43.0,0.7,19.0,92.0,194.36,146.48
2016,7,27,18,45,231.5,29.5,0.65,18.5,57.5,126.49,86.24
2016,7,27,19,0,131.0,16.0,0.6,18.0,23.0,60.08,0.0
2016,7,27,19,15,65.5,8.0,0.55,17.5,11.5,21.17,0.0
2016,7,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,11.5,0.4,13.0,11.5,10.46,0.0
2016,7,28,5,30,0.0,23.0,0.4,13.0,23.0,19.23,0.0
2016,7,28,5,45,176.0,33.0,0.4,13.5,58.5,25.71,15.54
2016,7,28,6,0,352.0,43.0,0.4,14.0,94.0,34.37,24.5
2016,7,28,6,15,426.5,52.5,0.4,14.5,139.0,40.77,30.61
2016,7,28,6,30,501.0,62.0,0.4,15.0,184.0,46.93,36.28
2016,7,28,6,45,551.0,69.0,0.4,16.0,233.0,50.69,39.54
2016,7,28,7,0,601.0,76.0,0.4,17.0,282.0,54.29,42.51
2016,7,28,7,15,637.5,81.5,0.4,17.5,332.5,56.52,44.26
2016,7,28,7,30,674.0,87.0,0.4,18.0,383.0,58.62,45.84
2016,7,28,7,45,701.0,91.5,0.45,18.5,432.0,80.57,48.04
2016,7,28,8,0,728.0,96.0,0.5,19.0,481.0,138.43,78.86
2016,7,28,8,15,748.5,100.0,0.5,19.5,528.5,192.2,117.51
2016,7,28,8,30,769.0,104.0,0.5,20.0,576.0,248.22,163.0
2016,7,28,8,45,782.5,108.0,0.55,21.0,619.5,304.3,210.08
2016,7,28,9,0,796.0,112.0,0.6,22.0,663.0,361.3,257.46
2016,7,28,9,15,808.0,114.5,0.65,22.5,702.5,417.15,303.34
2016,7,28,9,30,820.0,117.0,0.7,23.0,742.0,473.25,347.93
2016,7,28,9,45,828.5,119.0,0.75,23.5,776.0,529.01,390.72
2016,7,28,10,0,837.0,121.0,0.8,24.0,810.0,581.24,429.6
2016,7,28,10,15,844.0,122.5,0.85,24.0,838.5,631.19,466.56
2016,7,28,10,30,851.0,124.0,0.9,24.0,867.0,679.82,501.64
2016,7,28,10,45,842.0,134.5,0.95,24.5,884.5,723.23,531.06
2016,7,28,11,0,833.0,145.0,1.0,25.0,902.0,763.61,557.4
2016,7,28,11,15,836.0,145.5,1.05,25.0,916.5,801.9,582.25
2016,7,28,11,30,839.0,146.0,1.1,25.0,931.0,837.85,605.46
2016,7,28,11,45,828.0,155.0,1.15,25.0,934.5,875.06,629.38
2016,7,28,12,0,817.0,164.0,1.2,25.0,938.0,902.19,646.79
2016,7,28,12,15,816.5,164.0,1.2,25.0,938.0,927.0,662.11
2016,7,28,12,30,816.0,164.0,1.2,25.0,938.0,948.73,675.51
2016,7,28,12,45,814.0,163.5,1.25,25.0,930.0,965.33,686.58
2016,7,28,13,0,812.0,163.0,1.3,25.0,922.0,978.57,695.7
2016,7,28,13,15,808.0,162.0,1.3,25.0,907.0,985.89,700.49
2016,7,28,13,30,804.0,161.0,1.3,25.0,892.0,989.72,703.29
2016,7,28,13,45,793.0,162.5,1.3,25.0,868.5,985.6,701.31
2016,7,28,14,0,782.0,164.0,1.3,25.0,845.0,978.04,697.4
2016,7,28,14,15,773.5,161.5,1.25,24.5,816.5,965.47,691.04
2016,7,28,14,30,765.0,159.0,1.2,24.0,788.0,949.63,682.74
2016,7,28,14,45,759.5,153.5,1.2,24.0,755.0,930.39,671.87
2016,7,28,15,0,754.0,148.0,1.2,24.0,722.0,908.02,659.05
2016,7,28,15,15,740.0,144.5,1.15,23.5,682.5,876.78,641.03
2016,7,28,15,30,726.0,141.0,1.1,23.0,643.0,848.49,624.91
2016,7,28,15,45,721.5,131.0,1.1,23.0,602.0,813.52,603.71
2016,7,28,16,0,717.0,121.0,1.1,23.0,561.0,775.94,580.62
2016,7,28,16,15,694.5,116.5,1.05,22.5,513.5,727.62,550.35
2016,7,28,16,30,672.0,112.0,1.0,22.0,466.0,678.46,518.99
2016,7,28,16,45,657.5,102.0,1.0,22.0,419.5,628.32,485.76
2016,7,28,17,0,643.0,92.0,1.0,22.0,373.0,577.3,450.04
2016,7,28,17,15,605.0,86.0,0.95,21.5,323.0,515.05,404.97
2016,7,28,17,30,567.0,80.0,0.9,21.0,273.0,454.74,359.75
2016,7,28,17,45,524.5,71.0,0.85,20.5,225.5,390.87,310.04
2016,7,28,18,0,482.0,62.0,0.8,20.0,178.0,330.29,260.85
2016,7,28,18,15,407.5,52.0,0.75,19.0,134.0,258.12,201.28
2016,7,28,18,30,333.0,42.0,0.7,18.0,90.0,193.72,146.31
2016,7,28,18,45,229.0,28.5,0.7,17.5,55.5,124.71,84.41
2016,7,28,19,0,125.0,15.0,0.7,17.0,21.0,56.9,0.0
2016,7,28,19,15,62.5,7.5,0.65,16.5,10.5,20.06,0.0
2016,7,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,15,37.5,7.0,0.4,13.5,8.5,6.37,0.0
2016,7,29,5,30,75.0,14.0,0.4,14.0,17.0,10.99,0.0
2016,7,29,5,45,165.0,30.5,0.4,14.5,50.0,23.75,13.68
2016,7,29,6,0,255.0,47.0,0.4,15.0,83.0,36.13,25.87
2016,7,29,6,15,325.0,60.0,0.4,15.5,126.0,45.39,34.51
2016,7,29,6,30,395.0,73.0,0.4,16.0,169.0,54.32,42.63
2016,7,29,6,45,455.0,81.5,0.45,16.5,217.5,59.63,47.32
2016,7,29,7,0,515.0,90.0,0.5,17.0,266.0,64.96,51.85
2016,7,29,7,15,554.0,98.0,0.5,17.5,315.0,68.57,54.75
2016,7,29,7,30,593.0,106.0,0.5,18.0,364.0,71.95,57.38
2016,7,29,7,45,631.0,109.5,0.55,18.5,414.5,90.67,57.88
2016,7,29,8,0,669.0,113.0,0.6,19.0,465.0,139.32,81.99
2016,7,29,8,15,691.5,117.5,0.6,19.5,512.0,190.92,119.03
2016,7,29,8,30,714.0,122.0,0.6,20.0,559.0,245.06,162.79
2016,7,29,8,45,737.5,123.0,0.65,21.0,604.5,303.75,211.25
2016,7,29,9,0,761.0,124.0,0.7,22.0,650.0,359.21,257.0
2016,7,29,9,15,774.5,127.0,0.75,22.5,690.0,414.23,302.11
2016,7,29,9,30,788.0,130.0,0.8,23.0,730.0,469.72,346.18
2016,7,29,9,45,804.0,129.0,0.85,23.5,766.0,523.33,387.5
2016,7,29,10,0,820.0,128.0,0.9,24.0,802.0,577.08,427.56
2016,7,29,10,15,828.0,130.0,0.9,24.0,830.5,627.9,464.69
2016,7,29,10,30,836.0,132.0,0.9,24.0,859.0,676.98,499.57
2016,7,29,10,45,836.5,136.0,0.95,24.5,879.5,721.03,529.61
2016,7,29,11,0,837.0,140.0,1.0,25.0,900.0,762.87,556.98
2016,7,29,11,15,840.5,141.0,1.05,25.0,915.5,802.15,582.46
2016,7,29,11,30,844.0,142.0,1.1,25.0,931.0,839.12,606.31
2016,7,29,11,45,841.5,145.5,1.15,25.5,937.0,870.67,625.38
2016,7,29,12,0,839.0,149.0,1.2,26.0,943.0,899.31,642.54
2016,7,29,12,15,839.0,149.0,1.2,26.0,943.5,924.12,657.8
2016,7,29,12,30,839.0,149.0,1.2,26.0,944.0,945.92,671.2
2016,7,29,12,45,841.0,146.5,1.3,26.0,937.5,964.18,684.05
2016,7,29,13,0,843.0,144.0,1.4,26.0,931.0,979.2,694.99
2016,7,29,13,15,840.0,143.0,1.4,25.5,916.5,987.35,701.65
2016,7,29,13,30,837.0,142.0,1.4,25.0,902.0,992.01,706.35
2016,7,29,13,45,829.5,142.0,1.4,25.0,879.5,989.65,705.45
2016,7,29,14,0,822.0,142.0,1.4,25.0,857.0,995.67,710.01
2016,7,29,14,15,814.0,140.0,1.4,24.5,828.5,983.75,704.74
2016,7,29,14,30,806.0,138.0,1.4,24.0,800.0,968.42,697.61
2016,7,29,14,45,798.0,134.5,1.4,24.0,765.5,948.18,686.08
2016,7,29,15,0,790.0,131.0,1.4,24.0,731.0,924.78,672.61
2016,7,29,15,15,776.5,128.0,1.3,23.5,691.5,893.75,654.09
2016,7,29,15,30,763.0,125.0,1.2,23.0,652.0,860.16,633.86
2016,7,29,15,45,747.5,121.0,1.2,23.0,608.0,821.33,610.19
2016,7,29,16,0,732.0,117.0,1.2,23.0,564.0,784.55,587.66
2016,7,29,16,15,710.0,112.5,1.15,22.5,516.5,736.07,557.3
2016,7,29,16,30,688.0,108.0,1.1,22.0,469.0,686.68,525.8
2016,7,29,16,45,658.5,102.5,1.1,22.0,419.5,629.94,487.83
2016,7,29,17,0,629.0,97.0,1.1,22.0,370.0,573.59,447.94
2016,7,29,17,15,590.5,90.5,1.05,21.0,320.0,510.97,403.25
2016,7,29,17,30,552.0,84.0,1.0,20.0,270.0,450.34,358.24
2016,7,29,17,45,497.5,75.5,0.95,19.5,221.5,381.05,303.96
2016,7,29,18,0,443.0,67.0,0.9,19.0,173.0,316.26,251.2
2016,7,29,18,15,369.0,55.5,0.85,18.5,129.0,241.69,189.09
2016,7,29,18,30,295.0,44.0,0.8,18.0,85.0,179.25,135.35
2016,7,29,18,45,194.0,29.0,0.75,17.5,51.5,112.12,74.74
2016,7,29,19,0,93.0,14.0,0.7,17.0,18.0,46.74,0.0
2016,7,29,19,15,46.5,7.0,0.65,16.5,9.0,16.2,0.0
2016,7,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,51.5,7.5,0.5,13.0,9.5,6.82,0.0
2016,7,30,5,30,103.0,15.0,0.5,13.0,19.0,11.83,0.0
2016,7,30,5,45,209.5,29.0,0.5,13.5,53.5,22.67,12.67
2016,7,30,6,0,316.0,43.0,0.5,14.0,88.0,34.51,24.53
2016,7,30,6,15,391.5,54.0,0.5,14.5,132.5,42.19,31.82
2016,7,30,6,30,467.0,65.0,0.5,15.0,177.0,49.55,38.58
2016,7,30,6,45,520.0,73.0,0.55,16.0,226.0,53.98,42.44
2016,7,30,7,0,573.0,81.0,0.6,17.0,275.0,58.22,45.96
2016,7,30,7,15,611.5,87.5,0.6,17.5,325.5,61.02,48.19
2016,7,30,7,30,650.0,94.0,0.6,18.0,376.0,63.65,50.21
2016,7,30,7,45,677.0,99.5,0.65,18.5,425.5,84.73,52.37
2016,7,30,8,0,704.0,105.0,0.7,19.0,475.0,136.6,78.52
2016,7,30,8,15,726.5,109.5,0.75,19.5,523.5,190.32,117.21
2016,7,30,8,30,749.0,114.0,0.8,20.0,572.0,251.58,166.85
2016,7,30,8,45,763.5,118.5,0.85,20.5,616.0,307.34,214.1
2016,7,30,9,0,778.0,123.0,0.9,21.0,660.0,364.2,262.04
2016,7,30,9,15,791.5,126.0,0.95,21.5,700.5,420.27,308.36
2016,7,30,9,30,805.0,129.0,1.0,22.0,741.0,476.8,353.59
2016,7,30,9,45,837.5,119.5,1.05,22.5,782.0,534.39,398.14
2016,7,30,10,0,870.0,110.0,1.1,23.0,823.0,591.21,440.86
2016,7,30,10,15,877.0,111.5,1.15,23.0,852.5,642.86,479.41
2016,7,30,10,30,884.0,113.0,1.2,23.0,882.0,693.1,515.98
2016,7,30,10,45,873.5,124.0,1.3,23.0,899.5,737.54,547.92
2016,7,30,11,0,863.0,135.0,1.4,23.0,917.0,778.72,576.27
2016,7,30,11,15,866.5,136.0,1.4,23.0,932.5,819.05,602.25
2016,7,30,11,30,870.0,137.0,1.4,23.0,948.0,856.98,626.41
2016,7,30,11,45,852.5,150.0,1.45,23.0,950.0,884.84,644.49
2016,7,30,12,0,835.0,163.0,1.5,23.0,952.0,918.81,666.63
2016,7,30,12,15,835.0,163.0,1.5,23.0,952.5,944.6,682.73
2016,7,30,12,30,835.0,163.0,1.5,23.0,953.0,967.25,696.91
2016,7,30,12,45,831.5,163.5,1.5,23.0,945.0,983.77,707.27
2016,7,30,13,0,828.0,164.0,1.5,23.0,937.0,996.82,715.59
2016,7,30,13,15,824.5,163.0,1.45,22.5,922.0,1004.84,721.5
2016,7,30,13,30,821.0,162.0,1.4,22.0,907.0,1009.28,725.32
2016,7,30,13,45,811.0,163.5,1.4,22.0,883.5,1006.21,723.99
2016,7,30,14,0,801.0,165.0,1.4,22.0,860.0,999.61,720.65
2016,7,30,14,15,793.0,162.5,1.3,22.0,831.5,987.41,712.31
2016,7,30,14,30,785.0,160.0,1.2,22.0,803.0,971.84,701.99
2016,7,30,14,45,778.5,155.0,1.2,22.0,769.5,951.84,690.65
2016,7,30,15,0,772.0,150.0,1.2,22.0,736.0,928.66,677.35
2016,7,30,15,15,758.0,146.5,1.15,21.5,696.0,896.96,659.04
2016,7,30,15,30,744.0,143.0,1.1,21.0,656.0,868.4,642.77
2016,7,30,15,45,737.0,134.5,1.1,21.0,613.5,832.37,620.89
2016,7,30,16,0,730.0,126.0,1.1,21.0,571.0,793.85,597.18
2016,7,30,16,15,707.0,121.5,1.05,20.5,523.0,744.53,566.21
2016,7,30,16,30,684.0,117.0,1.0,20.0,475.0,694.34,534.11
2016,7,30,16,45,665.0,108.0,0.95,20.0,426.5,641.43,498.19
2016,7,30,17,0,646.0,99.0,0.9,20.0,378.0,588.01,460.18
2016,7,30,17,15,607.0,92.5,0.85,19.5,327.0,524.17,413.87
2016,7,30,17,30,568.0,86.0,0.8,19.0,276.0,462.3,367.37
2016,7,30,17,45,520.5,76.5,0.8,18.5,227.5,394.85,314.97
2016,7,30,18,0,473.0,67.0,0.8,18.0,179.0,331.16,263.25
2016,7,30,18,15,395.5,55.5,0.75,17.5,133.5,256.36,200.76
2016,7,30,18,30,318.0,44.0,0.7,17.0,88.0,188.3,142.28
2016,7,30,18,45,211.5,29.5,0.7,16.5,53.5,118.92,78.39
2016,7,30,19,0,105.0,15.0,0.7,16.0,19.0,41.67,0.0
2016,7,30,19,15,52.5,7.5,0.65,15.5,9.5,6.82,0.0
2016,7,30,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,30.0,6.0,0.65,12.5,7.5,5.46,0.0
2016,7,31,5,30,60.0,12.0,0.6,13.0,15.0,10.91,0.0
