Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,45,147.5,30.0,0.55,13.5,47.5,23.39,13.0
2016,7,31,6,0,235.0,48.0,0.5,14.0,80.0,36.94,26.6
2016,7,31,6,15,305.0,63.0,0.5,14.5,123.5,47.7,36.64
2016,7,31,6,30,375.0,78.0,0.5,15.0,167.0,58.06,46.08
2016,7,31,6,45,430.0,89.0,0.5,15.5,215.0,65.05,52.28
2016,7,31,7,0,485.0,100.0,0.5,16.0,263.0,71.76,58.02
2016,7,31,7,15,525.5,109.0,0.55,16.5,312.5,76.7,62.07
2016,7,31,7,30,566.0,118.0,0.6,17.0,362.0,81.21,65.65
2016,7,31,7,45,595.0,126.0,0.65,17.5,411.0,101.3,67.91
2016,7,31,8,0,624.0,134.0,0.7,18.0,460.0,150.39,93.19
2016,7,31,8,15,648.0,140.0,0.75,18.5,507.5,200.84,129.34
2016,7,31,8,30,672.0,146.0,0.8,19.0,555.0,254.14,172.3
2016,7,31,8,45,683.5,154.0,0.85,19.5,597.5,308.14,217.79
2016,7,31,9,0,695.0,162.0,0.9,20.0,640.0,363.07,263.77
2016,7,31,9,15,710.0,166.0,0.95,20.5,680.0,416.88,307.89
2016,7,31,9,30,725.0,170.0,1.0,21.0,720.0,471.51,351.35
2016,7,31,9,45,707.0,189.5,1.05,21.5,746.5,522.74,390.87
2016,7,31,10,0,689.0,209.0,1.1,22.0,773.0,571.08,426.79
2016,7,31,10,15,698.5,212.5,1.15,22.0,801.5,619.87,462.98
2016,7,31,10,30,708.0,216.0,1.2,22.0,830.0,668.06,497.88
2016,7,31,10,45,704.5,225.0,1.3,22.5,849.0,711.02,527.7
2016,7,31,11,0,701.0,234.0,1.4,23.0,868.0,751.95,555.52
2016,7,31,11,15,705.5,235.5,1.4,23.0,883.5,790.39,581.48
2016,7,31,11,30,710.0,237.0,1.4,23.0,899.0,827.0,605.81
2016,7,31,11,45,699.5,246.5,1.45,23.0,903.0,855.99,625.05
2016,7,31,12,0,689.0,256.0,1.5,23.0,907.0,882.04,642.26
2016,7,31,12,15,689.0,256.5,1.5,23.0,907.0,906.36,658.0
2016,7,31,12,30,689.0,257.0,1.5,23.0,907.0,927.94,671.91
2016,7,31,12,45,769.0,203.5,1.5,23.0,924.0,962.9,694.57
2016,7,31,13,0,849.0,150.0,1.5,23.0,941.0,992.34,713.08
2016,7,31,13,15,845.0,149.5,1.45,22.5,925.5,1000.12,718.64
2016,7,31,13,30,841.0,149.0,1.4,22.0,910.0,1016.57,730.02
2016,7,31,13,45,815.5,159.0,1.4,22.0,882.0,1006.81,724.33
2016,7,31,14,0,790.0,169.0,1.4,22.0,854.0,993.42,716.79
2016,7,31,14,15,781.0,167.0,1.35,21.5,825.0,980.78,710.44
2016,7,31,14,30,772.0,165.0,1.3,21.0,796.0,964.83,702.02
2016,7,31,14,45,751.5,166.5,1.3,21.0,758.5,944.96,690.64
2016,7,31,15,0,731.0,168.0,1.3,21.0,721.0,915.87,673.35
2016,7,31,15,15,716.0,164.0,1.25,20.5,681.0,883.44,654.42
2016,7,31,15,30,701.0,160.0,1.2,20.0,641.0,848.66,633.81
2016,7,31,15,45,686.5,153.0,1.2,20.0,597.5,808.89,609.12
2016,7,31,16,0,672.0,146.0,1.2,20.0,554.0,767.23,582.88
2016,7,31,16,15,647.5,140.0,1.15,19.5,506.0,716.82,550.63
2016,7,31,16,30,623.0,134.0,1.1,19.0,458.0,665.77,516.95
2016,7,31,16,45,604.5,123.0,1.1,19.0,410.5,613.47,480.72
2016,7,31,17,0,586.0,112.0,1.1,19.0,363.0,560.74,443.1
2016,7,31,17,15,545.0,103.5,1.05,18.5,313.0,495.9,395.31
2016,7,31,17,30,504.0,95.0,1.0,18.0,263.0,428.53,344.03
2016,7,31,17,45,462.0,83.0,0.95,17.5,216.0,365.43,294.05
2016,7,31,18,0,420.0,71.0,0.9,17.0,169.0,305.85,244.84
2016,7,31,18,15,343.5,58.0,0.8,16.5,125.0,233.81,184.03
2016,7,31,18,30,267.0,45.0,0.7,16.0,81.0,170.19,128.94
2016,7,31,18,45,176.5,29.0,0.65,15.5,48.5,106.72,69.0
2016,7,31,19,0,86.0,13.0,0.6,15.0,16.0,34.74,0.0
2016,7,31,19,15,43.0,6.5,0.55,14.5,8.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,78.0,7.0,0.45,13.0,9.5,6.37,0.0
2016,8,1,5,30,156.0,14.0,0.4,13.0,19.0,12.73,0.0
2016,8,1,5,45,282.5,24.5,0.4,13.5,55.0,19.73,9.87
2016,8,1,6,0,409.0,35.0,0.4,14.0,91.0,27.73,18.56
2016,8,1,6,15,485.5,42.5,0.4,14.5,137.0,32.76,23.47
2016,8,1,6,30,562.0,50.0,0.4,15.0,183.0,37.65,28.03
2016,8,1,6,45,613.0,55.5,0.45,15.5,233.0,40.71,30.78
2016,8,1,7,0,664.0,61.0,0.5,16.0,283.0,47.76,36.94
2016,8,1,7,15,699.0,65.0,0.5,16.5,334.0,49.62,38.41
2016,8,1,7,30,734.0,69.0,0.5,17.0,385.0,51.43,39.78
2016,8,1,7,45,377.5,128.5,0.5,17.5,292.0,96.59,68.18
2016,8,1,8,0,21.0,188.0,0.5,18.0,199.0,157.93,123.15
2016,8,1,8,15,166.5,219.5,0.55,18.5,319.5,195.15,145.29
2016,8,1,8,30,312.0,251.0,0.6,19.0,440.0,257.92,188.36
2016,8,1,8,45,329.0,268.5,0.65,19.5,481.5,299.77,221.06
2016,8,1,9,0,346.0,286.0,0.7,20.0,523.0,343.68,255.38
2016,8,1,9,15,610.5,188.0,0.75,20.5,638.0,395.24,292.48
2016,8,1,9,30,875.0,90.0,0.8,21.0,753.0,479.49,355.96
2016,8,1,9,45,877.5,95.5,0.85,21.5,786.0,535.35,399.31
2016,8,1,10,0,880.0,101.0,0.9,22.0,819.0,589.82,440.28
2016,8,1,10,15,887.0,102.0,0.95,22.0,848.0,641.58,478.94
2016,8,1,10,30,894.0,103.0,1.0,22.0,877.0,691.9,515.57
2016,8,1,10,45,899.5,104.0,1.05,22.5,900.0,739.49,548.31
2016,8,1,11,0,905.0,105.0,1.1,23.0,923.0,785.08,577.19
2016,8,1,11,15,908.0,105.5,1.15,23.0,938.0,826.03,603.83
2016,8,1,11,30,911.0,106.0,1.2,23.0,953.0,864.38,628.65
2016,8,1,11,45,913.5,106.0,1.25,23.5,961.0,899.08,649.77
2016,8,1,12,0,916.0,106.0,1.3,24.0,969.0,930.84,668.9
2016,8,1,12,15,916.5,106.0,1.3,24.0,969.5,957.66,685.42
2016,8,1,12,30,917.0,106.0,1.3,24.0,970.0,981.17,699.9
2016,8,1,12,45,915.5,105.5,1.35,24.0,962.0,998.82,711.59
2016,8,1,13,0,914.0,105.0,1.4,24.0,954.0,1012.85,721.21
2016,8,1,13,15,911.0,104.5,1.4,23.5,939.0,1021.7,728.36
2016,8,1,13,30,908.0,104.0,1.4,23.0,924.0,1026.8,733.37
2016,8,1,13,45,906.0,101.5,1.4,23.0,903.0,1027.03,734.12
2016,8,1,14,0,904.0,99.0,1.4,23.0,882.0,1023.44,732.69
2016,8,1,14,15,898.0,98.0,1.4,22.5,853.0,1013.7,728.98
2016,8,1,14,30,892.0,97.0,1.4,22.0,824.0,1000.32,723.14
2016,8,1,14,45,886.5,94.0,1.4,22.0,789.5,981.66,712.67
2016,8,1,15,0,881.0,91.0,1.4,22.0,755.0,959.52,700.09
2016,8,1,15,15,870.0,89.0,1.4,21.5,714.5,930.0,684.08
2016,8,1,15,30,859.0,87.0,1.4,21.0,674.0,897.57,666.08
2016,8,1,15,45,844.0,85.0,1.4,21.0,629.0,858.89,642.48
2016,8,1,16,0,829.0,83.0,1.4,21.0,584.0,818.0,617.18
2016,8,1,16,15,810.0,80.0,1.35,20.5,536.0,777.74,592.54
2016,8,1,16,30,791.0,77.0,1.3,20.0,488.0,728.62,561.25
2016,8,1,16,45,764.0,74.0,1.3,19.5,437.0,672.46,524.77
2016,8,1,17,0,737.0,71.0,1.3,19.0,386.0,616.2,487.15
2016,8,1,17,15,701.5,66.5,1.25,18.5,334.5,552.87,440.99
2016,8,1,17,30,666.0,62.0,1.2,18.0,283.0,491.01,393.87
2016,8,1,17,45,615.0,56.5,1.2,17.5,232.5,423.76,340.67
2016,8,1,18,0,564.0,51.0,1.2,17.0,182.0,358.35,286.59
2016,8,1,18,15,485.0,43.0,1.15,16.0,135.5,282.11,222.2
2016,8,1,18,30,406.0,35.0,1.1,15.0,89.0,214.17,162.46
2016,8,1,18,45,278.5,24.0,1.05,14.5,53.5,134.94,85.53
2016,8,1,19,0,151.0,13.0,1.0,14.0,18.0,51.97,0.0
2016,8,1,19,15,75.5,6.5,0.95,14.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,15,68.5,7.0,0.7,11.5,9.5,0.0,0.0
2016,8,2,5,30,137.0,14.0,0.7,12.0,19.0,12.73,0.0
2016,8,2,5,45,269.5,25.5,0.7,12.5,55.0,20.71,10.39
2016,8,2,6,0,402.0,37.0,0.7,13.0,91.0,29.58,20.2
2016,8,2,6,15,483.0,45.0,0.65,13.5,138.0,34.95,25.48
2016,8,2,6,30,564.0,53.0,0.6,14.0,185.0,40.18,30.37
2016,8,2,6,45,621.5,58.5,0.6,14.5,237.0,43.15,33.08
2016,8,2,7,0,679.0,64.0,0.6,15.0,289.0,50.42,39.45
2016,8,2,7,15,363.5,115.0,0.6,15.5,238.0,79.89,65.18
2016,8,2,7,30,48.0,166.0,0.6,16.0,187.0,128.22,106.49
2016,8,2,7,45,135.0,192.0,0.6,16.5,260.5,144.49,111.82
2016,8,2,8,0,222.0,218.0,0.6,17.0,334.0,183.31,135.83
2016,8,2,8,15,537.0,151.0,0.6,17.5,467.0,191.87,127.25
2016,8,2,8,30,852.0,84.0,0.6,18.0,600.0,256.1,167.46
2016,8,2,8,45,868.0,86.0,0.65,18.5,646.5,315.84,218.69
2016,8,2,9,0,884.0,88.0,0.7,19.0,693.0,376.58,270.51
2016,8,2,9,15,896.0,90.0,0.75,19.5,735.0,436.47,320.51
2016,8,2,9,30,908.0,92.0,0.8,20.0,777.0,496.38,368.86
2016,8,2,9,45,910.0,97.5,0.85,20.5,811.5,553.92,413.72
2016,8,2,10,0,912.0,103.0,0.9,21.0,846.0,609.94,455.81
2016,8,2,10,15,919.0,104.0,0.95,21.0,876.0,663.43,495.69
2016,8,2,10,30,926.0,105.0,1.0,21.0,906.0,715.41,533.42
2016,8,2,10,45,925.0,110.0,1.05,21.5,927.5,763.49,566.33
2016,8,2,11,0,924.0,115.0,1.1,22.0,949.0,808.97,595.01
2016,8,2,11,15,927.5,115.5,1.1,22.0,964.5,851.25,621.74
2016,8,2,11,30,931.0,116.0,1.1,22.0,980.0,890.92,646.53
2016,8,2,11,45,928.5,119.0,1.15,22.5,986.5,924.9,667.03
2016,8,2,12,0,926.0,122.0,1.2,23.0,993.0,955.64,685.4
2016,8,2,12,15,925.5,122.0,1.2,23.0,993.0,982.06,701.54
2016,8,2,12,30,925.0,122.0,1.2,23.0,993.0,1005.07,715.59
2016,8,2,12,45,922.5,122.0,1.25,23.0,984.5,1022.64,727.24
2016,8,2,13,0,920.0,122.0,1.3,23.0,976.0,1036.55,736.79
2016,8,2,13,15,916.5,121.5,1.3,23.0,960.0,1045.22,742.39
2016,8,2,13,30,913.0,121.0,1.3,23.0,944.0,1050.1,745.84
2016,8,2,13,45,905.0,121.5,1.3,23.0,920.0,1047.68,744.97
2016,8,2,14,0,897.0,122.0,1.3,23.0,896.0,1041.51,742.0
2016,8,2,14,15,889.5,120.0,1.3,22.5,866.0,1029.51,737.01
2016,8,2,14,30,882.0,118.0,1.3,22.0,836.0,1013.89,729.9
2016,8,2,14,45,876.5,113.5,1.3,22.0,800.5,994.0,718.8
2016,8,2,15,0,871.0,109.0,1.3,22.0,765.0,970.6,705.55
2016,8,2,15,15,858.5,107.0,1.3,21.5,723.0,940.03,689.04
2016,8,2,15,30,846.0,105.0,1.3,21.0,681.0,915.57,676.46
2016,8,2,15,45,831.5,101.0,1.3,21.0,635.5,875.05,651.81
2016,8,2,16,0,817.0,97.0,1.3,21.0,590.0,832.24,625.49
2016,8,2,16,15,795.5,93.5,1.25,20.5,540.0,782.21,594.4
2016,8,2,16,30,774.0,90.0,1.2,20.0,490.0,730.96,561.87
2016,8,2,16,45,745.0,86.0,1.2,20.0,438.0,672.64,523.04
2016,8,2,17,0,716.0,82.0,1.2,20.0,386.0,617.31,485.04
2016,8,2,17,15,676.5,77.0,1.15,19.0,333.0,551.7,438.08
2016,8,2,17,30,637.0,72.0,1.1,18.0,280.0,488.03,390.58
2016,8,2,17,45,579.5,65.0,1.1,17.5,229.0,414.46,332.75
2016,8,2,18,0,522.0,58.0,1.1,17.0,178.0,345.63,276.19
2016,8,2,18,15,437.0,48.5,1.05,16.5,131.5,267.14,209.85
2016,8,2,18,30,352.0,39.0,1.0,16.0,85.0,197.59,149.03
2016,8,2,18,45,218.5,26.0,0.95,15.5,50.0,116.59,70.96
2016,8,2,19,0,85.0,13.0,0.9,15.0,15.0,34.37,0.0
2016,8,2,19,15,42.5,6.5,0.9,14.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,36.5,6.5,0.85,12.5,7.5,0.0,0.0
2016,8,3,5,30,73.0,13.0,0.8,13.0,15.0,11.82,0.0
2016,8,3,5,45,198.5,28.0,0.8,13.5,50.0,21.97,10.92
2016,8,3,6,0,324.0,43.0,0.8,14.0,85.0,35.05,24.78
2016,8,3,6,15,409.0,53.5,0.75,14.5,131.5,42.29,31.79
2016,8,3,6,30,494.0,64.0,0.7,15.0,178.0,49.28,38.28
2016,8,3,6,45,554.5,71.0,0.65,15.5,229.5,52.96,41.6
2016,8,3,7,0,615.0,78.0,0.6,16.0,281.0,56.54,44.67
2016,8,3,7,15,655.5,84.0,0.6,16.5,333.5,59.09,46.72
2016,8,3,7,30,696.0,90.0,0.6,17.0,386.0,61.51,48.59
2016,8,3,7,45,725.0,95.0,0.65,17.5,438.0,82.03,50.3
2016,8,3,8,0,754.0,100.0,0.7,18.0,490.0,142.7,82.08
2016,8,3,8,15,776.5,103.5,0.7,18.5,540.0,198.41,121.95
2016,8,3,8,30,799.0,107.0,0.7,19.0,590.0,256.64,169.36
2016,8,3,8,45,813.0,111.5,0.75,19.5,635.5,315.55,219.49
2016,8,3,9,0,827.0,116.0,0.8,20.0,681.0,375.44,270.12
2016,8,3,9,15,840.5,118.5,0.8,20.0,722.5,434.19,319.1
2016,8,3,9,30,854.0,121.0,0.8,20.0,764.0,493.32,366.83
2016,8,3,9,45,866.5,122.0,0.85,20.5,801.0,552.31,412.45
2016,8,3,10,0,879.0,123.0,0.9,21.0,838.0,608.47,454.5
2016,8,3,10,15,886.5,124.5,0.95,21.5,868.0,661.31,492.86
2016,8,3,10,30,894.0,126.0,1.0,22.0,898.0,712.75,529.06
2016,8,3,10,45,873.5,143.0,1.05,22.5,913.5,755.86,558.11
2016,8,3,11,0,853.0,160.0,1.1,23.0,929.0,800.34,587.12
2016,8,3,11,15,857.0,161.0,1.1,23.0,944.5,842.32,613.71
2016,8,3,11,30,861.0,162.0,1.1,23.0,960.0,881.95,638.46
2016,8,3,11,45,844.5,174.0,1.15,23.0,962.0,911.55,657.4
2016,8,3,12,0,828.0,186.0,1.2,23.0,964.0,937.32,674.04
2016,8,3,12,15,828.0,186.0,1.2,23.0,964.0,963.31,690.07
2016,8,3,12,30,828.0,186.0,1.2,23.0,964.0,986.15,704.11
2016,8,3,12,45,834.5,180.0,1.25,23.0,958.5,1006.18,717.33
2016,8,3,13,0,841.0,174.0,1.3,23.0,953.0,1022.84,728.58
2016,8,3,13,15,837.0,173.0,1.3,22.5,937.5,1030.59,735.01
2016,8,3,13,30,833.0,172.0,1.3,22.0,922.0,1034.67,739.41
2016,8,3,13,45,820.0,174.0,1.35,22.0,897.0,1029.08,737.43
2016,8,3,14,0,807.0,176.0,1.4,22.0,872.0,1019.87,733.39
2016,8,3,14,15,798.0,173.5,1.4,21.5,842.0,1006.58,727.48
2016,8,3,14,30,789.0,171.0,1.4,21.0,812.0,989.86,719.51
2016,8,3,14,45,792.5,160.5,1.4,21.0,779.5,973.8,710.67
2016,8,3,15,0,796.0,150.0,1.4,21.0,747.0,954.05,699.52
2016,8,3,15,15,781.0,146.5,1.4,20.5,705.5,920.71,680.87
2016,8,3,15,30,766.0,143.0,1.4,20.0,664.0,890.64,664.34
2016,8,3,15,45,774.0,128.0,1.4,20.0,623.5,854.67,642.38
2016,8,3,16,0,782.0,113.0,1.4,20.0,583.0,820.79,621.69
2016,8,3,16,15,758.5,109.0,1.35,19.5,533.0,769.62,589.34
2016,8,3,16,30,735.0,105.0,1.3,19.0,483.0,721.48,558.63
2016,8,3,16,45,728.5,93.5,1.3,18.5,434.5,672.46,527.02
2016,8,3,17,0,722.0,82.0,1.3,18.0,386.0,621.62,492.8
2016,8,3,17,15,682.5,76.5,1.25,17.5,333.0,555.06,443.83
2016,8,3,17,30,643.0,71.0,1.2,17.0,280.0,490.45,394.5
2016,8,3,17,45,601.5,62.5,1.15,16.5,230.0,423.58,341.3
2016,8,3,18,0,560.0,54.0,1.1,16.0,180.0,359.81,288.14
2016,8,3,18,15,475.0,45.0,1.05,15.5,133.0,279.88,220.2
2016,8,3,18,30,390.0,36.0,1.0,15.0,86.0,208.95,157.56
2016,8,3,18,45,254.0,24.0,0.95,14.5,50.5,125.21,73.15
2016,8,3,19,0,118.0,12.0,0.9,14.0,15.0,42.14,0.0
2016,8,3,19,15,59.0,6.0,0.9,13.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,57.5,6.5,1.1,12.0,8.0,0.0,0.0
2016,8,4,5,30,115.0,13.0,1.1,12.0,16.0,11.82,0.0
2016,8,4,5,45,252.5,25.0,1.15,12.5,51.5,20.41,9.39
2016,8,4,6,0,390.0,37.0,1.2,13.0,87.0,29.75,20.22
2016,8,4,6,15,473.0,45.5,1.15,13.5,134.0,35.53,25.91
2016,8,4,6,30,556.0,54.0,1.1,14.0,181.0,41.14,31.18
2016,8,4,6,45,614.0,59.5,1.1,14.5,233.0,44.05,33.85
2016,8,4,7,0,672.0,65.0,1.1,15.0,285.0,46.91,36.32
2016,8,4,7,15,419.0,119.0,1.05,15.0,264.0,83.22,68.27
2016,8,4,7,30,166.0,173.0,1.0,15.0,243.0,127.18,106.15
2016,8,4,7,45,483.0,126.5,0.95,15.5,368.0,98.21,68.44
2016,8,4,8,0,800.0,80.0,0.9,16.0,493.0,131.23,71.58
2016,8,4,8,15,819.5,83.0,0.9,16.5,542.0,188.88,113.62
2016,8,4,8,30,839.0,86.0,0.9,17.0,591.0,254.65,168.0
2016,8,4,8,45,851.0,89.5,0.9,17.5,636.0,313.86,219.23
2016,8,4,9,0,863.0,93.0,0.9,18.0,681.0,373.64,270.6
2016,8,4,9,15,874.5,95.0,0.9,18.0,722.0,432.33,320.42
2016,8,4,9,30,886.0,97.0,0.9,18.0,763.0,491.0,368.67
2016,8,4,9,45,887.5,102.5,0.95,18.5,796.5,547.23,413.04
2016,8,4,10,0,889.0,108.0,1.0,19.0,830.0,601.94,454.65
2016,8,4,10,15,896.0,109.5,1.05,19.0,859.5,654.87,494.56
2016,8,4,10,30,903.0,111.0,1.1,19.0,889.0,706.34,532.36
2016,8,4,10,45,897.5,118.0,1.15,19.5,908.5,752.05,564.03
2016,8,4,11,0,892.0,125.0,1.2,20.0,928.0,794.85,591.62
2016,8,4,11,15,895.0,126.0,1.2,20.0,943.0,836.08,618.14
2016,8,4,11,30,898.0,127.0,1.2,20.0,958.0,874.77,642.74
2016,8,4,11,45,892.5,131.5,1.3,20.0,963.0,906.56,664.15
2016,8,4,12,0,887.0,136.0,1.4,20.0,968.0,935.05,683.5
2016,8,4,12,15,887.0,136.0,1.45,19.5,968.0,961.1,701.95
2016,8,4,12,30,887.0,136.0,1.5,19.0,968.0,983.91,718.45
2016,8,4,12,45,878.5,139.5,1.55,19.0,958.0,998.48,728.44
2016,8,4,13,0,870.0,143.0,1.6,19.0,948.0,1009.41,736.31
2016,8,4,13,15,866.5,142.5,1.6,18.5,932.5,1017.79,743.37
2016,8,4,13,30,863.0,142.0,1.6,18.0,917.0,1022.56,748.28
2016,8,4,13,45,859.0,139.5,1.6,18.0,894.5,1021.17,748.03
2016,8,4,14,0,855.0,137.0,1.6,18.0,872.0,1016.12,745.64
2016,8,4,14,15,847.0,135.0,1.55,18.0,842.5,1015.46,745.47
2016,8,4,14,30,839.0,133.0,1.5,18.0,813.0,999.6,735.59
2016,8,4,14,45,842.5,124.0,1.5,18.0,780.5,983.76,726.8
2016,8,4,15,0,846.0,115.0,1.5,18.0,748.0,954.13,709.04
2016,8,4,15,15,833.5,112.5,1.5,17.5,707.0,933.08,698.37
2016,8,4,15,30,821.0,110.0,1.5,17.0,666.0,899.25,678.99
2016,8,4,15,45,820.5,100.5,1.5,17.0,624.0,865.4,658.27
2016,8,4,16,0,820.0,91.0,1.5,17.0,582.0,828.32,635.12
2016,8,4,16,15,800.0,88.0,1.5,16.5,533.0,779.91,604.91
2016,8,4,16,30,780.0,85.0,1.5,16.0,484.0,730.15,573.14
2016,8,4,16,45,763.0,78.5,1.5,16.0,434.0,677.47,537.4
2016,8,4,17,0,746.0,72.0,1.5,16.0,384.0,623.85,500.07
2016,8,4,17,15,709.0,67.5,1.5,15.5,331.5,558.91,452.22
2016,8,4,17,30,672.0,63.0,1.5,15.0,279.0,495.55,403.33
2016,8,4,17,45,624.0,56.0,1.5,14.5,228.5,427.97,348.8
2016,8,4,18,0,576.0,49.0,1.5,14.0,178.0,361.64,292.81
2016,8,4,18,15,492.0,41.0,1.45,13.5,131.0,282.57,224.41
2016,8,4,18,30,408.0,33.0,1.4,13.0,84.0,212.44,161.17
2016,8,4,18,45,266.5,22.0,1.4,13.0,49.0,126.24,69.88
2016,8,4,19,0,125.0,11.0,1.4,13.0,14.0,43.0,0.0
2016,8,4,19,15,62.5,5.5,1.35,12.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,15,51.5,6.0,1.05,13.0,7.5,0.0,0.0
2016,8,5,5,30,103.0,12.0,1.1,13.0,15.0,10.91,0.0
2016,8,5,5,45,239.5,24.5,1.2,13.0,50.0,20.02,8.6
2016,8,5,6,0,376.0,37.0,1.3,13.0,85.0,29.82,20.23
2016,8,5,6,15,461.5,46.0,1.25,13.5,132.0,36.02,26.32
2016,8,5,6,30,547.0,55.0,1.2,14.0,179.0,42.03,31.96
2016,8,5,6,45,312.0,90.0,1.2,14.5,164.5,65.52,52.91
2016,8,5,7,0,77.0,125.0,1.2,15.0,150.0,98.66,81.92
2016,8,5,7,15,63.0,144.5,1.15,15.0,167.5,112.87,94.07
2016,8,5,7,30,49.0,164.0,1.1,15.0,185.0,126.76,105.75
2016,8,5,7,45,116.0,191.5,1.05,15.5,249.0,143.26,111.94
2016,8,5,8,0,183.0,219.0,1.0,16.0,313.0,180.0,135.67
2016,8,5,8,15,131.5,239.0,0.95,16.5,310.5,202.46,154.16
2016,8,5,8,30,80.0,259.0,0.9,17.0,308.0,224.06,172.83
2016,8,5,8,45,56.0,262.0,0.9,17.5,297.0,229.08,177.2
2016,8,5,9,0,32.0,265.0,0.9,18.0,286.0,230.46,178.43
2016,8,5,9,15,31.5,279.5,0.9,18.0,302.0,246.78,190.88
2016,8,5,9,30,31.0,294.0,0.9,18.0,318.0,263.15,203.17
2016,8,5,9,45,41.5,323.5,0.9,18.5,356.5,297.38,228.47
2016,8,5,10,0,52.0,353.0,0.9,19.0,395.0,333.35,254.63
2016,8,5,10,15,150.0,383.5,0.9,19.5,511.5,426.31,323.27
2016,8,5,10,30,248.0,414.0,0.9,20.0,628.0,531.2,398.18
2016,8,5,10,45,582.0,266.5,0.95,20.5,784.5,662.76,495.17
2016,8,5,11,0,916.0,119.0,1.0,21.0,941.0,808.35,596.95
2016,8,5,11,15,919.0,119.5,1.0,21.0,956.5,850.09,622.07
2016,8,5,11,30,922.0,120.0,1.0,21.0,972.0,889.19,646.5
2016,8,5,11,45,923.5,120.5,1.05,21.5,979.5,924.17,667.69
2016,8,5,12,0,925.0,121.0,1.1,22.0,987.0,956.11,686.85
2016,8,5,12,15,925.0,121.0,1.1,22.0,986.5,982.99,703.25
2016,8,5,12,30,925.0,121.0,1.1,22.0,986.0,1006.48,717.59
2016,8,5,12,45,923.5,120.5,1.15,22.0,978.0,1024.51,729.56
2016,8,5,13,0,922.0,120.0,1.2,22.0,970.0,1038.87,739.43
2016,8,5,13,15,918.5,119.0,1.2,22.0,954.0,1046.99,744.68
2016,8,5,13,30,915.0,118.0,1.2,22.0,938.0,1051.27,747.77
2016,8,5,13,45,908.5,117.5,1.25,22.0,914.5,1049.21,748.08
2016,8,5,14,0,902.0,117.0,1.3,22.0,891.0,1043.34,746.22
2016,8,5,14,15,894.5,115.5,1.3,21.5,860.5,1031.67,741.42
2016,8,5,14,30,887.0,114.0,1.3,21.0,830.0,1016.36,734.49
2016,8,5,14,45,876.5,112.5,1.3,21.0,793.5,994.57,722.16
2016,8,5,15,0,866.0,111.0,1.3,21.0,757.0,969.51,707.84
2016,8,5,15,15,853.0,108.5,1.3,20.5,715.0,937.87,690.59
2016,8,5,15,30,840.0,106.0,1.3,20.0,673.0,912.48,677.35
2016,8,5,15,45,821.0,103.5,1.35,20.0,626.0,869.68,651.76
2016,8,5,16,0,802.0,101.0,1.4,20.0,579.0,824.88,624.53
2016,8,5,16,15,779.5,97.5,1.4,19.5,529.0,774.34,593.35
2016,8,5,16,30,757.0,94.0,1.4,19.0,479.0,722.67,560.65
2016,8,5,16,45,722.5,90.5,1.4,18.5,426.0,664.62,522.43
2016,8,5,17,0,688.0,87.0,1.4,18.0,373.0,604.06,480.47
2016,8,5,17,15,646.0,81.0,1.4,17.5,320.5,536.7,430.89
2016,8,5,17,30,604.0,75.0,1.4,17.0,268.0,471.61,380.98
2016,8,5,17,45,537.0,68.0,1.4,16.5,216.5,394.31,319.24
2016,8,5,18,0,470.0,61.0,1.4,16.0,165.0,322.75,259.67
2016,8,5,18,15,381.0,50.0,1.35,15.5,119.5,243.64,192.16
2016,8,5,18,30,292.0,39.0,1.3,15.0,74.0,173.09,129.97
2016,8,5,18,45,165.5,24.0,1.3,14.5,42.0,93.64,46.66
2016,8,5,19,0,39.0,9.0,1.3,14.0,10.0,18.45,0.0
2016,8,5,19,15,19.5,4.5,1.25,13.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,0.95,12.0,6.0,0.0,0.0
2016,8,6,5,30,56.0,11.0,1.0,12.0,12.0,10.01,0.0
2016,8,6,5,45,183.5,25.5,1.05,12.5,45.5,20.04,8.07
2016,8,6,6,0,311.0,40.0,1.1,13.0,79.0,32.58,22.56
2016,8,6,6,15,398.5,50.5,1.1,13.0,124.5,39.93,29.81
2016,8,6,6,30,486.0,61.0,1.1,13.0,170.0,47.0,36.52
2016,8,6,6,45,300.5,93.0,1.1,13.5,166.5,67.74,55.08
2016,8,6,7,0,115.0,125.0,1.1,14.0,163.0,95.15,79.15
2016,8,6,7,15,67.0,137.5,1.05,14.5,160.5,108.46,90.41
2016,8,6,7,30,19.0,150.0,1.0,15.0,158.0,123.46,102.9
2016,8,6,7,45,388.0,121.5,1.0,15.5,319.5,91.73,64.92
2016,8,6,8,0,757.0,93.0,1.0,16.0,481.0,137.07,78.22
2016,8,6,8,15,421.0,176.5,1.0,16.0,396.0,192.64,134.26
2016,8,6,8,30,85.0,260.0,1.0,16.0,311.0,225.83,174.89
2016,8,6,8,45,145.5,285.0,1.0,16.5,380.0,265.83,203.98
2016,8,6,9,0,206.0,310.0,1.0,17.0,449.0,318.89,243.62
2016,8,6,9,15,535.5,209.0,1.05,17.5,602.0,383.58,289.55
2016,8,6,9,30,865.0,108.0,1.1,18.0,755.0,491.08,370.43
2016,8,6,9,45,867.5,114.0,1.15,18.5,789.0,547.31,414.47
2016,8,6,10,0,870.0,120.0,1.2,19.0,823.0,602.14,456.28
2016,8,6,10,15,877.5,121.5,1.2,19.0,852.5,654.67,495.61
2016,8,6,10,30,885.0,123.0,1.2,19.0,882.0,705.81,532.8
2016,8,6,10,45,890.5,123.5,1.25,19.0,905.0,753.06,566.86
2016,8,6,11,0,896.0,124.0,1.3,19.0,928.0,798.29,597.46
2016,8,6,11,15,900.0,125.0,1.3,19.0,943.5,840.56,624.83
2016,8,6,11,30,904.0,126.0,1.3,19.0,959.0,880.34,650.29
2016,8,6,11,45,906.5,126.0,1.35,19.5,967.0,915.22,671.8
2016,8,6,12,0,909.0,126.0,1.4,20.0,975.0,947.16,691.33
2016,8,6,12,15,909.0,126.0,1.4,20.0,975.0,973.69,707.91
2016,8,6,12,30,909.0,126.0,1.4,20.0,975.0,996.88,722.41
2016,8,6,12,45,903.5,128.5,1.45,20.0,966.0,1013.71,733.78
2016,8,6,13,0,898.0,131.0,1.5,20.0,957.0,1026.88,743.01
2016,8,6,13,15,895.0,130.0,1.5,19.5,942.0,1035.37,750.07
2016,8,6,13,30,892.0,129.0,1.5,19.0,927.0,1040.12,754.96
2016,8,6,13,45,891.5,125.5,1.5,19.0,905.5,1041.06,756.2
2016,8,6,14,0,891.0,122.0,1.5,19.0,884.0,1038.18,755.21
2016,8,6,14,15,884.5,120.5,1.5,19.0,854.5,1027.59,749.51
2016,8,6,14,30,878.0,119.0,1.5,19.0,825.0,1013.38,741.7
2016,8,6,14,45,873.5,114.5,1.5,19.0,790.5,994.34,730.91
2016,8,6,15,0,869.0,110.0,1.5,19.0,756.0,971.76,717.94
2016,8,6,15,15,856.5,107.5,1.5,18.5,714.5,940.46,700.61
2016,8,6,15,30,844.0,105.0,1.5,18.0,673.0,915.36,687.35
2016,8,6,15,45,834.0,100.0,1.55,17.5,628.0,877.48,665.9
2016,8,6,16,0,824.0,95.0,1.6,17.0,583.0,837.0,642.37
2016,8,6,16,15,803.0,91.5,1.6,16.5,533.5,786.88,611.01
2016,8,6,16,30,782.0,88.0,1.6,16.0,484.0,735.47,578.05
2016,8,6,16,45,759.5,82.5,1.65,16.0,432.5,679.65,540.38
2016,8,6,17,0,737.0,77.0,1.7,16.0,381.0,623.35,501.24
2016,8,6,17,15,697.5,72.0,1.7,15.5,328.0,559.29,453.45
2016,8,6,17,30,658.0,67.0,1.7,15.0,275.0,494.47,403.14
2016,8,6,17,45,603.5,60.0,1.75,14.5,223.5,421.38,344.16
2016,8,6,18,0,549.0,53.0,1.8,14.0,172.0,352.77,286.1
2016,8,6,18,15,458.0,44.0,1.75,13.5,125.0,270.84,215.1
2016,8,6,18,30,367.0,35.0,1.7,13.0,78.0,198.65,149.78
2016,8,6,18,45,183.5,17.5,1.65,13.0,39.0,92.57,40.73
2016,8,6,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.0,5.5,1.35,12.0,6.5,0.0,0.0
2016,8,7,5,30,102.0,11.0,1.4,12.0,13.0,10.01,0.0
2016,8,7,5,45,252.0,23.0,1.5,12.5,48.5,18.83,6.59
2016,8,7,6,0,402.0,35.0,1.6,13.0,84.0,28.26,18.75
2016,8,7,6,15,490.0,43.0,1.6,13.0,131.5,33.69,24.26
2016,8,7,6,30,578.0,51.0,1.6,13.0,179.0,39.0,29.35
2016,8,7,6,45,637.0,56.0,1.65,13.5,232.0,41.64,31.81
2016,8,7,7,0,696.0,61.0,1.7,14.0,285.0,48.39,37.78
2016,8,7,7,15,733.0,65.5,1.65,14.5,338.5,50.67,39.66
2016,8,7,7,30,770.0,70.0,1.6,15.0,392.0,52.88,41.41
2016,8,7,7,45,800.5,72.0,1.6,15.5,445.0,72.06,41.81
2016,8,7,8,0,831.0,74.0,1.6,16.0,498.0,129.12,68.91
2016,8,7,8,15,850.5,77.0,1.5,16.0,548.5,195.43,118.15
2016,8,7,8,30,870.0,80.0,1.4,16.0,599.0,256.68,169.67
2016,8,7,8,45,886.5,81.0,1.35,16.5,646.0,317.19,222.57
2016,8,7,9,0,903.0,82.0,1.3,17.0,693.0,378.7,275.99
2016,8,7,9,15,914.5,84.0,1.3,17.5,735.0,439.81,327.93
2016,8,7,9,30,926.0,86.0,1.3,18.0,777.0,500.85,377.98
2016,8,7,9,45,927.5,91.0,1.3,18.5,811.5,559.03,423.98
2016,8,7,10,0,929.0,96.0,1.3,19.0,846.0,615.58,466.94
2016,8,7,10,15,935.5,97.0,1.3,19.0,876.0,669.87,507.69
2016,8,7,10,30,942.0,98.0,1.3,19.0,906.0,722.54,546.05
2016,8,7,10,45,948.5,98.0,1.3,19.5,929.0,772.45,579.79
2016,8,7,11,0,955.0,98.0,1.3,20.0,952.0,820.26,609.76
2016,8,7,11,15,958.0,98.5,1.3,20.0,967.5,863.41,637.37
2016,8,7,11,30,961.0,99.0,1.3,20.0,983.0,903.78,662.92
2016,8,7,11,45,963.5,98.5,1.35,20.5,991.0,939.8,684.91
2016,8,7,12,0,966.0,98.0,1.4,21.0,999.0,972.65,704.75
2016,8,7,12,15,966.0,98.0,1.4,21.0,999.0,1000.33,721.86
2016,8,7,12,30,966.0,98.0,1.4,21.0,999.0,1024.44,736.76
2016,8,7,12,45,961.0,100.5,1.45,21.0,990.0,1042.55,748.81
2016,8,7,13,0,956.0,103.0,1.5,21.0,981.0,1056.77,758.63
2016,8,7,13,15,953.0,102.0,1.5,21.0,965.5,1065.46,764.31
2016,8,7,13,30,950.0,101.0,1.5,21.0,950.0,1070.19,767.73
2016,8,7,13,45,950.5,97.5,1.55,21.0,928.0,1071.78,770.23
2016,8,7,14,0,951.0,94.0,1.6,21.0,906.0,1069.32,770.38
2016,8,7,14,15,945.0,93.0,1.6,20.5,876.0,1059.05,766.44
2016,8,7,14,30,939.0,92.0,1.6,20.0,846.0,1044.93,760.27
2016,8,7,14,45,933.5,89.0,1.65,20.0,810.0,1025.29,750.02
2016,8,7,15,0,928.0,86.0,1.7,20.0,774.0,1001.97,737.44
2016,8,7,15,15,917.0,84.0,1.7,19.5,732.0,971.07,720.59
2016,8,7,15,30,906.0,82.0,1.7,19.0,690.0,937.08,701.6
2016,8,7,15,45,893.0,79.5,1.7,19.0,643.0,897.84,677.59
2016,8,7,16,0,880.0,77.0,1.7,19.0,596.0,856.08,651.64
2016,8,7,16,15,860.5,74.5,1.65,18.5,545.5,806.73,620.72
2016,8,7,16,30,841.0,72.0,1.6,18.0,495.0,755.91,588.19
2016,8,7,16,45,814.5,68.5,1.6,18.0,442.0,703.67,553.26
2016,8,7,17,0,788.0,65.0,1.6,18.0,389.0,644.57,512.38
2016,8,7,17,15,750.5,61.0,1.55,17.0,335.0,577.84,464.62
2016,8,7,17,30,713.0,57.0,1.5,16.0,281.0,512.68,415.11
2016,8,7,17,45,655.0,52.0,1.5,15.5,228.0,437.09,354.42
2016,8,7,18,0,597.0,47.0,1.5,15.0,175.0,366.03,294.59
2016,8,7,18,15,506.5,39.0,1.4,14.5,127.0,286.05,225.22
2016,8,7,18,30,416.0,31.0,1.3,14.0,79.0,212.83,158.51
2016,8,7,18,45,208.0,15.5,1.25,13.5,39.5,97.06,35.26
2016,8,7,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,57.0,5.0,0.9,12.5,6.0,0.0,0.0
2016,8,8,5,30,114.0,10.0,0.9,13.0,12.0,9.1,0.0
2016,8,8,5,45,266.5,20.5,0.95,13.5,46.5,16.62,4.44
2016,8,8,6,0,419.0,31.0,1.0,14.0,81.0,24.79,15.65
2016,8,8,6,15,504.5,38.5,0.95,14.0,128.5,29.97,20.87
2016,8,8,6,30,590.0,46.0,0.9,14.0,176.0,38.21,28.54
2016,8,8,6,45,641.5,52.0,0.85,14.5,227.0,42.13,32.13
2016,8,8,7,0,693.0,58.0,0.8,15.0,278.0,45.94,35.48
2016,8,8,7,15,729.5,62.0,0.75,15.5,331.0,47.92,37.09
2016,8,8,7,30,766.0,66.0,0.7,16.0,384.0,49.85,38.6
2016,8,8,7,45,793.0,69.0,0.7,16.5,436.0,69.43,39.7
2016,8,8,8,0,820.0,72.0,0.7,17.0,488.0,133.46,72.55
2016,8,8,8,15,839.0,74.5,0.7,17.5,538.0,191.68,114.51
2016,8,8,8,30,858.0,77.0,0.7,18.0,588.0,251.74,164.15
2016,8,8,8,45,873.0,79.5,0.75,18.5,634.0,312.32,216.38
2016,8,8,9,0,888.0,82.0,0.8,19.0,680.0,373.79,269.08
2016,8,8,9,15,899.0,83.5,0.85,19.0,721.5,433.47,319.83
2016,8,8,9,30,910.0,85.0,0.9,19.0,763.0,493.03,368.98
2016,8,8,9,45,910.0,91.0,0.95,19.5,796.5,550.46,414.17
2016,8,8,10,0,910.0,97.0,1.0,20.0,830.0,606.15,456.37
2016,8,8,10,15,917.0,98.5,1.05,20.0,860.0,660.28,496.99
2016,8,8,10,30,924.0,100.0,1.1,20.0,890.0,712.89,535.42
2016,8,8,10,45,931.5,99.5,1.15,20.5,913.5,762.29,569.21
2016,8,8,11,0,939.0,99.0,1.2,21.0,937.0,809.72,599.38
2016,8,8,11,15,942.0,99.5,1.2,21.0,952.5,852.26,626.48
2016,8,8,11,30,945.0,100.0,1.2,21.0,968.0,892.07,651.56
2016,8,8,11,45,947.5,100.0,1.3,21.0,976.0,928.06,675.52
2016,8,8,12,0,950.0,100.0,1.4,21.0,984.0,960.93,697.48
2016,8,8,12,15,950.5,100.0,1.45,21.0,984.0,988.68,715.47
2016,8,8,12,30,951.0,100.0,1.5,21.0,984.0,1012.93,731.33
2016,8,8,12,45,950.0,99.5,1.55,21.0,976.5,1031.61,743.79
2016,8,8,13,0,949.0,99.0,1.6,21.0,969.0,1046.5,754.03
2016,8,8,13,15,946.5,98.0,1.65,21.0,953.5,1055.52,760.75
2016,8,8,13,30,944.0,97.0,1.7,21.0,938.0,1060.6,765.19
2016,8,8,13,45,940.5,96.0,1.75,21.0,915.5,1060.72,766.7
2016,8,8,14,0,937.0,95.0,1.8,21.0,893.0,1056.89,765.9
2016,8,8,14,15,931.0,93.5,1.8,20.5,863.0,1046.11,761.57
2016,8,8,14,30,925.0,92.0,1.8,20.0,833.0,1031.51,754.98
2016,8,8,14,45,917.5,90.0,1.85,20.0,797.0,1011.17,744.06
2016,8,8,15,0,910.0,88.0,1.9,20.0,761.0,987.29,730.87
2016,8,8,15,15,898.5,86.5,1.9,19.5,719.0,956.84,714.08
2016,8,8,15,30,887.0,85.0,1.9,19.0,677.0,923.4,695.19
2016,8,8,15,45,873.5,82.0,1.9,19.0,630.5,883.63,670.52
2016,8,8,16,0,860.0,79.0,1.9,19.0,584.0,841.43,643.95
2016,8,8,16,15,840.0,76.0,1.85,18.5,534.0,791.72,612.45
2016,8,8,16,30,820.0,73.0,1.8,18.0,484.0,747.31,584.15
2016,8,8,16,45,795.5,69.0,1.8,17.5,431.5,690.12,546.25
2016,8,8,17,0,771.0,65.0,1.8,17.0,379.0,632.59,507.0
2016,8,8,17,15,733.0,61.0,1.75,16.5,326.0,566.28,457.97
2016,8,8,17,30,695.0,57.0,1.7,16.0,273.0,501.64,407.59
2016,8,8,17,45,642.0,51.0,1.7,15.5,221.0,428.53,348.42
2016,8,8,18,0,589.0,45.0,1.7,15.0,169.0,359.57,289.87
2016,8,8,18,15,498.0,37.5,1.65,14.5,122.0,280.32,220.82
2016,8,8,18,30,407.0,30.0,1.6,14.0,75.0,208.13,154.29
2016,8,8,18,45,203.5,15.0,1.55,14.0,37.5,94.25,24.55
2016,8,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,209.0,15.5,1.25,13.5,40.0,12.16,1.12
2016,8,9,6,0,418.0,31.0,1.3,14.0,80.0,24.87,15.64
2016,8,9,6,15,505.0,38.5,1.25,14.0,127.0,30.04,20.9
2016,8,9,6,30,592.0,46.0,1.2,14.0,174.0,38.3,28.59
2016,8,9,6,45,642.0,52.0,1.2,14.5,225.5,42.21,32.18
2016,8,9,7,0,692.0,58.0,1.2,15.0,277.0,46.0,35.52
2016,8,9,7,15,346.0,93.5,1.15,15.0,203.0,65.41,52.64
2016,8,9,7,30,0.0,129.0,1.1,15.0,129.0,108.2,89.86
2016,8,9,7,45,1.0,142.0,1.05,15.5,142.5,119.35,94.45
2016,8,9,8,0,2.0,155.0,1.0,16.0,156.0,131.29,103.6
2016,8,9,8,15,11.0,184.0,0.95,16.5,191.0,156.88,123.27
2016,8,9,8,30,20.0,213.0,0.9,17.0,226.0,183.96,143.81
2016,8,9,8,45,135.5,256.5,0.85,17.5,347.5,243.11,186.0
2016,8,9,9,0,251.0,300.0,0.8,18.0,469.0,323.47,245.02
2016,8,9,9,15,253.0,318.5,0.8,18.5,498.0,359.21,272.33
2016,8,9,9,30,255.0,337.0,0.8,19.0,527.0,395.2,299.45
2016,8,9,9,45,255.5,354.0,0.8,19.5,552.0,429.45,324.6
2016,8,9,10,0,256.0,371.0,0.8,20.0,577.0,463.64,349.08
2016,8,9,10,15,294.0,374.5,0.8,20.0,619.0,509.72,382.62
2016,8,9,10,30,332.0,378.0,0.8,20.0,661.0,558.9,417.8
2016,8,9,10,45,319.5,399.0,0.85,20.5,677.5,589.97,438.53
2016,8,9,11,0,307.0,420.0,0.9,21.0,694.0,619.6,458.02
2016,8,9,11,15,318.5,417.0,0.9,21.0,705.5,645.4,475.81
2016,8,9,11,30,330.0,414.0,0.9,21.0,717.0,670.84,493.24
2016,8,9,11,45,632.5,261.5,0.95,21.5,847.5,818.73,598.99
2016,8,9,12,0,935.0,109.0,1.0,22.0,978.0,956.86,687.28
2016,8,9,12,15,935.0,109.0,1.05,22.0,977.5,983.88,703.15
2016,8,9,12,30,935.0,109.0,1.1,22.0,977.0,1007.42,718.42
2016,8,9,12,45,913.5,121.0,1.15,22.5,963.0,1018.43,724.66
2016,8,9,13,0,892.0,133.0,1.2,23.0,949.0,1025.25,728.56
2016,8,9,13,15,888.5,132.0,1.2,23.0,933.0,1033.13,733.77
2016,8,9,13,30,885.0,131.0,1.2,23.0,917.0,1037.26,736.78
2016,8,9,13,45,880.0,129.5,1.2,23.0,894.0,1035.61,736.41
2016,8,9,14,0,875.0,128.0,1.2,23.0,871.0,1030.23,733.95
2016,8,9,14,15,867.5,126.0,1.2,22.5,841.0,1018.13,728.89
2016,8,9,14,30,860.0,124.0,1.2,22.0,811.0,1002.45,721.75
2016,8,9,14,45,854.0,120.0,1.2,22.0,775.5,982.62,710.72
2016,8,9,15,0,848.0,116.0,1.2,22.0,740.0,969.51,704.07
2016,8,9,15,15,834.5,113.0,1.15,22.0,698.0,936.62,683.9
2016,8,9,15,30,821.0,110.0,1.1,22.0,656.0,900.96,662.1
2016,8,9,15,45,812.0,103.5,1.1,22.0,611.5,862.69,639.27
2016,8,9,16,0,803.0,97.0,1.1,22.0,567.0,821.83,614.43
2016,8,9,16,15,780.5,93.5,1.1,21.5,517.0,770.99,583.57
2016,8,9,16,30,758.0,90.0,1.1,21.0,467.0,719.04,551.23
2016,8,9,16,45,736.0,83.5,1.1,20.5,416.0,663.22,515.21
2016,8,9,17,0,714.0,77.0,1.1,20.0,365.0,606.95,477.55
2016,8,9,17,15,672.5,71.5,1.05,19.5,312.5,542.12,429.99
2016,8,9,17,30,631.0,66.0,1.0,19.0,260.0,476.61,380.07
2016,8,9,17,45,573.0,59.0,0.95,18.5,209.0,402.95,321.62
2016,8,9,18,0,515.0,52.0,0.9,18.0,158.0,334.21,264.56
2016,8,9,18,15,420.0,42.0,0.85,17.0,112.5,251.42,194.97
2016,8,9,18,30,325.0,32.0,0.8,16.0,67.0,179.14,130.29
2016,8,9,18,45,162.5,16.0,0.75,15.5,33.5,81.76,9.46
2016,8,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,45,136.5,18.0,0.85,13.5,34.0,14.11,1.37
2016,8,10,6,0,273.0,36.0,0.9,14.0,68.0,28.03,18.28
2016,8,10,6,15,361.0,48.0,0.85,14.0,112.5,38.05,27.93
