Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,30,449.0,60.0,0.8,14.0,157.0,46.47,35.85
2016,8,10,6,45,224.5,71.5,0.75,14.5,120.0,55.59,44.08
2016,8,10,7,0,0.0,83.0,0.7,15.0,83.0,71.46,58.05
2016,8,10,7,15,0.0,100.0,0.65,15.5,100.0,85.45,70.06
2016,8,10,7,30,0.0,117.0,0.6,16.0,117.0,99.31,81.69
2016,8,10,7,45,2.5,139.0,0.6,16.5,140.5,117.13,92.15
2016,8,10,8,0,5.0,161.0,0.6,17.0,164.0,136.04,106.78
2016,8,10,8,15,5.5,172.0,0.6,17.5,175.5,146.8,114.74
2016,8,10,8,30,6.0,183.0,0.6,18.0,187.0,157.55,122.67
2016,8,10,8,45,88.5,245.5,0.65,18.5,305.0,226.28,173.5
2016,8,10,9,0,171.0,308.0,0.7,19.0,423.0,306.21,232.52
2016,8,10,9,15,103.0,302.5,0.7,19.5,373.5,293.58,223.78
2016,8,10,9,30,35.0,297.0,0.7,20.0,324.0,267.93,204.64
2016,8,10,9,45,26.0,285.5,0.75,20.5,306.0,259.09,197.67
2016,8,10,10,0,17.0,274.0,0.8,21.0,288.0,249.18,189.7
2016,8,10,10,15,19.0,290.0,0.8,21.0,306.0,266.35,202.49
2016,8,10,10,30,21.0,306.0,0.8,21.0,324.0,283.86,215.31
2016,8,10,10,45,43.5,358.5,0.85,21.5,397.0,351.21,264.84
2016,8,10,11,0,66.0,411.0,0.9,22.0,470.0,420.56,314.37
2016,8,10,11,15,192.5,421.0,0.95,22.0,596.5,543.5,403.89
2016,8,10,11,30,319.0,431.0,1.0,22.0,723.0,678.0,497.84
2016,8,10,11,45,623.0,273.0,1.1,22.5,849.0,821.79,600.27
2016,8,10,12,0,927.0,115.0,1.2,23.0,975.0,956.18,687.56
2016,8,10,12,15,927.5,115.0,1.2,23.0,974.5,983.53,702.94
2016,8,10,12,30,928.0,115.0,1.2,23.0,974.0,1007.45,717.57
2016,8,10,12,45,926.5,114.5,1.3,23.0,966.0,1025.39,730.33
2016,8,10,13,0,925.0,114.0,1.4,23.0,958.0,1039.62,740.95
2016,8,10,13,15,921.5,113.5,1.4,23.0,942.0,1048.06,746.44
2016,8,10,13,30,918.0,113.0,1.4,23.0,926.0,1052.64,749.75
2016,8,10,13,45,913.5,111.5,1.45,23.0,903.0,1051.29,750.44
2016,8,10,14,0,909.0,110.0,1.5,23.0,880.0,1046.08,748.91
2016,8,10,14,15,901.5,108.5,1.5,22.5,849.5,1034.04,743.88
2016,8,10,14,30,894.0,107.0,1.5,22.0,819.0,1018.31,736.7
2016,8,10,14,45,885.5,104.5,1.5,22.0,782.5,996.92,724.61
2016,8,10,15,0,877.0,102.0,1.5,22.0,746.0,972.13,710.42
2016,8,10,15,15,864.0,99.5,1.45,21.5,703.5,939.84,692.01
2016,8,10,15,30,851.0,97.0,1.4,21.0,661.0,904.72,671.68
2016,8,10,15,45,835.5,94.0,1.4,21.0,614.5,872.59,652.6
2016,8,10,16,0,820.0,91.0,1.4,21.0,568.0,829.43,625.83
2016,8,10,16,15,798.0,87.5,1.3,20.5,518.0,778.35,593.32
2016,8,10,16,30,776.0,84.0,1.2,20.0,468.0,726.09,559.43
2016,8,10,16,45,747.5,79.5,1.2,19.5,416.0,666.98,520.88
2016,8,10,17,0,719.0,75.0,1.2,19.0,364.0,607.95,481.06
2016,8,10,17,15,677.5,69.5,1.1,18.5,311.0,542.72,432.55
2016,8,10,17,30,636.0,64.0,1.0,18.0,258.0,476.95,381.8
2016,8,10,17,45,576.5,57.0,0.95,17.5,207.0,402.23,322.2
2016,8,10,18,0,517.0,50.0,0.9,17.0,156.0,332.62,264.12
2016,8,10,18,15,421.0,40.5,0.8,16.5,110.0,249.95,193.73
2016,8,10,18,30,325.0,31.0,0.7,16.0,64.0,177.93,128.07
2016,8,10,18,45,162.5,15.5,0.65,15.5,32.0,80.39,0.0
2016,8,10,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,5,45,108.5,18.0,0.7,12.5,30.0,14.1,0.35
2016,8,11,6,0,217.0,36.0,0.7,13.0,60.0,27.95,18.22
2016,8,11,6,15,299.0,51.0,0.65,13.5,103.5,39.02,28.83
2016,8,11,6,30,381.0,66.0,0.6,14.0,147.0,49.72,38.72
2016,8,11,6,45,436.5,78.0,0.6,14.5,195.0,57.72,45.97
2016,8,11,7,0,492.0,90.0,0.6,15.0,243.0,65.41,52.71
2016,8,11,7,15,536.5,99.0,0.6,15.5,294.5,71.08,57.49
2016,8,11,7,30,581.0,108.0,0.6,16.0,346.0,75.22,60.81
2016,8,11,7,45,432.5,154.0,0.6,16.5,344.5,114.98,83.51
2016,8,11,8,0,284.0,200.0,0.6,17.0,343.0,170.76,123.75
2016,8,11,8,15,187.5,228.0,0.6,17.5,326.5,204.01,152.16
2016,8,11,8,30,91.0,256.0,0.6,18.0,310.0,224.43,171.73
2016,8,11,8,45,168.0,277.5,0.65,18.5,386.5,267.41,202.46
2016,8,11,9,0,245.0,299.0,0.7,19.0,463.0,321.24,242.15
2016,8,11,9,15,504.5,227.0,0.7,19.5,591.0,387.18,289.19
2016,8,11,9,30,764.0,155.0,0.7,20.0,719.0,481.13,358.71
2016,8,11,9,45,809.0,141.0,0.75,20.5,764.5,541.2,404.42
2016,8,11,10,0,854.0,127.0,0.8,21.0,810.0,601.41,449.34
2016,8,11,10,15,862.0,129.0,0.85,21.0,840.0,654.21,488.44
2016,8,11,10,30,870.0,131.0,0.9,21.0,870.0,705.71,525.65
2016,8,11,10,45,875.0,132.5,0.95,21.5,893.0,753.1,558.13
2016,8,11,11,0,880.0,134.0,1.0,22.0,916.0,798.47,587.35
2016,8,11,11,15,884.0,135.0,1.05,22.0,931.5,840.39,614.56
2016,8,11,11,30,888.0,136.0,1.1,22.0,947.0,879.83,640.03
2016,8,11,11,45,888.0,137.5,1.15,22.5,954.0,913.59,660.47
2016,8,11,12,0,888.0,139.0,1.2,23.0,961.0,944.31,678.92
2016,8,11,12,15,888.0,139.0,1.2,23.0,961.0,970.47,694.98
2016,8,11,12,30,888.0,139.0,1.2,23.0,961.0,993.34,709.02
2016,8,11,12,45,891.0,136.0,1.25,23.0,954.5,1012.8,721.9
2016,8,11,13,0,894.0,133.0,1.3,23.0,948.0,1028.75,732.74
2016,8,11,13,15,890.5,132.0,1.3,23.0,931.5,1036.58,737.82
2016,8,11,13,30,887.0,131.0,1.3,23.0,915.0,1040.65,740.82
2016,8,11,13,45,881.5,129.5,1.35,23.0,892.0,1038.42,740.98
2016,8,11,14,0,876.0,128.0,1.4,23.0,869.0,1032.44,739.0
2016,8,11,14,15,868.0,126.5,1.4,23.0,838.5,1020.25,732.45
2016,8,11,14,30,860.0,125.0,1.4,23.0,808.0,1004.5,723.84
2016,8,11,14,45,849.5,122.5,1.4,23.0,771.0,992.47,717.73
2016,8,11,15,0,839.0,120.0,1.4,23.0,734.0,966.17,702.55
2016,8,11,15,15,825.0,117.0,1.35,22.5,692.0,932.87,683.59
2016,8,11,15,30,811.0,114.0,1.3,22.0,650.0,896.84,662.75
2016,8,11,15,45,794.0,110.0,1.3,22.0,603.5,854.5,636.97
2016,8,11,16,0,777.0,106.0,1.3,22.0,557.0,810.1,609.5
2016,8,11,16,15,753.0,102.0,1.25,21.5,506.5,758.16,576.95
2016,8,11,16,30,729.0,98.0,1.2,21.0,456.0,709.21,545.84
2016,8,11,16,45,698.5,92.0,1.15,20.5,404.0,648.7,505.64
2016,8,11,17,0,668.0,86.0,1.1,20.0,352.0,588.61,463.76
2016,8,11,17,15,624.0,79.5,1.05,19.5,299.5,520.02,413.25
2016,8,11,17,30,580.0,73.0,1.0,19.0,247.0,453.97,362.64
2016,8,11,17,45,517.5,64.5,1.0,18.5,197.0,378.55,302.73
2016,8,11,18,0,455.0,56.0,1.0,18.0,147.0,308.6,244.63
2016,8,11,18,15,360.5,44.0,0.9,17.0,102.5,227.19,175.82
2016,8,11,18,30,266.0,32.0,0.8,16.0,58.0,156.49,111.41
2016,8,11,18,45,133.0,16.0,0.75,15.5,29.0,68.98,0.0
2016,8,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,16.5,0.65,12.5,34.0,13.16,0.0
2016,8,12,6,0,324.0,33.0,0.6,13.0,68.0,26.79,17.13
2016,8,12,6,15,416.0,43.0,0.55,13.5,113.5,33.95,24.35
2016,8,12,6,30,508.0,53.0,0.5,14.0,159.0,40.87,30.86
2016,8,12,6,45,569.5,60.0,0.5,14.5,210.5,44.93,34.63
2016,8,12,7,0,631.0,67.0,0.5,15.0,262.0,48.87,38.1
2016,8,12,7,15,390.0,116.0,0.5,15.5,244.0,81.64,66.79
2016,8,12,7,30,149.0,165.0,0.5,16.0,226.0,121.91,101.17
2016,8,12,7,45,461.5,125.0,0.5,17.0,349.0,96.1,67.27
2016,8,12,8,0,774.0,85.0,0.5,18.0,472.0,132.21,73.04
2016,8,12,8,15,796.0,88.5,0.5,18.5,522.0,189.67,114.21
2016,8,12,8,30,818.0,92.0,0.5,19.0,572.0,249.54,163.07
2016,8,12,8,45,834.5,94.5,0.55,19.5,618.5,309.21,213.94
2016,8,12,9,0,851.0,97.0,0.6,20.0,665.0,374.44,268.7
2016,8,12,9,15,863.5,99.5,0.65,20.5,706.5,433.87,317.88
2016,8,12,9,30,876.0,102.0,0.7,21.0,748.0,493.41,365.53
2016,8,12,9,45,878.0,107.5,0.75,21.5,781.5,549.93,409.29
2016,8,12,10,0,880.0,113.0,0.8,22.0,815.0,604.96,450.34
2016,8,12,10,15,887.0,114.5,0.85,22.0,844.5,657.95,489.55
2016,8,12,10,30,894.0,116.0,0.9,22.0,874.0,709.46,526.67
2016,8,12,10,45,898.5,117.5,0.95,22.5,896.5,757.48,559.45
2016,8,12,11,0,903.0,119.0,1.0,23.0,919.0,803.37,588.33
2016,8,12,11,15,906.5,119.5,1.05,23.0,934.0,845.22,615.35
2016,8,12,11,30,910.0,120.0,1.1,23.0,949.0,884.46,640.55
2016,8,12,11,45,911.0,120.5,1.15,23.5,956.0,918.74,661.21
2016,8,12,12,0,912.0,121.0,1.2,24.0,963.0,949.93,679.85
2016,8,12,12,15,911.5,121.0,1.2,24.0,962.5,976.02,695.77
2016,8,12,12,30,911.0,121.0,1.2,24.0,962.0,998.68,709.61
2016,8,12,12,45,912.0,119.0,1.3,24.0,954.5,1017.28,722.76
2016,8,12,13,0,913.0,117.0,1.4,24.0,947.0,1032.25,733.79
2016,8,12,13,15,909.5,116.0,1.4,24.0,931.0,1040.02,738.86
2016,8,12,13,30,906.0,115.0,1.4,24.0,915.0,1043.95,741.77
2016,8,12,13,45,901.0,114.0,1.4,24.0,891.5,1042.52,741.56
2016,8,12,14,0,896.0,113.0,1.4,24.0,868.0,1037.29,739.2
2016,8,12,14,15,888.5,111.5,1.4,23.5,837.5,1025.24,734.2
2016,8,12,14,30,881.0,110.0,1.4,23.0,807.0,1009.55,727.08
2016,8,12,14,45,871.5,108.0,1.4,23.0,770.5,987.83,714.83
2016,8,12,15,0,862.0,106.0,1.4,23.0,734.0,962.78,700.57
2016,8,12,15,15,849.0,103.5,1.35,23.0,692.0,930.73,681.05
2016,8,12,15,30,836.0,101.0,1.3,23.0,650.0,904.89,665.63
2016,8,12,15,45,819.5,98.0,1.3,23.0,604.0,863.36,640.44
2016,8,12,16,0,803.0,95.0,1.3,23.0,558.0,819.7,613.67
2016,8,12,16,15,780.5,91.0,1.25,22.5,507.5,768.06,581.57
2016,8,12,16,30,758.0,87.0,1.2,22.0,457.0,715.33,548.06
2016,8,12,16,45,727.5,82.5,1.15,21.5,405.0,655.32,508.5
2016,8,12,17,0,697.0,78.0,1.1,21.0,353.0,598.87,469.94
2016,8,12,17,15,653.5,72.5,1.05,20.5,300.5,530.49,419.78
2016,8,12,17,30,610.0,67.0,1.0,20.0,248.0,464.58,369.43
2016,8,12,17,45,547.0,59.0,0.95,19.5,197.5,388.02,308.62
2016,8,12,18,0,484.0,51.0,0.9,19.0,147.0,317.03,249.68
2016,8,12,18,15,385.0,40.5,0.8,18.0,102.0,233.86,179.61
2016,8,12,18,30,286.0,30.0,0.7,17.0,57.0,161.89,112.98
2016,8,12,18,45,143.0,15.0,0.65,16.5,28.5,72.05,0.0
2016,8,12,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,5,45,154.0,16.0,0.45,13.5,32.5,12.77,0.0
2016,8,13,6,0,308.0,32.0,0.4,14.0,65.0,25.94,16.24
2016,8,13,6,15,401.0,42.0,0.4,14.5,110.0,33.12,23.5
2016,8,13,6,30,494.0,52.0,0.4,15.0,155.0,40.06,30.01
2016,8,13,6,45,557.0,59.0,0.4,15.5,205.5,44.15,33.79
2016,8,13,7,0,620.0,66.0,0.4,16.0,256.0,48.12,37.28
2016,8,13,7,15,661.5,71.5,0.4,16.5,308.5,50.68,39.41
2016,8,13,7,30,703.0,77.0,0.4,17.0,361.0,53.14,41.35
2016,8,13,7,45,734.5,80.5,0.45,18.0,413.0,76.11,46.42
2016,8,13,8,0,766.0,84.0,0.5,19.0,465.0,130.75,71.95
2016,8,13,8,15,788.5,87.0,0.5,19.5,514.5,187.45,112.35
2016,8,13,8,30,811.0,90.0,0.5,20.0,564.0,246.61,160.5
2016,8,13,8,45,829.0,92.0,0.55,21.0,610.5,305.9,210.47
2016,8,13,9,0,847.0,94.0,0.6,22.0,657.0,370.97,264.28
2016,8,13,9,15,860.0,96.5,0.65,22.5,698.5,430.38,313.12
2016,8,13,9,30,873.0,99.0,0.7,23.0,740.0,489.97,360.47
2016,8,13,9,45,886.5,98.5,0.75,23.5,777.0,547.16,404.46
2016,8,13,10,0,900.0,98.0,0.8,24.0,814.0,603.96,446.61
2016,8,13,10,15,907.0,99.0,0.85,24.0,844.0,657.41,485.92
2016,8,13,10,30,914.0,100.0,0.9,24.0,874.0,709.33,523.1
2016,8,13,10,45,919.0,101.0,0.95,24.5,896.5,758.05,555.64
2016,8,13,11,0,924.0,102.0,1.0,25.0,919.0,804.6,584.65
2016,8,13,11,15,927.5,103.0,1.05,25.0,934.5,847.59,612.17
2016,8,13,11,30,931.0,104.0,1.1,25.0,950.0,887.9,637.84
2016,8,13,11,45,932.0,104.5,1.2,25.5,957.5,922.7,659.38
2016,8,13,12,0,933.0,105.0,1.3,26.0,965.0,954.32,678.89
2016,8,13,12,15,933.0,105.0,1.35,26.0,964.5,981.21,696.01
2016,8,13,12,30,933.0,105.0,1.4,26.0,964.0,1004.6,711.05
2016,8,13,12,45,919.5,112.0,1.45,26.0,952.5,1018.32,720.23
2016,8,13,13,0,906.0,119.0,1.5,26.0,941.0,1028.06,727.18
2016,8,13,13,15,903.0,118.0,1.5,26.0,924.5,1036.24,732.56
2016,8,13,13,30,900.0,117.0,1.5,26.0,908.0,1040.62,735.74
2016,8,13,13,45,894.0,116.0,1.55,26.0,884.5,1038.14,735.67
2016,8,13,14,0,888.0,115.0,1.6,26.0,861.0,1031.88,733.45
2016,8,13,14,15,880.5,113.5,1.6,25.5,831.0,1019.84,728.46
2016,8,13,14,30,873.0,112.0,1.6,25.0,801.0,1004.19,721.35
2016,8,13,14,45,862.5,110.5,1.6,25.0,764.0,982.1,708.85
2016,8,13,15,0,852.0,109.0,1.6,25.0,727.0,956.77,694.37
2016,8,13,15,15,838.0,106.5,1.6,24.5,685.0,933.49,682.55
2016,8,13,15,30,824.0,104.0,1.6,24.0,643.0,897.56,662.36
2016,8,13,15,45,806.0,101.0,1.6,24.0,596.0,854.96,636.33
2016,8,13,16,0,788.0,98.0,1.6,24.0,549.0,810.36,608.64
2016,8,13,16,15,764.5,94.0,1.55,23.5,499.0,758.35,576.05
2016,8,13,16,30,741.0,90.0,1.5,23.0,449.0,705.36,542.09
2016,8,13,16,45,709.0,85.0,1.5,23.0,397.0,647.67,503.29
2016,8,13,17,0,677.0,80.0,1.5,23.0,345.0,587.25,460.76
2016,8,13,17,15,632.0,74.0,1.4,22.0,293.0,518.17,410.36
2016,8,13,17,30,587.0,68.0,1.3,21.0,241.0,451.78,359.8
2016,8,13,17,45,522.5,60.0,1.2,20.5,190.5,375.58,298.72
2016,8,13,18,0,458.0,52.0,1.1,20.0,140.0,305.11,239.87
2016,8,13,18,15,357.5,41.0,1.0,19.0,96.5,222.23,170.01
2016,8,13,18,30,257.0,30.0,0.9,18.0,53.0,150.81,102.9
2016,8,13,18,45,128.5,15.0,0.8,17.5,26.5,53.84,0.0
2016,8,13,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,130.0,16.5,0.35,13.5,30.0,12.99,0.0
2016,8,14,6,0,260.0,33.0,0.3,14.0,60.0,26.89,16.93
2016,8,14,6,15,352.0,45.5,0.3,14.5,104.0,36.25,26.21
2016,8,14,6,30,444.0,58.0,0.3,15.0,148.0,45.2,34.54
2016,8,14,6,45,504.0,67.0,0.35,15.5,198.0,50.65,39.53
2016,8,14,7,0,564.0,76.0,0.4,16.0,248.0,55.88,44.12
2016,8,14,7,15,607.5,82.5,0.4,16.5,300.0,58.81,46.54
2016,8,14,7,30,651.0,89.0,0.4,17.0,352.0,61.61,48.76
2016,8,14,7,45,681.5,95.0,0.45,18.0,403.0,79.77,50.31
2016,8,14,8,0,712.0,101.0,0.5,19.0,454.0,133.58,76.35
2016,8,14,8,15,736.5,105.5,0.5,19.5,503.5,189.12,115.9
2016,8,14,8,30,761.0,110.0,0.5,20.0,553.0,252.22,166.72
2016,8,14,8,45,778.5,114.0,0.55,20.5,599.0,310.19,215.54
2016,8,14,9,0,796.0,118.0,0.6,21.0,645.0,369.6,265.28
2016,8,14,9,15,810.5,121.0,0.65,21.5,686.5,428.13,313.25
2016,8,14,9,30,825.0,124.0,0.7,22.0,728.0,487.18,360.06
2016,8,14,9,45,838.0,125.0,0.75,22.5,765.0,543.98,403.65
2016,8,14,10,0,851.0,126.0,0.8,23.0,802.0,600.59,445.59
2016,8,14,10,15,859.0,127.5,0.85,23.5,831.5,652.96,483.22
2016,8,14,10,30,867.0,129.0,0.9,24.0,861.0,704.0,518.78
2016,8,14,10,45,874.5,129.5,0.95,24.5,884.5,752.26,551.5
2016,8,14,11,0,882.0,130.0,1.0,25.0,908.0,798.7,580.93
2016,8,14,11,15,885.5,131.0,1.05,25.0,923.5,840.33,607.63
2016,8,14,11,30,889.0,132.0,1.1,25.0,939.0,879.41,632.58
2016,8,14,11,45,891.0,132.0,1.15,25.0,946.5,913.56,654.3
2016,8,14,12,0,893.0,132.0,1.2,25.0,954.0,944.73,674.15
2016,8,14,12,15,893.0,132.0,1.2,25.0,953.5,970.91,690.1
2016,8,14,12,30,893.0,132.0,1.2,25.0,953.0,993.75,704.02
2016,8,14,12,45,882.0,137.5,1.25,25.5,942.0,1007.78,712.07
2016,8,14,13,0,871.0,143.0,1.3,26.0,931.0,1018.05,717.98
2016,8,14,13,15,867.0,142.0,1.3,26.0,914.5,1025.16,722.66
2016,8,14,13,30,863.0,141.0,1.3,26.0,898.0,1028.57,725.24
2016,8,14,13,45,855.0,140.5,1.35,26.0,873.5,1024.75,724.42
2016,8,14,14,0,847.0,140.0,1.4,26.0,849.0,1029.32,728.98
2016,8,14,14,15,838.5,138.0,1.4,25.5,818.5,1016.06,723.13
2016,8,14,14,30,830.0,136.0,1.4,25.0,788.0,999.25,715.35
2016,8,14,14,45,818.5,133.5,1.4,25.0,751.0,975.51,701.91
2016,8,14,15,0,807.0,131.0,1.4,25.0,714.0,948.6,686.52
2016,8,14,15,15,791.5,127.5,1.4,24.5,672.0,913.81,667.34
2016,8,14,15,30,776.0,124.0,1.4,24.0,630.0,876.43,646.29
2016,8,14,15,45,759.5,119.0,1.4,23.5,584.0,834.18,621.69
2016,8,14,16,0,743.0,114.0,1.4,23.0,538.0,794.6,598.48
2016,8,14,16,15,717.0,109.5,1.35,22.5,488.0,741.46,564.87
2016,8,14,16,30,691.0,105.0,1.3,22.0,438.0,687.68,530.17
2016,8,14,16,45,661.5,97.5,1.3,21.5,387.0,627.51,490.34
2016,8,14,17,0,632.0,90.0,1.3,21.0,336.0,567.78,448.24
2016,8,14,17,15,585.0,83.0,1.25,20.5,284.0,498.17,396.48
2016,8,14,17,30,538.0,76.0,1.2,20.0,232.0,431.46,344.88
2016,8,14,17,45,477.5,65.5,1.15,19.5,183.0,356.98,285.05
2016,8,14,18,0,417.0,55.0,1.1,19.0,134.0,287.93,227.22
2016,8,14,18,15,318.0,42.5,1.0,18.0,91.5,206.39,158.13
2016,8,14,18,30,219.0,30.0,0.9,17.0,49.0,135.82,90.53
2016,8,14,18,45,109.5,15.0,0.85,16.5,24.5,47.77,0.0
2016,8,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,45,183.5,15.0,0.8,12.5,33.5,12.02,0.0
2016,8,15,6,0,367.0,30.0,0.8,13.0,67.0,24.41,14.75
2016,8,15,6,15,465.0,38.5,0.75,13.5,114.0,30.41,21.14
2016,8,15,6,30,563.0,47.0,0.7,14.0,161.0,36.27,26.72
2016,8,15,6,45,624.5,53.0,0.7,14.5,213.5,39.8,30.03
2016,8,15,7,0,686.0,59.0,0.7,15.0,266.0,47.27,36.67
2016,8,15,7,15,726.0,63.5,0.65,15.5,320.0,49.6,38.61
2016,8,15,7,30,766.0,68.0,0.6,16.0,374.0,51.88,40.42
2016,8,15,7,45,519.5,133.0,0.6,16.5,353.5,103.32,72.79
2016,8,15,8,0,273.0,198.0,0.6,17.0,333.0,168.71,122.68
2016,8,15,8,15,182.0,225.5,0.6,17.5,319.5,201.69,150.68
2016,8,15,8,30,91.0,253.0,0.6,18.0,306.0,222.49,170.34
2016,8,15,8,45,290.5,239.0,0.6,18.5,427.0,270.06,201.02
2016,8,15,9,0,490.0,225.0,0.6,19.0,548.0,347.14,256.73
2016,8,15,9,15,704.5,157.0,0.65,19.5,654.5,412.76,305.8
2016,8,15,9,30,919.0,89.0,0.7,20.0,761.0,503.53,374.5
2016,8,15,9,45,915.5,97.0,0.75,20.5,794.0,561.87,419.5
2016,8,15,10,0,912.0,105.0,0.8,21.0,827.0,618.06,461.46
2016,8,15,10,15,919.0,106.5,0.85,21.0,857.5,672.76,501.94
2016,8,15,10,30,926.0,108.0,0.9,21.0,888.0,725.9,540.21
2016,8,15,10,45,930.0,109.5,0.95,21.5,910.5,775.09,573.4
2016,8,15,11,0,934.0,111.0,1.0,22.0,933.0,821.98,602.81
2016,8,15,11,15,937.0,111.5,1.05,22.0,948.0,864.67,630.33
2016,8,15,11,30,940.0,112.0,1.1,22.0,963.0,904.58,655.92
2016,8,15,11,45,940.0,113.5,1.2,22.5,970.0,939.89,677.98
2016,8,15,12,0,940.0,115.0,1.3,23.0,977.0,971.93,697.92
2016,8,15,12,15,940.0,115.0,1.3,22.5,976.5,999.13,715.93
2016,8,15,12,30,940.0,115.0,1.3,22.0,976.0,1022.8,731.84
2016,8,15,12,45,931.0,119.0,1.35,22.0,965.0,1038.05,742.11
2016,8,15,13,0,922.0,123.0,1.4,22.0,954.0,1049.39,750.16
2016,8,15,13,15,918.0,122.0,1.4,22.0,937.5,1056.72,755.03
2016,8,15,13,30,914.0,121.0,1.4,22.0,921.0,1060.16,757.68
2016,8,15,13,45,911.0,118.5,1.45,22.0,897.5,1059.13,758.62
2016,8,15,14,0,908.0,116.0,1.5,22.0,874.0,1054.19,757.3
2016,8,15,14,15,900.0,114.5,1.45,21.5,842.5,1041.44,751.03
2016,8,15,14,30,892.0,113.0,1.4,21.0,811.0,1024.99,742.61
2016,8,15,14,45,886.0,109.0,1.35,21.0,775.0,1004.16,730.13
2016,8,15,15,0,880.0,105.0,1.3,21.0,739.0,979.79,715.5
2016,8,15,15,15,866.5,102.5,1.25,20.5,695.5,946.65,696.61
2016,8,15,15,30,853.0,100.0,1.2,20.0,652.0,919.71,681.75
2016,8,15,15,45,840.0,95.0,1.15,20.0,605.5,878.19,655.81
2016,8,15,16,0,827.0,90.0,1.1,20.0,559.0,834.24,628.15
2016,8,15,16,15,804.0,86.5,1.05,19.5,508.0,781.71,595.42
2016,8,15,16,30,781.0,83.0,1.0,19.0,457.0,728.07,561.25
2016,8,15,16,45,754.5,77.5,0.95,19.0,404.5,668.71,521.1
2016,8,15,17,0,728.0,72.0,0.9,19.0,352.0,609.26,479.81
2016,8,15,17,15,684.0,67.0,0.85,18.5,298.5,542.51,430.63
2016,8,15,17,30,640.0,62.0,0.8,18.0,245.0,475.39,379.08
2016,8,15,17,45,578.0,54.5,0.75,17.5,193.5,398.45,317.54
2016,8,15,18,0,516.0,47.0,0.7,17.0,142.0,326.98,257.6
2016,8,15,18,15,408.0,37.0,0.65,16.0,97.0,239.04,183.0
2016,8,15,18,30,300.0,27.0,0.6,15.0,52.0,161.86,104.96
2016,8,15,18,45,150.0,13.5,0.6,14.5,26.0,58.85,0.0
2016,8,15,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,5,45,161.0,15.0,0.75,12.5,31.0,12.07,0.0
2016,8,16,6,0,322.0,30.0,0.7,13.0,62.0,24.43,14.62
2016,8,16,6,15,421.5,40.0,0.65,13.5,108.0,31.71,22.25
2016,8,16,6,30,521.0,50.0,0.6,14.0,154.0,38.75,28.91
2016,8,16,6,45,377.5,81.5,0.55,14.5,169.0,60.34,48.26
2016,8,16,7,0,234.0,113.0,0.5,15.0,184.0,84.07,69.12
2016,8,16,7,15,256.0,131.5,0.5,15.5,222.0,96.18,79.39
2016,8,16,7,30,278.0,150.0,0.5,16.0,260.0,107.79,89.03
2016,8,16,7,45,533.5,117.0,0.5,16.5,366.0,92.31,63.32
2016,8,16,8,0,789.0,84.0,0.5,17.0,472.0,133.19,73.61
2016,8,16,8,15,811.5,87.5,0.5,17.5,523.0,191.96,115.9
2016,8,16,8,30,834.0,91.0,0.5,18.0,574.0,253.2,166.11
2016,8,16,8,45,850.5,94.0,0.55,18.5,621.0,314.55,218.58
2016,8,16,9,0,867.0,97.0,0.6,19.0,668.0,381.28,274.75
2016,8,16,9,15,880.0,99.5,0.6,19.5,710.5,442.14,324.9
2016,8,16,9,30,893.0,102.0,0.6,20.0,753.0,503.12,373.3
2016,8,16,9,45,894.0,108.0,0.65,20.5,787.0,560.76,417.82
2016,8,16,10,0,895.0,114.0,0.7,21.0,821.0,616.74,459.47
2016,8,16,10,15,903.0,115.5,0.75,21.5,851.5,671.34,498.76
2016,8,16,10,30,911.0,117.0,0.8,22.0,882.0,724.5,535.8
2016,8,16,10,45,916.0,118.0,0.9,22.5,905.0,773.39,569.5
2016,8,16,11,0,921.0,119.0,1.0,23.0,928.0,820.11,599.36
2016,8,16,11,15,924.5,120.0,1.05,23.0,943.5,863.24,627.08
2016,8,16,11,30,928.0,121.0,1.1,23.0,959.0,903.7,652.93
2016,8,16,11,45,929.5,121.5,1.15,23.5,966.5,939.07,674.15
2016,8,16,12,0,931.0,122.0,1.2,24.0,974.0,971.29,693.3
2016,8,16,12,15,931.0,121.5,1.2,24.0,973.0,997.85,709.39
2016,8,16,12,30,931.0,121.0,1.2,24.0,972.0,1020.88,723.38
2016,8,16,12,45,917.5,127.5,1.25,24.0,959.5,1034.08,732.31
2016,8,16,13,0,904.0,134.0,1.3,24.0,947.0,1043.29,739.02
2016,8,16,13,15,900.0,133.5,1.3,24.0,930.5,1051.05,744.14
2016,8,16,13,30,896.0,133.0,1.3,24.0,914.0,1054.98,747.06
2016,8,16,13,45,891.5,130.5,1.3,24.0,890.0,1052.52,746.24
2016,8,16,14,0,887.0,128.0,1.3,24.0,866.0,1046.21,743.28
2016,8,16,14,15,878.5,126.0,1.25,24.0,835.0,1032.62,735.1
2016,8,16,14,30,870.0,124.0,1.2,24.0,804.0,1015.41,724.88
2016,8,16,14,45,860.5,121.0,1.2,24.0,766.5,1003.36,718.93
2016,8,16,15,0,851.0,118.0,1.2,24.0,729.0,976.89,703.93
2016,8,16,15,15,836.0,115.5,1.2,23.5,685.5,942.59,685.42
2016,8,16,15,30,821.0,113.0,1.2,23.0,642.0,905.55,664.99
2016,8,16,15,45,803.5,109.0,1.2,23.0,594.5,862.08,638.79
2016,8,16,16,0,786.0,105.0,1.2,23.0,547.0,816.55,610.88
2016,8,16,16,15,760.5,100.5,1.15,22.5,496.0,762.11,576.92
2016,8,16,16,30,735.0,96.0,1.1,22.0,445.0,710.97,544.54
2016,8,16,16,45,702.0,90.5,1.1,21.5,392.0,648.66,503.79
2016,8,16,17,0,669.0,85.0,1.1,21.0,339.0,587.0,461.18
2016,8,16,17,15,621.5,78.0,1.1,20.0,286.0,515.29,409.38
2016,8,16,17,30,574.0,71.0,1.1,19.0,233.0,446.51,357.23
2016,8,16,17,45,506.0,61.5,1.1,18.5,182.5,367.26,293.63
2016,8,16,18,0,438.0,52.0,1.1,18.0,132.0,294.21,232.32
2016,8,16,18,15,332.0,39.5,1.05,17.0,88.5,208.76,159.51
2016,8,16,18,30,226.0,27.0,1.0,16.0,45.0,132.86,81.71
2016,8,16,18,45,113.0,13.5,0.95,15.5,22.5,47.23,0.0
2016,8,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,109.5,16.0,0.75,13.5,26.5,12.62,0.0
2016,8,17,6,0,219.0,32.0,0.7,14.0,53.0,25.01,14.84
2016,8,17,6,15,313.0,45.5,0.7,14.5,96.0,35.07,25.03
2016,8,17,6,30,407.0,59.0,0.7,15.0,139.0,46.36,35.47
2016,8,17,6,45,258.5,88.5,0.7,15.5,145.0,67.61,54.43
2016,8,17,7,0,110.0,118.0,0.7,16.0,151.0,90.0,74.01
2016,8,17,7,15,125.5,139.5,0.65,16.5,183.5,104.82,86.58
2016,8,17,7,30,141.0,161.0,0.6,17.0,216.0,119.19,98.48
2016,8,17,7,45,415.0,133.5,0.6,17.5,330.0,100.89,72.0
2016,8,17,8,0,689.0,106.0,0.6,18.0,444.0,135.7,79.29
2016,8,17,8,15,714.5,111.0,0.6,18.5,493.5,190.6,118.65
2016,8,17,8,30,740.0,116.0,0.6,19.0,543.0,248.45,165.56
2016,8,17,8,45,757.5,120.5,0.65,19.5,588.5,310.81,217.96
2016,8,17,9,0,775.0,125.0,0.7,20.0,634.0,369.6,267.34
2016,8,17,9,15,790.0,128.5,0.75,20.5,675.5,427.76,315.19
2016,8,17,9,30,805.0,132.0,0.8,21.0,717.0,486.54,361.96
2016,8,17,9,45,809.0,138.0,0.85,21.5,751.0,542.16,404.85
2016,8,17,10,0,813.0,144.0,0.9,22.0,785.0,596.72,445.44
2016,8,17,10,15,822.0,146.5,0.95,22.0,815.0,650.0,484.76
2016,8,17,10,30,831.0,149.0,1.0,22.0,845.0,702.23,522.3
2016,8,17,10,45,835.0,151.5,1.05,22.5,867.0,749.55,554.56
2016,8,17,11,0,839.0,154.0,1.1,23.0,889.0,794.89,584.45
2016,8,17,11,15,843.0,155.0,1.1,23.0,904.0,836.64,610.9
2016,8,17,11,30,847.0,156.0,1.1,23.0,919.0,875.99,635.55
2016,8,17,11,45,846.5,158.0,1.15,23.5,926.0,909.77,655.97
2016,8,17,12,0,846.0,160.0,1.2,24.0,933.0,940.52,674.4
2016,8,17,12,15,846.0,160.5,1.2,24.0,932.5,967.1,690.7
2016,8,17,12,30,846.0,161.0,1.2,24.0,932.0,990.39,704.98
2016,8,17,12,45,859.0,151.0,1.25,24.0,928.0,1000.63,712.1
2016,8,17,13,0,872.0,141.0,1.3,24.0,924.0,1019.17,724.67
2016,8,17,13,15,868.0,140.0,1.3,24.0,907.0,1026.12,729.19
2016,8,17,13,30,864.0,139.0,1.3,24.0,890.0,1029.36,731.7
2016,8,17,13,45,859.5,136.5,1.3,24.0,866.5,1026.84,730.84
2016,8,17,14,0,855.0,134.0,1.3,24.0,843.0,1020.6,727.87
2016,8,17,14,15,846.0,132.0,1.3,23.5,812.0,1018.28,728.95
2016,8,17,14,30,837.0,130.0,1.3,23.0,781.0,1000.66,720.51
2016,8,17,14,45,827.5,127.0,1.3,23.0,744.5,977.98,707.72
2016,8,17,15,0,818.0,124.0,1.3,23.0,708.0,952.04,692.93
2016,8,17,15,15,802.5,120.5,1.25,22.5,665.0,916.77,672.63
2016,8,17,15,30,787.0,117.0,1.2,22.0,622.0,878.9,650.55
2016,8,17,15,45,770.0,112.5,1.2,22.0,575.5,836.21,624.5
2016,8,17,16,0,753.0,108.0,1.2,22.0,529.0,791.54,596.76
2016,8,17,16,15,726.5,103.5,1.15,21.5,479.0,741.76,565.54
2016,8,17,16,30,700.0,99.0,1.1,21.0,429.0,687.09,530.19
2016,8,17,16,45,668.0,92.5,1.05,20.5,377.5,625.72,489.11
2016,8,17,17,0,636.0,86.0,1.0,20.0,326.0,565.04,446.05
2016,8,17,17,15,587.0,79.0,0.95,19.5,273.5,493.9,393.11
2016,8,17,17,30,538.0,72.0,0.9,19.0,221.0,425.91,340.39
2016,8,17,17,45,470.0,62.0,0.85,18.5,172.0,347.99,277.63
2016,8,17,18,0,402.0,52.0,0.8,18.0,123.0,276.35,217.48
2016,8,17,18,15,297.0,39.0,0.7,17.0,81.5,192.97,146.45
2016,8,17,18,30,192.0,26.0,0.6,16.0,40.0,117.29,66.86
2016,8,17,18,45,96.0,13.0,0.55,15.5,20.0,41.4,0.0
2016,8,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,75.5,16.0,0.65,12.5,23.0,12.61,0.0
2016,8,18,6,0,151.0,32.0,0.6,13.0,46.0,24.93,14.64
2016,8,18,6,15,234.5,49.0,0.6,13.5,87.0,37.62,27.34
2016,8,18,6,30,318.0,66.0,0.6,14.0,128.0,49.88,38.7
2016,8,18,6,45,374.5,80.0,0.6,14.5,174.5,59.35,47.34
2016,8,18,7,0,431.0,94.0,0.6,15.0,221.0,68.43,55.37
2016,8,18,7,15,478.0,104.5,0.6,15.5,271.0,74.61,60.62
2016,8,18,7,30,525.0,115.0,0.6,16.0,321.0,80.51,65.48
2016,8,18,7,45,554.5,125.0,0.6,16.5,370.0,99.53,69.09
2016,8,18,8,0,584.0,135.0,0.6,17.0,419.0,148.71,94.36
2016,8,18,8,15,611.5,142.0,0.6,17.5,467.5,199.07,130.26
2016,8,18,8,30,639.0,149.0,0.6,18.0,516.0,252.82,173.39
2016,8,18,8,45,654.5,157.0,0.65,19.0,559.5,307.17,218.57
2016,8,18,9,0,670.0,165.0,0.7,20.0,603.0,362.97,264.47
2016,8,18,9,15,686.5,169.5,0.75,20.0,643.5,417.5,309.44
2016,8,18,9,30,703.0,174.0,0.8,20.0,684.0,473.07,354.04
2016,8,18,9,45,682.0,196.0,0.85,20.5,710.5,524.89,393.78
2016,8,18,10,0,661.0,218.0,0.9,21.0,737.0,573.47,429.62
2016,8,18,10,15,671.0,221.5,0.95,21.0,766.0,622.16,465.57
2016,8,18,10,30,681.0,225.0,1.0,21.0,795.0,670.34,500.31
2016,8,18,10,45,690.5,226.5,1.1,21.5,817.5,715.62,531.9
2016,8,18,11,0,700.0,228.0,1.2,22.0,840.0,759.81,562.14
2016,8,18,11,15,704.5,230.0,1.2,22.0,854.5,799.12,588.47
2016,8,18,11,30,709.0,232.0,1.2,22.0,869.0,836.5,613.14
2016,8,18,11,45,707.0,235.0,1.3,22.5,875.0,867.02,633.02
2016,8,18,12,0,705.0,238.0,1.4,23.0,881.0,894.85,651.02
2016,8,18,12,15,705.0,238.0,1.4,22.5,880.0,918.82,667.62
2016,8,18,12,30,705.0,238.0,1.4,22.0,879.0,939.89,682.26
2016,8,18,12,45,695.0,241.5,1.4,22.0,868.5,951.65,689.73
2016,8,18,13,0,685.0,245.0,1.4,22.0,858.0,960.02,695.26
2016,8,18,13,15,679.5,243.0,1.4,22.0,842.0,964.01,698.15
2016,8,18,13,30,674.0,241.0,1.4,22.0,826.0,964.68,699.1
2016,8,18,13,45,669.5,236.5,1.4,22.0,803.5,960.52,697.15
2016,8,18,14,0,665.0,232.0,1.4,22.0,781.0,953.1,693.29
2016,8,18,14,15,654.5,227.5,1.35,21.5,751.5,936.43,684.21
2016,8,18,14,30,644.0,223.0,1.3,21.0,722.0,916.75,673.33
2016,8,18,14,45,630.5,217.5,1.3,21.0,686.0,890.22,657.44
2016,8,18,15,0,617.0,212.0,1.3,21.0,650.0,861.09,639.7
2016,8,18,15,15,598.5,205.0,1.25,20.5,609.5,823.31,616.56
2016,8,18,15,30,580.0,198.0,1.2,20.0,569.0,778.04,588.25
2016,8,18,15,45,555.5,190.0,1.2,20.0,523.5,731.02,557.56
2016,8,18,16,0,531.0,182.0,1.2,20.0,478.0,683.29,525.77
2016,8,18,16,15,501.5,171.5,1.15,19.5,430.0,628.27,488.58
2016,8,18,16,30,472.0,161.0,1.1,19.0,382.0,573.65,450.75
2016,8,18,16,45,430.5,149.0,1.05,19.0,332.0,509.28,403.65
2016,8,18,17,0,389.0,137.0,1.0,19.0,282.0,447.21,357.04
2016,8,18,17,15,344.0,120.0,0.95,18.5,233.5,379.98,305.66
2016,8,18,17,30,299.0,103.0,0.9,18.0,185.0,305.59,246.97
2016,8,18,17,45,239.0,82.5,0.85,17.5,139.0,234.57,188.74
2016,8,18,18,0,179.0,62.0,0.8,17.0,93.0,169.39,133.73
2016,8,18,18,15,120.5,40.0,0.75,16.5,58.0,108.52,81.24
2016,8,18,18,30,62.0,18.0,0.7,16.0,23.0,49.18,22.58
2016,8,18,18,45,31.0,9.0,0.65,15.5,11.5,17.7,0.0
2016,8,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,37.0,12.0,0.85,13.5,15.5,10.91,0.0
2016,8,19,6,0,74.0,24.0,0.8,14.0,31.0,19.64,10.09
2016,8,19,6,15,126.5,47.0,0.8,14.0,68.0,37.24,26.89
2016,8,19,6,30,179.0,70.0,0.8,14.0,105.0,54.17,42.44
2016,8,19,6,45,123.0,93.0,0.8,14.5,120.5,72.49,58.91
2016,8,19,7,0,67.0,116.0,0.8,15.0,136.0,91.43,75.55
2016,8,19,7,15,90.5,137.0,0.75,15.5,169.5,106.96,88.82
2016,8,19,7,30,114.0,158.0,0.7,16.0,203.0,117.09,97.12
2016,8,19,7,45,94.0,179.0,0.65,16.5,219.5,140.08,109.53
2016,8,19,8,0,74.0,200.0,0.6,17.0,236.0,163.19,126.0
2016,8,19,8,15,127.0,226.5,0.6,17.5,296.0,194.11,147.19
2016,8,19,8,30,180.0,253.0,0.6,18.0,356.0,237.71,178.98
2016,8,19,8,45,150.5,275.0,0.65,18.5,366.0,262.06,199.09
2016,8,19,9,0,121.0,297.0,0.7,19.0,376.0,283.02,216.09
2016,8,19,9,15,241.5,301.0,0.7,19.5,471.5,344.9,261.28
2016,8,19,9,30,362.0,305.0,0.7,20.0,567.0,423.45,318.87
2016,8,19,9,45,373.0,318.5,0.7,20.5,600.5,466.22,350.06
2016,8,19,10,0,384.0,332.0,0.7,21.0,634.0,509.74,381.24
2016,8,19,10,15,484.0,305.0,0.75,21.0,699.5,576.98,430.59
2016,8,19,10,30,584.0,278.0,0.8,21.0,765.0,651.28,484.02
2016,8,19,10,45,590.0,283.0,0.85,21.5,786.0,693.25,512.2
2016,8,19,11,0,596.0,288.0,0.9,22.0,807.0,734.28,539.49
2016,8,19,11,15,601.0,290.5,0.95,22.0,821.5,770.95,564.5
2016,8,19,11,30,606.0,293.0,1.0,22.0,836.0,806.07,588.23
2016,8,19,11,45,609.5,293.5,1.05,22.5,843.5,836.33,607.44
2016,8,19,12,0,613.0,294.0,1.1,23.0,851.0,864.51,625.13
2016,8,19,12,15,613.0,293.5,1.15,23.0,850.0,886.21,639.74
2016,8,19,12,30,613.0,293.0,1.2,23.0,849.0,905.27,652.72
2016,8,19,12,45,607.0,293.5,1.25,23.0,839.5,916.63,660.73
2016,8,19,13,0,601.0,294.0,1.3,23.0,830.0,924.95,666.95
2016,8,19,13,15,595.5,291.0,1.3,23.0,814.0,927.37,668.87
2016,8,19,13,30,590.0,288.0,1.3,23.0,798.0,924.3,667.52
2016,8,19,13,45,589.5,279.0,1.35,23.0,777.0,919.25,665.96
2016,8,19,14,0,589.0,270.0,1.4,23.0,756.0,911.22,662.57
2016,8,19,14,15,578.0,264.5,1.4,22.5,726.0,893.47,653.28
2016,8,19,14,30,567.0,259.0,1.4,22.0,696.0,873.11,642.36
2016,8,19,14,45,558.5,248.5,1.4,22.0,662.0,847.32,626.8
2016,8,19,15,0,550.0,238.0,1.4,22.0,628.0,819.14,609.61
2016,8,19,15,15,531.5,229.5,1.4,21.5,587.5,781.54,586.83
2016,8,19,15,30,513.0,221.0,1.4,21.0,547.0,742.44,562.72
2016,8,19,15,45,492.0,209.5,1.4,21.0,503.0,696.6,532.44
2016,8,19,16,0,471.0,198.0,1.4,21.0,459.0,650.01,501.13
2016,8,19,16,15,442.0,185.0,1.3,20.5,411.5,594.77,463.01
2016,8,19,16,30,413.0,172.0,1.2,20.0,364.0,540.07,424.44
2016,8,19,16,45,376.0,157.0,1.2,19.5,315.5,464.61,370.01
2016,8,19,17,0,339.0,142.0,1.2,19.0,267.0,406.02,326.38
2016,8,19,17,15,297.0,122.5,1.15,18.5,219.5,341.25,276.11
2016,8,19,17,30,255.0,103.0,1.1,18.0,172.0,279.9,226.86
2016,8,19,17,45,203.0,80.5,1.1,17.5,128.0,212.93,171.53
2016,8,19,18,0,151.0,58.0,1.1,17.0,84.0,150.75,118.77
2016,8,19,18,15,100.0,36.0,1.05,16.5,51.0,94.33,69.77
2016,8,19,18,30,49.0,14.0,1.0,16.0,18.0,38.15,13.33
2016,8,19,18,45,24.5,7.0,0.95,15.5,9.0,13.85,0.0
2016,8,19,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
