Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,11.5,0.6,13.5,15.0,10.46,0.0
2016,8,20,6,0,74.0,23.0,0.5,14.0,30.0,18.86,9.26
2016,8,20,6,15,128.0,46.0,0.5,14.0,66.5,36.49,26.22
2016,8,20,6,30,182.0,69.0,0.5,14.0,103.0,53.46,41.81
2016,8,20,6,45,233.5,90.0,0.5,14.5,148.5,68.48,55.37
2016,8,20,7,0,285.0,111.0,0.5,15.0,194.0,83.01,68.15
2016,8,20,7,15,195.5,134.0,0.45,15.5,196.5,97.47,80.53
2016,8,20,7,30,106.0,157.0,0.4,16.0,199.0,116.38,96.43
2016,8,20,7,45,105.0,180.5,0.4,16.5,226.5,135.45,105.43
2016,8,20,8,0,104.0,204.0,0.4,17.0,254.0,168.47,128.89
2016,8,20,8,15,114.5,228.0,0.45,17.5,288.5,193.24,146.83
2016,8,20,8,30,125.0,252.0,0.5,18.0,323.0,225.13,171.12
2016,8,20,8,45,164.5,273.5,0.55,18.5,375.5,265.12,200.92
2016,8,20,9,0,204.0,295.0,0.6,19.0,428.0,310.22,234.79
2016,8,20,9,15,394.5,260.0,0.6,19.5,537.5,373.36,280.33
2016,8,20,9,30,585.0,225.0,0.6,20.0,647.0,461.57,345.25
2016,8,20,9,45,629.5,215.0,0.65,20.5,689.5,515.19,385.49
2016,8,20,10,0,674.0,205.0,0.7,21.0,732.0,571.27,426.88
2016,8,20,10,15,684.0,208.5,0.75,21.0,760.5,620.56,463.05
2016,8,20,10,30,694.0,212.0,0.8,21.0,789.0,669.27,498.01
2016,8,20,10,45,708.5,210.0,0.9,21.5,812.5,715.47,530.27
2016,8,20,11,0,723.0,208.0,1.0,22.0,836.0,760.85,561.36
2016,8,20,11,15,727.5,209.5,1.05,22.0,850.5,800.35,588.31
2016,8,20,11,30,732.0,211.0,1.1,22.0,865.0,837.82,613.62
2016,8,20,11,45,742.0,206.5,1.15,22.5,874.0,872.08,634.94
2016,8,20,12,0,752.0,202.0,1.2,23.0,883.0,904.06,654.48
2016,8,20,12,15,752.0,202.0,1.2,23.0,882.5,928.71,669.8
2016,8,20,12,30,752.0,202.0,1.2,23.0,882.0,950.31,683.28
2016,8,20,12,45,749.0,201.5,1.3,23.0,873.0,965.28,694.27
2016,8,20,13,0,746.0,201.0,1.4,23.0,864.0,976.88,703.3
2016,8,20,13,15,741.0,199.5,1.4,22.5,848.0,982.0,708.22
2016,8,20,13,30,736.0,198.0,1.4,22.0,832.0,983.65,711.17
2016,8,20,13,45,736.0,191.5,1.45,22.0,810.5,981.51,711.29
2016,8,20,14,0,736.0,185.0,1.5,22.0,789.0,975.86,709.33
2016,8,20,14,15,726.0,182.0,1.5,22.0,759.0,960.55,700.59
2016,8,20,14,30,716.0,179.0,1.5,22.0,729.0,942.06,689.99
2016,8,20,14,45,706.0,173.5,1.5,22.0,694.0,917.73,675.67
2016,8,20,15,0,696.0,168.0,1.5,22.0,659.0,890.53,659.5
2016,8,20,15,15,679.0,163.0,1.45,21.5,617.5,854.58,638.09
2016,8,20,15,30,662.0,158.0,1.4,21.0,576.0,816.48,615.07
2016,8,20,15,45,641.0,151.5,1.4,20.5,531.0,771.26,587.43
2016,8,20,16,0,620.0,145.0,1.4,20.0,486.0,724.69,558.33
2016,8,20,16,15,591.0,137.5,1.3,19.5,437.5,669.44,521.27
2016,8,20,16,30,562.0,130.0,1.2,19.0,389.0,614.08,482.75
2016,8,20,16,45,524.5,120.5,1.2,19.0,339.0,545.1,433.05
2016,8,20,17,0,487.0,111.0,1.2,19.0,289.0,484.35,387.83
2016,8,20,17,15,437.0,99.0,1.15,18.0,239.5,414.81,335.14
2016,8,20,17,30,387.0,87.0,1.1,17.0,190.0,349.22,283.35
2016,8,20,17,45,320.5,72.0,1.05,16.5,144.0,275.64,222.53
2016,8,20,18,0,254.0,57.0,1.0,16.0,98.0,208.89,165.48
2016,8,20,18,15,173.0,38.0,0.95,15.5,61.5,138.23,103.58
2016,8,20,18,30,92.0,19.0,0.9,15.0,25.0,68.11,20.86
2016,8,20,18,45,46.0,9.5,0.9,15.0,12.5,22.64,0.0
2016,8,20,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,5,45,48.5,13.0,0.8,13.5,17.0,11.82,0.0
2016,8,21,6,0,97.0,26.0,0.8,14.0,34.0,21.17,10.77
2016,8,21,6,15,164.0,46.5,0.8,14.0,72.5,36.92,26.51
2016,8,21,6,30,231.0,67.0,0.8,14.0,111.0,52.21,40.66
2016,8,21,6,45,288.5,84.5,0.85,14.5,156.5,62.55,50.11
2016,8,21,7,0,346.0,102.0,0.9,15.0,202.0,74.06,60.32
2016,8,21,7,15,296.0,125.0,0.85,15.5,223.0,92.25,76.08
2016,8,21,7,30,246.0,148.0,0.8,16.0,244.0,106.42,88.0
2016,8,21,7,45,252.0,171.0,0.75,16.5,281.0,127.77,97.06
2016,8,21,8,0,258.0,194.0,0.7,17.0,318.0,165.42,120.7
2016,8,21,8,15,413.5,181.5,0.7,17.5,405.0,198.06,138.12
2016,8,21,8,30,569.0,169.0,0.7,18.0,492.0,253.79,177.12
2016,8,21,8,45,594.0,175.0,0.7,18.5,537.0,306.2,220.32
2016,8,21,9,0,619.0,181.0,0.7,19.0,582.0,360.23,264.65
2016,8,21,9,15,636.5,186.5,0.7,19.0,622.5,413.25,308.02
2016,8,21,9,30,654.0,192.0,0.7,19.0,663.0,467.54,351.18
2016,8,21,9,45,658.5,201.5,0.75,19.5,695.5,519.51,390.99
2016,8,21,10,0,663.0,211.0,0.8,20.0,728.0,570.88,429.04
2016,8,21,10,15,673.5,214.5,0.85,20.5,757.0,620.02,464.47
2016,8,21,10,30,684.0,218.0,0.9,21.0,786.0,668.66,498.58
2016,8,21,10,45,694.5,219.0,0.95,21.5,809.0,714.32,529.85
2016,8,21,11,0,705.0,220.0,1.0,22.0,832.0,758.95,559.73
2016,8,21,11,15,710.0,222.0,1.05,22.0,846.5,798.77,586.88
2016,8,21,11,30,715.0,224.0,1.1,22.0,861.0,836.68,612.44
2016,8,21,11,45,720.5,222.5,1.15,22.0,869.0,869.54,634.56
2016,8,21,12,0,726.0,221.0,1.2,22.0,877.0,900.01,654.51
2016,8,21,12,15,725.5,221.0,1.2,22.0,876.0,923.76,669.35
2016,8,21,12,30,725.0,221.0,1.2,22.0,875.0,944.5,682.38
2016,8,21,12,45,740.0,209.5,1.3,22.0,871.5,965.5,697.26
2016,8,21,13,0,755.0,198.0,1.4,22.0,868.0,983.34,710.22
2016,8,21,13,15,750.0,196.5,1.4,21.5,851.0,988.48,715.09
2016,8,21,13,30,745.0,195.0,1.4,21.0,834.0,990.1,718.03
2016,8,21,13,45,739.0,191.5,1.45,21.0,810.5,985.06,716.33
2016,8,21,14,0,733.0,188.0,1.5,21.0,787.0,976.57,712.59
2016,8,21,14,15,722.0,185.0,1.5,20.5,756.5,960.22,704.53
2016,8,21,14,30,711.0,182.0,1.5,20.0,726.0,940.71,694.54
2016,8,21,14,45,698.0,177.0,1.5,20.0,689.5,914.0,678.55
2016,8,21,15,0,685.0,172.0,1.5,20.0,653.0,884.53,660.76
2016,8,21,15,15,667.0,167.0,1.45,19.5,611.5,847.8,638.61
2016,8,21,15,30,649.0,162.0,1.4,19.0,570.0,808.99,614.87
2016,8,21,15,45,626.5,155.5,1.4,19.0,524.5,762.73,585.08
2016,8,21,16,0,604.0,149.0,1.4,19.0,479.0,715.24,554.0
2016,8,21,16,15,574.0,141.0,1.35,18.5,430.0,659.09,516.16
2016,8,21,16,30,544.0,133.0,1.3,18.0,381.0,597.03,472.96
2016,8,21,16,45,505.5,123.0,1.3,17.5,331.5,533.98,427.77
2016,8,21,17,0,467.0,113.0,1.3,17.0,282.0,472.83,382.34
2016,8,21,17,15,417.0,100.5,1.3,16.5,233.0,403.7,328.82
2016,8,21,17,30,367.0,88.0,1.3,16.0,184.0,338.59,276.38
2016,8,21,17,45,301.0,72.0,1.35,15.5,139.0,265.23,215.33
2016,8,21,18,0,235.0,56.0,1.4,15.0,94.0,198.68,158.02
2016,8,21,18,15,156.5,36.5,1.35,14.5,58.0,129.63,96.69
2016,8,21,18,30,78.0,17.0,1.3,14.0,22.0,59.38,8.6
2016,8,21,18,45,39.0,8.5,1.3,14.0,11.0,19.55,0.0
2016,8,21,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.5,1.1,13.0,12.5,11.37,0.0
2016,8,22,6,0,0.0,25.0,1.1,13.0,25.0,21.72,10.88
2016,8,22,6,15,29.5,46.5,1.1,13.5,52.0,38.71,28.04
2016,8,22,6,30,59.0,68.0,1.1,14.0,79.0,55.47,43.48
2016,8,22,6,45,81.5,91.0,1.1,14.5,111.5,70.78,57.35
2016,8,22,7,0,104.0,114.0,1.1,15.0,144.0,87.09,71.77
2016,8,22,7,15,127.0,134.5,1.0,15.5,178.5,101.43,84.09
2016,8,22,7,30,150.0,155.0,0.9,16.0,213.0,115.37,95.75
2016,8,22,7,45,345.5,148.0,0.85,16.5,306.5,115.7,85.68
2016,8,22,8,0,541.0,141.0,0.8,17.0,400.0,149.7,96.92
2016,8,22,8,15,414.0,188.0,0.8,17.0,399.0,203.21,142.66
2016,8,22,8,30,287.0,235.0,0.8,17.0,398.0,244.8,181.58
2016,8,22,8,45,467.0,201.0,0.8,17.5,491.5,290.11,212.84
2016,8,22,9,0,647.0,167.0,0.8,18.0,585.0,358.9,264.74
2016,8,22,9,15,664.0,172.0,0.8,18.5,625.0,412.92,308.73
2016,8,22,9,30,681.0,177.0,0.8,19.0,665.0,468.06,352.28
2016,8,22,9,45,669.5,194.0,0.85,19.5,694.0,519.55,391.92
2016,8,22,10,0,658.0,211.0,0.9,20.0,723.0,568.78,428.47
2016,8,22,10,15,668.5,214.5,0.95,20.0,751.0,617.69,464.75
2016,8,22,10,30,679.0,218.0,1.0,20.0,779.0,666.11,499.83
2016,8,22,10,45,689.0,219.0,1.05,20.5,801.5,711.2,530.94
2016,8,22,11,0,699.0,220.0,1.1,21.0,824.0,755.21,560.63
2016,8,22,11,15,703.5,221.5,1.15,21.0,838.5,793.92,587.25
2016,8,22,11,30,708.0,223.0,1.2,21.0,853.0,830.68,612.27
2016,8,22,11,45,714.0,221.5,1.25,21.5,860.5,863.71,633.49
2016,8,22,12,0,720.0,220.0,1.3,22.0,868.0,894.4,652.47
2016,8,22,12,15,719.5,219.5,1.3,22.0,867.0,917.44,666.95
2016,8,22,12,30,719.0,219.0,1.3,22.0,866.0,937.48,679.62
2016,8,22,12,45,692.5,232.5,1.35,22.0,850.5,943.17,683.97
2016,8,22,13,0,666.0,246.0,1.4,22.0,835.0,944.94,686.0
2016,8,22,13,15,661.0,244.0,1.4,21.5,819.0,949.02,690.42
2016,8,22,13,30,656.0,242.0,1.4,21.0,803.0,949.85,692.83
2016,8,22,13,45,653.5,235.5,1.45,21.0,781.5,945.38,691.45
2016,8,22,14,0,651.0,229.0,1.5,21.0,760.0,937.68,688.07
2016,8,22,14,15,640.0,224.5,1.5,20.5,730.0,920.3,679.13
2016,8,22,14,30,629.0,220.0,1.5,20.0,700.0,899.97,668.37
2016,8,22,14,45,619.5,212.5,1.5,20.0,665.5,875.2,653.4
2016,8,22,15,0,610.0,205.0,1.5,20.0,631.0,847.77,636.6
2016,8,22,15,15,591.0,198.0,1.45,19.5,590.0,809.4,612.71
2016,8,22,15,30,572.0,191.0,1.4,19.0,549.0,763.26,583.39
2016,8,22,15,45,551.5,181.5,1.4,19.0,505.0,718.09,553.6
2016,8,22,16,0,531.0,172.0,1.4,19.0,461.0,672.0,522.56
2016,8,22,16,15,501.5,162.0,1.35,18.5,413.5,617.39,485.08
2016,8,22,16,30,472.0,152.0,1.3,18.0,366.0,563.21,446.98
2016,8,22,16,45,436.0,139.0,1.3,17.5,317.5,501.66,402.45
2016,8,22,17,0,400.0,126.0,1.3,17.0,269.0,441.94,357.78
2016,8,22,17,15,352.0,110.5,1.25,16.5,221.0,373.96,304.64
2016,8,22,17,30,304.0,95.0,1.2,16.0,173.0,309.92,252.76
2016,8,22,17,45,247.0,75.5,1.15,16.0,129.5,230.69,186.59
2016,8,22,18,0,190.0,56.0,1.1,16.0,86.0,168.03,132.42
2016,8,22,18,15,122.0,35.0,1.0,15.5,51.5,104.08,75.69
2016,8,22,18,30,54.0,14.0,0.9,15.0,17.0,39.6,0.0
2016,8,22,18,45,27.0,7.0,0.85,14.5,8.5,14.52,0.0
2016,8,22,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,13.5,0.8,13.5,18.0,12.28,0.0
2016,8,23,6,0,124.0,27.0,0.8,14.0,36.0,21.09,9.93
2016,8,23,6,15,207.0,44.5,0.75,14.5,75.5,34.28,24.06
2016,8,23,6,30,290.0,62.0,0.7,15.0,115.0,47.02,35.89
2016,8,23,6,45,354.0,76.0,0.7,15.5,161.5,56.61,44.66
2016,8,23,7,0,418.0,90.0,0.7,16.0,208.0,65.83,52.85
2016,8,23,7,15,312.5,120.0,0.65,16.5,218.5,89.08,73.04
2016,8,23,7,30,207.0,150.0,0.6,17.0,229.0,107.46,88.54
2016,8,23,7,45,182.0,175.5,0.6,17.5,252.5,134.58,103.28
2016,8,23,8,0,157.0,201.0,0.6,18.0,276.0,166.23,124.78
2016,8,23,8,15,401.0,170.5,0.6,18.0,390.0,188.68,130.9
2016,8,23,8,30,645.0,140.0,0.6,18.0,504.0,249.06,170.58
2016,8,23,8,45,667.5,145.0,0.65,18.5,549.0,303.56,216.29
2016,8,23,9,0,690.0,150.0,0.7,19.0,594.0,360.27,263.6
2016,8,23,9,15,707.0,154.0,0.7,19.5,634.5,415.89,308.95
2016,8,23,9,30,724.0,158.0,0.7,20.0,675.0,472.52,353.56
2016,8,23,9,45,709.0,176.0,0.75,20.5,703.5,525.36,394.09
2016,8,23,10,0,694.0,194.0,0.8,21.0,732.0,575.51,431.13
2016,8,23,10,15,704.5,197.0,0.8,21.0,761.0,625.67,467.62
2016,8,23,10,30,715.0,200.0,0.8,21.0,790.0,675.22,502.66
2016,8,23,10,45,725.0,200.5,0.85,21.5,812.5,721.28,534.12
2016,8,23,11,0,735.0,201.0,0.9,22.0,835.0,766.12,564.06
2016,8,23,11,15,739.5,202.5,0.95,22.0,850.0,806.02,591.17
2016,8,23,11,30,744.0,204.0,1.0,22.0,865.0,843.82,616.49
2016,8,23,11,45,749.0,203.5,1.05,22.5,872.5,877.83,637.35
2016,8,23,12,0,754.0,203.0,1.1,23.0,880.0,909.34,656.52
2016,8,23,12,15,754.0,202.5,1.1,23.0,879.0,933.47,671.43
2016,8,23,12,30,754.0,202.0,1.1,23.0,878.0,954.5,684.49
2016,8,23,12,45,768.5,191.5,1.15,23.0,874.0,968.59,694.14
2016,8,23,13,0,783.0,181.0,1.2,23.0,870.0,987.26,706.87
2016,8,23,13,15,778.0,179.5,1.2,23.0,853.5,992.12,710.14
2016,8,23,13,30,773.0,178.0,1.2,23.0,837.0,993.41,711.5
2016,8,23,13,45,768.0,174.5,1.25,23.0,814.0,989.1,710.39
2016,8,23,14,0,763.0,171.0,1.3,23.0,791.0,981.26,707.22
2016,8,23,14,15,753.0,168.0,1.3,23.0,760.0,973.09,703.18
2016,8,23,14,30,743.0,165.0,1.3,23.0,729.0,954.05,692.35
2016,8,23,14,45,732.0,160.5,1.35,23.0,693.0,929.2,678.7
2016,8,23,15,0,721.0,156.0,1.4,23.0,657.0,901.43,663.12
2016,8,23,15,15,703.5,151.5,1.4,22.5,615.0,864.81,642.16
2016,8,23,15,30,686.0,147.0,1.4,22.0,573.0,826.01,619.52
2016,8,23,15,45,666.0,140.5,1.4,21.5,527.0,780.79,592.12
2016,8,23,16,0,646.0,134.0,1.4,21.0,481.0,734.12,563.18
2016,8,23,16,15,616.5,127.0,1.35,20.5,432.0,677.98,526.37
2016,8,23,16,30,587.0,120.0,1.3,20.0,383.0,621.75,488.14
2016,8,23,16,45,550.5,110.5,1.3,19.5,333.0,557.94,443.02
2016,8,23,17,0,514.0,101.0,1.3,19.0,283.0,490.19,393.33
2016,8,23,17,15,462.0,90.5,1.25,18.5,233.5,419.88,339.12
2016,8,23,17,30,410.0,80.0,1.2,18.0,184.0,353.73,286.01
2016,8,23,17,45,341.5,65.5,1.2,17.5,138.0,278.58,223.78
2016,8,23,18,0,273.0,51.0,1.2,17.0,92.0,210.56,165.35
2016,8,23,18,15,179.5,33.5,1.15,16.5,56.0,135.92,98.25
2016,8,23,18,30,86.0,16.0,1.1,16.0,20.0,59.62,0.0
2016,8,23,18,45,43.0,8.0,1.1,15.5,10.0,20.2,0.0
2016,8,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,5,45,84.0,13.0,0.85,13.5,19.5,11.82,0.0
2016,8,24,6,0,168.0,26.0,0.8,14.0,39.0,20.38,8.93
2016,8,24,6,15,262.5,41.5,0.75,14.0,80.0,32.11,22.18
2016,8,24,6,30,357.0,57.0,0.7,14.0,121.0,43.47,32.89
2016,8,24,6,45,184.0,77.5,0.7,14.5,111.0,59.63,47.51
2016,8,24,7,0,11.0,98.0,0.7,15.0,101.0,81.63,66.96
2016,8,24,7,15,18.0,118.5,0.65,15.5,124.5,98.02,81.09
2016,8,24,7,30,25.0,139.0,0.6,16.0,148.0,109.42,90.56
2016,8,24,7,45,58.5,168.5,0.6,16.5,195.0,132.27,103.79
2016,8,24,8,0,92.0,198.0,0.6,17.0,242.0,163.42,125.61
2016,8,24,8,15,129.0,222.5,0.6,17.5,291.5,192.23,145.76
2016,8,24,8,30,166.0,247.0,0.6,18.0,341.0,231.3,174.73
2016,8,24,8,45,290.0,246.0,0.65,18.5,426.0,277.91,207.55
2016,8,24,9,0,414.0,245.0,0.7,19.0,511.0,340.96,254.46
2016,8,24,9,15,597.5,192.0,0.7,19.5,603.0,403.96,301.48
2016,8,24,9,30,781.0,139.0,0.7,20.0,695.0,485.87,363.22
2016,8,24,9,45,803.5,136.5,0.75,20.5,733.5,542.7,406.76
2016,8,24,10,0,826.0,134.0,0.8,21.0,772.0,600.3,449.64
2016,8,24,10,15,834.0,135.5,0.85,21.0,801.0,652.85,488.49
2016,8,24,10,30,842.0,137.0,0.9,21.0,830.0,704.15,525.47
2016,8,24,10,45,847.0,139.0,0.95,21.5,852.0,752.24,558.31
2016,8,24,11,0,852.0,141.0,1.0,22.0,874.0,798.34,588.17
2016,8,24,11,15,856.0,142.0,1.0,22.0,888.5,834.22,610.75
2016,8,24,11,30,860.0,143.0,1.0,22.0,903.0,872.81,635.02
2016,8,24,11,45,860.5,144.0,1.05,22.0,909.5,905.67,656.19
2016,8,24,12,0,861.0,145.0,1.1,22.0,916.0,935.52,675.49
2016,8,24,12,15,860.5,145.0,1.15,22.0,915.0,960.33,691.64
2016,8,24,12,30,860.0,145.0,1.2,22.0,914.0,981.83,705.82
2016,8,24,12,45,848.5,150.0,1.25,22.5,902.0,1005.65,720.19
2016,8,24,13,0,837.0,155.0,1.3,23.0,890.0,1014.89,725.48
2016,8,24,13,15,832.5,154.0,1.3,22.5,873.0,1021.03,731.08
2016,8,24,13,30,828.0,153.0,1.3,22.0,856.0,1023.43,734.55
2016,8,24,13,45,821.0,151.0,1.35,22.0,831.5,1018.5,733.07
2016,8,24,14,0,814.0,149.0,1.4,22.0,807.0,1009.89,729.47
2016,8,24,14,15,804.5,146.5,1.4,21.5,776.0,994.61,722.35
2016,8,24,14,30,795.0,144.0,1.4,21.0,745.0,975.88,713.17
2016,8,24,14,45,782.5,141.0,1.4,21.0,707.5,950.34,698.29
2016,8,24,15,0,770.0,138.0,1.4,21.0,670.0,921.76,681.48
2016,8,24,15,15,753.5,134.0,1.4,20.5,627.5,891.47,664.77
2016,8,24,15,30,737.0,130.0,1.4,20.0,585.0,852.82,642.27
2016,8,24,15,45,715.5,125.0,1.45,20.0,538.5,806.47,613.62
2016,8,24,16,0,694.0,120.0,1.5,20.0,492.0,758.63,583.39
2016,8,24,16,15,665.0,114.5,1.45,19.5,442.0,702.93,547.01
2016,8,24,16,30,636.0,109.0,1.4,19.0,392.0,646.98,509.57
2016,8,24,16,45,598.5,101.0,1.4,19.0,340.5,582.1,463.05
2016,8,24,17,0,561.0,93.0,1.4,19.0,289.0,518.55,415.64
2016,8,24,17,15,507.5,83.5,1.4,18.0,238.0,444.96,359.91
2016,8,24,17,30,454.0,74.0,1.4,17.0,187.0,375.15,304.53
2016,8,24,17,45,379.0,61.5,1.4,16.5,140.0,293.23,236.43
2016,8,24,18,0,304.0,49.0,1.4,16.0,93.0,222.69,175.3
2016,8,24,18,15,200.0,32.0,1.35,15.5,56.5,142.74,101.96
2016,8,24,18,30,96.0,15.0,1.3,15.0,20.0,61.11,0.0
2016,8,24,18,45,48.0,7.5,1.3,14.5,10.0,6.82,0.0
2016,8,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,102.5,12.5,1.05,13.5,20.0,11.37,0.0
2016,8,25,6,0,205.0,25.0,1.1,14.0,40.0,20.53,8.44
2016,8,25,6,15,308.5,37.5,1.05,14.0,81.5,30.15,20.42
2016,8,25,6,30,412.0,50.0,1.0,14.0,123.0,39.36,29.23
2016,8,25,6,45,485.0,58.5,1.0,14.5,172.5,44.66,34.23
2016,8,25,7,0,558.0,67.0,1.0,15.0,222.0,49.79,38.87
2016,8,25,7,15,302.0,106.0,0.95,15.5,192.0,75.21,61.23
2016,8,25,7,30,46.0,145.0,0.9,16.0,162.0,113.2,93.98
2016,8,25,7,45,92.5,172.0,0.85,16.5,213.5,135.31,105.84
2016,8,25,8,0,139.0,199.0,0.8,17.0,265.0,163.4,123.88
2016,8,25,8,15,194.0,218.5,0.8,17.0,321.0,199.87,149.55
2016,8,25,8,30,249.0,238.0,0.8,17.0,377.0,239.48,179.01
2016,8,25,8,45,367.5,228.0,0.8,17.5,453.0,286.7,213.27
2016,8,25,9,0,486.0,218.0,0.8,18.0,529.0,345.15,257.64
2016,8,25,9,15,664.0,162.5,0.8,18.5,617.0,406.88,304.74
2016,8,25,9,30,842.0,107.0,0.8,19.0,705.0,488.88,367.5
2016,8,25,9,45,854.0,108.5,0.85,19.5,741.5,545.96,411.83
2016,8,25,10,0,866.0,110.0,0.9,20.0,778.0,602.56,454.44
2016,8,25,10,15,874.5,111.5,0.9,20.0,807.5,656.21,493.97
2016,8,25,10,30,883.0,113.0,0.9,20.0,837.0,708.51,531.36
2016,8,25,10,45,887.5,115.0,0.95,20.5,859.5,756.76,564.21
2016,8,25,11,0,892.0,117.0,1.0,21.0,882.0,802.85,593.44
2016,8,25,11,15,896.0,117.5,1.05,21.0,897.0,844.77,620.76
2016,8,25,11,30,900.0,118.0,1.1,21.0,912.0,884.06,646.24
2016,8,25,11,45,900.5,119.5,1.15,21.0,918.5,918.43,668.45
2016,8,25,12,0,901.0,121.0,1.2,21.0,925.0,949.65,688.66
2016,8,25,12,15,901.0,121.0,1.2,21.0,924.0,975.62,704.74
2016,8,25,12,30,901.0,121.0,1.2,21.0,923.0,998.14,718.71
2016,8,25,12,45,889.5,126.0,1.2,21.5,911.5,1010.9,725.27
2016,8,25,13,0,878.0,131.0,1.2,22.0,900.0,1019.78,729.61
2016,8,25,13,15,874.0,130.0,1.2,21.5,883.0,1026.19,735.39
2016,8,25,13,30,870.0,129.0,1.2,21.0,866.0,1028.85,739.01
2016,8,25,13,45,864.0,127.5,1.25,21.0,841.5,1025.18,738.39
2016,8,25,14,0,858.0,126.0,1.3,21.0,817.0,1017.79,735.63
2016,8,25,14,15,849.5,124.0,1.3,20.5,785.5,1014.97,736.45
2016,8,25,14,30,841.0,122.0,1.3,20.0,754.0,997.15,727.8
2016,8,25,14,45,831.0,118.5,1.3,20.0,717.0,972.67,713.73
2016,8,25,15,0,821.0,115.0,1.3,20.0,680.0,944.92,697.62
2016,8,25,15,15,805.5,112.0,1.3,19.5,637.0,909.5,677.73
2016,8,25,15,30,790.0,109.0,1.3,19.0,594.0,871.49,655.92
2016,8,25,15,45,772.5,104.5,1.3,19.0,547.0,827.63,628.6
2016,8,25,16,0,755.0,100.0,1.3,19.0,500.0,781.85,599.57
2016,8,25,16,15,728.0,95.5,1.25,18.5,449.5,730.94,566.92
2016,8,25,16,30,701.0,91.0,1.2,18.0,399.0,675.4,530.18
2016,8,25,16,45,667.5,84.0,1.2,18.0,347.5,611.93,486.05
2016,8,25,17,0,634.0,77.0,1.2,18.0,296.0,549.36,439.99
2016,8,25,17,15,581.5,70.0,1.2,17.0,244.0,476.07,384.82
2016,8,25,17,30,529.0,63.0,1.2,16.0,192.0,406.41,329.66
2016,8,25,17,45,453.5,52.5,1.2,15.5,144.0,324.83,261.71
2016,8,25,18,0,378.0,42.0,1.2,15.0,96.0,250.68,197.13
2016,8,25,18,15,255.0,28.5,1.15,14.5,58.0,162.49,113.97
2016,8,25,18,30,132.0,15.0,1.1,14.0,20.0,60.34,0.0
2016,8,25,18,45,66.0,7.5,1.05,14.0,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,115.5,12.0,0.85,13.5,20.5,10.91,0.0
2016,8,26,6,0,231.0,24.0,0.9,14.0,41.0,19.73,7.22
2016,8,26,6,15,341.5,36.0,0.9,14.0,84.0,28.96,19.34
2016,8,26,6,30,452.0,48.0,0.9,14.0,127.0,37.83,27.86
2016,8,26,6,45,521.0,56.0,0.9,14.5,177.0,42.8,32.58
2016,8,26,7,0,590.0,64.0,0.9,15.0,227.0,47.62,36.95
2016,8,26,7,15,295.0,84.5,0.9,15.5,166.0,59.98,47.81
2016,8,26,7,30,0.0,105.0,0.9,16.0,105.0,89.48,73.44
2016,8,26,7,45,0.0,120.5,0.9,16.5,120.5,102.44,80.43
2016,8,26,8,0,0.0,136.0,0.9,17.0,136.0,115.98,91.07
2016,8,26,8,15,0.0,148.0,0.9,17.5,148.0,126.86,99.4
2016,8,26,8,30,0.0,160.0,0.9,18.0,160.0,137.75,107.62
2016,8,26,8,45,1.5,167.5,0.9,18.5,168.5,145.41,113.12
2016,8,26,9,0,3.0,175.0,0.9,19.0,177.0,153.19,118.71
2016,8,26,9,15,6.0,193.5,0.95,19.0,197.5,170.98,132.45
2016,8,26,9,30,9.0,212.0,1.0,19.0,218.0,189.3,146.51
2016,8,26,9,45,9.5,217.5,1.05,19.5,224.5,195.71,150.95
2016,8,26,10,0,10.0,223.0,1.1,20.0,231.0,202.12,155.43
2016,8,26,10,15,15.0,258.5,1.1,20.0,271.0,237.62,182.57
2016,8,26,10,30,20.0,294.0,1.1,20.0,311.0,274.1,210.01
2016,8,26,10,45,19.5,298.0,1.15,20.5,315.0,279.49,213.38
2016,8,26,11,0,19.0,302.0,1.2,21.0,319.0,284.75,216.81
2016,8,26,11,15,64.0,366.5,1.2,21.0,423.0,389.74,295.58
2016,8,26,11,30,109.0,431.0,1.2,21.0,527.0,494.96,371.54
2016,8,26,11,45,77.5,410.5,1.25,21.0,479.5,455.0,341.65
2016,8,26,12,0,46.0,390.0,1.3,21.0,432.0,412.03,310.22
2016,8,26,12,15,235.5,379.5,1.3,21.0,589.5,609.1,456.57
2016,8,26,12,30,425.0,369.0,1.3,21.0,747.0,803.19,591.16
2016,8,26,12,45,464.5,354.0,1.35,21.5,763.0,840.8,614.62
2016,8,26,13,0,504.0,339.0,1.4,22.0,779.0,876.98,638.74
2016,8,26,13,15,483.5,334.5,1.4,21.5,750.0,861.62,629.74
2016,8,26,13,30,463.0,330.0,1.4,21.0,721.0,843.38,619.41
2016,8,26,13,45,650.5,234.0,1.4,21.0,766.0,942.52,690.7
2016,8,26,14,0,838.0,138.0,1.4,21.0,811.0,1022.61,741.62
2016,8,26,14,15,828.5,136.0,1.4,20.5,779.0,1007.51,733.49
2016,8,26,14,30,819.0,134.0,1.4,20.0,747.0,988.89,724.41
2016,8,26,14,45,810.0,129.5,1.4,20.0,710.0,964.57,710.36
2016,8,26,15,0,801.0,125.0,1.4,20.0,673.0,937.0,694.25
2016,8,26,15,15,784.5,121.5,1.35,19.5,629.5,900.43,672.72
2016,8,26,15,30,768.0,118.0,1.3,19.0,586.0,861.36,649.4
2016,8,26,15,45,750.5,112.5,1.3,19.0,539.5,821.87,624.97
2016,8,26,16,0,733.0,107.0,1.3,19.0,493.0,775.56,595.45
2016,8,26,16,15,704.0,101.5,1.25,18.5,442.0,718.39,558.28
2016,8,26,16,30,675.0,96.0,1.2,18.0,391.0,660.94,520.02
2016,8,26,16,45,639.0,89.0,1.2,18.0,339.5,596.7,474.92
2016,8,26,17,0,603.0,82.0,1.2,18.0,288.0,533.63,427.95
2016,8,26,17,15,548.0,74.0,1.1,17.5,236.0,458.96,370.21
2016,8,26,17,30,493.0,66.0,1.0,17.0,184.0,388.22,313.18
2016,8,26,17,45,414.0,54.5,0.95,16.5,136.5,305.58,244.58
2016,8,26,18,0,335.0,43.0,0.9,16.0,89.0,230.83,179.91
2016,8,26,18,15,216.5,28.0,0.85,15.5,52.5,143.66,96.74
2016,8,26,18,30,98.0,13.0,0.8,15.0,16.0,46.33,0.0
2016,8,26,18,45,49.0,6.5,0.8,14.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,75.5,12.0,0.95,13.5,17.0,10.91,0.0
2016,8,27,6,0,151.0,24.0,1.0,14.0,34.0,18.85,5.86
2016,8,27,6,15,248.5,40.0,1.0,14.0,74.5,31.02,21.03
2016,8,27,6,30,346.0,56.0,1.0,14.0,115.0,42.81,32.2
2016,8,27,6,45,417.5,67.5,1.0,14.5,164.0,50.75,39.6
2016,8,27,7,0,489.0,79.0,1.0,15.0,213.0,59.79,47.72
2016,8,27,7,15,248.5,103.5,0.95,15.0,172.0,77.72,63.55
2016,8,27,7,30,8.0,128.0,0.9,15.0,131.0,106.21,88.29
2016,8,27,7,45,11.5,146.0,0.9,15.5,151.0,121.39,96.2
2016,8,27,8,0,15.0,164.0,0.9,16.0,171.0,138.43,109.18
2016,8,27,8,15,19.5,185.0,0.85,16.5,195.0,158.46,124.47
2016,8,27,8,30,24.0,206.0,0.8,17.0,219.0,179.28,140.29
2016,8,27,8,45,56.5,244.0,0.8,17.5,278.5,217.55,168.91
2016,8,27,9,0,89.0,282.0,0.8,18.0,338.0,265.19,204.73
2016,8,27,9,15,151.5,305.0,0.8,18.0,408.5,316.58,243.26
2016,8,27,9,30,214.0,328.0,0.8,18.0,479.0,378.08,289.41
2016,8,27,9,45,249.0,340.0,0.85,18.5,524.0,423.96,323.33
2016,8,27,10,0,284.0,352.0,0.9,19.0,569.0,474.03,359.95
2016,8,27,10,15,556.5,248.5,0.9,19.0,695.0,579.68,439.53
2016,8,27,10,30,829.0,145.0,0.9,19.0,821.0,705.01,530.98
2016,8,27,10,45,837.0,145.0,0.95,19.5,843.0,752.93,563.11
2016,8,27,11,0,845.0,145.0,1.0,20.0,865.0,799.1,593.42
2016,8,27,11,15,848.5,146.0,1.05,20.0,879.5,840.58,620.59
2016,8,27,11,30,852.0,147.0,1.1,20.0,894.0,879.53,645.98
2016,8,27,11,45,855.0,146.5,1.15,20.5,901.0,913.83,667.01
2016,8,27,12,0,858.0,146.0,1.2,21.0,908.0,935.76,680.04
2016,8,27,12,15,857.5,146.0,1.2,21.0,906.5,960.4,695.47
2016,8,27,12,30,857.0,146.0,1.2,21.0,905.0,981.71,708.77
2016,8,27,12,45,858.0,143.5,1.25,21.0,896.5,998.59,720.24
2016,8,27,13,0,859.0,141.0,1.3,21.0,888.0,1011.93,729.66
2016,8,27,13,15,855.0,139.5,1.3,20.5,870.5,1017.65,734.99
2016,8,27,13,30,851.0,138.0,1.3,20.0,853.0,1031.58,745.76
2016,8,27,13,45,849.5,134.0,1.35,20.0,830.0,1029.69,746.08
2016,8,27,14,0,848.0,130.0,1.4,20.0,807.0,1023.97,744.3
2016,8,27,14,15,838.5,128.0,1.35,19.5,775.5,1008.67,736.33
2016,8,27,14,30,829.0,126.0,1.3,19.0,744.0,989.83,726.27
2016,8,27,14,45,821.5,121.0,1.3,19.0,707.0,966.11,712.62
2016,8,27,15,0,814.0,116.0,1.3,19.0,670.0,939.05,696.86
2016,8,27,15,15,798.0,113.0,1.3,18.5,627.0,903.15,676.51
2016,8,27,15,30,782.0,110.0,1.3,18.0,584.0,864.71,654.27
2016,8,27,15,45,765.0,105.0,1.3,18.0,537.0,820.8,626.74
2016,8,27,16,0,748.0,100.0,1.3,18.0,490.0,774.96,597.47
2016,8,27,16,15,720.0,95.0,1.25,17.5,439.5,722.92,563.78
2016,8,27,16,30,692.0,90.0,1.2,17.0,389.0,666.21,525.9
2016,8,27,16,45,656.0,83.5,1.2,17.0,337.5,601.85,480.74
2016,8,27,17,0,620.0,77.0,1.2,17.0,286.0,538.65,433.6
2016,8,27,17,15,565.5,69.5,1.15,16.5,234.5,464.18,375.97
2016,8,27,17,30,511.0,62.0,1.1,16.0,183.0,393.59,318.86
2016,8,27,17,45,431.0,51.0,1.05,15.5,135.0,310.2,249.09
2016,8,27,18,0,351.0,40.0,1.0,15.0,87.0,234.87,183.22
2016,8,27,18,15,227.0,26.0,0.95,14.5,51.0,145.38,93.92
2016,8,27,18,30,103.0,12.0,0.9,14.0,15.0,47.02,0.0
2016,8,27,18,45,51.5,6.0,0.9,14.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,5,45,94.0,11.0,0.85,12.5,17.5,10.01,0.0
2016,8,28,6,0,188.0,22.0,0.8,13.0,35.0,17.99,4.48
2016,8,28,6,15,295.0,36.0,0.75,13.5,76.5,29.1,19.37
2016,8,28,6,30,402.0,50.0,0.7,14.0,118.0,39.72,29.47
2016,8,28,6,45,201.0,70.5,0.7,14.5,104.5,54.76,43.14
2016,8,28,7,0,0.0,91.0,0.7,15.0,91.0,76.22,62.2
2016,8,28,7,15,6.5,110.5,0.65,15.0,113.0,91.95,75.98
2016,8,28,7,30,13.0,130.0,0.6,15.0,135.0,107.56,89.37
2016,8,28,7,45,62.5,162.5,0.55,15.5,191.0,128.39,100.98
2016,8,28,8,0,112.0,195.0,0.5,16.0,247.0,158.5,121.32
2016,8,28,8,15,187.0,213.5,0.5,16.5,312.0,195.8,146.66
2016,8,28,8,30,262.0,232.0,0.5,17.0,377.0,238.97,177.73
2016,8,28,8,45,542.0,168.5,0.55,17.5,501.0,288.95,209.68
2016,8,28,9,0,822.0,105.0,0.6,18.0,625.0,374.7,273.21
2016,8,28,9,15,836.5,107.5,0.65,18.5,666.5,434.98,323.08
2016,8,28,9,30,851.0,110.0,0.7,19.0,708.0,495.67,371.73
2016,8,28,9,45,860.5,113.0,0.75,19.5,744.0,555.12,417.72
2016,8,28,10,0,870.0,116.0,0.8,20.0,780.0,612.09,460.3
2016,8,28,10,15,878.0,117.5,0.85,20.5,809.5,665.79,499.19
2016,8,28,10,30,886.0,119.0,0.9,21.0,839.0,718.04,535.88
2016,8,28,10,45,892.0,120.0,0.95,21.5,861.5,766.71,568.86
2016,8,28,11,0,898.0,121.0,1.0,22.0,884.0,813.3,598.2
2016,8,28,11,15,901.5,121.5,1.05,22.0,898.5,855.08,625.25
2016,8,28,11,30,905.0,122.0,1.1,22.0,913.0,894.16,650.44
2016,8,28,11,45,906.5,122.5,1.15,22.0,919.5,928.6,672.57
2016,8,28,12,0,908.0,123.0,1.2,22.0,926.0,959.88,692.7
2016,8,28,12,15,907.5,122.5,1.2,22.0,924.5,984.98,708.13
2016,8,28,12,30,907.0,122.0,1.2,22.0,923.0,1006.54,721.43
2016,8,28,12,45,918.5,113.5,1.3,22.0,917.0,1027.98,736.55
2016,8,28,13,0,930.0,105.0,1.4,22.0,911.0,1045.72,749.45
2016,8,28,13,15,926.0,104.5,1.4,22.0,893.5,1052.63,754.05
2016,8,28,13,30,922.0,104.0,1.4,22.0,876.0,1055.57,756.47
2016,8,28,13,45,916.5,103.0,1.4,22.0,851.0,1052.48,755.34
2016,8,28,14,0,911.0,102.0,1.4,22.0,826.0,1045.47,751.98
2016,8,28,14,15,902.5,100.5,1.35,21.5,794.0,1031.02,744.72
2016,8,28,14,30,894.0,99.0,1.3,21.0,762.0,1012.87,735.29
2016,8,28,14,45,882.5,97.0,1.3,21.0,723.5,987.64,720.92
2016,8,28,15,0,871.0,95.0,1.3,21.0,685.0,959.11,704.5
2016,8,28,15,15,856.5,92.5,1.25,20.5,641.0,924.09,684.35
2016,8,28,15,30,842.0,90.0,1.2,20.0,597.0,895.26,668.18
2016,8,28,15,45,822.0,87.0,1.15,20.0,548.5,849.2,639.03
2016,8,28,16,0,802.0,84.0,1.1,20.0,500.0,801.27,608.42
2016,8,28,16,15,775.5,80.5,1.05,19.5,448.5,745.91,573.23
2016,8,28,16,30,749.0,77.0,1.0,19.0,397.0,689.83,536.68
2016,8,28,16,45,710.5,72.5,1.0,18.5,344.0,623.51,492.01
2016,8,28,17,0,672.0,68.0,1.0,18.0,291.0,562.16,448.49
2016,8,28,17,15,618.0,61.5,0.95,17.5,238.0,486.83,390.84
2016,8,28,17,30,564.0,55.0,0.9,17.0,185.0,415.35,333.49
2016,8,28,17,45,477.5,46.0,0.9,16.5,136.0,328.27,261.41
2016,8,28,18,0,391.0,37.0,0.9,16.0,87.0,249.9,193.07
2016,8,28,18,15,252.0,24.0,0.85,15.5,50.5,151.64,91.21
2016,8,28,18,30,113.0,11.0,0.8,15.0,14.0,49.43,0.0
2016,8,28,18,45,56.5,5.5,0.8,14.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,45,107.0,11.0,1.3,11.5,18.0,10.01,0.0
2016,8,29,6,0,214.0,22.0,1.4,12.0,36.0,18.13,3.46
2016,8,29,6,15,330.0,34.0,1.4,12.5,78.0,27.44,17.93
2016,8,29,6,30,446.0,46.0,1.4,13.0,120.0,36.38,26.59
2016,8,29,6,45,517.5,54.0,1.45,13.5,170.0,41.41,31.42
2016,8,29,7,0,589.0,62.0,1.5,14.0,220.0,46.3,35.9
2016,8,29,7,15,636.5,68.0,1.45,14.0,272.5,49.34,38.63
2016,8,29,7,30,684.0,74.0,1.4,14.0,325.0,52.27,41.17
2016,8,29,7,45,718.0,78.5,1.4,14.5,377.5,76.76,47.49
2016,8,29,8,0,752.0,83.0,1.4,15.0,430.0,132.46,75.19
2016,8,29,8,15,776.0,86.5,1.4,15.5,479.5,189.97,117.76
2016,8,29,8,30,800.0,90.0,1.4,16.0,529.0,250.15,168.39
2016,8,29,8,45,820.5,92.0,1.4,16.5,576.0,310.46,221.1
2016,8,29,9,0,841.0,94.0,1.4,17.0,623.0,372.43,274.79
2016,8,29,9,15,854.5,96.0,1.3,17.5,664.5,435.78,327.88
2016,8,29,9,30,868.0,98.0,1.2,18.0,706.0,495.67,376.29
2016,8,29,9,45,890.0,93.5,1.2,18.5,745.0,554.15,422.29
2016,8,29,10,0,912.0,89.0,1.2,19.0,784.0,612.95,466.82
2016,8,29,10,15,919.0,90.5,1.2,19.0,813.0,667.86,507.8
2016,8,29,10,30,926.0,92.0,1.2,19.0,842.0,721.13,546.38
2016,8,29,10,45,932.5,92.0,1.2,19.5,864.5,770.73,579.05
2016,8,29,11,0,939.0,92.0,1.2,20.0,887.0,818.14,608.72
2016,8,29,11,15,942.0,92.5,1.2,20.0,901.5,860.78,635.97
2016,8,29,11,30,945.0,93.0,1.2,20.0,916.0,900.54,661.11
2016,8,29,11,45,731.5,217.0,1.25,20.5,857.0,880.38,646.7
2016,8,29,12,0,518.0,341.0,1.3,21.0,798.0,830.27,608.0
2016,8,29,12,15,733.5,216.5,1.35,21.0,862.5,932.71,681.61
2016,8,29,12,30,949.0,92.0,1.4,21.0,927.0,1016.46,734.67
2016,8,29,12,45,707.5,216.5,1.45,21.5,835.0,946.03,688.37
2016,8,29,13,0,466.0,341.0,1.5,22.0,743.0,842.95,616.07
2016,8,29,13,15,692.0,221.5,1.55,21.5,805.0,960.79,702.28
2016,8,29,13,30,918.0,102.0,1.6,21.0,867.0,1049.51,760.24
2016,8,29,13,45,913.5,100.0,1.65,21.0,842.5,1046.21,758.65
2016,8,29,14,0,909.0,98.0,1.7,21.0,818.0,1038.96,755.85
2016,8,29,14,15,901.0,97.0,1.75,20.5,786.0,1025.46,750.65
2016,8,29,14,30,893.0,96.0,1.8,20.0,754.0,1008.27,743.17
2016,8,29,14,45,883.5,93.0,1.85,20.0,716.5,983.72,729.52
2016,8,29,15,0,874.0,90.0,1.9,20.0,679.0,955.77,713.64
2016,8,29,15,15,859.5,88.0,1.9,19.5,635.0,921.14,693.94
2016,8,29,15,30,845.0,86.0,1.9,19.0,591.0,883.81,672.23
2016,8,29,15,45,828.5,82.5,1.9,19.0,543.5,848.82,650.58
2016,8,29,16,0,812.0,79.0,1.9,19.0,496.0,802.95,621.02
2016,8,29,16,15,786.0,75.5,1.9,18.5,445.0,747.59,585.34
2016,8,29,16,30,760.0,72.0,1.9,18.0,394.0,691.49,548.15
2016,8,29,16,45,725.0,67.0,1.9,17.5,341.0,626.66,503.16
2016,8,29,17,0,690.0,62.0,1.9,17.0,288.0,562.7,456.68
2016,8,29,17,15,636.0,56.5,1.85,16.5,235.5,491.04,400.24
2016,8,29,17,30,582.0,51.0,1.8,16.0,183.0,420.07,341.77
2016,8,29,17,45,495.0,43.0,1.8,15.5,134.0,333.2,268.07
2016,8,29,18,0,408.0,35.0,1.8,15.0,85.0,255.09,198.08
2016,8,29,18,15,204.0,24.0,1.75,14.5,49.0,130.13,70.7
2016,8,29,18,30,0.0,13.0,1.7,14.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,1.65,14.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
