Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,134.0,10.0,1.1,13.5,18.0,9.1,0.0
2016,8,30,6,0,268.0,20.0,1.1,14.0,36.0,16.4,1.29
2016,8,30,6,15,387.0,29.5,1.1,14.5,79.0,23.58,14.41
2016,8,30,6,30,506.0,39.0,1.1,15.0,122.0,30.55,21.23
2016,8,30,6,45,576.5,45.0,1.15,15.5,173.0,37.38,27.59
2016,8,30,7,0,647.0,51.0,1.2,16.0,224.0,41.39,31.25
2016,8,30,7,15,692.0,56.0,1.2,16.5,277.0,44.36,33.84
2016,8,30,7,30,737.0,61.0,1.2,17.0,330.0,47.26,36.26
2016,8,30,7,45,769.5,64.0,1.2,17.5,382.5,67.09,37.86
2016,8,30,8,0,802.0,67.0,1.2,18.0,435.0,124.7,65.9
2016,8,30,8,15,824.0,70.0,1.2,18.5,485.5,190.2,114.5
2016,8,30,8,30,846.0,73.0,1.2,19.0,536.0,251.88,166.01
2016,8,30,8,45,864.0,74.5,1.25,19.5,582.5,313.15,219.3
2016,8,30,9,0,882.0,76.0,1.3,20.0,629.0,375.58,273.18
2016,8,30,9,15,894.0,78.0,1.3,20.0,670.5,436.91,325.41
2016,8,30,9,30,906.0,80.0,1.3,20.0,712.0,498.17,375.87
2016,8,30,9,45,917.5,80.0,1.35,20.5,748.5,557.02,422.32
2016,8,30,10,0,929.0,80.0,1.4,21.0,785.0,615.14,466.55
2016,8,30,10,15,935.5,81.0,1.4,21.0,814.0,670.05,507.53
2016,8,30,10,30,942.0,82.0,1.4,21.0,843.0,723.21,546.04
2016,8,30,10,45,948.0,82.0,1.45,21.5,865.0,773.05,578.96
2016,8,30,11,0,954.0,82.0,1.5,22.0,887.0,820.6,609.29
2016,8,30,11,15,956.5,82.5,1.55,22.0,901.0,863.29,637.25
2016,8,30,11,30,959.0,83.0,1.6,22.0,915.0,903.0,663.12
2016,8,30,11,45,961.0,82.5,1.65,22.0,921.5,938.08,685.89
2016,8,30,12,0,963.0,82.0,1.7,22.0,928.0,969.79,706.48
2016,8,30,12,15,962.0,82.0,1.7,22.0,926.0,995.67,722.7
2016,8,30,12,30,961.0,82.0,1.7,22.0,924.0,1017.77,736.59
2016,8,30,12,45,958.0,82.5,1.75,22.0,914.0,1034.58,747.96
2016,8,30,13,0,955.0,83.0,1.8,22.0,904.0,1047.4,756.99
2016,8,30,13,15,951.0,82.5,1.8,22.0,886.0,1054.09,761.6
2016,8,30,13,30,947.0,82.0,1.8,22.0,868.0,1056.69,763.87
2016,8,30,13,45,942.0,81.0,1.85,22.0,843.0,1053.66,763.5
2016,8,30,14,0,937.0,80.0,1.9,22.0,818.0,1046.61,760.78
2016,8,30,14,15,929.0,78.5,1.85,22.0,786.0,1032.0,752.01
2016,8,30,14,30,921.0,77.0,1.8,22.0,754.0,1013.57,741.01
2016,8,30,14,45,911.0,76.0,1.8,22.0,715.5,990.13,727.58
2016,8,30,15,0,901.0,75.0,1.8,22.0,677.0,963.26,711.99
2016,8,30,15,15,887.5,73.0,1.8,21.5,633.5,928.67,692.62
2016,8,30,15,30,874.0,71.0,1.8,21.0,590.0,891.23,671.16
2016,8,30,15,45,855.5,68.5,1.8,20.5,542.0,846.18,644.18
2016,8,30,16,0,837.0,66.0,1.8,20.0,494.0,799.17,615.33
2016,8,30,16,15,812.5,63.5,1.75,19.5,442.5,745.69,580.75
2016,8,30,16,30,788.0,61.0,1.7,19.0,391.0,698.23,549.66
2016,8,30,16,45,753.0,57.5,1.65,19.0,338.5,634.14,504.32
2016,8,30,17,0,718.0,54.0,1.6,19.0,286.0,570.91,458.21
2016,8,30,17,15,666.5,49.0,1.55,18.5,233.5,496.72,400.59
2016,8,30,17,30,615.0,44.0,1.5,18.0,181.0,425.96,342.82
2016,8,30,17,45,529.5,37.0,1.45,17.5,132.0,339.13,269.61
2016,8,30,18,0,444.0,30.0,1.4,17.0,83.0,260.51,199.09
2016,8,30,18,15,222.0,15.0,1.35,16.5,41.5,124.59,56.35
2016,8,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,45,141.0,9.5,1.25,13.5,17.5,8.64,0.0
2016,8,31,6,0,282.0,19.0,1.3,14.0,35.0,15.57,0.0
2016,8,31,6,15,405.0,28.0,1.3,14.0,78.5,22.37,13.33
2016,8,31,6,30,528.0,37.0,1.3,14.0,122.0,31.6,22.22
2016,8,31,6,45,597.5,43.0,1.35,14.5,173.5,35.74,26.23
2016,8,31,7,0,667.0,49.0,1.4,15.0,225.0,39.84,30.0
2016,8,31,7,15,712.0,53.5,1.35,15.5,279.0,42.49,32.32
2016,8,31,7,30,757.0,58.0,1.3,16.0,333.0,45.09,34.5
2016,8,31,7,45,787.5,61.5,1.3,16.5,386.0,66.0,36.67
2016,8,31,8,0,818.0,65.0,1.3,17.0,439.0,131.01,70.73
2016,8,31,8,15,840.0,67.5,1.3,17.0,489.5,191.13,115.29
2016,8,31,8,30,862.0,70.0,1.3,17.0,540.0,253.42,168.09
2016,8,31,8,45,878.0,72.5,1.3,17.5,586.5,315.95,222.93
2016,8,31,9,0,894.0,75.0,1.3,18.0,633.0,379.41,278.05
2016,8,31,9,15,906.0,77.0,1.3,18.0,675.0,441.49,331.26
2016,8,31,9,30,918.0,79.0,1.3,18.0,717.0,503.47,382.64
2016,8,31,9,45,920.5,83.5,1.35,18.5,751.5,562.38,429.42
2016,8,31,10,0,923.0,88.0,1.4,19.0,786.0,619.67,473.23
2016,8,31,10,15,929.5,89.5,1.45,19.0,815.0,674.84,515.02
2016,8,31,10,30,936.0,91.0,1.5,19.0,844.0,728.29,554.43
2016,8,31,10,45,941.5,91.0,1.55,19.5,866.0,777.61,587.54
2016,8,31,11,0,947.0,91.0,1.6,20.0,888.0,824.61,617.79
2016,8,31,11,15,949.5,91.5,1.6,20.0,902.5,867.11,645.32
2016,8,31,11,30,952.0,92.0,1.6,20.0,917.0,906.65,670.68
2016,8,31,11,45,953.5,92.0,1.6,20.0,923.0,941.66,692.91
2016,8,31,12,0,955.0,92.0,1.6,20.0,929.0,973.3,712.89
2016,8,31,12,15,954.5,92.0,1.6,20.0,927.0,999.54,729.39
2016,8,31,12,30,954.0,92.0,1.6,20.0,925.0,1022.05,743.57
2016,8,31,12,45,948.5,94.0,1.65,20.0,914.0,1037.96,754.45
2016,8,31,13,0,943.0,96.0,1.7,20.0,903.0,1049.88,762.99
2016,8,31,13,15,939.0,95.0,1.7,20.0,885.0,1056.01,767.29
2016,8,31,13,30,935.0,94.0,1.7,20.0,867.0,1058.1,769.25
2016,8,31,13,45,930.5,92.0,1.75,20.0,842.0,1054.53,768.59
2016,8,31,14,0,926.0,90.0,1.8,20.0,817.0,1046.94,765.57
2016,8,31,14,15,917.5,88.5,1.8,19.5,784.5,1031.97,758.68
2016,8,31,14,30,909.0,87.0,1.8,19.0,752.0,1013.23,749.52
2016,8,31,14,45,900.0,84.5,1.8,19.0,713.5,989.21,735.56
2016,8,31,15,0,891.0,82.0,1.8,19.0,675.0,961.73,719.38
2016,8,31,15,15,876.5,80.0,1.8,18.5,630.5,926.44,699.3
2016,8,31,15,30,862.0,78.0,1.8,18.0,586.0,888.41,677.15
2016,8,31,15,45,845.5,74.5,1.8,18.0,538.0,844.27,649.22
2016,8,31,16,0,829.0,71.0,1.8,18.0,490.0,798.05,619.43
2016,8,31,16,15,803.0,68.0,1.75,17.5,438.5,750.36,588.68
2016,8,31,16,30,777.0,65.0,1.7,17.0,387.0,694.16,550.95
2016,8,31,16,45,742.0,60.5,1.7,17.0,334.0,629.2,504.93
2016,8,31,17,0,707.0,56.0,1.7,17.0,281.0,565.12,457.72
2016,8,31,17,15,652.5,51.0,1.6,16.5,228.5,489.54,398.05
2016,8,31,17,30,598.0,46.0,1.5,16.0,176.0,417.62,338.5
2016,8,31,17,45,507.0,38.5,1.45,16.0,127.0,332.55,265.36
2016,8,31,18,0,416.0,31.0,1.4,16.0,78.0,253.21,192.87
2016,8,31,18,15,208.0,15.5,1.3,15.5,39.0,118.47,39.38
2016,8,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,144.5,9.0,1.1,13.5,17.0,8.19,0.0
2016,9,1,6,0,289.0,18.0,1.1,14.0,34.0,14.73,0.0
2016,9,1,6,15,414.0,27.5,1.1,14.0,78.0,24.01,14.63
2016,9,1,6,30,539.0,37.0,1.1,14.0,122.0,31.72,22.31
2016,9,1,6,45,609.0,43.0,1.1,14.5,174.0,35.87,26.33
2016,9,1,7,0,679.0,49.0,1.1,15.0,226.0,39.97,30.12
2016,9,1,7,15,723.5,53.5,1.05,15.5,280.5,42.62,32.45
2016,9,1,7,30,768.0,58.0,1.0,16.0,335.0,45.23,34.64
2016,9,1,7,45,798.5,61.5,1.0,16.5,388.5,66.65,36.9
2016,9,1,8,0,829.0,65.0,1.0,17.0,442.0,132.38,71.33
2016,9,1,8,15,851.0,68.0,1.0,17.0,493.0,193.67,116.73
2016,9,1,8,30,873.0,71.0,1.0,17.0,544.0,257.14,170.33
2016,9,1,8,45,888.5,73.5,1.0,17.5,591.0,320.28,225.47
2016,9,1,9,0,904.0,76.0,1.0,18.0,638.0,384.29,280.72
2016,9,1,9,15,916.5,77.5,1.0,18.0,680.5,446.78,333.89
2016,9,1,9,30,929.0,79.0,1.0,18.0,723.0,509.2,385.2
2016,9,1,9,45,934.0,82.5,1.05,18.5,758.0,569.16,432.39
2016,9,1,10,0,939.0,86.0,1.1,19.0,793.0,627.72,476.74
2016,9,1,10,15,945.5,87.0,1.15,19.0,822.5,683.25,518.42
2016,9,1,10,30,952.0,88.0,1.2,19.0,852.0,736.98,557.68
2016,9,1,10,45,955.5,89.5,1.25,19.5,874.0,786.99,590.74
2016,9,1,11,0,959.0,91.0,1.3,20.0,896.0,834.47,620.97
2016,9,1,11,15,962.0,91.5,1.35,20.0,910.5,877.85,649.35
2016,9,1,11,30,965.0,92.0,1.4,20.0,925.0,918.25,675.63
2016,9,1,11,45,963.5,94.0,1.45,20.0,930.5,953.04,698.19
2016,9,1,12,0,962.0,96.0,1.5,20.0,936.0,984.27,718.49
2016,9,1,12,15,961.5,96.0,1.55,20.0,933.5,1010.7,735.76
2016,9,1,12,30,961.0,96.0,1.6,20.0,931.0,1033.36,750.76
2016,9,1,12,45,956.5,96.5,1.7,20.0,920.5,1048.77,762.07
2016,9,1,13,0,952.0,97.0,1.8,20.0,910.0,1060.13,771.02
2016,9,1,13,15,948.0,96.5,1.8,19.5,891.5,1066.85,777.19
2016,9,1,13,30,944.0,96.0,1.8,19.0,873.0,1069.49,781.0
2016,9,1,13,45,938.0,95.0,1.85,19.0,847.5,1065.49,780.05
2016,9,1,14,0,932.0,94.0,1.9,19.0,822.0,1057.47,776.74
2016,9,1,14,15,924.0,92.5,1.8,18.5,789.0,1042.93,768.71
2016,9,1,14,30,916.0,91.0,1.7,18.0,756.0,1024.6,758.35
2016,9,1,14,45,905.5,89.0,1.65,18.0,717.0,999.57,743.07
2016,9,1,15,0,895.0,87.0,1.6,18.0,678.0,971.13,725.67
2016,9,1,15,15,880.0,85.0,1.55,18.0,633.5,935.27,703.36
2016,9,1,15,30,865.0,83.0,1.5,18.0,589.0,896.67,679.17
2016,9,1,15,45,844.5,80.0,1.5,18.0,539.5,857.89,655.29
2016,9,1,16,0,824.0,77.0,1.5,18.0,490.0,808.5,623.69
2016,9,1,16,15,796.5,73.5,1.5,17.5,438.0,751.31,587.09
2016,9,1,16,30,769.0,70.0,1.5,17.0,386.0,693.47,548.93
2016,9,1,16,45,728.0,66.0,1.55,16.5,331.5,625.05,501.85
2016,9,1,17,0,687.0,62.0,1.6,16.0,277.0,557.96,453.08
2016,9,1,17,15,628.5,56.0,1.55,15.5,224.0,483.47,394.11
2016,9,1,17,30,570.0,50.0,1.5,15.0,171.0,409.77,333.01
2016,9,1,17,45,467.0,41.5,1.5,14.5,122.0,315.03,252.52
2016,9,1,18,0,364.0,33.0,1.5,14.0,73.0,230.95,175.84
2016,9,1,18,15,182.0,16.5,1.45,13.5,36.5,108.07,16.89
2016,9,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,91.5,9.5,1.05,13.5,14.5,8.64,0.0
2016,9,2,6,0,183.0,19.0,1.1,14.0,29.0,15.65,0.0
2016,9,2,6,15,309.0,30.5,1.05,14.0,69.5,24.62,15.02
2016,9,2,6,30,435.0,42.0,1.0,14.0,110.0,33.24,23.61
2016,9,2,6,45,507.5,50.5,1.0,14.5,159.5,38.82,28.94
2016,9,2,7,0,580.0,59.0,1.0,15.0,209.0,44.23,33.9
2016,9,2,7,15,629.0,65.0,0.95,15.5,261.0,47.36,36.66
2016,9,2,7,30,678.0,71.0,0.9,16.0,313.0,50.39,39.21
2016,9,2,7,45,712.0,75.0,0.9,16.5,364.5,75.07,45.34
2016,9,2,8,0,746.0,79.0,0.9,17.0,416.0,130.2,72.8
2016,9,2,8,15,770.5,83.0,0.9,17.5,465.5,188.0,115.4
2016,9,2,8,30,795.0,87.0,0.9,18.0,515.0,248.53,165.8
2016,9,2,8,45,812.5,90.0,0.9,18.5,561.0,308.67,217.76
2016,9,2,9,0,830.0,93.0,0.9,19.0,607.0,370.1,270.24
2016,9,2,9,15,843.5,95.0,0.95,19.0,648.0,432.72,322.99
2016,9,2,9,30,857.0,97.0,1.0,19.0,689.0,492.06,371.78
2016,9,2,9,45,874.0,95.5,1.05,19.5,726.0,550.02,417.27
2016,9,2,10,0,891.0,94.0,1.1,20.0,763.0,607.87,461.09
2016,9,2,10,15,898.0,95.0,1.15,20.0,791.5,661.32,501.23
2016,9,2,10,30,905.0,96.0,1.2,20.0,820.0,713.14,539.16
2016,9,2,10,45,909.0,97.5,1.25,20.5,841.5,761.39,571.52
2016,9,2,11,0,913.0,99.0,1.3,21.0,863.0,807.3,600.87
2016,9,2,11,15,916.0,99.5,1.35,21.0,877.0,848.88,628.19
2016,9,2,11,30,919.0,100.0,1.4,21.0,891.0,887.64,653.54
2016,9,2,11,45,920.5,100.5,1.45,21.5,897.0,922.07,674.69
2016,9,2,12,0,922.0,101.0,1.5,22.0,903.0,953.25,693.67
2016,9,2,12,15,922.0,101.0,1.5,22.0,901.0,979.12,709.85
2016,9,2,12,30,922.0,101.0,1.5,22.0,899.0,1001.39,723.82
2016,9,2,12,45,910.0,106.0,1.55,22.0,886.5,1013.5,732.24
2016,9,2,13,0,898.0,111.0,1.6,22.0,874.0,1021.6,738.38
2016,9,2,13,15,894.0,110.0,1.6,21.5,856.5,1027.35,743.91
2016,9,2,13,30,890.0,109.0,1.6,21.0,839.0,1029.25,747.17
2016,9,2,13,45,886.5,106.5,1.6,21.0,814.5,1026.13,746.02
2016,9,2,14,0,883.0,104.0,1.6,21.0,790.0,1019.16,742.63
2016,9,2,14,15,874.0,102.5,1.6,21.0,758.0,1004.01,734.19
2016,9,2,14,30,865.0,101.0,1.6,21.0,726.0,985.28,723.64
2016,9,2,14,45,854.5,98.5,1.6,21.0,688.0,960.49,709.24
2016,9,2,15,0,844.0,96.0,1.6,21.0,650.0,932.48,692.8
2016,9,2,15,15,828.5,93.5,1.6,20.5,606.5,906.13,678.72
2016,9,2,15,30,813.0,91.0,1.6,20.0,563.0,867.49,656.2
2016,9,2,15,45,792.5,87.5,1.65,19.5,515.5,820.9,628.49
2016,9,2,16,0,772.0,84.0,1.7,19.0,468.0,772.59,598.89
2016,9,2,16,15,743.5,80.0,1.65,18.5,417.0,715.83,561.5
2016,9,2,16,30,715.0,76.0,1.6,18.0,366.0,658.65,522.81
2016,9,2,16,45,675.0,71.0,1.6,17.5,314.0,595.83,478.92
2016,9,2,17,0,635.0,66.0,1.6,17.0,262.0,531.0,430.52
2016,9,2,17,15,574.0,59.0,1.55,16.5,210.5,452.66,368.46
2016,9,2,17,30,513.0,52.0,1.5,16.0,159.0,379.05,307.33
2016,9,2,17,45,414.5,42.5,1.5,15.5,112.5,288.57,230.25
2016,9,2,18,0,316.0,33.0,1.5,15.0,66.0,208.38,156.23
2016,9,2,18,15,158.0,16.5,1.45,14.5,33.0,97.04,0.0
2016,9,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,1.55,13.0,13.0,11.82,0.0
2016,9,3,6,0,0.0,26.0,1.6,13.0,26.0,21.4,0.0
2016,9,3,6,15,186.0,37.0,1.6,13.0,65.5,28.82,18.45
2016,9,3,6,30,372.0,48.0,1.6,13.0,105.0,38.63,28.39
2016,9,3,6,45,443.0,59.5,1.65,13.5,153.5,46.52,35.86
2016,9,3,7,0,514.0,71.0,1.7,14.0,202.0,54.08,42.78
2016,9,3,7,15,568.0,78.5,1.65,14.0,254.5,57.91,46.26
2016,9,3,7,30,622.0,86.0,1.6,14.0,307.0,61.62,49.49
2016,9,3,7,45,662.5,91.0,1.6,14.5,359.5,81.05,51.5
2016,9,3,8,0,703.0,96.0,1.6,15.0,412.0,135.12,79.28
2016,9,3,8,15,730.5,100.0,1.55,15.5,461.5,191.41,121.15
2016,9,3,8,30,758.0,104.0,1.5,16.0,511.0,255.1,174.39
2016,9,3,8,45,785.0,105.0,1.5,16.5,559.0,314.15,225.61
2016,9,3,9,0,812.0,106.0,1.5,17.0,607.0,375.69,278.6
2016,9,3,9,15,826.5,108.5,1.5,17.0,648.5,435.59,329.89
2016,9,3,9,30,841.0,111.0,1.5,17.0,690.0,495.89,379.91
2016,9,3,9,45,872.0,103.5,1.5,17.5,730.5,556.67,427.94
2016,9,3,10,0,903.0,96.0,1.5,18.0,771.0,617.26,474.21
2016,9,3,10,15,910.0,97.0,1.5,18.0,800.0,671.36,515.05
2016,9,3,10,30,917.0,98.0,1.5,18.0,829.0,723.8,553.52
2016,9,3,10,45,924.0,98.0,1.55,18.0,851.5,773.39,588.3
2016,9,3,11,0,931.0,98.0,1.6,18.0,874.0,820.81,620.24
2016,9,3,11,15,933.5,98.5,1.65,18.0,887.5,862.68,648.17
2016,9,3,11,30,936.0,99.0,1.7,18.0,901.0,901.61,674.02
2016,9,3,11,45,937.0,99.5,1.75,18.5,907.0,936.12,695.54
2016,9,3,12,0,938.0,100.0,1.8,19.0,913.0,967.28,714.79
2016,9,3,12,15,937.0,100.0,1.85,18.5,910.5,992.55,732.94
2016,9,3,12,30,936.0,100.0,1.9,18.0,908.0,1014.11,748.88
2016,9,3,12,45,925.0,104.5,1.95,18.0,895.0,1026.86,757.86
2016,9,3,13,0,914.0,109.0,2.0,18.0,882.0,1035.56,764.45
2016,9,3,13,15,909.5,108.0,2.0,18.0,864.0,1040.87,768.37
2016,9,3,13,30,905.0,107.0,2.0,18.0,846.0,1042.23,769.92
2016,9,3,13,45,901.5,104.5,2.0,18.0,821.0,1039.02,768.71
2016,9,3,14,0,898.0,102.0,2.0,18.0,796.0,1031.89,765.16
2016,9,3,14,15,889.5,100.5,2.0,17.5,764.0,1017.02,758.17
2016,9,3,14,30,881.0,99.0,2.0,17.0,732.0,998.51,748.92
2016,9,3,14,45,617.5,184.5,2.0,17.0,617.0,843.68,645.74
2016,9,3,15,0,354.0,270.0,2.0,17.0,502.0,652.11,507.01
2016,9,3,15,15,593.5,179.0,1.95,16.5,535.0,790.07,615.56
2016,9,3,15,30,833.0,88.0,1.9,16.0,568.0,881.3,680.62
2016,9,3,15,45,813.5,84.5,1.9,16.0,520.0,834.9,649.27
2016,9,3,16,0,794.0,81.0,1.9,16.0,472.0,786.65,617.61
2016,9,3,16,15,766.0,77.5,1.9,15.5,421.0,730.04,580.29
2016,9,3,16,30,738.0,74.0,1.9,15.0,370.0,672.9,541.47
2016,9,3,16,45,690.5,70.5,1.95,15.0,316.0,605.51,492.81
2016,9,3,17,0,643.0,67.0,2.0,15.0,262.0,536.82,439.98
2016,9,3,17,15,580.0,60.0,2.0,14.5,210.0,456.84,375.83
2016,9,3,17,30,517.0,53.0,2.0,14.0,158.0,381.71,312.55
2016,9,3,17,45,395.5,44.0,2.0,14.0,110.0,279.77,224.57
2016,9,3,18,0,274.0,35.0,2.0,14.0,62.0,190.04,141.0
2016,9,3,18,15,137.0,17.5,1.95,13.5,31.0,87.03,0.0
2016,9,3,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,1.95,13.0,10.5,8.19,0.0
2016,9,4,6,0,59.0,18.0,2.0,13.0,21.0,14.73,0.0
2016,9,4,6,15,161.5,37.5,1.95,13.0,59.0,29.22,18.59
2016,9,4,6,30,264.0,57.0,1.9,13.0,97.0,43.78,32.85
2016,9,4,6,45,339.5,72.0,1.9,13.5,144.5,54.34,42.75
2016,9,4,7,0,415.0,87.0,1.9,14.0,192.0,64.51,52.02
2016,9,4,7,15,472.0,97.5,1.8,14.0,243.5,70.95,57.83
2016,9,4,7,30,529.0,108.0,1.7,14.0,295.0,77.15,63.25
2016,9,4,7,45,580.5,113.5,1.65,14.5,348.0,96.7,66.01
2016,9,4,8,0,632.0,119.0,1.6,15.0,401.0,146.99,91.94
2016,9,4,8,15,662.5,125.0,1.55,15.5,451.0,201.01,131.91
2016,9,4,8,30,693.0,131.0,1.5,16.0,501.0,258.74,179.72
2016,9,4,8,45,729.5,130.0,1.45,16.5,550.0,315.81,228.43
2016,9,4,9,0,766.0,129.0,1.4,17.0,599.0,376.58,279.93
2016,9,4,9,15,782.5,132.5,1.4,17.0,641.0,439.22,332.69
2016,9,4,9,30,799.0,136.0,1.4,17.0,683.0,499.06,381.83
2016,9,4,9,45,850.0,118.5,1.4,17.5,728.0,558.62,428.68
2016,9,4,10,0,901.0,101.0,1.4,18.0,773.0,621.24,476.38
2016,9,4,10,15,909.0,102.5,1.45,18.0,802.5,676.41,518.16
2016,9,4,10,30,917.0,104.0,1.5,18.0,832.0,730.01,557.75
2016,9,4,10,45,923.5,104.5,1.55,18.5,854.5,779.78,591.63
2016,9,4,11,0,930.0,105.0,1.6,19.0,877.0,827.34,622.37
2016,9,4,11,15,933.5,105.5,1.6,19.0,891.5,870.05,650.14
2016,9,4,11,30,937.0,106.0,1.6,19.0,906.0,909.9,675.79
2016,9,4,11,45,939.5,105.5,1.65,19.0,912.5,944.81,698.7
2016,9,4,12,0,942.0,105.0,1.7,19.0,919.0,976.43,719.47
2016,9,4,12,15,941.5,105.0,1.75,19.0,916.5,1002.29,736.56
2016,9,4,12,30,941.0,105.0,1.8,19.0,914.0,1024.44,751.38
2016,9,4,12,45,944.5,101.0,1.85,19.0,905.5,1042.45,763.69
2016,9,4,13,0,948.0,97.0,1.9,19.0,897.0,1056.56,773.66
2016,9,4,13,15,944.5,96.5,1.9,19.0,878.5,1063.49,778.52
2016,9,4,13,30,941.0,96.0,1.9,19.0,860.0,1066.37,781.03
2016,9,4,13,45,934.0,95.0,1.9,19.0,834.0,1061.09,778.52
2016,9,4,14,0,927.0,94.0,1.9,19.0,808.0,1051.81,773.7
2016,9,4,14,15,918.5,92.5,1.9,18.5,775.0,1036.55,766.64
2016,9,4,14,30,910.0,91.0,1.9,18.0,742.0,1017.51,757.26
2016,9,4,14,45,896.5,90.0,1.9,18.0,702.0,990.58,741.33
2016,9,4,15,0,883.0,89.0,1.9,18.0,662.0,960.4,723.31
2016,9,4,15,15,867.5,87.0,1.85,17.5,617.0,924.16,701.86
2016,9,4,15,30,852.0,85.0,1.8,17.0,572.0,894.08,684.47
2016,9,4,15,45,828.5,82.5,1.8,17.0,522.5,844.76,652.79
2016,9,4,16,0,805.0,80.0,1.8,17.0,473.0,793.81,619.57
2016,9,4,16,15,776.0,76.5,1.75,16.5,421.0,735.94,581.29
2016,9,4,16,30,747.0,73.0,1.7,16.0,369.0,677.59,541.58
2016,9,4,16,45,701.5,68.5,1.7,16.0,315.0,606.13,490.02
2016,9,4,17,0,656.0,64.0,1.7,16.0,261.0,540.85,440.14
2016,9,4,17,15,591.5,57.5,1.65,15.5,208.0,460.04,375.58
2016,9,4,17,30,527.0,51.0,1.6,15.0,155.0,384.23,312.02
2016,9,4,17,45,413.0,41.5,1.55,14.5,107.5,285.35,227.32
2016,9,4,18,0,299.0,32.0,1.5,14.0,60.0,198.37,143.97
2016,9,4,18,15,149.5,16.0,1.45,13.5,30.0,73.33,0.0
2016,9,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,45,67.0,8.5,0.7,11.5,11.5,7.73,0.0
2016,9,5,6,0,134.0,17.0,0.7,12.0,23.0,13.45,0.0
2016,9,5,6,15,262.5,30.5,0.7,12.5,62.5,24.87,14.9
2016,9,5,6,30,391.0,44.0,0.7,13.0,102.0,35.27,25.41
2016,9,5,6,45,471.0,53.5,0.7,13.5,151.5,41.6,31.49
2016,9,5,7,0,551.0,63.0,0.7,14.0,201.0,47.72,37.14
2016,9,5,7,15,400.5,97.0,0.65,14.5,210.0,70.29,57.15
2016,9,5,7,30,250.0,131.0,0.6,15.0,219.0,95.82,79.3
2016,9,5,7,45,194.5,159.0,0.55,15.5,233.5,125.17,96.03
2016,9,5,8,0,139.0,187.0,0.5,16.0,248.0,156.5,118.77
2016,9,5,8,15,462.0,140.0,0.5,16.5,379.0,180.47,122.82
2016,9,5,8,30,785.0,93.0,0.5,17.0,510.0,252.92,169.86
2016,9,5,8,45,807.0,95.0,0.55,17.5,557.0,313.05,221.44
2016,9,5,9,0,829.0,97.0,0.6,18.0,604.0,375.02,274.1
2016,9,5,9,15,843.5,99.5,0.6,18.5,645.5,435.87,324.4
2016,9,5,9,30,858.0,102.0,0.6,19.0,687.0,498.64,374.15
2016,9,5,9,45,880.5,98.0,0.65,19.5,726.0,557.46,419.65
2016,9,5,10,0,903.0,94.0,0.7,20.0,765.0,616.64,463.87
2016,9,5,10,15,910.5,95.5,0.75,20.5,794.0,671.49,503.46
2016,9,5,10,30,918.0,97.0,0.8,21.0,823.0,724.72,540.7
2016,9,5,10,45,923.0,97.5,0.85,21.5,844.5,773.32,572.58
2016,9,5,11,0,928.0,98.0,0.9,22.0,866.0,819.58,601.58
2016,9,5,11,15,931.0,99.0,0.95,22.0,880.0,862.15,629.06
2016,9,5,11,30,934.0,100.0,1.0,22.0,894.0,901.85,654.54
2016,9,5,11,45,935.0,100.0,1.05,22.0,899.5,935.7,676.23
2016,9,5,12,0,936.0,100.0,1.1,22.0,905.0,966.18,695.83
2016,9,5,12,15,935.5,100.0,1.15,22.0,903.0,991.75,712.4
2016,9,5,12,30,935.0,100.0,1.2,22.0,901.0,1013.62,726.79
2016,9,5,12,45,924.5,104.5,1.25,22.5,888.5,1026.72,734.43
2016,9,5,13,0,914.0,109.0,1.3,23.0,876.0,1035.78,739.79
2016,9,5,13,15,910.0,108.0,1.3,22.5,858.0,1041.43,745.18
2016,9,5,13,30,906.0,107.0,1.3,22.0,840.0,1043.14,748.33
2016,9,5,13,45,898.5,106.5,1.35,22.0,814.0,1037.94,746.83
2016,9,5,14,0,891.0,106.0,1.4,22.0,788.0,1028.9,743.12
2016,9,5,14,15,882.0,104.5,1.4,22.0,755.0,1013.47,734.69
2016,9,5,14,30,873.0,103.0,1.4,22.0,722.0,994.42,724.14
2016,9,5,14,45,858.5,101.5,1.45,22.0,683.0,966.56,708.78
2016,9,5,15,0,844.0,100.0,1.5,22.0,644.0,945.49,697.84
2016,9,5,15,15,827.5,97.0,1.5,21.5,599.5,907.69,676.35
2016,9,5,15,30,811.0,94.0,1.5,21.0,555.0,867.33,653.0
2016,9,5,15,45,787.5,91.0,1.55,21.0,506.0,818.57,622.85
2016,9,5,16,0,764.0,88.0,1.6,21.0,457.0,768.27,591.0
2016,9,5,16,15,733.5,83.5,1.55,20.5,405.5,709.39,552.39
2016,9,5,16,30,703.0,79.0,1.5,20.0,354.0,654.59,515.65
2016,9,5,16,45,660.0,73.0,1.45,19.5,301.5,585.24,466.76
2016,9,5,17,0,617.0,67.0,1.4,19.0,249.0,517.79,415.92
2016,9,5,17,15,552.0,59.5,1.25,18.0,197.5,437.34,352.61
2016,9,5,17,30,487.0,52.0,1.1,17.0,146.0,362.03,290.42
2016,9,5,17,45,381.0,41.0,1.0,16.5,100.0,267.85,210.34
2016,9,5,18,0,275.0,30.0,0.9,16.0,54.0,185.27,129.12
2016,9,5,18,15,137.5,15.0,0.85,15.5,27.0,67.44,0.0
2016,9,5,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,5,45,77.5,8.0,0.75,12.5,11.0,7.28,0.0
2016,9,6,6,0,155.0,16.0,0.7,13.0,22.0,13.16,0.0
2016,9,6,6,15,288.5,28.0,0.6,13.5,62.0,22.7,12.85
2016,9,6,6,30,422.0,40.0,0.5,14.0,102.0,31.85,22.29
2016,9,6,6,45,504.5,48.0,0.4,14.5,151.5,37.09,27.38
2016,9,6,7,0,587.0,56.0,0.3,15.0,201.0,42.21,32.13
2016,9,6,7,15,638.0,61.5,0.25,15.5,254.0,45.07,34.68
2016,9,6,7,30,689.0,67.0,0.2,16.0,307.0,52.43,41.08
2016,9,6,7,45,726.5,71.0,0.2,17.0,359.5,73.77,43.35
2016,9,6,8,0,764.0,75.0,0.2,18.0,412.0,130.36,71.57
2016,9,6,8,15,789.0,78.5,0.2,18.5,462.5,189.15,114.54
2016,9,6,8,30,814.0,82.0,0.2,19.0,513.0,250.68,165.09
2016,9,6,8,45,834.0,84.0,0.25,20.0,559.5,311.95,216.83
2016,9,6,9,0,854.0,86.0,0.3,21.0,606.0,378.12,271.47
2016,9,6,9,15,867.5,88.5,0.35,21.5,647.5,439.18,321.37
2016,9,6,9,30,881.0,91.0,0.4,22.0,689.0,500.36,369.59
2016,9,6,9,45,886.0,95.0,0.5,23.0,723.5,558.25,413.37
2016,9,6,10,0,891.0,99.0,0.6,24.0,758.0,614.82,454.5
2016,9,6,10,15,899.0,100.5,0.65,24.0,787.5,669.42,494.15
2016,9,6,10,30,907.0,102.0,0.7,24.0,817.0,722.47,531.67
2016,9,6,10,45,913.5,102.5,0.8,24.5,839.0,771.7,564.37
2016,9,6,11,0,920.0,103.0,0.9,25.0,861.0,818.75,594.24
2016,9,6,11,15,923.5,103.5,0.95,25.0,875.0,860.95,621.16
2016,9,6,11,30,927.0,104.0,1.0,25.0,889.0,900.31,646.16
2016,9,6,11,45,929.0,103.5,1.05,25.5,895.0,934.31,666.4
2016,9,6,12,0,931.0,103.0,1.1,26.0,901.0,965.01,684.54
2016,9,6,12,15,931.0,103.0,1.1,26.0,899.0,990.9,700.17
2016,9,6,12,30,931.0,103.0,1.1,26.0,897.0,1013.13,713.64
2016,9,6,12,45,923.0,106.0,1.15,26.0,885.0,1026.97,723.01
2016,9,6,13,0,915.0,109.0,1.2,26.0,873.0,1036.83,730.2
2016,9,6,13,15,910.5,108.0,1.2,25.5,854.5,1041.9,735.18
2016,9,6,13,30,906.0,107.0,1.2,25.0,836.0,1043.02,737.95
2016,9,6,13,45,901.0,105.0,1.25,25.0,810.5,1038.59,737.01
2016,9,6,14,0,896.0,103.0,1.3,25.0,785.0,1030.25,733.84
2016,9,6,14,15,887.0,101.0,1.3,24.5,752.5,1014.08,726.51
2016,9,6,14,30,878.0,99.0,1.3,24.0,720.0,994.27,717.03
2016,9,6,14,45,867.5,96.5,1.35,24.0,681.0,968.92,703.51
2016,9,6,15,0,857.0,94.0,1.4,24.0,642.0,940.31,687.87
2016,9,6,15,15,840.5,91.5,1.4,23.5,597.5,912.37,673.15
2016,9,6,15,30,824.0,89.0,1.4,23.0,553.0,872.2,650.15
2016,9,6,15,45,804.0,85.0,1.4,23.0,504.5,824.81,620.78
2016,9,6,16,0,784.0,81.0,1.4,23.0,456.0,775.65,589.69
2016,9,6,16,15,754.0,77.0,1.3,22.5,404.5,717.06,551.35
2016,9,6,16,30,724.0,73.0,1.2,22.0,353.0,658.15,511.81
2016,9,6,16,45,684.0,67.0,1.2,22.0,300.5,593.71,466.8
2016,9,6,17,0,644.0,61.0,1.2,22.0,248.0,527.23,417.27
2016,9,6,17,15,578.5,54.0,1.1,21.0,196.0,445.96,354.41
2016,9,6,17,30,513.0,47.0,1.0,20.0,144.0,369.98,292.55
2016,9,6,17,45,409.0,36.5,0.9,19.0,98.0,276.41,213.95
2016,9,6,18,0,305.0,26.0,0.8,18.0,52.0,192.64,127.8
2016,9,6,18,15,152.5,13.0,0.75,17.5,26.0,71.19,0.0
2016,9,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,5,45,69.5,7.0,0.85,14.5,10.0,0.0,0.0
2016,9,7,6,0,139.0,14.0,0.8,15.0,20.0,12.73,0.0
2016,9,7,6,15,268.5,27.5,0.75,15.5,59.0,22.31,12.17
2016,9,7,6,30,398.0,41.0,0.7,16.0,98.0,32.81,22.85
2016,9,7,6,45,471.0,51.5,0.65,17.0,147.0,40.1,29.66
2016,9,7,7,0,544.0,62.0,0.6,18.0,196.0,47.1,35.95
2016,9,7,7,15,597.5,69.5,0.55,18.5,248.5,51.28,39.63
2016,9,7,7,30,651.0,77.0,0.5,19.0,301.0,55.3,43.02
2016,9,7,7,45,681.5,84.0,0.45,20.0,352.0,77.92,46.89
2016,9,7,8,0,712.0,91.0,0.4,21.0,403.0,133.95,75.71
2016,9,7,8,15,739.5,95.5,0.35,22.0,453.5,191.33,116.98
2016,9,7,8,30,767.0,100.0,0.3,23.0,504.0,255.88,168.49
2016,9,7,8,45,781.0,105.5,0.25,24.0,549.0,315.73,217.71
2016,9,7,9,0,795.0,111.0,0.2,25.0,594.0,376.51,266.63
2016,9,7,9,15,810.5,114.5,0.25,25.5,635.5,436.84,314.62
2016,9,7,9,30,826.0,118.0,0.3,26.0,677.0,497.71,361.33
2016,9,7,9,45,856.5,111.5,0.4,26.5,717.5,557.64,406.29
2016,9,7,10,0,887.0,105.0,0.5,27.0,758.0,618.5,450.59
2016,9,7,10,15,894.5,106.5,0.6,27.0,787.0,672.66,489.87
2016,9,7,10,30,902.0,108.0,0.7,27.0,816.0,725.22,527.18
2016,9,7,10,45,905.0,110.0,0.8,27.5,837.0,773.13,558.79
2016,9,7,11,0,908.0,112.0,0.9,28.0,858.0,818.61,587.29
2016,9,7,11,15,911.5,112.5,0.95,28.0,871.5,860.42,613.67
2016,9,7,11,30,915.0,113.0,1.0,28.0,885.0,899.41,638.16
2016,9,7,11,45,912.5,115.0,1.05,28.0,890.0,931.62,658.34
2016,9,7,12,0,910.0,117.0,1.1,28.0,895.0,960.35,676.46
2016,9,7,12,15,909.5,117.0,1.15,28.0,892.0,985.36,692.35
2016,9,7,12,30,909.0,117.0,1.2,28.0,889.0,1006.77,706.15
2016,9,7,12,45,891.0,125.0,1.25,28.0,874.0,1015.7,712.48
2016,9,7,13,0,873.0,133.0,1.3,28.0,859.0,1020.51,716.58
2016,9,7,13,15,867.5,132.0,1.3,28.0,840.5,1024.44,719.49
2016,9,7,13,30,862.0,131.0,1.3,28.0,822.0,1036.2,727.34
2016,9,7,13,45,851.5,131.0,1.35,28.0,794.5,1028.71,724.33
2016,9,7,14,0,841.0,131.0,1.4,28.0,767.0,1017.44,719.35
2016,9,7,14,15,830.0,128.5,1.4,27.5,734.0,999.2,710.77
2016,9,7,14,30,819.0,126.0,1.4,27.0,701.0,977.44,700.1
2016,9,7,14,45,801.0,124.5,1.4,27.0,661.0,946.68,682.39
2016,9,7,15,0,783.0,123.0,1.4,27.0,621.0,913.02,662.83
2016,9,7,15,15,763.5,119.0,1.4,26.5,576.0,878.14,643.61
2016,9,7,15,30,744.0,115.0,1.4,26.0,531.0,835.53,618.98
2016,9,7,15,45,714.0,111.5,1.4,25.5,482.0,782.51,586.88
2016,9,7,16,0,684.0,108.0,1.4,25.0,433.0,728.63,553.43
2016,9,7,16,15,649.0,102.0,1.3,24.5,381.5,667.3,512.86
2016,9,7,16,30,614.0,96.0,1.2,24.0,330.0,606.35,471.44
2016,9,7,16,45,560.5,88.5,1.2,23.5,277.5,531.33,417.74
2016,9,7,17,0,507.0,81.0,1.2,23.0,225.0,459.21,363.78
2016,9,7,17,15,437.5,70.0,1.1,22.0,175.5,373.86,297.36
2016,9,7,17,30,368.0,59.0,1.0,21.0,126.0,299.8,236.81
2016,9,7,17,45,265.0,43.5,0.9,20.0,83.5,210.12,161.54
2016,9,7,18,0,162.0,28.0,0.8,19.0,41.0,128.35,78.91
2016,9,7,18,15,81.0,14.0,0.7,18.5,20.5,44.11,0.0
2016,9,7,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,45,40.0,6.5,0.7,13.5,8.0,0.0,0.0
2016,9,8,6,0,80.0,13.0,0.7,14.0,16.0,11.82,0.0
2016,9,8,6,15,194.0,29.5,0.65,14.5,52.5,23.08,12.58
2016,9,8,6,30,308.0,46.0,0.6,15.0,89.0,35.54,25.29
2016,9,8,6,45,394.5,57.5,0.6,15.5,137.5,45.29,34.4
2016,9,8,7,0,481.0,69.0,0.6,16.0,186.0,52.95,41.41
2016,9,8,7,15,536.0,77.5,0.6,16.0,237.0,57.63,45.65
2016,9,8,7,30,591.0,86.0,0.6,16.0,288.0,62.14,49.59
2016,9,8,7,45,633.5,91.5,0.6,16.5,340.0,82.58,52.24
2016,9,8,8,0,676.0,97.0,0.6,17.0,392.0,135.63,79.82
2016,9,8,8,15,515.5,149.0,0.6,17.5,389.5,197.17,133.68
2016,9,8,8,30,355.0,201.0,0.6,18.0,387.0,240.82,175.87
2016,9,8,8,45,264.0,237.0,0.6,18.5,382.5,269.49,202.56
2016,9,8,9,0,173.0,273.0,0.6,19.0,378.0,288.62,220.12
2016,9,8,9,15,107.0,275.0,0.6,19.5,341.5,278.95,213.84
2016,9,8,9,30,41.0,277.0,0.6,20.0,305.0,259.39,199.05
2016,9,8,9,45,108.5,313.5,0.65,20.5,392.0,331.42,253.19
2016,9,8,10,0,176.0,350.0,0.7,21.0,479.0,414.37,313.83
2016,9,8,10,15,508.0,241.5,0.75,21.0,634.5,551.2,416.43
2016,9,8,10,30,840.0,133.0,0.8,21.0,790.0,709.68,530.98
2016,9,8,10,45,845.5,134.5,0.85,21.5,811.0,757.4,562.11
2016,9,8,11,0,851.0,136.0,0.9,22.0,832.0,803.08,591.25
2016,9,8,11,15,854.5,137.0,0.95,22.0,845.5,844.36,618.04
2016,9,8,11,30,858.0,138.0,1.0,22.0,859.0,883.0,643.0
2016,9,8,11,45,857.5,139.5,1.05,22.0,864.0,915.79,664.15
2016,9,8,12,0,857.0,141.0,1.1,22.0,869.0,945.35,683.29
2016,9,8,12,15,856.5,140.5,1.1,22.0,867.0,969.47,698.19
2016,9,8,12,30,856.0,140.0,1.1,22.0,865.0,990.08,710.97
2016,9,8,12,45,870.5,130.0,1.15,22.5,859.0,1000.89,717.28
2016,9,8,13,0,885.0,120.0,1.2,23.0,853.0,1018.78,728.24
2016,9,8,13,15,880.5,119.0,1.2,23.0,834.5,1023.56,731.55
2016,9,8,13,30,876.0,118.0,1.2,23.0,816.0,1024.51,732.81
2016,9,8,13,45,869.5,116.0,1.25,23.0,790.0,1018.52,730.85
2016,9,8,14,0,863.0,114.0,1.3,23.0,764.0,1008.76,726.73
2016,9,8,14,15,853.0,112.0,1.3,22.5,731.0,991.82,718.75
2016,9,8,14,30,843.0,110.0,1.3,22.0,698.0,982.05,715.49
2016,9,8,14,45,829.5,107.5,1.3,22.0,659.0,954.03,699.15
2016,9,8,15,0,816.0,105.0,1.3,22.0,620.0,922.92,680.98
2016,9,8,15,15,798.0,102.0,1.3,21.5,576.0,884.16,658.93
2016,9,8,15,30,780.0,99.0,1.3,21.0,532.0,843.02,634.98
2016,9,8,15,45,755.0,95.0,1.3,21.0,483.0,792.5,603.0
2016,9,8,16,0,730.0,91.0,1.3,21.0,434.0,745.13,572.65
2016,9,8,16,15,697.0,86.0,1.3,20.5,383.0,685.01,533.47
2016,9,8,16,30,664.0,81.0,1.3,20.0,332.0,625.08,493.17
2016,9,8,16,45,615.0,75.0,1.3,19.5,279.5,553.18,441.89
2016,9,8,17,0,566.0,69.0,1.3,19.0,227.0,483.82,389.13
2016,9,8,17,15,496.5,60.0,1.25,18.5,177.0,401.48,323.41
2016,9,8,17,30,427.0,51.0,1.2,18.0,127.0,324.9,259.4
2016,9,8,17,45,317.0,38.0,1.2,17.5,84.0,230.53,178.56
2016,9,8,18,0,207.0,25.0,1.2,17.0,41.0,143.08,81.24
2016,9,8,18,15,103.5,12.5,1.2,16.5,20.5,51.27,0.0
2016,9,8,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
