Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,6.5,0.65,12.5,8.5,0.0,0.0
2016,9,9,6,0,121.0,13.0,0.6,13.0,17.0,11.82,0.0
2016,9,9,6,15,251.5,26.5,0.55,13.5,54.5,21.56,11.15
2016,9,9,6,30,382.0,40.0,0.5,14.0,92.0,32.1,22.37
2016,9,9,6,45,466.5,49.0,0.5,14.5,141.0,38.14,28.23
2016,9,9,7,0,551.0,58.0,0.5,15.0,190.0,44.01,33.67
2016,9,9,7,15,603.5,64.5,0.5,15.5,241.5,47.54,36.83
2016,9,9,7,30,656.0,71.0,0.5,16.0,293.0,50.96,39.75
2016,9,9,7,45,695.5,75.0,0.5,16.5,345.0,72.43,42.46
2016,9,9,8,0,735.0,79.0,0.5,17.0,397.0,132.2,74.59
2016,9,9,8,15,761.5,82.5,0.5,17.5,447.0,189.52,116.97
2016,9,9,8,30,788.0,86.0,0.5,18.0,497.0,249.79,166.97
2016,9,9,8,45,809.5,88.0,0.5,18.5,543.5,310.01,218.53
2016,9,9,9,0,831.0,90.0,0.5,19.0,590.0,371.95,270.83
2016,9,9,9,15,845.5,92.5,0.55,19.5,631.0,435.25,322.96
2016,9,9,9,30,860.0,95.0,0.6,20.0,672.0,495.7,371.21
2016,9,9,9,45,870.0,97.0,0.65,20.5,707.5,553.3,415.69
2016,9,9,10,0,880.0,99.0,0.7,21.0,743.0,610.09,457.97
2016,9,9,10,15,888.0,100.5,0.7,21.5,772.0,664.08,496.27
2016,9,9,10,30,896.0,102.0,0.7,22.0,801.0,716.53,532.17
2016,9,9,10,45,903.0,102.5,0.75,22.5,822.5,765.53,564.33
2016,9,9,11,0,910.0,103.0,0.8,23.0,844.0,812.4,593.62
2016,9,9,11,15,913.5,103.5,0.85,23.0,858.0,854.07,620.39
2016,9,9,11,30,917.0,104.0,0.9,23.0,872.0,892.92,645.25
2016,9,9,11,45,919.5,103.5,0.95,23.5,878.0,926.86,665.65
2016,9,9,12,0,922.0,103.0,1.0,24.0,884.0,957.54,683.96
2016,9,9,12,15,921.5,103.0,1.0,24.0,881.5,982.52,699.13
2016,9,9,12,30,921.0,103.0,1.0,24.0,879.0,1003.85,712.14
2016,9,9,12,45,912.5,106.0,1.05,24.5,866.5,1016.81,719.7
2016,9,9,13,0,904.0,109.0,1.1,25.0,854.0,1025.82,725.04
2016,9,9,13,15,899.5,108.5,1.1,25.0,835.5,1031.08,728.73
2016,9,9,13,30,895.0,108.0,1.1,25.0,817.0,1032.45,730.23
2016,9,9,13,45,888.5,106.0,1.15,25.0,791.0,1026.23,728.23
2016,9,9,14,0,882.0,104.0,1.2,25.0,765.0,1016.18,724.06
2016,9,9,14,15,872.0,102.5,1.2,24.5,732.0,999.45,716.38
2016,9,9,14,30,862.0,101.0,1.2,24.0,699.0,979.17,706.6
2016,9,9,14,45,848.5,98.5,1.25,24.0,659.5,950.95,691.26
2016,9,9,15,0,835.0,96.0,1.3,24.0,620.0,929.4,680.19
2016,9,9,15,15,817.5,93.5,1.3,23.5,575.5,891.19,658.64
2016,9,9,15,30,800.0,91.0,1.3,23.0,531.0,850.53,635.29
2016,9,9,15,45,775.0,87.5,1.3,22.5,482.0,799.97,604.77
2016,9,9,16,0,750.0,84.0,1.3,22.0,433.0,748.06,572.62
2016,9,9,16,15,717.0,79.5,1.3,21.5,381.5,687.61,533.43
2016,9,9,16,30,684.0,75.0,1.3,21.0,330.0,631.54,496.09
2016,9,9,16,45,634.5,69.5,1.3,20.5,277.5,559.16,444.93
2016,9,9,17,0,585.0,64.0,1.3,20.0,225.0,489.38,391.96
2016,9,9,17,15,513.5,56.0,1.25,19.0,174.5,406.29,326.35
2016,9,9,17,30,442.0,48.0,1.2,18.0,124.0,329.17,262.28
2016,9,9,17,45,324.0,36.0,1.2,17.5,81.0,231.38,178.17
2016,9,9,18,0,206.0,24.0,1.2,17.0,38.0,139.35,67.73
2016,9,9,18,15,103.0,12.0,1.15,16.5,19.0,50.42,0.0
2016,9,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,5.5,0.7,12.5,6.5,0.0,0.0
2016,9,10,6,0,52.0,11.0,0.7,13.0,13.0,10.01,0.0
2016,9,10,6,15,163.5,28.0,0.7,13.5,47.5,21.9,11.04
2016,9,10,6,30,275.0,45.0,0.7,14.0,82.0,34.77,24.62
2016,9,10,6,45,357.0,57.5,0.7,14.5,128.5,43.73,33.11
2016,9,10,7,0,439.0,70.0,0.7,15.0,175.0,53.97,42.45
2016,9,10,7,15,496.5,79.5,0.7,15.0,225.0,59.42,47.41
2016,9,10,7,30,554.0,89.0,0.7,15.0,275.0,64.66,52.02
2016,9,10,7,45,593.5,96.0,0.7,15.5,325.5,85.7,55.57
2016,9,10,8,0,633.0,103.0,0.7,16.0,376.0,137.17,83.14
2016,9,10,8,15,663.0,108.5,0.7,16.5,424.5,190.93,123.01
2016,9,10,8,30,693.0,114.0,0.7,17.0,473.0,248.24,170.31
2016,9,10,8,45,714.0,118.5,0.75,17.5,518.0,305.4,219.26
2016,9,10,9,0,735.0,123.0,0.8,18.0,563.0,364.44,269.28
2016,9,10,9,15,752.0,126.5,0.8,18.5,603.5,422.56,317.22
2016,9,10,9,30,769.0,130.0,0.8,19.0,644.0,483.51,365.51
2016,9,10,9,45,780.5,133.0,0.85,19.5,678.5,539.0,408.5
2016,9,10,10,0,792.0,136.0,0.9,20.0,713.0,594.13,449.78
2016,9,10,10,15,801.0,138.0,0.95,20.0,741.0,646.12,488.45
2016,9,10,10,30,810.0,140.0,1.0,20.0,769.0,696.94,525.33
2016,9,10,10,45,815.5,142.0,1.05,20.5,790.0,743.8,557.58
2016,9,10,11,0,821.0,144.0,1.1,21.0,811.0,788.69,587.01
2016,9,10,11,15,825.0,145.0,1.1,21.0,824.0,829.2,613.0
2016,9,10,11,30,829.0,146.0,1.1,21.0,837.0,867.2,637.15
2016,9,10,11,45,829.5,147.0,1.15,21.5,842.0,899.39,656.9
2016,9,10,12,0,830.0,148.0,1.2,22.0,847.0,928.5,674.63
2016,9,10,12,15,829.0,147.5,1.2,22.0,844.5,951.42,688.93
2016,9,10,12,30,828.0,147.0,1.2,22.0,842.0,970.89,701.16
2016,9,10,12,45,828.5,144.5,1.25,22.0,832.0,986.17,711.7
2016,9,10,13,0,829.0,142.0,1.3,22.0,822.0,997.85,720.16
2016,9,10,13,15,823.5,140.5,1.3,21.5,803.5,1000.94,723.93
2016,9,10,13,30,818.0,139.0,1.3,21.0,785.0,1000.27,725.59
2016,9,10,13,45,810.0,137.0,1.3,21.0,759.0,992.82,721.76
2016,9,10,14,0,802.0,135.0,1.3,21.0,733.0,981.72,715.83
2016,9,10,14,15,790.5,132.5,1.3,21.0,700.0,963.03,705.18
2016,9,10,14,30,779.0,130.0,1.3,21.0,667.0,941.0,692.52
2016,9,10,14,45,764.0,127.0,1.3,21.0,628.5,911.84,675.26
2016,9,10,15,0,749.0,124.0,1.3,21.0,590.0,885.72,660.02
2016,9,10,15,15,729.0,120.0,1.25,20.5,546.0,845.46,635.74
2016,9,10,15,30,709.0,116.0,1.2,20.0,502.0,803.17,609.9
2016,9,10,15,45,682.5,111.0,1.2,20.0,454.5,752.33,577.18
2016,9,10,16,0,656.0,106.0,1.2,20.0,407.0,700.53,543.16
2016,9,10,16,15,619.5,99.5,1.15,19.5,357.0,638.45,501.33
2016,9,10,16,30,583.0,93.0,1.1,19.0,307.0,576.99,458.53
2016,9,10,16,45,532.0,84.5,1.05,18.5,256.5,504.09,404.4
2016,9,10,17,0,481.0,76.0,1.0,18.0,206.0,434.06,350.22
2016,9,10,17,15,409.0,65.0,0.95,17.5,158.0,348.83,281.68
2016,9,10,17,30,337.0,54.0,0.9,17.0,110.0,275.42,219.76
2016,9,10,17,45,233.0,38.0,0.85,16.5,70.5,186.98,142.96
2016,9,10,18,0,129.0,22.0,0.8,16.0,31.0,100.58,35.81
2016,9,10,18,15,64.5,11.0,0.75,15.5,15.5,34.63,0.0
2016,9,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,45,20.5,5.0,0.85,12.5,5.5,0.0,0.0
2016,9,11,6,0,41.0,10.0,0.9,13.0,11.0,9.1,0.0
2016,9,11,6,15,139.5,28.0,0.9,13.5,44.5,21.9,10.59
2016,9,11,6,30,238.0,46.0,0.9,14.0,78.0,35.51,25.19
2016,9,11,6,45,319.5,60.0,0.9,14.5,123.5,45.56,34.68
2016,9,11,7,0,401.0,74.0,0.9,15.0,169.0,55.28,43.59
2016,9,11,7,15,200.5,82.0,0.85,15.0,129.5,62.83,50.42
2016,9,11,7,30,0.0,90.0,0.8,15.0,90.0,77.21,63.08
2016,9,11,7,45,10.0,122.5,0.8,15.5,127.0,103.34,81.53
2016,9,11,8,0,20.0,155.0,0.8,16.0,164.0,131.58,103.69
2016,9,11,8,15,44.5,185.5,0.8,16.5,208.0,158.49,123.77
2016,9,11,8,30,69.0,216.0,0.8,17.0,252.0,193.29,150.22
2016,9,11,8,45,45.0,217.5,0.8,17.5,242.0,195.76,152.57
2016,9,11,9,0,21.0,219.0,0.8,18.0,232.0,196.19,153.04
2016,9,11,9,15,29.5,244.5,0.8,18.5,264.0,222.81,173.23
2016,9,11,9,30,38.0,270.0,0.8,19.0,296.0,252.74,195.65
2016,9,11,9,45,148.0,302.5,0.85,19.5,409.5,345.8,266.08
2016,9,11,10,0,258.0,335.0,0.9,20.0,523.0,453.71,345.63
2016,9,11,10,15,229.0,354.0,0.9,20.0,525.5,467.39,354.69
2016,9,11,10,30,200.0,373.0,0.9,20.0,528.0,481.08,364.09
2016,9,11,10,45,376.5,329.0,0.95,20.5,630.0,590.39,444.71
2016,9,11,11,0,553.0,285.0,1.0,21.0,732.0,715.57,532.95
2016,9,11,11,15,696.5,211.5,1.0,21.0,784.0,793.41,587.63
2016,9,11,11,30,840.0,138.0,1.0,21.0,836.0,868.89,637.34
2016,9,11,11,45,843.5,137.5,1.05,21.0,842.0,902.39,658.64
2016,9,11,12,0,847.0,137.0,1.1,21.0,848.0,932.9,678.53
2016,9,11,12,15,846.0,136.5,1.15,21.0,845.0,956.02,693.77
2016,9,11,12,30,845.0,136.0,1.2,21.0,842.0,975.63,706.95
2016,9,11,12,45,853.0,129.5,1.25,21.0,834.0,983.32,712.72
2016,9,11,13,0,861.0,123.0,1.3,21.0,826.0,997.93,723.18
2016,9,11,13,15,856.0,122.0,1.3,21.0,807.5,1001.78,726.02
2016,9,11,13,30,851.0,121.0,1.3,21.0,789.0,1001.89,726.79
2016,9,11,13,45,844.5,119.0,1.35,21.0,763.5,1006.81,731.67
2016,9,11,14,0,838.0,117.0,1.4,21.0,738.0,996.88,727.17
2016,9,11,14,15,827.5,114.5,1.4,20.5,705.0,978.71,718.24
2016,9,11,14,30,817.0,112.0,1.4,20.0,672.0,957.08,707.2
2016,9,11,14,45,802.5,109.5,1.45,19.5,633.0,928.28,692.18
2016,9,11,15,0,788.0,107.0,1.5,19.0,594.0,896.52,675.05
2016,9,11,15,15,769.0,104.0,1.45,18.5,550.0,857.29,651.33
2016,9,11,15,30,750.0,101.0,1.4,18.0,506.0,815.83,625.82
2016,9,11,15,45,722.5,97.0,1.4,18.0,458.0,768.69,595.35
2016,9,11,16,0,695.0,93.0,1.4,18.0,410.0,716.0,560.35
2016,9,11,16,15,660.0,87.5,1.35,17.5,359.5,654.95,518.94
2016,9,11,16,30,625.0,82.0,1.3,17.0,309.0,594.37,476.6
2016,9,11,16,45,571.5,75.5,1.3,16.5,258.0,520.47,421.91
2016,9,11,17,0,518.0,69.0,1.3,16.0,207.0,449.62,366.55
2016,9,11,17,15,444.5,59.0,1.25,15.5,158.5,366.31,298.45
2016,9,11,17,30,371.0,49.0,1.2,15.0,110.0,289.36,232.7
2016,9,11,17,45,256.0,35.0,1.2,14.5,69.5,194.15,148.67
2016,9,11,18,0,141.0,21.0,1.2,14.0,29.0,103.13,18.99
2016,9,11,18,15,70.5,10.5,1.15,13.5,14.5,36.34,0.0
2016,9,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,45,45.0,6.0,1.1,12.0,7.0,0.0,0.0
2016,9,12,6,0,90.0,12.0,1.1,12.0,14.0,10.91,0.0
2016,9,12,6,15,238.0,25.5,1.15,12.5,51.5,20.94,9.41
2016,9,12,6,30,386.0,39.0,1.2,13.0,89.0,31.56,21.8
2016,9,12,6,45,481.0,47.0,1.25,13.5,139.0,36.79,27.04
2016,9,12,7,0,576.0,55.0,1.3,14.0,189.0,41.95,31.9
2016,9,12,7,15,288.0,71.0,1.25,14.0,138.0,51.45,40.51
2016,9,12,7,30,0.0,87.0,1.2,14.0,87.0,74.87,61.29
2016,9,12,7,45,15.5,124.0,1.2,14.5,130.5,104.56,82.83
2016,9,12,8,0,31.0,161.0,1.2,15.0,174.0,132.84,104.79
2016,9,12,8,15,62.5,190.5,1.2,15.5,221.0,165.01,129.0
2016,9,12,8,30,94.0,220.0,1.2,16.0,268.0,201.99,157.19
2016,9,12,8,45,195.5,235.5,1.2,16.5,347.5,251.73,193.69
2016,9,12,9,0,297.0,251.0,1.2,17.0,427.0,315.59,242.19
2016,9,12,9,15,585.0,173.0,1.2,17.0,550.0,395.19,302.14
2016,9,12,9,30,873.0,95.0,1.2,17.0,673.0,503.39,385.52
2016,9,12,9,45,884.0,96.5,1.25,17.5,708.5,561.79,431.37
2016,9,12,10,0,895.0,98.0,1.3,18.0,744.0,619.42,475.39
2016,9,12,10,15,902.5,99.5,1.3,18.0,772.5,673.8,516.14
2016,9,12,10,30,910.0,101.0,1.3,18.0,801.0,726.54,554.52
2016,9,12,10,45,913.5,103.0,1.3,18.0,822.0,774.96,587.72
2016,9,12,11,0,917.0,105.0,1.3,18.0,843.0,820.92,617.91
2016,9,12,11,15,920.5,105.5,1.3,18.0,856.5,862.76,645.01
2016,9,12,11,30,924.0,106.0,1.3,18.0,870.0,901.73,670.0
2016,9,12,11,45,923.0,107.5,1.35,18.5,875.0,934.69,690.36
2016,9,12,12,0,922.0,109.0,1.4,19.0,880.0,964.2,708.45
2016,9,12,12,15,922.0,108.5,1.4,18.5,877.0,989.0,725.46
2016,9,12,12,30,922.0,108.0,1.4,18.0,874.0,1010.13,740.27
2016,9,12,12,45,926.0,104.0,1.45,18.0,865.0,1027.65,752.36
2016,9,12,13,0,930.0,100.0,1.5,18.0,856.0,1041.31,762.17
2016,9,12,13,15,926.0,99.5,1.5,18.0,837.5,1046.93,766.21
2016,9,12,13,30,922.0,99.0,1.5,18.0,819.0,1048.55,767.96
2016,9,12,13,45,918.0,97.0,1.55,18.0,793.5,1044.46,767.13
2016,9,12,14,0,914.0,95.0,1.6,18.0,768.0,1036.4,763.95
2016,9,12,14,15,906.0,93.0,1.6,17.5,735.0,1020.45,756.47
2016,9,12,14,30,898.0,91.0,1.6,17.0,702.0,1000.77,746.72
2016,9,12,14,45,888.0,88.5,1.65,17.0,663.0,974.98,732.34
2016,9,12,15,0,878.0,86.0,1.7,17.0,624.0,945.85,715.7
2016,9,12,15,15,862.5,83.5,1.7,16.5,579.5,908.51,694.03
2016,9,12,15,30,847.0,81.0,1.7,16.0,535.0,877.31,676.36
2016,9,12,15,45,827.5,77.5,1.7,16.0,486.0,829.87,645.74
2016,9,12,16,0,808.0,74.0,1.7,16.0,437.0,780.6,613.37
2016,9,12,16,15,776.5,70.0,1.7,15.5,384.5,719.73,572.82
2016,9,12,16,30,745.0,66.0,1.7,15.0,332.0,658.67,530.74
2016,9,12,16,45,699.0,61.0,1.7,14.5,278.5,586.43,478.31
2016,9,12,17,0,653.0,56.0,1.7,14.0,225.0,520.75,427.02
2016,9,12,17,15,578.0,48.5,1.65,13.5,173.0,433.24,354.9
2016,9,12,17,30,503.0,41.0,1.6,13.0,121.0,352.17,284.59
2016,9,12,17,45,367.5,30.5,1.6,12.5,76.5,245.28,187.64
2016,9,12,18,0,232.0,20.0,1.6,12.0,32.0,140.34,0.0
2016,9,12,18,15,116.0,10.0,1.55,12.0,16.0,52.98,0.0
2016,9,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,1.5,1.15,13.0,1.5,1.31,0.0
2016,9,13,6,30,0.0,3.0,1.2,13.0,3.0,2.63,0.0
2016,9,13,6,45,0.0,5.5,1.25,13.5,5.5,4.82,0.0
2016,9,13,7,0,0.0,8.0,1.3,14.0,8.0,7.02,0.65
2016,9,13,7,15,0.0,10.5,1.3,14.0,10.5,9.22,2.67
2016,9,13,7,30,0.0,13.0,1.3,14.0,13.0,11.43,4.66
2016,9,13,7,45,0.0,29.0,1.3,14.5,29.0,25.54,16.31
2016,9,13,8,0,0.0,45.0,1.3,15.0,45.0,39.7,28.27
2016,9,13,8,15,0.0,52.5,1.25,15.0,52.5,46.36,33.79
2016,9,13,8,30,0.0,60.0,1.2,15.0,60.0,53.04,39.27
2016,9,13,8,45,0.0,76.0,1.2,15.5,76.0,67.27,50.93
2016,9,13,9,0,0.0,92.0,1.2,16.0,92.0,81.53,62.44
2016,9,13,9,15,0.0,74.0,1.15,16.0,74.0,65.54,49.05
2016,9,13,9,30,0.0,56.0,1.1,16.0,56.0,49.57,35.74
2016,9,13,9,45,0.0,81.0,1.05,16.5,81.0,71.83,53.91
2016,9,13,10,0,0.0,106.0,1.0,17.0,106.0,94.06,71.76
2016,9,13,10,15,0.0,111.5,1.0,17.0,111.5,99.01,75.59
2016,9,13,10,30,0.0,117.0,1.0,17.0,117.0,103.99,79.49
2016,9,13,10,45,46.5,249.5,1.0,17.5,287.0,262.52,205.09
2016,9,13,11,0,93.0,382.0,1.0,18.0,457.0,427.72,328.17
2016,9,13,11,15,294.0,347.5,1.0,18.0,589.0,584.38,444.68
2016,9,13,11,30,495.0,313.0,1.0,18.0,721.0,748.32,560.99
2016,9,13,11,45,249.5,241.5,1.05,18.0,447.0,469.19,360.82
2016,9,13,12,0,4.0,170.0,1.1,18.0,173.0,156.61,119.69
2016,9,13,12,15,4.0,169.0,1.1,18.0,172.5,156.02,120.2
2016,9,13,12,30,4.0,168.0,1.1,18.0,172.0,155.39,119.75
2016,9,13,12,45,220.0,247.0,1.1,18.5,425.5,482.64,375.22
2016,9,13,13,0,436.0,326.0,1.1,19.0,679.0,804.09,599.45
2016,9,13,13,15,431.5,321.0,1.1,19.0,663.0,802.56,595.02
2016,9,13,13,30,427.0,316.0,1.1,19.0,647.0,798.64,593.07
2016,9,13,13,45,477.0,287.0,1.1,19.0,645.5,821.74,611.02
2016,9,13,14,0,527.0,258.0,1.1,19.0,644.0,841.42,626.41
2016,9,13,14,15,535.5,237.5,1.1,19.0,614.5,825.35,617.18
2016,9,13,14,30,544.0,217.0,1.1,19.0,585.0,806.12,606.32
2016,9,13,14,45,641.0,177.5,1.15,19.0,586.0,855.3,642.91
2016,9,13,15,0,738.0,138.0,1.2,19.0,587.0,890.16,667.94
2016,9,13,15,15,716.0,133.0,1.15,18.5,542.0,846.92,640.76
2016,9,13,15,30,694.0,128.0,1.1,18.0,497.0,801.75,612.84
2016,9,13,15,45,662.5,123.0,1.1,18.0,448.0,746.79,577.11
2016,9,13,16,0,631.0,118.0,1.1,18.0,399.0,691.18,540.15
2016,9,13,16,15,590.5,110.5,1.05,17.5,348.0,625.43,495.22
2016,9,13,16,30,550.0,103.0,1.0,17.0,297.0,560.58,448.57
2016,9,13,16,45,493.5,93.0,1.0,17.0,246.0,479.79,387.38
2016,9,13,17,0,437.0,83.0,1.0,17.0,195.0,408.16,330.69
2016,9,13,17,15,359.0,69.5,0.95,16.5,147.0,323.88,261.82
2016,9,13,17,30,281.0,56.0,0.9,16.0,99.0,247.37,196.68
2016,9,13,17,45,177.5,37.0,0.85,15.5,60.5,159.73,117.85
2016,9,13,18,0,74.0,18.0,0.8,15.0,22.0,60.77,0.0
2016,9,13,18,15,37.0,9.0,0.75,14.5,11.0,22.12,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.5,12.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.5,13.0,8.0,7.28,0.0
2016,9,14,6,15,132.0,26.5,0.45,13.5,41.0,20.8,7.92
2016,9,14,6,30,233.0,45.0,0.4,14.0,74.0,34.86,24.46
2016,9,14,6,45,321.0,59.5,0.35,14.5,120.5,45.36,34.45
2016,9,14,7,0,409.0,74.0,0.3,15.0,167.0,55.52,43.78
2016,9,14,7,15,468.0,85.0,0.3,15.5,217.0,62.64,50.15
2016,9,14,7,30,527.0,96.0,0.3,16.0,267.0,71.06,57.42
2016,9,14,7,45,575.5,102.5,0.3,16.5,318.5,92.17,60.55
2016,9,14,8,0,624.0,109.0,0.3,17.0,370.0,143.12,87.75
2016,9,14,8,15,654.5,115.0,0.3,17.5,419.0,196.96,127.4
2016,9,14,8,30,685.0,121.0,0.3,18.0,468.0,254.46,174.22
2016,9,14,8,45,715.0,123.0,0.35,18.5,515.0,311.81,222.35
2016,9,14,9,0,745.0,125.0,0.4,19.0,562.0,372.08,272.41
2016,9,14,9,15,762.0,128.5,0.4,19.0,603.0,430.87,320.64
2016,9,14,9,30,779.0,132.0,0.4,19.0,644.0,492.34,369.21
2016,9,14,9,45,836.5,113.0,0.4,19.5,689.0,552.57,414.77
2016,9,14,10,0,894.0,94.0,0.4,20.0,734.0,616.03,461.22
2016,9,14,10,15,902.0,95.5,0.4,20.5,762.5,670.56,499.44
2016,9,14,10,30,910.0,97.0,0.4,21.0,791.0,723.5,535.28
2016,9,14,10,45,916.5,97.5,0.45,21.5,812.5,772.52,566.92
2016,9,14,11,0,923.0,98.0,0.5,22.0,834.0,819.29,595.91
2016,9,14,11,15,926.0,98.5,0.55,22.0,847.5,860.75,622.35
2016,9,14,11,30,929.0,99.0,0.6,22.0,861.0,899.28,646.85
2016,9,14,11,45,931.0,98.5,0.65,22.5,866.5,932.77,666.86
2016,9,14,12,0,933.0,98.0,0.7,23.0,872.0,962.9,684.76
2016,9,14,12,15,932.5,98.0,0.75,23.0,869.0,987.72,700.74
2016,9,14,12,30,932.0,98.0,0.8,23.0,866.0,1008.81,714.59
2016,9,14,12,45,924.0,100.5,0.9,23.0,853.0,1021.5,724.5
2016,9,14,13,0,916.0,103.0,1.0,23.0,840.0,1030.18,732.18
2016,9,14,13,15,911.5,102.0,1.05,23.0,821.0,1034.48,736.34
2016,9,14,13,30,907.0,101.0,1.1,23.0,802.0,1034.81,738.25
2016,9,14,13,45,900.5,99.5,1.15,23.0,775.5,1028.63,736.32
2016,9,14,14,0,894.0,98.0,1.2,23.0,749.0,1018.57,732.16
2016,9,14,14,15,884.0,96.5,1.2,22.5,715.0,1001.25,724.09
2016,9,14,14,30,874.0,95.0,1.2,22.0,681.0,980.36,713.87
2016,9,14,14,45,860.5,92.5,1.25,22.0,641.5,951.48,698.04
2016,9,14,15,0,847.0,90.0,1.3,22.0,602.0,929.07,686.38
2016,9,14,15,15,829.0,87.5,1.3,21.5,557.0,889.77,663.93
2016,9,14,15,30,811.0,85.0,1.3,21.0,512.0,848.03,639.66
2016,9,14,15,45,786.5,81.5,1.3,21.0,462.5,797.33,607.56
2016,9,14,16,0,762.0,78.0,1.3,21.0,413.0,745.26,573.87
2016,9,14,16,15,727.5,73.5,1.3,20.5,361.5,683.1,533.07
2016,9,14,16,30,693.0,69.0,1.3,20.0,310.0,625.35,494.02
2016,9,14,16,45,643.0,63.0,1.35,19.5,257.5,551.81,441.51
2016,9,14,17,0,593.0,57.0,1.4,19.0,205.0,481.02,386.87
2016,9,14,17,15,514.0,49.0,1.3,18.5,155.0,393.72,315.7
2016,9,14,17,30,435.0,41.0,1.2,18.0,105.0,313.38,246.93
2016,9,14,17,45,301.0,28.5,1.2,17.5,64.0,209.54,151.25
2016,9,14,18,0,167.0,16.0,1.2,17.0,23.0,86.19,0.0
2016,9,14,18,15,83.5,8.0,1.15,16.5,11.5,7.28,0.0
2016,9,14,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,6,15,207.0,17.0,0.6,13.5,42.0,13.41,2.51
2016,9,15,6,30,414.0,34.0,0.5,14.0,84.0,27.4,17.97
2016,9,15,6,45,504.5,42.0,0.45,14.5,133.5,32.85,23.42
2016,9,15,7,0,595.0,50.0,0.4,15.0,183.0,38.19,28.45
2016,9,15,7,15,649.5,55.5,0.4,15.5,235.5,45.08,34.65
2016,9,15,7,30,704.0,61.0,0.4,16.0,288.0,48.39,37.52
2016,9,15,7,45,742.0,65.0,0.45,16.5,341.0,73.13,41.23
2016,9,15,8,0,780.0,69.0,0.5,17.0,394.0,131.11,71.67
2016,9,15,8,15,805.5,72.0,0.5,17.5,444.0,190.83,116.41
2016,9,15,8,30,831.0,75.0,0.5,18.0,494.0,253.28,168.65
2016,9,15,8,45,850.5,77.5,0.55,18.5,540.5,319.61,225.54
2016,9,15,9,0,870.0,80.0,0.6,19.0,587.0,383.08,279.55
2016,9,15,9,15,883.5,82.0,0.65,19.5,628.5,444.64,330.75
2016,9,15,9,30,897.0,84.0,0.7,20.0,670.0,506.22,380.1
2016,9,15,9,45,909.0,84.5,0.75,20.5,705.5,565.36,425.87
2016,9,15,10,0,921.0,85.0,0.8,21.0,741.0,623.74,469.41
2016,9,15,10,15,928.0,86.5,0.85,21.0,770.0,678.88,510.13
2016,9,15,10,30,935.0,88.0,0.9,21.0,799.0,732.25,548.51
2016,9,15,10,45,940.0,88.5,0.95,21.5,820.0,781.15,580.17
2016,9,15,11,0,945.0,89.0,1.0,22.0,841.0,827.59,609.36
2016,9,15,11,15,948.0,89.5,1.05,22.0,854.0,869.74,636.63
2016,9,15,11,30,951.0,90.0,1.1,22.0,867.0,908.87,661.84
2016,9,15,11,45,952.5,90.5,1.15,22.5,872.0,943.48,682.79
2016,9,15,12,0,954.0,91.0,1.2,23.0,877.0,974.65,701.49
2016,9,15,12,15,953.5,91.0,1.2,23.0,874.0,999.81,716.93
2016,9,15,12,30,953.0,91.0,1.2,23.0,871.0,1021.16,730.11
2016,9,15,12,45,941.5,95.5,1.25,23.0,857.5,1032.85,738.32
2016,9,15,13,0,930.0,100.0,1.3,23.0,844.0,1040.38,744.23
2016,9,15,13,15,925.5,99.0,1.35,23.0,824.5,1044.67,748.33
2016,9,15,13,30,921.0,98.0,1.4,23.0,805.0,1044.94,750.11
2016,9,15,13,45,913.0,97.0,1.45,23.0,778.0,1037.7,747.39
2016,9,15,14,0,905.0,96.0,1.5,23.0,751.0,1026.55,742.41
2016,9,15,14,15,895.5,94.5,1.5,22.5,717.5,1009.53,734.48
2016,9,15,14,30,886.0,93.0,1.5,22.0,684.0,988.88,724.34
2016,9,15,14,45,871.5,91.0,1.5,22.0,643.5,959.34,707.11
2016,9,15,15,0,857.0,89.0,1.5,22.0,603.0,926.73,687.88
2016,9,15,15,15,839.0,86.5,1.5,21.5,557.5,896.65,671.52
2016,9,15,15,30,821.0,84.0,1.5,21.0,512.0,854.57,646.78
2016,9,15,15,45,794.0,81.0,1.55,21.0,462.0,801.99,613.76
2016,9,15,16,0,767.0,78.0,1.6,21.0,412.0,748.16,579.06
2016,9,15,16,15,731.5,73.5,1.55,20.5,359.5,685.0,536.76
2016,9,15,16,30,696.0,69.0,1.5,20.0,307.0,626.47,496.44
2016,9,15,16,45,642.0,63.5,1.5,19.5,254.0,550.71,441.45
2016,9,15,17,0,588.0,58.0,1.5,19.0,201.0,478.02,384.71
2016,9,15,17,15,504.5,49.5,1.45,18.0,150.5,387.76,311.64
2016,9,15,17,30,421.0,41.0,1.4,17.0,100.0,304.91,240.88
2016,9,15,17,45,279.5,28.0,1.35,16.5,60.0,198.1,139.4
2016,9,15,18,0,138.0,15.0,1.3,16.0,20.0,72.55,0.0
2016,9,15,18,15,69.0,7.5,1.25,15.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,203.0,16.5,0.65,12.5,40.5,13.03,1.6
2016,9,16,6,30,406.0,33.0,0.5,13.0,81.0,26.58,17.28
2016,9,16,6,45,498.5,41.5,0.4,13.5,130.5,32.49,23.2
2016,9,16,7,0,591.0,50.0,0.3,14.0,180.0,38.26,28.64
2016,9,16,7,15,646.5,55.5,0.25,14.5,232.5,45.16,34.89
2016,9,16,7,30,702.0,61.0,0.2,15.0,285.0,48.48,37.78
2016,9,16,7,45,740.5,65.0,0.15,15.5,338.0,73.5,41.6
2016,9,16,8,0,779.0,69.0,0.1,16.0,391.0,131.47,72.09
2016,9,16,8,15,805.0,72.0,0.05,16.5,441.5,191.23,116.66
2016,9,16,8,30,831.0,75.0,0.0,17.0,492.0,253.78,168.61
2016,9,16,8,45,850.5,77.5,0.0,18.0,538.5,320.05,224.44
2016,9,16,9,0,870.0,80.0,0.0,19.0,585.0,383.52,277.03
2016,9,16,9,15,884.0,82.0,0.05,19.5,626.5,445.29,327.35
2016,9,16,9,30,898.0,84.0,0.1,20.0,668.0,507.12,375.87
2016,9,16,9,45,908.0,85.5,0.15,21.0,703.5,566.16,419.79
2016,9,16,10,0,918.0,87.0,0.2,22.0,739.0,624.26,461.2
2016,9,16,10,15,925.5,88.5,0.25,22.5,767.5,679.55,500.01
2016,9,16,10,30,933.0,90.0,0.3,23.0,796.0,733.12,536.44
2016,9,16,10,45,938.5,90.5,0.4,23.5,817.0,782.28,568.21
2016,9,16,11,0,944.0,91.0,0.5,24.0,838.0,829.02,597.68
2016,9,16,11,15,947.0,91.5,0.55,24.0,851.0,871.1,624.24
2016,9,16,11,30,950.0,92.0,0.6,24.0,864.0,910.15,648.82
2016,9,16,11,45,950.5,92.5,0.7,24.5,869.0,943.8,669.71
2016,9,16,12,0,951.0,93.0,0.8,25.0,874.0,973.95,688.45
2016,9,16,12,15,950.5,93.0,0.85,25.0,870.5,998.98,704.45
2016,9,16,12,30,950.0,93.0,0.9,25.0,867.0,1020.22,718.28
2016,9,16,12,45,944.0,94.0,0.95,25.0,854.5,1033.3,727.31
2016,9,16,13,0,938.0,95.0,1.0,25.0,842.0,1042.32,734.12
2016,9,16,13,15,933.0,94.0,1.05,24.5,822.5,1046.01,739.34
2016,9,16,13,30,928.0,93.0,1.1,24.0,803.0,1045.64,742.29
2016,9,16,13,45,919.5,92.5,1.15,24.0,775.0,1038.32,739.73
2016,9,16,14,0,911.0,92.0,1.2,24.0,747.0,1027.09,734.93
2016,9,16,14,15,901.0,90.5,1.15,24.0,713.0,1009.39,724.42
2016,9,16,14,30,891.0,89.0,1.1,24.0,679.0,988.04,711.81
2016,9,16,14,45,875.5,87.5,1.1,24.0,638.0,957.95,694.66
2016,9,16,15,0,860.0,86.0,1.1,24.0,597.0,924.82,675.58
2016,9,16,15,15,841.5,83.5,1.1,23.5,551.5,894.05,659.19
2016,9,16,15,30,823.0,81.0,1.1,23.0,506.0,851.41,634.65
2016,9,16,15,45,796.5,78.0,1.1,23.0,456.0,799.17,602.04
2016,9,16,16,0,770.0,75.0,1.1,23.0,406.0,745.68,567.88
2016,9,16,16,15,734.5,70.5,1.05,22.5,354.0,682.44,526.34
2016,9,16,16,30,699.0,66.0,1.0,22.0,302.0,619.46,483.55
2016,9,16,16,45,645.0,60.5,0.95,21.5,249.0,547.77,432.28
2016,9,16,17,0,591.0,55.0,0.9,21.0,196.0,475.13,376.26
2016,9,16,17,15,507.5,46.5,0.85,20.0,146.0,384.97,304.49
2016,9,16,17,30,424.0,38.0,0.8,19.0,96.0,302.42,234.85
2016,9,16,17,45,280.0,25.5,0.75,18.0,56.5,193.16,128.88
2016,9,16,18,0,136.0,13.0,0.7,17.0,17.0,69.58,0.0
2016,9,16,18,15,68.0,6.5,0.65,16.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,17,6,15,184.5,17.0,0.6,13.0,38.0,13.51,0.95
2016,9,17,6,30,369.0,34.0,0.5,13.0,76.0,27.53,18.01
2016,9,17,6,45,464.0,43.0,0.45,13.5,124.5,33.79,24.31
2016,9,17,7,0,559.0,52.0,0.4,14.0,173.0,39.9,30.07
2016,9,17,7,15,616.0,58.0,0.35,14.5,225.0,43.25,33.17
2016,9,17,7,30,673.0,64.0,0.3,15.0,277.0,46.54,36.05
2016,9,17,7,45,714.0,68.0,0.25,16.0,329.5,75.48,43.57
2016,9,17,8,0,755.0,72.0,0.2,17.0,382.0,132.02,73.26
2016,9,17,8,15,781.5,75.5,0.15,18.0,431.5,190.78,116.81
2016,9,17,8,30,808.0,79.0,0.1,19.0,481.0,252.44,167.37
2016,9,17,8,45,828.5,81.0,0.1,20.0,527.0,313.64,218.86
2016,9,17,9,0,849.0,83.0,0.1,21.0,573.0,379.14,272.58
2016,9,17,9,15,863.0,85.0,0.15,21.5,614.0,439.69,321.77
2016,9,17,9,30,877.0,87.0,0.2,22.0,655.0,500.33,369.27
2016,9,17,9,45,890.5,87.5,0.25,23.0,690.5,559.13,412.9
2016,9,17,10,0,904.0,88.0,0.3,24.0,726.0,617.37,454.34
2016,9,17,10,15,911.0,89.0,0.35,24.5,754.0,671.12,492.06
2016,9,17,10,30,918.0,90.0,0.4,25.0,782.0,723.11,527.43
2016,9,17,10,45,923.5,91.0,0.5,25.5,802.5,772.02,559.07
2016,9,17,11,0,929.0,92.0,0.6,26.0,823.0,818.56,588.37
2016,9,17,11,15,931.5,92.5,0.65,26.0,836.0,859.59,614.25
2016,9,17,11,30,934.0,93.0,0.7,26.0,849.0,897.6,638.18
2016,9,17,11,45,935.5,93.0,0.75,26.0,853.5,931.02,659.2
2016,9,17,12,0,937.0,93.0,0.8,26.0,858.0,961.04,678.17
2016,9,17,12,15,936.0,92.5,0.85,26.0,854.5,984.63,693.27
2016,9,17,12,30,935.0,92.0,0.9,26.0,851.0,1004.44,706.24
2016,9,17,12,45,927.0,94.5,0.95,26.0,838.0,1016.88,714.89
2016,9,17,13,0,919.0,97.0,1.0,26.0,825.0,1025.31,721.33
2016,9,17,13,15,914.0,96.0,1.0,26.0,805.5,1028.78,723.96
2016,9,17,13,30,909.0,95.0,1.0,26.0,786.0,1028.26,724.39
2016,9,17,13,45,902.0,93.5,1.05,26.0,759.0,1021.22,722.02
2016,9,17,14,0,895.0,92.0,1.1,26.0,732.0,1010.31,717.46
2016,9,17,14,15,885.0,90.5,1.1,25.5,698.0,992.66,709.33
2016,9,17,14,30,875.0,89.0,1.1,25.0,664.0,971.44,699.07
2016,9,17,14,45,861.5,86.5,1.1,25.0,624.0,942.25,682.45
2016,9,17,15,0,848.0,84.0,1.1,25.0,584.0,909.98,663.86
2016,9,17,15,15,829.0,81.5,1.1,24.5,539.0,878.92,647.2
2016,9,17,15,30,810.0,79.0,1.1,24.0,494.0,836.15,622.5
2016,9,17,15,45,784.0,76.0,1.1,24.0,444.5,784.74,590.36
2016,9,17,16,0,758.0,73.0,1.1,24.0,395.0,732.1,556.69
2016,9,17,16,15,722.0,68.5,1.05,23.5,343.5,668.96,515.12
2016,9,17,16,30,686.0,64.0,1.0,23.0,292.0,606.2,472.36
2016,9,17,16,45,631.5,58.5,1.0,22.5,240.0,534.71,421.41
2016,9,17,17,0,577.0,53.0,1.0,22.0,188.0,462.55,365.82
2016,9,17,17,15,492.0,45.0,0.9,21.0,139.0,373.07,294.06
2016,9,17,17,30,407.0,37.0,0.8,20.0,90.0,291.37,224.61
2016,9,17,17,45,260.0,24.5,0.7,19.0,52.5,179.83,111.92
2016,9,17,18,0,113.0,12.0,0.6,18.0,15.0,58.66,0.0
2016,9,17,18,15,56.5,6.0,0.55,17.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,186.0,16.5,0.7,15.5,37.0,13.14,0.0
2016,9,18,6,30,372.0,33.0,0.6,16.0,74.0,26.73,16.97
2016,9,18,6,45,463.0,42.0,0.55,17.0,122.0,33.02,23.21
2016,9,18,7,0,554.0,51.0,0.5,18.0,170.0,39.15,28.86
2016,9,18,7,15,612.0,57.5,0.5,18.5,222.0,42.93,32.29
2016,9,18,7,30,670.0,64.0,0.5,19.0,274.0,46.62,35.48
2016,9,18,7,45,707.5,69.0,0.5,20.0,326.0,76.49,43.68
2016,9,18,8,0,745.0,74.0,0.5,21.0,378.0,133.13,73.49
2016,9,18,8,15,772.5,77.5,0.45,22.0,428.0,191.45,116.31
2016,9,18,8,30,800.0,81.0,0.4,23.0,478.0,252.8,166.16
2016,9,18,8,45,819.5,84.5,0.35,24.0,524.0,314.56,217.44
2016,9,18,9,0,839.0,88.0,0.3,25.0,570.0,377.77,268.68
2016,9,18,9,15,854.0,90.0,0.25,25.5,611.0,440.8,318.45
2016,9,18,9,30,869.0,92.0,0.2,26.0,652.0,501.46,364.43
2016,9,18,9,45,885.0,91.5,0.15,27.0,688.5,560.28,406.37
2016,9,18,10,0,901.0,91.0,0.1,28.0,725.0,618.78,446.09
2016,9,18,10,15,908.5,92.5,0.15,28.5,753.0,673.17,483.2
2016,9,18,10,30,916.0,94.0,0.2,29.0,781.0,725.88,518.07
2016,9,18,10,45,921.0,95.5,0.25,29.5,801.5,774.82,548.21
2016,9,18,11,0,926.0,97.0,0.3,30.0,822.0,821.38,575.86
2016,9,18,11,15,929.0,97.5,0.4,30.0,835.0,862.7,602.1
2016,9,18,11,30,932.0,98.0,0.5,30.0,848.0,901.05,626.59
2016,9,18,11,45,932.0,98.5,0.6,30.0,852.5,933.61,647.62
2016,9,18,12,0,932.0,99.0,0.7,30.0,857.0,962.7,666.67
2016,9,18,12,15,931.0,99.0,0.75,30.0,853.5,986.71,681.77
2016,9,18,12,30,930.0,99.0,0.8,30.0,850.0,1006.97,694.78
2016,9,18,12,45,914.0,105.0,0.85,30.0,834.0,1015.37,700.88
2016,9,18,13,0,898.0,111.0,0.9,30.0,818.0,1019.6,704.79
2016,9,18,13,15,892.5,110.0,0.9,30.0,798.5,1022.52,707.1
2016,9,18,13,30,887.0,109.0,0.9,30.0,779.0,1021.53,707.25
2016,9,18,13,45,880.0,107.0,0.95,30.0,752.0,1014.04,704.71
2016,9,18,14,0,873.0,105.0,1.0,30.0,725.0,1002.76,700.05
2016,9,18,14,15,862.0,103.0,1.0,29.5,691.0,983.82,691.3
2016,9,18,14,30,851.0,101.0,1.0,29.0,657.0,971.72,686.89
2016,9,18,14,45,837.0,98.0,1.05,29.0,617.0,941.67,670.82
2016,9,18,15,0,823.0,95.0,1.1,29.0,577.0,908.57,652.85
2016,9,18,15,15,803.0,92.0,1.1,28.5,531.5,867.16,629.81
2016,9,18,15,30,783.0,89.0,1.1,28.0,486.0,823.52,604.92
2016,9,18,15,45,756.5,85.0,1.1,28.0,436.5,771.2,572.51
2016,9,18,16,0,730.0,81.0,1.1,28.0,387.0,717.73,538.59
2016,9,18,16,15,691.5,76.0,1.05,27.0,335.5,657.73,500.6
2016,9,18,16,30,653.0,71.0,1.0,26.0,284.0,594.07,458.39
2016,9,18,16,45,593.0,64.5,0.95,25.5,231.5,514.96,401.27
2016,9,18,17,0,533.0,58.0,0.9,25.0,179.0,439.63,343.47
2016,9,18,17,15,445.0,48.0,0.85,23.5,131.0,348.13,271.57
2016,9,18,17,30,357.0,38.0,0.8,22.0,83.0,264.86,201.84
2016,9,18,17,45,213.0,23.5,0.8,21.0,46.5,153.75,85.5
2016,9,18,18,0,69.0,9.0,0.8,20.0,10.0,37.2,0.0
2016,9,18,18,15,34.5,4.5,0.8,19.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
