Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,6,15,122.0,18.0,0.75,19.5,31.5,14.14,0.0
2016,9,19,6,30,244.0,36.0,0.6,20.0,63.0,28.03,17.61
2016,9,19,6,45,332.0,50.0,0.5,20.5,108.0,38.36,27.38
2016,9,19,7,0,420.0,64.0,0.4,21.0,153.0,50.07,37.88
2016,9,19,7,15,481.0,74.0,0.35,21.5,203.0,56.15,43.28
2016,9,19,7,30,542.0,84.0,0.3,22.0,253.0,62.01,48.27
2016,9,19,7,45,582.5,92.0,0.3,22.5,302.5,86.13,53.47
2016,9,19,8,0,623.0,100.0,0.3,23.0,352.0,138.09,81.63
2016,9,19,8,15,654.0,106.0,0.35,23.5,401.0,192.0,120.88
2016,9,19,8,30,685.0,112.0,0.4,24.0,450.0,249.58,167.15
2016,9,19,8,45,706.5,117.5,0.5,25.0,494.5,307.36,214.78
2016,9,19,9,0,728.0,123.0,0.6,26.0,539.0,367.06,263.27
2016,9,19,9,15,746.0,126.5,0.65,26.0,579.0,425.2,310.31
2016,9,19,9,30,764.0,130.0,0.7,26.0,619.0,484.24,356.66
2016,9,19,9,45,797.5,124.0,0.75,26.5,659.0,544.45,401.76
2016,9,19,10,0,831.0,118.0,0.8,27.0,699.0,604.6,445.43
2016,9,19,10,15,839.5,119.5,0.85,27.0,726.5,657.31,483.46
2016,9,19,10,30,848.0,121.0,0.9,27.0,754.0,708.63,519.6
2016,9,19,10,45,856.0,121.5,0.95,27.5,775.5,756.94,551.71
2016,9,19,11,0,864.0,122.0,1.0,28.0,797.0,798.04,577.0
2016,9,19,11,15,868.0,123.0,1.0,28.0,809.5,838.51,602.18
2016,9,19,11,30,872.0,124.0,1.0,28.0,822.0,876.3,625.42
2016,9,19,11,45,872.5,124.5,1.05,28.5,826.5,907.65,644.01
2016,9,19,12,0,873.0,125.0,1.1,29.0,831.0,935.76,660.58
2016,9,19,12,15,872.0,124.5,1.1,29.0,827.5,958.09,674.09
2016,9,19,12,30,871.0,124.0,1.1,29.0,824.0,976.88,685.56
2016,9,19,12,45,868.0,123.5,1.15,29.0,812.5,990.1,694.61
2016,9,19,13,0,865.0,123.0,1.2,29.0,801.0,999.6,701.6
2016,9,19,13,15,859.5,122.0,1.2,28.5,781.5,1013.3,711.9
2016,9,19,13,30,854.0,121.0,1.2,28.0,762.0,1012.41,713.39
2016,9,19,13,45,847.5,118.0,1.2,28.0,735.0,1004.38,709.41
2016,9,19,14,0,841.0,115.0,1.2,28.0,708.0,992.56,703.33
2016,9,19,14,15,829.0,113.0,1.2,27.5,674.0,972.81,693.85
2016,9,19,14,30,817.0,111.0,1.2,27.0,640.0,949.64,682.32
2016,9,19,14,45,799.0,108.5,1.2,27.0,599.5,916.89,663.36
2016,9,19,15,0,781.0,106.0,1.2,27.0,559.0,881.36,642.56
2016,9,19,15,15,759.0,102.5,1.2,26.5,514.0,838.47,617.96
2016,9,19,15,30,737.0,99.0,1.2,26.0,469.0,798.77,595.06
2016,9,19,15,45,699.0,96.5,1.2,26.0,418.5,740.2,557.6
2016,9,19,16,0,661.0,94.0,1.2,26.0,368.0,681.44,519.22
2016,9,19,16,15,619.5,87.5,1.15,25.0,317.5,615.36,475.84
2016,9,19,16,30,578.0,81.0,1.1,24.0,267.0,550.42,431.26
2016,9,19,16,45,505.5,73.5,1.1,23.5,215.0,464.65,367.25
2016,9,19,17,0,433.0,66.0,1.1,23.0,163.0,383.75,304.05
2016,9,19,17,15,346.5,53.0,1.0,22.0,117.5,292.83,230.53
2016,9,19,17,30,260.0,40.0,0.9,21.0,72.0,214.37,163.25
2016,9,19,17,45,130.0,20.0,0.8,20.5,36.0,105.0,48.1
2016,9,19,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,6,15,81.0,19.5,0.7,14.5,28.5,15.96,0.0
2016,9,20,6,30,162.0,39.0,0.7,15.0,57.0,30.28,19.8
2016,9,20,6,45,266.0,54.0,0.7,15.5,102.0,41.31,30.51
2016,9,20,7,0,370.0,69.0,0.7,16.0,147.0,52.01,40.36
2016,9,20,7,15,432.0,80.5,0.7,16.5,195.5,59.62,47.24
2016,9,20,7,30,494.0,92.0,0.7,17.0,244.0,66.97,53.64
2016,9,20,7,45,562.0,94.0,0.75,17.5,297.0,87.47,56.08
2016,9,20,8,0,630.0,96.0,0.8,18.0,350.0,136.0,81.5
2016,9,20,8,15,547.0,129.0,0.8,18.5,369.5,192.31,128.64
2016,9,20,8,30,464.0,162.0,0.8,19.0,389.0,238.69,170.72
2016,9,20,8,45,459.0,182.0,0.85,19.5,424.5,287.38,211.77
2016,9,20,9,0,454.0,202.0,0.9,20.0,460.0,335.39,251.55
2016,9,20,9,15,266.5,243.0,0.9,20.5,397.0,323.03,246.34
2016,9,20,9,30,79.0,284.0,0.9,21.0,334.0,285.89,219.4
2016,9,20,9,45,458.5,196.5,0.95,21.5,513.0,427.31,327.1
2016,9,20,10,0,838.0,109.0,1.0,22.0,692.0,600.48,454.57
2016,9,20,10,15,846.5,111.0,1.0,22.0,720.0,653.85,492.46
2016,9,20,10,30,855.0,113.0,1.0,22.0,748.0,702.74,527.4
2016,9,20,10,45,863.5,112.5,1.05,22.5,769.0,749.67,559.08
2016,9,20,11,0,872.0,112.0,1.1,23.0,790.0,794.62,587.62
2016,9,20,11,15,875.5,113.0,1.15,23.0,802.5,834.79,613.88
2016,9,20,11,30,879.0,114.0,1.2,23.0,815.0,872.23,638.26
2016,9,20,11,45,881.5,113.5,1.25,23.0,819.5,904.33,659.13
2016,9,20,12,0,884.0,113.0,1.3,23.0,824.0,933.25,678.02
2016,9,20,12,15,883.0,112.5,1.35,23.0,820.5,955.59,692.77
2016,9,20,12,30,882.0,112.0,1.4,23.0,817.0,974.34,705.4
2016,9,20,12,45,880.0,111.0,1.45,23.0,805.5,987.92,714.92
2016,9,20,13,0,878.0,110.0,1.5,23.0,794.0,997.75,722.25
2016,9,20,13,15,873.0,109.0,1.5,23.0,774.5,1000.81,724.73
2016,9,20,13,30,868.0,108.0,1.5,23.0,755.0,1000.06,725.03
2016,9,20,13,45,860.5,106.0,1.55,23.0,728.5,991.89,721.56
2016,9,20,14,0,853.0,104.0,1.6,23.0,702.0,980.02,715.91
2016,9,20,14,15,841.5,102.0,1.6,22.5,668.5,971.03,712.94
2016,9,20,14,30,830.0,100.0,1.6,22.0,635.0,948.08,700.94
2016,9,20,14,45,815.0,98.0,1.65,22.0,595.0,918.52,684.02
2016,9,20,15,0,800.0,96.0,1.7,22.0,555.0,886.04,665.05
2016,9,20,15,15,779.5,92.5,1.7,21.5,510.5,844.04,640.06
2016,9,20,15,30,759.0,89.0,1.7,21.0,466.0,799.92,613.22
2016,9,20,15,45,730.5,85.0,1.7,21.0,417.5,746.62,578.15
2016,9,20,16,0,702.0,81.0,1.7,21.0,369.0,697.1,545.02
2016,9,20,16,15,662.5,76.0,1.65,20.5,318.5,633.03,500.85
2016,9,20,16,30,623.0,71.0,1.6,20.0,268.0,569.92,455.83
2016,9,20,16,45,562.0,64.0,1.6,19.5,217.0,491.02,395.89
2016,9,20,17,0,501.0,57.0,1.6,19.0,166.0,416.07,335.7
2016,9,20,17,15,409.0,47.0,1.5,18.0,119.5,324.19,259.47
2016,9,20,17,30,317.0,37.0,1.4,17.0,73.0,240.91,185.69
2016,9,20,17,45,158.5,18.5,1.35,16.5,36.5,117.99,40.58
2016,9,20,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,6,15,7.0,17.0,1.15,13.0,18.0,14.85,0.0
2016,9,21,6,30,14.0,34.0,1.2,13.0,36.0,28.82,18.58
2016,9,21,6,45,36.0,55.5,1.25,13.5,62.5,45.75,34.59
2016,9,21,7,0,58.0,77.0,1.3,14.0,89.0,62.36,49.79
2016,9,21,7,15,69.5,99.0,1.35,14.0,117.5,78.94,64.79
2016,9,21,7,30,81.0,121.0,1.4,14.0,146.0,95.19,79.2
2016,9,21,7,45,92.0,142.5,1.45,14.5,176.0,115.39,90.28
2016,9,21,8,0,103.0,164.0,1.5,15.0,206.0,139.05,107.12
2016,9,21,8,15,229.5,174.0,1.55,15.0,281.5,176.46,131.73
2016,9,21,8,30,356.0,184.0,1.6,15.0,357.0,232.79,173.57
2016,9,21,8,45,590.0,136.0,1.65,15.5,455.5,290.03,215.03
2016,9,21,9,0,824.0,88.0,1.7,16.0,554.0,373.76,280.75
2016,9,21,9,15,839.5,90.5,1.75,16.0,594.5,434.61,333.39
2016,9,21,9,30,855.0,93.0,1.8,16.0,635.0,496.75,385.55
2016,9,21,9,45,871.5,92.5,1.85,16.5,671.0,554.97,432.44
2016,9,21,10,0,888.0,92.0,1.9,17.0,707.0,612.93,477.54
2016,9,21,10,15,896.0,93.5,1.9,17.0,735.0,666.85,518.86
2016,9,21,10,30,904.0,95.0,1.9,17.0,763.0,719.15,557.84
2016,9,21,10,45,911.0,95.0,1.95,17.0,784.0,767.37,591.98
2016,9,21,11,0,918.0,95.0,2.0,17.0,805.0,813.34,623.53
2016,9,21,11,15,921.5,96.0,2.0,17.0,818.0,855.03,651.42
2016,9,21,11,30,925.0,97.0,2.0,17.0,831.0,893.82,677.14
2016,9,21,11,45,926.5,97.0,2.0,17.0,836.0,926.71,698.75
2016,9,21,12,0,928.0,97.0,2.0,17.0,841.0,956.2,718.08
2016,9,21,12,15,928.5,97.0,2.0,17.0,838.5,981.24,734.48
2016,9,21,12,30,929.0,97.0,2.0,17.0,836.0,1002.6,748.53
2016,9,21,12,45,927.0,96.5,2.05,17.0,825.0,1017.19,758.9
2016,9,21,13,0,925.0,96.0,2.1,17.0,814.0,1027.86,766.91
2016,9,21,13,15,922.0,95.5,2.15,17.0,795.5,1033.57,771.88
2016,9,21,13,30,919.0,95.0,2.2,17.0,777.0,1035.31,774.46
2016,9,21,13,45,914.5,93.5,2.25,17.0,751.0,1030.42,772.88
2016,9,21,14,0,910.0,92.0,2.3,17.0,725.0,1021.61,768.91
2016,9,21,14,15,902.0,90.0,2.35,16.5,692.0,1004.89,761.25
2016,9,21,14,30,894.0,88.0,2.4,16.0,659.0,984.49,751.21
2016,9,21,14,45,882.0,86.0,2.45,16.0,619.5,956.76,734.75
2016,9,21,15,0,870.0,84.0,2.5,16.0,580.0,925.84,716.06
2016,9,21,15,15,852.0,81.5,2.45,16.0,534.5,894.94,696.34
2016,9,21,15,30,834.0,79.0,2.4,16.0,489.0,852.19,668.08
2016,9,21,15,45,811.0,75.0,2.4,16.0,439.5,801.14,633.92
2016,9,21,16,0,788.0,71.0,2.4,16.0,390.0,748.59,597.91
2016,9,21,16,15,750.0,67.0,2.35,15.5,337.0,683.34,552.11
2016,9,21,16,30,712.0,63.0,2.3,15.0,284.0,618.5,504.91
2016,9,21,16,45,654.0,57.0,2.25,15.0,231.0,543.59,446.44
2016,9,21,17,0,596.0,51.0,2.2,15.0,178.0,467.76,383.14
2016,9,21,17,15,496.5,42.5,2.1,14.5,128.0,368.94,299.02
2016,9,21,17,30,397.0,34.0,2.0,14.0,78.0,279.41,216.38
2016,9,21,17,45,198.5,17.0,1.95,13.5,39.0,133.04,21.59
2016,9,21,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,6,15,139.0,18.0,2.35,13.0,32.0,14.22,0.0
2016,9,22,6,30,278.0,36.0,2.4,13.0,64.0,28.21,17.86
2016,9,22,6,45,375.5,48.0,2.45,13.0,110.0,38.71,28.42
2016,9,22,7,0,473.0,60.0,2.5,13.0,156.0,47.17,36.48
2016,9,22,7,15,539.5,68.0,2.5,13.0,207.5,51.77,40.87
2016,9,22,7,30,606.0,76.0,2.5,13.0,259.0,56.26,44.97
2016,9,22,7,45,655.0,80.5,2.5,13.5,311.5,80.81,49.17
2016,9,22,8,0,704.0,85.0,2.5,14.0,364.0,135.49,79.51
2016,9,22,8,15,735.0,89.0,2.4,14.5,414.0,192.85,123.74
2016,9,22,8,30,766.0,93.0,2.3,15.0,464.0,257.22,178.68
2016,9,22,8,45,795.5,94.0,2.25,15.5,511.5,317.69,231.97
2016,9,22,9,0,825.0,95.0,2.2,16.0,559.0,380.82,287.03
2016,9,22,9,15,841.0,97.5,2.2,16.0,600.0,442.03,340.17
2016,9,22,9,30,857.0,100.0,2.2,16.0,641.0,503.67,392.05
2016,9,22,9,45,878.5,97.5,2.2,16.5,678.0,563.55,440.21
2016,9,22,10,0,900.0,95.0,2.2,17.0,715.0,622.98,486.39
2016,9,22,10,15,908.0,96.5,2.2,17.0,743.0,677.52,528.33
2016,9,22,10,30,916.0,98.0,2.2,17.0,771.0,730.4,567.91
2016,9,22,10,45,923.0,98.0,2.2,17.5,792.0,779.15,601.11
2016,9,22,11,0,930.0,98.0,2.2,18.0,813.0,825.62,631.41
2016,9,22,11,15,933.0,98.5,2.2,18.0,825.5,866.84,658.93
2016,9,22,11,30,936.0,99.0,2.2,18.0,838.0,905.06,684.24
2016,9,22,11,45,937.5,98.5,2.25,18.0,842.5,937.73,706.2
2016,9,22,12,0,939.0,98.0,2.3,18.0,847.0,966.95,725.89
2016,9,22,12,15,938.0,98.0,2.3,18.0,843.0,990.79,741.54
2016,9,22,12,30,937.0,98.0,2.3,18.0,839.0,1010.84,754.79
2016,9,22,12,45,931.5,98.5,2.3,18.0,826.0,1023.2,763.12
2016,9,22,13,0,926.0,99.0,2.3,18.0,813.0,1031.55,769.02
2016,9,22,13,15,920.5,98.0,2.25,18.0,792.5,1034.17,770.77
2016,9,22,13,30,915.0,97.0,2.2,18.0,772.0,1032.78,770.1
2016,9,22,13,45,905.0,97.0,2.2,18.0,743.5,1024.12,765.47
2016,9,22,14,0,895.0,97.0,2.2,18.0,715.0,1011.64,758.54
2016,9,22,14,15,883.5,95.0,2.15,18.0,680.5,991.62,746.17
2016,9,22,14,30,872.0,93.0,2.1,18.0,646.0,968.07,731.61
2016,9,22,14,45,853.5,92.0,2.1,18.0,604.5,945.56,718.41
2016,9,22,15,0,835.0,91.0,2.1,18.0,563.0,910.14,696.37
2016,9,22,15,15,814.0,88.0,2.1,17.5,517.0,867.34,670.39
2016,9,22,15,30,793.0,85.0,2.1,17.0,471.0,822.34,642.4
2016,9,22,15,45,759.5,82.5,2.1,17.0,420.5,765.52,604.1
2016,9,22,16,0,726.0,80.0,2.1,17.0,370.0,712.82,567.95
2016,9,22,16,15,684.0,74.5,2.05,16.5,318.0,645.28,520.25
2016,9,22,16,30,642.0,69.0,2.0,16.0,266.0,578.87,471.64
2016,9,22,16,45,577.0,62.5,2.0,16.0,214.0,497.2,407.22
2016,9,22,17,0,512.0,56.0,2.0,16.0,162.0,419.73,342.77
2016,9,22,17,15,409.5,45.5,1.9,15.5,114.5,320.99,258.85
2016,9,22,17,30,307.0,35.0,1.8,15.0,67.0,232.04,176.69
2016,9,22,17,45,153.5,17.5,1.75,14.5,33.5,110.56,0.0
2016,9,22,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,6,15,173.5,14.5,1.0,11.5,31.5,11.67,0.0
2016,9,23,6,30,347.0,29.0,0.9,12.0,63.0,23.56,13.94
2016,9,23,6,45,450.0,38.0,0.85,12.5,110.5,30.01,20.85
2016,9,23,7,0,553.0,47.0,0.8,13.0,158.0,36.3,26.85
2016,9,23,7,15,613.0,53.0,0.8,13.5,209.0,39.83,30.17
2016,9,23,7,30,673.0,59.0,0.8,14.0,260.0,47.33,36.87
2016,9,23,7,45,715.0,59.5,0.8,15.0,308.5,70.8,38.99
2016,9,23,8,0,757.0,60.0,0.8,16.0,357.0,124.62,67.45
2016,9,23,8,15,605.0,110.0,0.85,16.5,367.5,189.03,124.72
2016,9,23,8,30,453.0,160.0,0.9,17.0,378.0,235.81,170.5
2016,9,23,8,45,653.0,118.0,0.95,17.5,465.5,293.97,213.87
2016,9,23,9,0,853.0,76.0,1.0,18.0,553.0,376.47,278.64
2016,9,23,9,15,866.5,78.0,1.05,18.5,592.5,436.81,329.5
2016,9,23,9,30,880.0,80.0,1.1,19.0,632.0,497.15,378.68
2016,9,23,9,45,892.5,80.5,1.15,19.5,666.5,555.26,424.45
2016,9,23,10,0,905.0,81.0,1.2,20.0,701.0,612.67,468.06
2016,9,23,10,15,911.5,82.0,1.2,20.0,728.0,665.76,507.65
2016,9,23,10,30,918.0,83.0,1.2,20.0,755.0,717.01,544.77
2016,9,23,10,45,922.0,84.0,1.3,20.5,774.5,764.37,576.46
2016,9,23,11,0,926.0,85.0,1.4,21.0,794.0,809.21,605.8
2016,9,23,11,15,928.5,85.5,1.4,21.0,806.0,849.6,631.92
2016,9,23,11,30,931.0,86.0,1.4,21.0,818.0,886.97,655.87
2016,9,23,11,45,931.0,86.5,1.45,21.5,821.5,918.93,675.57
2016,9,23,12,0,931.0,87.0,1.5,22.0,825.0,947.41,692.98
2016,9,23,12,15,929.5,86.5,1.55,22.0,820.5,969.78,707.84
2016,9,23,12,30,928.0,86.0,1.6,22.0,816.0,988.36,720.43
2016,9,23,12,45,921.0,87.5,1.65,22.0,802.5,1000.0,728.76
2016,9,23,13,0,914.0,89.0,1.7,22.0,789.0,1007.65,734.76
2016,9,23,13,15,908.0,88.5,1.7,21.5,768.5,1010.02,738.29
2016,9,23,13,30,902.0,88.0,1.7,21.0,748.0,1008.44,739.52
2016,9,23,13,45,892.0,87.5,1.75,21.0,720.0,999.0,735.16
2016,9,23,14,0,882.0,87.0,1.8,21.0,692.0,985.79,728.55
2016,9,23,14,15,870.5,85.5,1.8,20.5,658.0,966.27,718.65
2016,9,23,14,30,859.0,84.0,1.8,20.0,624.0,943.3,706.55
2016,9,23,14,45,843.5,82.0,1.85,20.0,584.0,912.67,688.56
2016,9,23,15,0,828.0,80.0,1.9,20.0,544.0,879.16,668.51
2016,9,23,15,15,808.0,77.5,1.85,19.5,499.0,847.3,649.59
2016,9,23,15,30,788.0,75.0,1.8,19.0,454.0,804.02,622.4
2016,9,23,15,45,763.0,71.0,1.8,19.0,406.0,752.76,588.39
2016,9,23,16,0,738.0,67.0,1.8,19.0,358.0,700.35,552.75
2016,9,23,16,15,699.0,62.5,1.75,18.5,307.5,635.82,507.67
2016,9,23,16,30,660.0,58.0,1.7,18.0,257.0,572.05,461.44
2016,9,23,16,45,600.0,52.5,1.65,17.5,206.5,498.66,404.98
2016,9,23,17,0,540.0,47.0,1.6,17.0,156.0,425.29,344.59
2016,9,23,17,15,441.5,38.0,1.55,16.5,109.5,329.95,263.8
2016,9,23,17,30,343.0,29.0,1.5,16.0,63.0,244.57,182.35
2016,9,23,17,45,171.5,14.5,1.5,15.5,31.5,113.59,0.0
2016,9,23,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,194.0,13.0,0.6,12.5,31.5,10.4,0.0
2016,9,24,6,30,388.0,26.0,0.6,13.0,63.0,21.0,11.59
2016,9,24,6,45,488.5,33.5,0.65,14.0,110.5,28.67,19.51
2016,9,24,7,0,589.0,41.0,0.7,15.0,158.0,34.37,24.89
2016,9,24,7,15,647.5,46.5,0.65,15.5,209.5,38.05,28.34
2016,9,24,7,30,706.0,52.0,0.6,16.0,261.0,41.68,31.57
2016,9,24,7,45,744.5,55.5,0.6,16.5,313.0,68.95,36.43
2016,9,24,8,0,783.0,59.0,0.6,17.0,365.0,126.79,67.84
2016,9,24,8,15,809.5,62.0,0.65,17.5,414.5,191.08,117.03
2016,9,24,8,30,836.0,65.0,0.7,18.0,464.0,253.41,169.71
2016,9,24,8,45,855.5,67.0,0.75,19.0,509.5,315.2,223.17
2016,9,24,9,0,875.0,69.0,0.8,20.0,555.0,378.23,276.74
2016,9,24,9,15,889.0,71.0,0.85,20.5,596.0,439.94,328.28
2016,9,24,9,30,903.0,73.0,0.9,21.0,637.0,501.67,377.97
2016,9,24,9,45,916.0,73.0,0.95,22.0,672.0,560.69,423.06
2016,9,24,10,0,929.0,73.0,1.0,23.0,707.0,618.98,465.78
2016,9,24,10,15,936.0,74.0,1.0,23.5,734.5,673.44,504.63
2016,9,24,10,30,943.0,75.0,1.0,24.0,762.0,726.05,540.84
2016,9,24,10,45,948.5,76.0,1.05,24.5,782.5,775.47,572.25
2016,9,24,11,0,954.0,77.0,1.1,25.0,803.0,822.41,601.62
2016,9,24,11,15,956.5,77.5,1.1,25.0,815.5,863.71,627.48
2016,9,24,11,30,959.0,78.0,1.1,25.0,828.0,901.88,651.17
2016,9,24,11,45,960.0,78.0,1.1,25.5,832.0,934.89,670.15
2016,9,24,12,0,961.0,78.0,1.1,26.0,836.0,964.34,686.81
2016,9,24,12,15,960.0,78.0,1.1,26.0,832.0,988.24,701.35
2016,9,24,12,30,959.0,78.0,1.1,26.0,828.0,1008.25,713.62
2016,9,24,12,45,949.5,81.5,1.15,26.5,814.5,1020.1,720.52
2016,9,24,13,0,940.0,85.0,1.2,27.0,801.0,1027.8,725.1
2016,9,24,13,15,935.0,84.0,1.2,27.0,780.5,1030.64,727.43
2016,9,24,13,30,930.0,83.0,1.2,27.0,760.0,1029.42,727.49
2016,9,24,13,45,921.0,82.5,1.25,27.0,732.0,1020.81,724.11
2016,9,24,14,0,912.0,82.0,1.3,27.0,704.0,1008.31,718.52
2016,9,24,14,15,901.5,80.5,1.3,26.5,669.5,989.36,709.58
2016,9,24,14,30,891.0,79.0,1.3,26.0,635.0,966.81,698.47
2016,9,24,14,45,875.5,77.5,1.35,26.0,594.0,936.12,681.57
2016,9,24,15,0,860.0,76.0,1.4,26.0,553.0,902.46,662.61
2016,9,24,15,15,840.0,73.5,1.4,25.5,507.5,860.75,638.68
2016,9,24,15,30,820.0,71.0,1.4,25.0,462.0,825.37,618.6
2016,9,24,15,45,791.5,68.0,1.45,25.0,412.0,771.41,584.63
2016,9,24,16,0,763.0,65.0,1.5,25.0,362.0,716.45,549.08
2016,9,24,16,15,723.0,61.0,1.45,24.0,310.5,650.85,505.77
2016,9,24,16,30,683.0,57.0,1.4,23.0,259.0,586.0,461.06
2016,9,24,16,45,621.5,51.0,1.4,22.5,207.0,505.46,401.2
2016,9,24,17,0,560.0,45.0,1.4,22.0,155.0,434.12,343.71
2016,9,24,17,15,456.5,36.5,1.3,21.0,108.0,335.85,262.47
2016,9,24,17,30,353.0,28.0,1.2,20.0,61.0,248.08,177.69
2016,9,24,17,45,176.5,14.0,1.15,19.0,30.5,94.25,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,192.5,13.0,1.0,16.0,31.0,11.82,0.0
2016,9,25,6,30,385.0,26.0,1.0,17.0,62.0,21.09,11.18
2016,9,25,6,45,485.5,34.5,1.05,18.0,109.5,27.25,17.86
2016,9,25,7,0,586.0,43.0,1.1,19.0,157.0,36.29,26.07
2016,9,25,7,15,645.5,48.5,1.1,19.5,209.0,39.88,29.4
2016,9,25,7,30,705.0,54.0,1.1,20.0,261.0,43.44,32.53
2016,9,25,7,45,741.5,58.5,1.1,20.5,312.5,71.64,37.99
2016,9,25,8,0,778.0,63.0,1.1,21.0,364.0,129.98,69.63
2016,9,25,8,15,805.0,66.0,1.1,22.0,413.5,189.82,114.48
2016,9,25,8,30,832.0,69.0,1.1,23.0,463.0,256.19,169.36
2016,9,25,8,45,847.0,73.0,1.1,24.0,508.0,318.25,222.27
2016,9,25,9,0,862.0,77.0,1.1,25.0,553.0,381.07,274.78
2016,9,25,9,15,876.0,79.0,1.1,25.5,593.0,442.12,324.82
2016,9,25,9,30,890.0,81.0,1.1,26.0,633.0,503.2,372.99
2016,9,25,9,45,907.5,79.5,1.1,27.0,669.0,562.54,417.24
2016,9,25,10,0,925.0,78.0,1.1,28.0,705.0,621.6,459.37
2016,9,25,10,15,932.0,79.0,1.05,28.5,732.5,675.88,496.92
2016,9,25,10,30,939.0,80.0,1.0,29.0,760.0,728.31,531.76
2016,9,25,10,45,936.0,84.5,1.0,29.5,778.0,774.92,560.24
2016,9,25,11,0,933.0,89.0,1.0,30.0,796.0,818.42,586.13
2016,9,25,11,15,936.0,89.5,1.0,30.0,808.0,859.4,611.26
2016,9,25,11,30,939.0,90.0,1.0,30.0,820.0,897.36,634.29
2016,9,25,11,45,927.5,96.0,1.0,30.5,820.5,925.25,649.66
2016,9,25,12,0,916.0,102.0,1.0,31.0,821.0,949.06,662.57
2016,9,25,12,15,914.5,102.0,1.0,31.0,816.5,971.68,676.12
2016,9,25,12,30,913.0,102.0,1.0,31.0,812.0,990.57,687.49
2016,9,25,12,45,904.0,104.5,1.05,31.0,798.0,1001.18,694.93
2016,9,25,13,0,895.0,107.0,1.1,31.0,784.0,1007.83,700.23
2016,9,25,13,15,889.0,106.0,1.1,30.5,763.5,1009.58,703.29
2016,9,25,13,30,883.0,105.0,1.1,30.0,743.0,1007.45,704.21
2016,9,25,13,45,868.0,106.0,1.15,30.0,714.0,994.89,698.45
2016,9,25,14,0,853.0,107.0,1.2,30.0,685.0,989.34,697.22
2016,9,25,14,15,841.0,105.0,1.2,29.5,650.0,969.01,687.41
2016,9,25,14,30,829.0,103.0,1.2,29.0,615.0,945.25,675.63
2016,9,25,14,45,807.0,101.5,1.2,29.0,573.5,909.38,654.81
2016,9,25,15,0,785.0,100.0,1.2,29.0,532.0,870.87,632.24
2016,9,25,15,15,762.0,96.5,1.15,28.5,486.5,826.75,606.26
2016,9,25,15,30,739.0,93.0,1.1,28.0,441.0,785.87,582.01
2016,9,25,15,45,705.0,88.5,1.1,28.0,391.5,728.13,545.24
2016,9,25,16,0,671.0,84.0,1.1,28.0,342.0,670.07,507.34
2016,9,25,16,15,626.0,77.5,1.05,27.0,291.0,601.22,461.89
2016,9,25,16,30,581.0,71.0,1.0,26.0,240.0,533.9,415.3
2016,9,25,16,45,516.0,62.5,0.95,25.0,190.0,452.77,354.75
2016,9,25,17,0,451.0,54.0,0.9,24.0,140.0,376.13,294.47
2016,9,25,17,15,349.5,41.5,0.8,23.0,95.5,279.71,215.61
2016,9,25,17,30,248.0,29.0,0.7,22.0,51.0,193.69,132.58
2016,9,25,17,45,124.0,14.5,0.65,21.0,25.5,70.17,0.0
2016,9,25,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,15,123.5,15.0,1.15,18.5,26.0,13.64,0.0
2016,9,26,6,30,247.0,30.0,1.0,19.0,52.0,24.71,13.62
2016,9,26,6,45,349.0,42.5,0.85,20.0,97.0,34.16,23.53
2016,9,26,7,0,451.0,55.0,0.7,21.0,142.0,43.26,31.83
2016,9,26,7,15,517.0,64.0,0.7,21.5,192.5,48.86,36.91
2016,9,26,7,30,583.0,73.0,0.7,22.0,243.0,54.3,41.63
2016,9,26,7,45,628.5,79.5,0.7,23.0,294.0,80.54,47.21
2016,9,26,8,0,674.0,86.0,0.7,24.0,345.0,134.8,76.75
2016,9,26,8,15,705.5,91.0,0.7,25.0,394.0,191.16,118.05
2016,9,26,8,30,737.0,96.0,0.7,26.0,443.0,251.11,166.26
2016,9,26,8,45,760.5,100.0,0.7,27.0,488.5,314.19,217.96
2016,9,26,9,0,784.0,104.0,0.7,28.0,534.0,375.73,267.59
2016,9,26,9,15,801.0,107.0,0.7,28.5,574.5,435.37,314.95
2016,9,26,9,30,818.0,110.0,0.7,29.0,615.0,495.63,360.98
2016,9,26,9,45,830.5,112.5,0.75,29.5,649.5,553.34,403.89
2016,9,26,10,0,843.0,115.0,0.8,30.0,684.0,610.57,444.92
2016,9,26,10,15,852.0,117.0,0.85,30.0,711.5,664.32,483.22
2016,9,26,10,30,861.0,119.0,0.9,30.0,739.0,716.66,519.59
2016,9,26,10,45,866.0,120.5,0.95,30.5,759.0,763.92,550.52
2016,9,26,11,0,871.0,122.0,1.0,31.0,779.0,808.92,577.98
2016,9,26,11,15,874.5,122.5,1.05,31.0,791.0,842.82,599.3
2016,9,26,11,30,878.0,123.0,1.1,31.0,803.0,879.42,622.4
2016,9,26,11,45,877.5,124.0,1.15,31.0,806.5,910.06,641.68
2016,9,26,12,0,877.0,125.0,1.2,31.0,810.0,937.39,658.98
2016,9,26,12,15,876.0,125.0,1.2,30.5,805.5,959.78,673.89
2016,9,26,12,30,875.0,125.0,1.2,30.0,801.0,988.58,692.9
2016,9,26,12,45,904.5,108.0,1.25,30.0,797.5,1004.8,703.66
2016,9,26,13,0,934.0,91.0,1.3,30.0,794.0,1027.08,718.41
2016,9,26,13,15,929.0,90.0,1.3,30.0,773.5,1029.8,720.48
2016,9,26,13,30,924.0,89.0,1.3,30.0,753.0,1028.48,720.5
2016,9,26,13,45,916.0,87.5,1.3,30.0,725.0,1019.61,716.12
2016,9,26,14,0,908.0,86.0,1.3,30.0,697.0,1006.84,709.58
2016,9,26,14,15,897.5,84.5,1.3,29.5,662.0,987.85,700.76
2016,9,26,14,30,887.0,83.0,1.3,29.0,627.0,965.3,689.81
2016,9,26,14,45,872.5,81.0,1.3,29.0,586.5,934.96,672.58
2016,9,26,15,0,858.0,79.0,1.3,29.0,546.0,901.62,653.4
2016,9,26,15,15,837.5,76.0,1.3,28.5,500.0,867.76,634.97
2016,9,26,15,30,817.0,73.0,1.3,28.0,454.0,822.44,608.6
2016,9,26,15,45,755.0,76.5,1.3,28.0,398.5,748.77,561.26
2016,9,26,16,0,693.0,80.0,1.3,28.0,343.0,681.27,516.95
2016,9,26,16,15,648.5,74.0,1.2,27.0,291.5,612.65,471.23
2016,9,26,16,30,604.0,68.0,1.1,26.0,240.0,545.49,424.48
2016,9,26,16,45,506.0,62.5,1.0,25.5,186.5,445.0,348.11
2016,9,26,17,0,408.0,57.0,0.9,25.0,133.0,351.42,273.97
2016,9,26,17,15,308.5,42.5,0.85,24.0,89.0,255.26,195.52
2016,9,26,17,30,209.0,28.0,0.8,23.0,45.0,169.34,110.04
2016,9,26,17,45,104.5,14.0,0.75,22.0,22.5,60.52,0.0
2016,9,26,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,6,15,65.0,14.0,1.05,18.5,19.5,12.73,0.0
2016,9,27,6,30,130.0,28.0,0.9,19.0,39.0,21.81,11.06
2016,9,27,6,45,208.0,47.5,0.8,19.5,80.0,36.51,25.53
2016,9,27,7,0,286.0,67.0,0.7,20.0,121.0,50.69,38.34
2016,9,27,7,15,346.0,83.0,0.7,20.5,168.5,61.67,48.13
2016,9,27,7,30,406.0,99.0,0.7,21.0,216.0,72.24,57.28
2016,9,27,7,45,453.0,111.0,0.7,21.5,264.5,97.55,65.22
2016,9,27,8,0,500.0,123.0,0.7,22.0,313.0,145.56,93.11
2016,9,27,8,15,534.5,132.5,0.65,22.5,360.0,195.52,129.79
2016,9,27,8,30,569.0,142.0,0.6,23.0,407.0,249.61,172.86
2016,9,27,8,45,589.5,151.0,0.6,24.0,450.0,303.1,216.4
2016,9,27,9,0,610.0,160.0,0.6,25.0,493.0,360.92,262.43
2016,9,27,9,15,630.0,166.0,0.65,25.5,532.0,415.38,305.5
2016,9,27,9,30,650.0,172.0,0.7,26.0,571.0,471.25,348.34
2016,9,27,9,45,720.5,153.0,0.75,26.5,618.0,532.19,393.75
2016,9,27,10,0,791.0,134.0,0.8,27.0,665.0,598.37,441.74
2016,9,27,10,15,800.5,136.0,0.85,27.0,692.0,649.99,478.92
2016,9,27,10,30,810.0,138.0,0.9,27.0,719.0,700.4,514.47
2016,9,27,10,45,742.0,175.0,0.95,27.5,718.5,729.37,532.44
2016,9,27,11,0,674.0,212.0,1.0,28.0,718.0,748.83,543.7
2016,9,27,11,15,678.0,213.5,1.0,28.0,729.5,784.77,567.5
2016,9,27,11,30,682.0,215.0,1.0,28.0,741.0,818.55,589.37
2016,9,27,11,45,635.5,239.5,1.05,28.0,731.0,828.14,594.97
2016,9,27,12,0,589.0,264.0,1.1,28.0,721.0,829.67,595.67
2016,9,27,12,15,587.0,263.5,1.1,28.0,717.0,846.19,606.58
2016,9,27,12,30,585.0,263.0,1.1,28.0,713.0,860.01,615.6
2016,9,27,12,45,645.0,229.5,1.15,28.0,718.5,901.02,644.36
2016,9,27,13,0,705.0,196.0,1.2,28.0,724.0,936.01,667.5
2016,9,27,13,15,697.0,193.5,1.2,27.5,703.5,933.88,667.7
2016,9,27,13,30,689.0,191.0,1.2,27.0,683.0,928.35,666.34
2016,9,27,13,45,626.0,208.5,1.25,27.0,642.5,886.3,641.25
2016,9,27,14,0,563.0,226.0,1.3,27.0,602.0,837.08,610.36
2016,9,27,14,15,547.0,219.5,1.3,26.5,569.0,811.14,596.06
2016,9,27,14,30,531.0,213.0,1.3,26.0,536.0,782.96,579.85
2016,9,27,14,45,510.0,204.0,1.3,26.0,497.5,745.19,555.86
2016,9,27,15,0,489.0,195.0,1.3,26.0,459.0,705.89,530.58
2016,9,27,15,15,462.0,183.5,1.25,25.5,416.0,657.11,498.83
2016,9,27,15,30,435.0,172.0,1.2,25.0,373.0,607.78,466.04
2016,9,27,15,45,429.5,152.5,1.15,25.0,332.5,566.82,438.17
2016,9,27,16,0,424.0,133.0,1.1,25.0,292.0,524.35,408.4
2016,9,27,16,15,379.0,118.0,1.0,24.0,244.5,456.24,359.13
2016,9,27,16,30,334.0,103.0,0.9,23.0,197.0,390.63,309.96
2016,9,27,16,45,307.5,83.0,0.85,22.5,155.5,334.09,265.66
2016,9,27,17,0,281.0,63.0,0.8,22.0,114.0,279.03,220.38
2016,9,27,17,15,200.0,44.0,0.7,21.0,74.0,196.45,151.15
2016,9,27,17,30,119.0,25.0,0.6,20.0,34.0,116.57,70.25
2016,9,27,17,45,59.5,12.5,0.55,19.0,17.0,38.45,0.0
2016,9,27,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,83.5,15.0,0.6,14.0,22.0,13.64,0.0
2016,9,28,6,30,167.0,30.0,0.5,14.0,44.0,23.49,12.29
2016,9,28,6,45,266.0,46.0,0.45,14.5,86.5,35.53,25.24
2016,9,28,7,0,365.0,62.0,0.4,15.0,129.0,47.2,36.1
2016,9,28,7,15,432.0,73.0,0.35,15.5,177.5,54.65,42.97
2016,9,28,7,30,499.0,84.0,0.3,16.0,226.0,63.51,50.82
2016,9,28,7,45,556.0,90.0,0.3,16.5,276.5,87.14,55.48
2016,9,28,8,0,613.0,96.0,0.3,17.0,327.0,137.51,83.54
2016,9,28,8,15,646.5,101.5,0.35,17.5,375.0,190.79,123.53
2016,9,28,8,30,680.0,107.0,0.4,18.0,423.0,248.0,170.71
2016,9,28,8,45,703.0,112.0,0.45,19.0,467.0,305.34,219.03
2016,9,28,9,0,726.0,117.0,0.5,20.0,511.0,364.73,268.22
2016,9,28,9,15,744.5,121.0,0.55,20.5,550.5,423.12,315.87
2016,9,28,9,30,763.0,125.0,0.6,21.0,590.0,482.43,362.63
2016,9,28,9,45,776.0,128.0,0.65,21.5,624.0,539.32,406.07
2016,9,28,10,0,789.0,131.0,0.7,22.0,658.0,594.5,446.84
2016,9,28,10,15,799.0,133.0,0.75,22.5,685.0,646.24,483.95
2016,9,28,10,30,809.0,135.0,0.8,23.0,712.0,696.81,519.17
2016,9,28,10,45,774.5,156.5,0.85,23.5,721.0,734.78,544.11
2016,9,28,11,0,740.0,178.0,0.9,24.0,730.0,766.62,564.41
2016,9,28,11,15,744.5,179.0,0.95,24.0,742.0,804.44,590.27
2016,9,28,11,30,749.0,180.0,1.0,24.0,754.0,839.93,613.54
2016,9,28,11,45,716.5,197.5,1.1,24.0,748.5,857.47,625.78
2016,9,28,12,0,684.0,215.0,1.2,24.0,743.0,870.24,635.16
2016,9,28,12,15,682.0,215.0,1.2,24.0,739.0,889.15,647.42
2016,9,28,12,30,680.0,215.0,1.2,24.0,735.0,904.97,657.61
2016,9,28,12,45,704.5,199.0,1.3,24.0,730.0,926.48,673.09
2016,9,28,13,0,729.0,183.0,1.4,24.0,725.0,944.79,686.56
2016,9,28,13,15,721.0,181.0,1.4,23.5,705.0,943.22,687.34
2016,9,28,13,30,713.0,179.0,1.4,23.0,685.0,938.19,686.27
2016,9,28,13,45,671.5,189.0,1.45,23.0,650.5,909.83,669.57
2016,9,28,14,0,630.0,199.0,1.5,23.0,616.0,878.03,650.75
2016,9,28,14,15,613.0,193.5,1.45,22.5,582.0,851.05,635.03
2016,9,28,14,30,596.0,188.0,1.4,22.0,548.0,815.65,613.49
2016,9,28,14,45,575.5,181.0,1.4,22.0,509.0,779.37,590.62
2016,9,28,15,0,555.0,174.0,1.4,22.0,470.0,741.34,566.02
2016,9,28,15,15,526.5,165.0,1.35,21.5,426.5,692.35,533.81
2016,9,28,15,30,498.0,156.0,1.3,21.0,383.0,642.73,500.51
2016,9,28,15,45,486.0,139.5,1.3,20.5,340.5,597.55,470.43
2016,9,28,16,0,474.0,123.0,1.3,20.0,298.0,551.21,438.4
2016,9,28,16,15,425.0,110.5,1.2,19.0,250.0,481.15,386.7
2016,9,28,16,30,376.0,98.0,1.1,18.0,202.0,413.83,335.17
2016,9,28,16,45,338.5,80.0,1.05,17.5,158.5,350.52,284.37
2016,9,28,17,0,301.0,62.0,1.0,17.0,115.0,289.88,233.35
2016,9,28,17,15,209.0,44.0,0.95,16.5,74.5,201.91,157.6
2016,9,28,17,30,117.0,26.0,0.9,16.0,34.0,115.92,63.68
2016,9,28,17,45,58.5,13.0,0.85,15.5,17.0,38.33,0.0
2016,9,28,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
