Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,15,113.5,14.0,0.8,11.5,23.0,12.73,0.0
2016,9,29,6,30,227.0,28.0,0.8,12.0,46.0,23.18,11.66
2016,9,29,6,45,337.5,40.0,0.85,12.5,90.0,32.26,22.52
2016,9,29,7,0,448.0,52.0,0.9,13.0,134.0,41.02,30.88
2016,9,29,7,15,516.5,60.5,0.9,13.0,183.5,46.32,35.96
2016,9,29,7,30,585.0,69.0,0.9,13.0,233.0,51.48,40.71
2016,9,29,7,45,633.5,74.5,0.9,13.5,284.0,77.73,46.41
2016,9,29,8,0,682.0,80.0,0.9,14.0,335.0,131.76,77.08
2016,9,29,8,15,714.0,84.5,0.85,14.5,383.5,188.18,120.49
2016,9,29,8,30,746.0,89.0,0.8,15.0,432.0,251.48,173.9
2016,9,29,8,45,770.5,91.5,0.75,16.0,477.0,310.37,224.64
2016,9,29,9,0,795.0,94.0,0.7,17.0,522.0,371.33,276.08
2016,9,29,9,15,811.5,97.0,0.7,17.5,562.0,431.17,325.85
2016,9,29,9,30,828.0,100.0,0.7,18.0,602.0,491.53,374.15
2016,9,29,9,45,846.5,99.0,0.75,18.5,637.0,549.31,419.19
2016,9,29,10,0,865.0,98.0,0.8,19.0,672.0,605.85,461.84
2016,9,29,10,15,873.5,99.5,0.85,19.5,699.5,658.58,500.35
2016,9,29,10,30,882.0,101.0,0.9,20.0,727.0,709.75,536.6
2016,9,29,10,45,885.0,103.0,0.95,20.5,745.5,755.6,567.31
2016,9,29,11,0,888.0,105.0,1.0,21.0,764.0,798.97,594.97
2016,9,29,11,15,891.5,106.0,1.05,21.0,776.0,839.05,621.34
2016,9,29,11,30,895.0,107.0,1.1,21.0,788.0,876.3,645.76
2016,9,29,11,45,893.5,108.0,1.15,21.0,791.0,906.17,665.34
2016,9,29,12,0,892.0,109.0,1.2,21.0,794.0,932.59,682.8
2016,9,29,12,15,891.0,109.0,1.2,21.0,789.5,954.86,696.89
2016,9,29,12,30,890.0,109.0,1.2,21.0,785.0,973.52,708.78
2016,9,29,12,45,892.5,105.0,1.3,21.5,773.5,987.43,718.11
2016,9,29,13,0,895.0,101.0,1.4,22.0,762.0,997.54,725.17
2016,9,29,13,15,889.0,100.0,1.4,22.0,741.5,998.89,726.62
2016,9,29,13,30,883.0,99.0,1.4,22.0,721.0,996.37,725.89
2016,9,29,13,45,869.5,99.5,1.45,22.0,692.0,984.42,720.1
2016,9,29,14,0,856.0,100.0,1.5,22.0,663.0,979.19,718.87
2016,9,29,14,15,844.0,98.0,1.5,21.5,628.5,958.55,708.3
2016,9,29,14,30,832.0,96.0,1.5,21.0,594.0,934.49,695.66
2016,9,29,14,45,814.5,93.5,1.55,21.0,553.5,901.44,676.36
2016,9,29,15,0,797.0,91.0,1.6,21.0,513.0,865.6,655.02
2016,9,29,15,15,773.5,87.5,1.6,20.5,467.5,820.67,627.74
2016,9,29,15,30,750.0,84.0,1.6,20.0,422.0,773.87,598.59
2016,9,29,15,45,721.0,79.0,1.6,19.5,373.5,723.86,566.36
2016,9,29,16,0,692.0,74.0,1.6,19.0,325.0,668.71,529.31
2016,9,29,16,15,646.0,68.0,1.6,18.0,274.5,599.26,481.02
2016,9,29,16,30,600.0,62.0,1.6,17.0,224.0,531.48,431.61
2016,9,29,16,45,532.5,54.0,1.65,16.5,174.5,449.15,365.97
2016,9,29,17,0,465.0,46.0,1.7,16.0,125.0,371.69,300.77
2016,9,29,17,15,348.5,34.5,1.7,15.5,82.0,268.64,210.73
2016,9,29,17,30,232.0,23.0,1.7,15.0,39.0,168.6,79.81
2016,9,29,17,45,116.0,11.5,1.75,14.5,19.5,62.78,0.0
2016,9,29,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,15,134.0,13.0,1.35,11.0,23.5,11.82,0.0
2016,9,30,6,30,268.0,26.0,1.4,11.0,47.0,21.46,9.85
2016,9,30,6,45,381.0,36.5,1.45,11.5,91.5,29.29,19.95
2016,9,30,7,0,494.0,47.0,1.5,12.0,136.0,36.89,27.29
2016,9,30,7,15,561.5,54.0,1.5,12.0,186.0,41.16,31.45
2016,9,30,7,30,629.0,61.0,1.5,12.0,236.0,45.36,35.37
2016,9,30,7,45,676.0,65.5,1.55,12.5,287.5,72.51,41.1
2016,9,30,8,0,723.0,70.0,1.6,13.0,339.0,131.83,75.84
2016,9,30,8,15,753.5,74.0,1.6,13.5,387.5,189.6,120.84
2016,9,30,8,30,784.0,78.0,1.6,14.0,436.0,250.74,173.55
2016,9,30,8,45,807.0,80.5,1.6,14.5,481.5,311.4,227.5
2016,9,30,9,0,830.0,83.0,1.6,15.0,527.0,373.86,282.32
2016,9,30,9,15,846.0,85.0,1.6,15.0,567.0,434.43,334.94
2016,9,30,9,30,862.0,87.0,1.6,15.0,607.0,495.93,386.6
2016,9,30,9,45,877.0,87.0,1.6,15.5,641.5,553.67,432.98
2016,9,30,10,0,892.0,87.0,1.6,16.0,676.0,610.93,477.32
2016,9,30,10,15,900.0,88.5,1.6,16.0,703.5,664.48,518.32
2016,9,30,10,30,908.0,90.0,1.6,16.0,731.0,716.36,556.93
2016,9,30,10,45,913.5,91.0,1.65,16.5,750.5,763.98,589.48
2016,9,30,11,0,919.0,92.0,1.7,17.0,770.0,809.21,619.3
2016,9,30,11,15,922.0,92.5,1.7,17.0,782.0,849.3,645.95
2016,9,30,11,30,925.0,93.0,1.7,17.0,794.0,886.4,670.42
2016,9,30,11,45,926.0,93.0,1.75,17.0,797.5,918.06,691.72
2016,9,30,12,0,927.0,93.0,1.8,17.0,801.0,946.26,710.8
2016,9,30,12,15,926.0,93.0,1.85,17.0,796.5,969.06,726.36
2016,9,30,12,30,925.0,93.0,1.9,17.0,792.0,988.09,739.6
2016,9,30,12,45,918.5,94.0,1.95,17.0,778.5,999.16,747.75
2016,9,30,13,0,912.0,95.0,2.0,17.0,765.0,1006.25,753.53
2016,9,30,13,15,906.0,94.0,2.0,17.0,744.0,1007.56,755.07
2016,9,30,13,30,900.0,93.0,2.0,17.0,723.0,1004.93,754.25
2016,9,30,13,45,892.0,91.5,2.05,17.0,695.0,995.86,749.99
2016,9,30,14,0,884.0,90.0,2.1,17.0,667.0,983.01,743.39
2016,9,30,14,15,872.0,88.0,2.15,16.5,632.0,962.01,732.78
2016,9,30,14,30,860.0,86.0,2.2,16.0,597.0,937.6,719.88
2016,9,30,14,45,845.0,83.0,2.25,16.0,556.0,915.4,707.11
2016,9,30,15,0,830.0,80.0,2.3,16.0,515.0,880.53,685.36
2016,9,30,15,15,807.5,77.0,2.3,15.5,469.5,836.28,657.57
2016,9,30,15,30,785.0,74.0,2.3,15.0,424.0,790.05,627.8
2016,9,30,15,45,754.5,70.0,2.3,15.0,374.5,734.28,589.1
2016,9,30,16,0,724.0,66.0,2.3,15.0,325.0,677.79,548.81
2016,9,30,16,15,678.5,61.0,2.25,14.5,274.0,608.5,498.0
2016,9,30,16,30,633.0,56.0,2.2,14.0,223.0,545.63,450.01
2016,9,30,16,45,561.5,49.0,2.2,14.0,173.0,460.73,380.18
2016,9,30,17,0,490.0,42.0,2.2,14.0,123.0,381.16,311.1
2016,9,30,17,15,369.0,31.5,2.1,13.5,80.0,276.03,216.97
2016,9,30,17,30,248.0,21.0,2.0,13.0,37.0,172.22,59.16
2016,9,30,17,45,124.0,10.5,1.9,13.0,18.5,65.23,0.0
2016,9,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,139.5,12.5,1.2,10.5,23.0,11.37,0.0
2016,10,1,6,30,279.0,25.0,1.2,11.0,46.0,20.65,8.59
2016,10,1,6,45,397.0,35.5,1.3,12.0,91.5,28.54,19.19
2016,10,1,7,0,515.0,46.0,1.4,13.0,137.0,36.21,26.54
2016,10,1,7,15,584.5,53.0,1.45,13.5,188.0,40.54,30.69
2016,10,1,7,30,654.0,60.0,1.5,14.0,239.0,44.8,34.57
2016,10,1,7,45,701.0,64.0,1.55,14.5,291.0,76.57,43.58
2016,10,1,8,0,748.0,68.0,1.6,15.0,343.0,132.93,75.11
2016,10,1,8,15,778.5,72.0,1.55,15.0,392.5,192.28,121.27
2016,10,1,8,30,809.0,76.0,1.5,15.0,442.0,254.96,175.32
2016,10,1,8,45,833.5,77.5,1.5,15.5,488.5,316.65,229.95
2016,10,1,9,0,858.0,79.0,1.5,16.0,535.0,382.29,287.08
2016,10,1,9,15,873.5,81.0,1.45,16.5,575.5,443.53,339.22
2016,10,1,9,30,889.0,83.0,1.4,17.0,616.0,504.94,389.48
2016,10,1,9,45,905.0,83.0,1.4,17.5,651.5,564.57,436.71
2016,10,1,10,0,921.0,83.0,1.4,18.0,687.0,623.77,481.83
2016,10,1,10,15,929.0,84.0,1.4,18.0,714.5,678.17,522.84
2016,10,1,10,30,937.0,85.0,1.4,18.0,742.0,730.8,561.39
2016,10,1,10,45,942.5,86.0,1.4,18.5,762.0,779.58,593.42
2016,10,1,11,0,948.0,87.0,1.4,19.0,782.0,825.89,622.81
2016,10,1,11,15,951.0,87.0,1.4,19.0,794.0,866.42,649.11
2016,10,1,11,30,954.0,87.0,1.4,19.0,806.0,903.83,673.21
2016,10,1,11,45,955.0,87.5,1.45,19.5,809.5,936.77,693.65
2016,10,1,12,0,956.0,88.0,1.5,20.0,813.0,966.16,711.75
2016,10,1,12,15,955.0,88.0,1.55,20.0,808.5,989.48,727.33
2016,10,1,12,30,954.0,88.0,1.6,20.0,804.0,1008.94,740.6
2016,10,1,12,45,950.0,87.5,1.65,20.0,790.5,1021.0,749.29
2016,10,1,13,0,946.0,87.0,1.7,20.0,777.0,1028.98,755.61
2016,10,1,13,15,941.0,86.0,1.7,20.0,756.0,1031.32,757.78
2016,10,1,13,30,936.0,85.0,1.7,20.0,735.0,1029.58,757.58
2016,10,1,13,45,926.5,84.5,1.75,20.0,706.5,1020.02,753.27
2016,10,1,14,0,917.0,84.0,1.8,20.0,678.0,1006.57,746.64
2016,10,1,14,15,905.5,82.5,1.8,19.5,642.5,986.21,736.32
2016,10,1,14,30,894.0,81.0,1.8,19.0,607.0,962.31,723.73
2016,10,1,14,45,877.0,79.0,1.85,19.0,565.5,929.29,704.24
2016,10,1,15,0,860.0,77.0,1.9,19.0,524.0,893.38,682.64
2016,10,1,15,15,838.0,74.0,1.9,18.5,477.5,857.92,661.76
2016,10,1,15,30,816.0,71.0,1.9,18.0,431.0,811.21,632.5
2016,10,1,15,45,784.0,67.5,1.9,18.0,380.5,753.85,593.72
2016,10,1,16,0,752.0,64.0,1.9,18.0,330.0,695.78,553.33
2016,10,1,16,15,705.5,59.5,1.85,17.5,277.5,625.33,502.81
2016,10,1,16,30,659.0,55.0,1.8,17.0,225.0,556.18,451.02
2016,10,1,16,45,583.5,48.0,1.8,16.5,174.0,472.74,384.3
2016,10,1,17,0,508.0,41.0,1.8,16.0,123.0,389.85,313.98
2016,10,1,17,15,376.0,30.5,1.75,15.5,79.0,278.09,214.42
2016,10,1,17,30,244.0,20.0,1.7,15.0,35.0,166.67,23.58
2016,10,1,17,45,122.0,10.0,1.65,14.5,17.5,63.64,0.0
2016,10,1,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,133.5,12.0,1.1,11.5,21.5,10.91,0.0
2016,10,2,6,30,267.0,24.0,1.1,12.0,43.0,19.8,7.15
2016,10,2,6,45,384.0,34.5,1.1,12.5,87.5,27.73,18.38
2016,10,2,7,0,501.0,45.0,1.1,13.0,132.0,35.42,25.82
2016,10,2,7,15,570.5,52.0,1.1,13.0,182.0,39.77,30.06
2016,10,2,7,30,640.0,59.0,1.1,13.0,232.0,44.05,34.05
2016,10,2,7,45,412.0,103.0,1.15,13.5,223.0,91.28,62.9
2016,10,2,8,0,184.0,147.0,1.2,14.0,214.0,136.29,101.99
2016,10,2,8,15,141.0,169.0,1.2,14.5,224.5,161.76,124.01
2016,10,2,8,30,98.0,191.0,1.2,15.0,235.0,182.88,143.04
2016,10,2,8,45,469.0,134.5,1.2,15.5,378.0,255.2,191.18
2016,10,2,9,0,840.0,78.0,1.2,16.0,521.0,373.01,279.97
2016,10,2,9,15,568.0,167.0,1.2,16.0,477.0,389.26,300.41
2016,10,2,9,30,296.0,256.0,1.2,16.0,433.0,372.91,291.52
2016,10,2,9,45,595.0,169.5,1.3,16.5,550.0,481.93,376.58
2016,10,2,10,0,894.0,83.0,1.4,17.0,667.0,607.86,472.99
2016,10,2,10,15,545.0,207.0,1.45,17.0,567.5,552.9,430.21
2016,10,2,10,30,196.0,331.0,1.5,17.0,468.0,448.68,348.77
2016,10,2,10,45,115.0,314.0,1.55,17.0,395.0,386.68,301.81
2016,10,2,11,0,34.0,297.0,1.6,17.0,322.0,306.6,239.26
2016,10,2,11,15,208.5,309.5,1.65,17.0,465.5,474.6,371.45
2016,10,2,11,30,383.0,322.0,1.7,17.0,609.0,657.48,507.22
2016,10,2,11,45,402.0,316.0,1.75,17.0,618.5,684.74,526.06
2016,10,2,12,0,421.0,310.0,1.8,17.0,628.0,724.25,554.59
2016,10,2,12,15,305.5,336.0,1.8,17.0,566.0,646.84,496.91
2016,10,2,12,30,190.0,362.0,1.8,17.0,504.0,560.75,432.55
2016,10,2,12,45,143.0,351.0,1.85,17.0,457.0,510.65,395.8
2016,10,2,13,0,96.0,340.0,1.9,17.0,410.0,440.88,343.55
2016,10,2,13,15,51.5,273.0,1.9,17.0,310.5,325.78,255.86
2016,10,2,13,30,7.0,206.0,1.9,17.0,211.0,197.98,155.19
2016,10,2,13,45,6.0,197.5,1.9,17.0,201.5,189.31,148.87
2016,10,2,14,0,5.0,189.0,1.9,17.0,192.0,180.64,142.2
2016,10,2,14,15,134.5,222.0,1.9,17.0,301.0,374.95,300.4
2016,10,2,14,30,264.0,255.0,1.9,17.0,410.0,557.81,441.49
2016,10,2,14,45,547.5,167.5,1.95,17.0,459.0,733.92,578.1
2016,10,2,15,0,831.0,80.0,2.0,17.0,508.0,878.37,680.86
2016,10,2,15,15,808.5,77.0,2.0,16.5,462.5,834.08,651.39
2016,10,2,15,30,786.0,74.0,2.0,16.0,417.0,787.79,621.87
2016,10,2,15,45,751.5,71.0,2.0,16.0,367.0,729.98,581.99
2016,10,2,16,0,717.0,68.0,2.0,16.0,317.0,671.65,540.6
2016,10,2,16,15,668.5,62.5,1.95,15.5,266.0,604.87,491.87
2016,10,2,16,30,620.0,57.0,1.9,15.0,215.0,535.38,438.82
2016,10,2,16,45,536.0,50.5,1.9,14.5,164.5,443.79,364.16
2016,10,2,17,0,452.0,44.0,1.9,14.0,114.0,358.42,290.84
2016,10,2,17,15,317.5,32.0,1.8,13.5,72.0,246.61,189.26
2016,10,2,17,30,183.0,20.0,1.7,13.0,30.0,133.6,0.0
2016,10,2,17,45,91.5,10.0,1.6,13.0,15.0,49.83,0.0
2016,10,2,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,114.5,12.0,0.9,11.5,20.0,10.91,0.0
2016,10,3,6,30,229.0,24.0,0.8,12.0,40.0,19.88,6.2
2016,10,3,6,45,347.5,34.5,0.75,12.5,82.5,27.77,18.36
2016,10,3,7,0,466.0,45.0,0.7,13.0,125.0,35.43,25.82
2016,10,3,7,15,537.0,52.5,0.7,13.0,174.0,40.17,30.42
2016,10,3,7,30,608.0,60.0,0.7,13.0,223.0,44.82,34.75
2016,10,3,7,45,406.5,102.0,0.7,13.5,220.5,90.53,62.35
2016,10,3,8,0,205.0,144.0,0.7,14.0,218.0,134.2,99.23
2016,10,3,8,15,481.5,111.0,0.65,14.5,317.5,171.14,116.63
2016,10,3,8,30,758.0,78.0,0.6,15.0,417.0,245.27,168.51
2016,10,3,8,45,379.0,103.5,0.6,15.5,273.0,202.54,150.65
2016,10,3,9,0,0.0,129.0,0.6,16.0,129.0,113.47,88.59
2016,10,3,9,15,4.0,161.5,0.6,16.0,164.0,143.75,113.18
2016,10,3,9,30,8.0,194.0,0.6,16.0,199.0,174.94,137.8
2016,10,3,9,45,25.0,231.5,0.65,16.5,248.0,218.4,171.62
2016,10,3,10,0,42.0,269.0,0.7,17.0,297.0,268.87,210.28
2016,10,3,10,15,39.0,276.0,0.7,17.0,302.5,278.09,216.83
2016,10,3,10,30,36.0,283.0,0.7,17.0,308.0,286.95,223.31
2016,10,3,10,45,38.5,293.5,0.75,17.0,321.0,302.89,235.43
2016,10,3,11,0,41.0,304.0,0.8,17.0,334.0,319.17,247.74
2016,10,3,11,15,21.0,231.0,0.8,17.0,246.0,226.56,176.29
2016,10,3,11,30,1.0,158.0,0.8,17.0,158.0,142.8,110.28
2016,10,3,11,45,18.5,233.5,0.85,17.5,247.0,229.44,179.01
2016,10,3,12,0,36.0,309.0,0.9,18.0,336.0,335.07,259.28
2016,10,3,12,15,65.5,329.5,0.9,18.0,378.5,387.6,298.82
2016,10,3,12,30,95.0,350.0,0.9,18.0,421.0,442.14,339.61
2016,10,3,12,45,92.5,343.0,0.95,18.0,411.5,436.82,335.75
2016,10,3,13,0,90.0,336.0,1.0,18.0,402.0,431.0,332.04
2016,10,3,13,15,60.0,303.5,0.95,18.0,346.5,368.71,285.2
2016,10,3,13,30,30.0,271.0,0.9,18.0,291.0,305.52,237.18
2016,10,3,13,45,43.0,273.0,0.9,18.0,301.0,323.37,252.04
2016,10,3,14,0,56.0,275.0,0.9,18.0,311.0,341.51,266.63
2016,10,3,14,15,34.0,236.5,0.9,17.5,258.0,277.66,217.99
2016,10,3,14,30,12.0,198.0,0.9,17.0,205.0,199.48,157.18
2016,10,3,14,45,6.0,173.5,0.9,17.0,177.0,169.38,133.67
2016,10,3,15,0,0.0,149.0,0.9,17.0,149.0,139.48,109.76
2016,10,3,15,15,374.0,111.5,0.9,16.5,272.5,487.28,395.51
2016,10,3,15,30,748.0,74.0,0.9,16.0,396.0,753.8,590.34
2016,10,3,15,45,712.5,71.0,0.9,16.0,348.0,696.46,547.57
2016,10,3,16,0,677.0,68.0,0.9,16.0,300.0,643.57,511.02
2016,10,3,16,15,628.0,62.5,0.85,16.0,250.5,573.54,459.71
2016,10,3,16,30,579.0,57.0,0.8,16.0,201.0,505.54,407.71
2016,10,3,16,45,498.0,49.5,0.8,16.0,152.5,416.72,336.05
2016,10,3,17,0,417.0,42.0,0.8,16.0,104.0,334.14,266.02
2016,10,3,17,15,284.5,30.0,0.75,15.5,64.5,225.83,167.85
2016,10,3,17,30,152.0,18.0,0.7,15.0,25.0,114.26,0.0
2016,10,3,17,45,76.0,9.0,0.65,14.5,12.5,8.19,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,15,71.0,13.0,0.75,12.5,17.5,11.82,0.0
2016,10,4,6,30,142.0,26.0,0.8,13.0,35.0,20.49,5.21
2016,10,4,6,45,241.0,42.0,0.9,13.5,75.0,32.65,22.33
2016,10,4,7,0,340.0,58.0,1.0,14.0,115.0,44.44,33.56
2016,10,4,7,15,415.0,69.0,1.0,14.0,162.5,52.02,40.75
2016,10,4,7,30,490.0,80.0,1.0,14.0,210.0,61.27,49.2
2016,10,4,7,45,530.5,90.5,1.0,14.5,258.0,88.54,57.51
2016,10,4,8,0,571.0,101.0,1.0,15.0,306.0,139.29,87.76
2016,10,4,8,15,389.0,143.5,0.95,15.0,292.0,181.72,129.25
2016,10,4,8,30,207.0,186.0,0.9,15.0,278.0,203.75,155.67
2016,10,4,8,45,460.0,153.0,0.9,15.5,385.0,268.55,201.51
2016,10,4,9,0,713.0,120.0,0.9,16.0,492.0,364.08,274.34
2016,10,4,9,15,380.0,182.0,0.9,16.0,382.0,324.83,252.02
2016,10,4,9,30,47.0,244.0,0.9,16.0,272.0,239.21,188.16
2016,10,4,9,45,222.5,252.0,0.95,16.5,394.5,348.31,273.72
2016,10,4,10,0,398.0,260.0,1.0,17.0,517.0,478.18,372.01
2016,10,4,10,15,433.5,258.5,1.0,17.0,549.0,530.54,410.56
2016,10,4,10,30,469.0,257.0,1.0,17.0,581.0,579.72,446.89
2016,10,4,10,45,673.5,185.0,1.0,17.5,663.5,689.01,527.31
2016,10,4,11,0,878.0,113.0,1.0,18.0,746.0,797.26,602.26
2016,10,4,11,15,882.0,113.5,1.05,18.0,758.0,836.59,627.64
2016,10,4,11,30,886.0,114.0,1.1,18.0,770.0,873.12,651.93
2016,10,4,11,45,894.5,111.0,1.2,18.5,775.5,906.92,673.9
2016,10,4,12,0,903.0,108.0,1.3,19.0,781.0,937.72,693.86
2016,10,4,12,15,902.0,107.5,1.35,19.0,776.0,959.29,708.41
2016,10,4,12,30,901.0,107.0,1.4,19.0,771.0,977.19,720.8
2016,10,4,12,45,904.0,103.0,1.5,19.0,759.5,991.24,731.67
2016,10,4,13,0,907.0,99.0,1.6,19.0,748.0,1001.46,740.24
2016,10,4,13,15,901.0,98.0,1.65,19.0,727.0,1002.52,742.3
2016,10,4,13,30,895.0,97.0,1.7,19.0,706.0,999.66,742.1
2016,10,4,13,45,888.0,94.5,1.8,19.0,678.0,990.19,738.43
2016,10,4,14,0,881.0,92.0,1.9,19.0,650.0,976.93,732.39
2016,10,4,14,15,869.0,90.0,1.95,18.5,615.0,955.82,721.9
2016,10,4,14,30,857.0,88.0,2.0,18.0,580.0,941.06,715.76
2016,10,4,14,45,842.0,85.0,2.05,18.0,539.5,909.06,696.42
2016,10,4,15,0,827.0,82.0,2.1,18.0,499.0,874.12,674.98
2016,10,4,15,15,803.5,78.5,2.1,17.5,453.0,828.39,646.38
2016,10,4,15,30,780.0,75.0,2.1,17.0,407.0,780.74,615.79
2016,10,4,15,45,749.0,70.5,2.15,17.0,357.5,724.14,577.02
2016,10,4,16,0,718.0,66.0,2.2,17.0,308.0,666.86,536.46
2016,10,4,16,15,668.0,60.5,2.15,16.5,257.0,599.13,486.7
2016,10,4,16,30,618.0,55.0,2.1,16.0,206.0,528.85,432.62
2016,10,4,16,45,539.0,47.5,2.1,15.5,156.0,439.75,359.37
2016,10,4,17,0,460.0,40.0,2.1,15.0,106.0,356.7,287.24
2016,10,4,17,15,317.0,28.5,2.0,14.5,65.0,241.54,177.76
2016,10,4,17,30,174.0,17.0,1.9,14.0,24.0,101.18,0.0
2016,10,4,17,45,87.0,8.5,1.85,14.0,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,107.5,11.5,1.2,10.5,18.5,10.46,0.0
2016,10,5,6,30,215.0,23.0,1.2,11.0,37.0,19.17,3.05
2016,10,5,6,45,349.5,34.0,1.3,11.5,81.0,27.58,18.06
2016,10,5,7,0,484.0,45.0,1.4,12.0,125.0,35.75,26.11
2016,10,5,7,15,559.5,52.5,1.4,12.5,175.5,40.51,30.72
2016,10,5,7,30,635.0,60.0,1.4,13.0,226.0,45.19,35.04
2016,10,5,7,45,687.5,64.0,1.45,14.0,278.0,72.92,40.71
2016,10,5,8,0,740.0,68.0,1.5,15.0,330.0,132.9,75.46
2016,10,5,8,15,772.5,72.0,1.45,15.5,380.0,191.95,121.13
2016,10,5,8,30,805.0,76.0,1.4,16.0,430.0,254.58,174.6
2016,10,5,8,45,830.5,78.0,1.35,16.5,476.0,316.59,229.11
2016,10,5,9,0,856.0,80.0,1.3,17.0,522.0,380.63,284.52
2016,10,5,9,15,872.5,82.0,1.25,17.0,563.0,443.77,338.33
2016,10,5,9,30,889.0,84.0,1.2,17.0,604.0,505.38,389.13
2016,10,5,9,45,905.0,84.0,1.2,17.5,639.0,564.77,435.95
2016,10,5,10,0,921.0,84.0,1.2,18.0,674.0,623.7,480.65
2016,10,5,10,15,929.5,85.5,1.2,18.0,701.5,678.64,521.82
2016,10,5,10,30,938.0,87.0,1.2,18.0,729.0,731.85,560.54
2016,10,5,10,45,945.5,87.0,1.25,18.5,749.5,780.81,593.23
2016,10,5,11,0,953.0,87.0,1.3,19.0,770.0,827.41,623.28
2016,10,5,11,15,956.5,87.5,1.3,19.0,781.5,868.72,650.03
2016,10,5,11,30,960.0,88.0,1.3,19.0,793.0,906.95,674.56
2016,10,5,11,45,962.5,87.0,1.35,19.5,797.0,939.4,694.64
2016,10,5,12,0,965.0,86.0,1.4,20.0,801.0,968.32,712.42
2016,10,5,12,15,963.5,86.0,1.45,20.0,796.0,991.02,727.61
2016,10,5,12,30,962.0,86.0,1.5,20.0,791.0,1009.8,740.46
2016,10,5,12,45,955.5,87.0,1.6,20.0,777.0,1020.98,749.4
2016,10,5,13,0,949.0,88.0,1.7,20.0,763.0,1028.05,755.94
2016,10,5,13,15,943.0,87.0,1.7,20.0,741.0,1029.15,757.35
2016,10,5,13,30,937.0,86.0,1.7,20.0,719.0,1026.18,756.39
2016,10,5,13,45,928.0,85.0,1.75,20.0,690.0,1016.27,751.89
2016,10,5,14,0,919.0,84.0,1.8,20.0,661.0,1002.48,745.04
2016,10,5,14,15,906.5,82.5,1.8,19.5,625.0,980.96,733.95
2016,10,5,14,30,894.0,81.0,1.8,19.0,589.0,955.94,720.6
2016,10,5,14,45,875.0,79.0,1.85,19.0,546.5,920.98,699.76
2016,10,5,15,0,856.0,77.0,1.9,19.0,504.0,892.31,683.02
2016,10,5,15,15,832.0,74.0,1.9,18.5,457.0,846.03,654.46
2016,10,5,15,30,808.0,71.0,1.9,18.0,410.0,797.78,623.95
2016,10,5,15,45,769.0,68.0,1.9,18.0,359.0,735.69,581.39
2016,10,5,16,0,730.0,65.0,1.9,18.0,308.0,673.37,537.36
2016,10,5,16,15,677.5,59.5,1.85,17.5,255.5,598.32,482.58
2016,10,5,16,30,625.0,54.0,1.8,17.0,203.0,531.11,431.23
2016,10,5,16,45,536.0,47.0,1.75,16.5,152.5,436.08,353.54
2016,10,5,17,0,447.0,40.0,1.7,16.0,102.0,347.89,277.5
2016,10,5,17,15,297.5,28.0,1.65,15.5,61.5,229.14,162.47
2016,10,5,17,30,148.0,16.0,1.6,15.0,21.0,87.13,0.0
2016,10,5,17,45,74.0,8.0,1.6,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,10.5,0.9,10.5,17.5,9.55,0.0
2016,10,6,6,30,228.0,21.0,0.8,11.0,35.0,17.38,0.49
2016,10,6,6,45,359.0,31.5,0.75,12.0,78.0,25.43,16.09
2016,10,6,7,0,490.0,42.0,0.7,13.0,121.0,33.24,23.78
2016,10,6,7,15,563.5,49.0,0.7,13.5,171.0,37.7,28.1
2016,10,6,7,30,637.0,56.0,0.7,14.0,221.0,42.09,32.15
2016,10,6,7,45,687.0,60.5,0.75,14.5,272.5,74.04,41.59
2016,10,6,8,0,737.0,65.0,0.8,15.0,324.0,130.11,73.14
2016,10,6,8,15,768.5,68.5,0.8,15.5,372.5,188.29,117.98
2016,10,6,8,30,800.0,72.0,0.8,16.0,421.0,249.89,170.38
2016,10,6,8,45,824.5,74.5,0.85,16.5,466.5,311.64,224.46
2016,10,6,9,0,849.0,77.0,0.9,17.0,512.0,375.3,279.44
2016,10,6,9,15,865.0,79.0,0.9,17.5,552.0,437.72,331.85
2016,10,6,9,30,881.0,81.0,0.9,18.0,592.0,498.54,381.12
2016,10,6,9,45,899.0,80.0,0.95,19.0,627.5,557.43,426.68
2016,10,6,10,0,917.0,79.0,1.0,20.0,663.0,616.05,470.24
2016,10,6,10,15,924.5,80.0,1.0,20.5,689.5,669.5,508.92
2016,10,6,10,30,932.0,81.0,1.0,21.0,716.0,721.12,545.01
2016,10,6,10,45,936.5,82.0,1.0,21.5,735.0,768.49,575.44
2016,10,6,11,0,941.0,83.0,1.0,22.0,754.0,813.31,603.2
2016,10,6,11,15,944.0,83.5,1.0,22.0,765.5,853.61,628.8
2016,10,6,11,30,947.0,84.0,1.0,22.0,777.0,890.84,652.24
2016,10,6,11,45,947.5,84.5,1.0,22.5,779.5,922.65,670.79
2016,10,6,12,0,948.0,85.0,1.0,23.0,782.0,950.92,687.02
2016,10,6,12,15,946.5,84.5,1.0,23.0,777.0,972.55,700.41
2016,10,6,12,30,945.0,84.0,1.0,23.0,772.0,990.32,711.54
2016,10,6,12,45,942.5,83.0,1.05,23.0,758.5,1002.63,720.38
2016,10,6,13,0,940.0,82.0,1.1,23.0,745.0,1010.92,726.94
2016,10,6,13,15,934.5,81.0,1.1,23.0,724.0,1012.28,728.45
2016,10,6,13,30,929.0,80.0,1.1,23.0,703.0,1009.61,727.69
2016,10,6,13,45,920.0,79.0,1.15,23.0,674.5,999.57,723.45
2016,10,6,14,0,911.0,78.0,1.2,23.0,646.0,985.68,716.95
2016,10,6,14,15,899.0,76.5,1.2,23.0,610.5,964.59,705.1
2016,10,6,14,30,887.0,75.0,1.2,23.0,575.0,940.03,691.13
2016,10,6,14,45,870.0,73.0,1.2,23.0,533.5,906.94,671.58
2016,10,6,15,0,853.0,71.0,1.2,23.0,492.0,871.04,650.08
2016,10,6,15,15,830.0,68.0,1.2,22.5,446.0,834.68,629.18
2016,10,6,15,30,807.0,65.0,1.2,22.0,400.0,787.39,600.26
2016,10,6,15,45,773.0,61.5,1.25,21.5,350.0,728.9,563.2
2016,10,6,16,0,739.0,58.0,1.3,21.0,300.0,669.96,524.25
2016,10,6,16,15,689.5,53.5,1.25,20.0,249.0,598.33,474.05
2016,10,6,16,30,640.0,49.0,1.2,19.0,198.0,528.37,422.4
2016,10,6,16,45,557.5,42.0,1.15,18.5,148.5,442.25,352.97
2016,10,6,17,0,475.0,35.0,1.1,18.0,99.0,357.77,280.53
2016,10,6,17,15,326.5,24.0,1.1,17.0,59.0,237.68,159.79
2016,10,6,17,30,178.0,13.0,1.1,16.0,19.0,98.72,0.0
2016,10,6,17,45,89.0,6.5,1.1,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,15,129.0,9.5,1.0,12.5,17.0,8.64,0.0
2016,10,7,6,30,258.0,19.0,0.9,13.0,34.0,15.63,0.0
2016,10,7,6,45,385.0,29.0,0.85,13.5,77.0,23.33,14.07
2016,10,7,7,0,512.0,39.0,0.8,14.0,120.0,30.8,21.49
2016,10,7,7,15,583.5,45.5,0.8,14.5,169.5,38.17,28.37
2016,10,7,7,30,655.0,52.0,0.8,15.0,219.0,42.68,32.52
2016,10,7,7,45,699.5,57.0,0.85,16.0,269.5,71.63,39.0
2016,10,7,8,0,744.0,62.0,0.9,17.0,320.0,128.31,70.83
2016,10,7,8,15,774.5,65.5,0.9,17.5,368.5,186.7,115.63
2016,10,7,8,30,805.0,69.0,0.9,18.0,417.0,248.36,167.88
2016,10,7,8,45,826.5,71.5,0.95,19.0,461.5,309.44,220.87
2016,10,7,9,0,848.0,74.0,1.0,20.0,506.0,373.87,275.61
2016,10,7,9,15,863.5,76.5,1.0,20.5,545.5,434.56,326.33
2016,10,7,9,30,879.0,79.0,1.0,21.0,585.0,495.43,375.28
2016,10,7,9,45,882.0,84.0,1.0,22.0,616.5,552.04,418.4
2016,10,7,10,0,885.0,89.0,1.0,23.0,648.0,606.98,458.4
2016,10,7,10,15,893.0,90.0,0.95,23.5,674.5,659.23,495.37
2016,10,7,10,30,901.0,91.0,0.9,24.0,701.0,709.76,529.73
2016,10,7,10,45,905.0,93.0,0.85,24.5,719.5,756.49,559.17
2016,10,7,11,0,909.0,95.0,0.8,25.0,738.0,800.74,585.46
2016,10,7,11,15,912.0,95.5,0.7,25.0,749.5,839.93,608.29
2016,10,7,11,30,915.0,96.0,0.6,25.0,761.0,876.15,628.78
2016,10,7,11,45,914.0,96.5,0.5,25.5,763.5,905.76,643.5
2016,10,7,12,0,913.0,97.0,0.4,26.0,766.0,931.87,655.85
2016,10,7,12,15,709.5,178.5,0.35,26.0,696.0,871.59,617.23
2016,10,7,12,30,506.0,260.0,0.3,26.0,626.0,779.07,555.78
2016,10,7,12,45,498.5,257.5,0.25,26.5,612.5,780.95,556.82
2016,10,7,13,0,491.0,255.0,0.2,27.0,599.0,780.25,554.96
2016,10,7,13,15,678.0,179.5,0.2,27.0,639.5,891.96,628.8
2016,10,7,13,30,865.0,104.0,0.2,27.0,680.0,984.8,684.35
2016,10,7,13,45,706.0,150.0,0.2,27.0,607.0,891.16,626.87
2016,10,7,14,0,547.0,196.0,0.2,27.0,534.0,780.32,559.07
2016,10,7,14,15,679.0,147.0,0.25,26.5,542.5,854.18,611.45
2016,10,7,14,30,811.0,98.0,0.3,26.0,551.0,905.38,646.05
2016,10,7,14,45,714.0,110.0,0.4,26.0,487.5,822.54,596.21
2016,10,7,15,0,617.0,122.0,0.5,26.0,424.0,734.98,543.24
2016,10,7,15,15,626.5,106.5,0.55,25.5,388.0,709.16,530.33
2016,10,7,15,30,636.0,91.0,0.6,25.0,352.0,679.81,513.75
2016,10,7,15,45,578.0,92.0,0.7,24.5,306.0,613.08,470.85
2016,10,7,16,0,520.0,93.0,0.8,24.0,260.0,547.15,426.54
2016,10,7,16,15,516.0,77.5,0.9,23.0,219.5,504.64,397.78
2016,10,7,16,30,512.0,62.0,1.0,22.0,179.0,460.61,365.19
2016,10,7,16,45,419.5,52.0,1.1,21.0,132.0,364.8,289.39
2016,10,7,17,0,327.0,42.0,1.2,20.0,85.0,276.36,215.2
2016,10,7,17,15,163.5,27.5,1.15,19.5,49.0,150.5,92.73
2016,10,7,17,30,0.0,13.0,1.1,19.0,13.0,11.82,0.0
2016,10,7,17,45,0.0,6.5,1.1,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,78.5,10.0,1.05,14.5,14.0,9.1,0.0
2016,10,8,6,30,157.0,20.0,0.9,15.0,28.0,15.81,0.0
2016,10,8,6,45,288.0,32.5,0.8,16.0,69.0,26.48,16.37
2016,10,8,7,0,419.0,45.0,0.7,17.0,110.0,36.0,25.66
2016,10,8,7,15,498.5,53.5,0.7,17.5,159.0,41.55,30.93
2016,10,8,7,30,578.0,62.0,0.7,18.0,208.0,46.98,35.87
2016,10,8,7,45,629.5,68.0,0.75,19.0,258.0,74.37,42.39
2016,10,8,8,0,681.0,74.0,0.8,20.0,308.0,128.63,72.83
2016,10,8,8,15,716.0,78.5,0.75,20.5,356.5,185.17,115.45
2016,10,8,8,30,751.0,83.0,0.7,21.0,405.0,248.55,167.74
2016,10,8,8,45,776.0,86.5,0.7,22.0,450.0,308.37,218.24
2016,10,8,9,0,801.0,90.0,0.7,23.0,495.0,370.27,269.5
2016,10,8,9,15,819.0,92.5,0.7,23.5,534.5,430.11,318.27
2016,10,8,9,30,837.0,95.0,0.7,24.0,574.0,490.55,365.68
2016,10,8,9,45,880.0,85.0,0.7,25.0,614.5,551.59,411.05
2016,10,8,10,0,923.0,75.0,0.7,26.0,655.0,614.62,456.04
2016,10,8,10,15,931.0,76.0,0.7,26.5,682.0,668.46,493.66
2016,10,8,10,30,939.0,77.0,0.7,27.0,709.0,720.5,528.81
2016,10,8,10,45,943.5,78.0,0.75,27.5,728.0,767.97,558.83
2016,10,8,11,0,948.0,79.0,0.8,28.0,747.0,812.84,586.44
2016,10,8,11,15,951.0,79.5,0.8,28.0,758.0,853.19,611.27
2016,10,8,11,30,954.0,80.0,0.8,28.0,769.0,890.42,633.97
2016,10,8,11,45,954.0,80.5,0.8,28.0,772.0,921.79,652.9
2016,10,8,12,0,954.0,81.0,0.8,28.0,775.0,949.56,669.63
2016,10,8,12,15,953.0,80.5,0.8,28.0,769.5,971.56,682.88
2016,10,8,12,30,952.0,80.0,0.8,28.0,764.0,989.7,693.92
2016,10,8,12,45,947.5,80.0,0.85,28.0,750.0,1001.17,702.09
2016,10,8,13,0,943.0,80.0,0.9,28.0,736.0,1008.59,708.06
2016,10,8,13,15,937.0,79.0,0.9,27.5,714.5,1009.32,710.56
2016,10,8,13,30,931.0,78.0,0.9,27.0,693.0,1006.01,710.86
2016,10,8,13,45,921.5,77.0,0.9,27.0,664.0,995.35,705.45
2016,10,8,14,0,912.0,76.0,0.9,27.0,635.0,980.85,697.9
2016,10,8,14,15,899.5,74.5,0.9,26.5,599.5,959.17,687.37
2016,10,8,14,30,887.0,73.0,0.9,26.0,564.0,934.05,674.72
2016,10,8,14,45,869.0,71.0,0.95,26.0,522.5,899.99,655.86
2016,10,8,15,0,851.0,69.0,1.0,26.0,481.0,863.19,634.98
2016,10,8,15,15,827.0,66.5,1.0,25.5,435.0,826.64,614.29
2016,10,8,15,30,803.0,64.0,1.0,25.0,389.0,779.3,585.76
2016,10,8,15,45,768.5,60.5,1.0,25.0,339.0,720.64,547.47
2016,10,8,16,0,734.0,57.0,1.0,25.0,289.0,661.58,507.6
2016,10,8,16,15,682.5,52.0,0.95,24.0,238.0,588.25,456.98
2016,10,8,16,30,631.0,47.0,0.9,23.0,187.0,516.83,404.95
2016,10,8,16,45,545.5,40.0,0.9,22.0,138.5,423.83,332.26
2016,10,8,17,0,460.0,33.0,0.9,21.0,90.0,344.67,264.38
2016,10,8,17,15,303.5,22.0,0.9,20.0,52.0,217.42,122.21
2016,10,8,17,30,147.0,11.0,0.9,19.0,14.0,81.13,0.0
2016,10,8,17,45,73.5,5.5,0.95,18.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,118.5,9.0,1.05,15.0,15.0,8.19,0.0
2016,10,9,6,30,237.0,18.0,0.9,15.0,30.0,14.88,0.0
2016,10,9,6,45,368.0,28.5,0.8,15.5,72.0,23.06,13.41
2016,10,9,7,0,499.0,39.0,0.7,16.0,114.0,30.98,21.38
2016,10,9,7,15,573.5,45.5,0.65,16.5,163.5,35.14,25.42
2016,10,9,7,30,648.0,52.0,0.6,17.0,213.0,42.87,32.41
2016,10,9,7,45,694.0,57.0,0.6,18.0,263.5,71.63,38.81
2016,10,9,8,0,740.0,62.0,0.6,19.0,314.0,128.04,70.18
