Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,15,771.5,66.0,0.6,19.5,362.5,186.69,114.68
2016,10,9,8,30,803.0,70.0,0.6,20.0,411.0,248.75,166.55
2016,10,9,8,45,824.0,73.0,0.6,21.0,455.5,309.93,218.78
2016,10,9,9,0,845.0,76.0,0.6,22.0,500.0,372.59,271.17
2016,10,9,9,15,861.0,78.0,0.6,22.5,539.5,434.43,321.8
2016,10,9,9,30,877.0,80.0,0.6,23.0,579.0,494.8,369.44
2016,10,9,9,45,889.0,81.5,0.65,24.0,612.5,552.51,412.94
2016,10,9,10,0,901.0,83.0,0.7,25.0,646.0,609.4,454.1
2016,10,9,10,15,908.5,84.5,0.75,25.0,672.0,662.39,492.89
2016,10,9,10,30,916.0,86.0,0.8,25.0,698.0,713.59,529.44
2016,10,9,10,45,919.5,87.5,0.85,25.0,716.5,759.89,560.61
2016,10,9,11,0,923.0,89.0,0.9,25.0,735.0,803.6,589.08
2016,10,9,11,15,925.5,89.5,0.9,25.0,745.5,842.66,613.59
2016,10,9,11,30,928.0,90.0,0.9,25.0,756.0,878.67,635.99
2016,10,9,11,45,927.0,90.5,0.95,25.5,758.5,908.44,653.92
2016,10,9,12,0,926.0,91.0,1.0,26.0,761.0,934.65,669.63
2016,10,9,12,15,924.5,91.0,1.0,25.5,755.0,956.2,684.26
2016,10,9,12,30,923.0,91.0,1.0,25.0,749.0,973.99,696.73
2016,10,9,12,45,915.5,91.5,1.05,25.0,734.5,982.85,703.38
2016,10,9,13,0,908.0,92.0,1.1,25.0,720.0,987.73,707.82
2016,10,9,13,15,901.5,91.0,1.15,25.0,698.5,987.88,709.51
2016,10,9,13,30,895.0,90.0,1.2,25.0,677.0,984.14,708.96
2016,10,9,13,45,884.5,89.0,1.25,25.0,648.0,972.71,703.73
2016,10,9,14,0,874.0,88.0,1.3,25.0,619.0,957.62,696.33
2016,10,9,14,15,860.5,86.0,1.3,24.5,583.5,934.92,684.68
2016,10,9,14,30,847.0,84.0,1.3,24.0,548.0,918.5,677.19
2016,10,9,14,45,827.5,81.5,1.3,24.0,507.0,883.07,655.79
2016,10,9,15,0,808.0,79.0,1.3,24.0,466.0,844.97,632.58
2016,10,9,15,15,782.0,75.5,1.25,23.5,420.0,797.59,603.26
2016,10,9,15,30,756.0,72.0,1.2,23.0,374.0,748.54,572.16
2016,10,9,15,45,717.5,68.0,1.2,22.5,325.0,687.5,532.14
2016,10,9,16,0,679.0,64.0,1.2,22.0,276.0,631.54,494.23
2016,10,9,16,15,623.5,58.0,1.1,21.0,226.0,556.66,440.48
2016,10,9,16,30,568.0,52.0,1.0,20.0,176.0,484.45,385.52
2016,10,9,16,45,476.5,43.5,0.95,19.5,128.5,389.45,308.6
2016,10,9,17,0,385.0,35.0,0.9,19.0,81.0,302.06,232.72
2016,10,9,17,15,192.5,17.5,0.8,18.0,40.5,149.74,71.28
2016,10,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,82.0,9.0,1.0,12.5,13.0,8.19,0.0
2016,10,10,6,30,164.0,18.0,0.9,13.0,26.0,14.92,0.0
2016,10,10,6,45,297.5,30.5,0.85,13.5,66.5,24.9,14.88
2016,10,10,7,0,431.0,43.0,0.8,14.0,107.0,34.51,24.61
2016,10,10,7,15,510.0,51.5,0.75,14.0,155.5,40.14,30.11
2016,10,10,7,30,589.0,60.0,0.7,14.0,204.0,45.65,35.28
2016,10,10,7,45,641.5,65.5,0.7,14.5,254.5,73.03,41.82
2016,10,10,8,0,694.0,71.0,0.7,15.0,305.0,127.64,72.96
2016,10,10,8,15,728.5,75.0,0.7,15.5,353.0,187.56,119.15
2016,10,10,8,30,763.0,79.0,0.7,16.0,401.0,247.66,169.9
2016,10,10,8,45,788.5,82.0,0.7,16.5,446.0,307.75,222.15
2016,10,10,9,0,814.0,85.0,0.7,17.0,491.0,369.93,275.37
2016,10,10,9,15,831.5,87.5,0.75,17.5,530.5,430.12,325.95
2016,10,10,9,30,849.0,90.0,0.8,18.0,570.0,490.81,375.17
2016,10,10,9,45,867.5,90.0,0.85,18.5,604.5,549.76,421.4
2016,10,10,10,0,886.0,90.0,0.9,19.0,639.0,607.15,464.95
2016,10,10,10,15,894.5,91.0,0.95,19.0,665.5,659.54,504.45
2016,10,10,10,30,903.0,92.0,1.0,19.0,692.0,710.26,541.78
2016,10,10,10,45,907.5,93.5,1.05,19.5,710.5,756.71,573.2
2016,10,10,11,0,912.0,95.0,1.1,20.0,729.0,800.69,601.52
2016,10,10,11,15,915.0,95.5,1.1,20.0,740.0,839.75,626.76
2016,10,10,11,30,918.0,96.0,1.1,20.0,751.0,875.82,649.88
2016,10,10,11,45,918.0,96.5,1.15,20.5,753.5,906.16,668.67
2016,10,10,12,0,918.0,97.0,1.2,21.0,756.0,933.03,685.23
2016,10,10,12,15,696.5,181.5,1.2,21.0,679.5,860.57,637.58
2016,10,10,12,30,475.0,266.0,1.2,21.0,603.0,755.17,563.98
2016,10,10,12,45,677.5,186.5,1.25,21.0,657.0,878.44,652.98
2016,10,10,13,0,880.0,107.0,1.3,21.0,711.0,976.87,716.97
2016,10,10,13,15,873.0,105.5,1.3,20.5,689.5,986.04,723.72
2016,10,10,13,30,866.0,104.0,1.3,20.0,668.0,981.42,722.96
2016,10,10,13,45,852.5,103.5,1.3,20.0,638.5,967.94,715.41
2016,10,10,14,0,839.0,103.0,1.3,20.0,609.0,950.82,705.72
2016,10,10,14,15,823.5,100.5,1.3,19.5,573.5,925.92,692.34
2016,10,10,14,30,808.0,98.0,1.3,19.0,538.0,897.81,676.81
2016,10,10,14,45,784.0,96.0,1.3,19.0,496.0,859.51,653.01
2016,10,10,15,0,760.0,94.0,1.3,19.0,454.0,824.32,631.15
2016,10,10,15,15,731.5,89.5,1.25,18.5,408.5,774.96,599.53
2016,10,10,15,30,703.0,85.0,1.2,18.0,363.0,724.29,566.34
2016,10,10,15,45,658.5,80.5,1.2,18.0,313.5,659.85,521.63
2016,10,10,16,0,614.0,76.0,1.2,18.0,264.0,595.98,475.81
2016,10,10,16,15,553.0,68.5,1.15,17.0,215.0,517.58,418.1
2016,10,10,16,30,492.0,61.0,1.1,16.0,166.0,442.17,358.59
2016,10,10,16,45,396.5,50.0,1.1,15.5,119.5,344.83,278.15
2016,10,10,17,0,301.0,39.0,1.1,15.0,73.0,255.32,198.92
2016,10,10,17,15,150.5,19.5,1.05,14.5,36.5,125.12,44.78
2016,10,10,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,6,15,67.0,9.0,0.7,12.0,11.5,8.19,0.0
2016,10,11,6,30,134.0,18.0,0.7,12.0,23.0,14.26,0.0
2016,10,11,6,45,261.0,31.5,0.75,12.5,62.0,25.93,15.56
2016,10,11,7,0,388.0,45.0,0.8,13.0,101.0,36.4,26.32
2016,10,11,7,15,468.5,54.0,0.8,13.0,148.5,42.34,32.15
2016,10,11,7,30,549.0,63.0,0.8,13.0,196.0,48.16,37.64
2016,10,11,7,45,274.5,65.0,0.8,13.5,131.5,58.73,38.42
2016,10,11,8,0,0.0,67.0,0.8,14.0,67.0,59.16,45.13
2016,10,11,8,15,0.0,100.0,0.8,14.0,100.0,87.1,68.65
2016,10,11,8,30,0.0,133.0,0.8,14.0,133.0,115.32,91.97
2016,10,11,8,45,11.0,158.5,0.85,14.5,164.0,140.99,112.32
2016,10,11,9,0,22.0,184.0,0.9,15.0,195.0,168.42,133.97
2016,10,11,9,15,37.0,209.5,0.85,15.5,230.0,200.78,159.27
2016,10,11,9,30,52.0,235.0,0.8,16.0,265.0,234.82,185.58
2016,10,11,9,45,60.5,253.0,0.8,16.5,289.5,260.91,205.42
2016,10,11,10,0,69.0,271.0,0.8,17.0,314.0,288.18,225.97
2016,10,11,10,15,233.5,270.5,0.75,17.0,423.5,410.51,320.69
2016,10,11,10,30,398.0,270.0,0.7,17.0,533.0,536.45,414.34
2016,10,11,10,45,335.5,294.0,0.7,17.5,520.0,537.45,412.21
2016,10,11,11,0,273.0,318.0,0.7,18.0,507.0,532.75,406.9
2016,10,11,11,15,481.5,252.0,0.7,18.0,591.0,658.63,500.66
2016,10,11,11,30,690.0,186.0,0.7,18.0,675.0,791.19,594.29
2016,10,11,11,45,804.5,139.0,0.7,18.0,711.0,860.67,638.85
2016,10,11,12,0,919.0,92.0,0.7,18.0,747.0,927.17,681.08
2016,10,11,12,15,649.0,196.0,0.75,18.0,657.0,831.69,618.74
2016,10,11,12,30,379.0,300.0,0.8,18.0,567.0,686.92,516.82
2016,10,11,12,45,468.0,261.0,0.85,18.5,584.5,753.85,566.79
2016,10,11,13,0,557.0,222.0,0.9,19.0,602.0,804.81,603.12
2016,10,11,13,15,585.0,204.0,0.95,18.5,592.5,818.14,614.99
2016,10,11,13,30,613.0,186.0,1.0,18.0,583.0,835.97,629.85
2016,10,11,13,45,604.5,178.5,1.05,18.0,555.5,820.49,620.89
2016,10,11,14,0,596.0,171.0,1.1,18.0,528.0,802.09,610.38
2016,10,11,14,15,692.5,136.5,1.15,17.5,527.5,849.71,646.25
2016,10,11,14,30,789.0,102.0,1.2,17.0,527.0,883.24,671.83
2016,10,11,14,45,698.5,110.0,1.25,17.0,465.0,802.9,618.68
2016,10,11,15,0,608.0,118.0,1.3,17.0,403.0,717.26,561.44
2016,10,11,15,15,648.5,102.5,1.3,16.5,379.0,718.18,565.61
2016,10,11,15,30,689.0,87.0,1.3,16.0,355.0,713.73,564.85
2016,10,11,15,45,647.0,81.0,1.35,16.0,306.5,649.89,519.78
2016,10,11,16,0,605.0,75.0,1.4,16.0,258.0,586.55,473.89
2016,10,11,16,15,543.0,67.5,1.4,15.5,209.0,507.94,414.37
2016,10,11,16,30,481.0,60.0,1.4,15.0,160.0,432.41,353.31
2016,10,11,16,45,383.0,49.0,1.4,15.0,114.5,334.23,270.55
2016,10,11,17,0,285.0,38.0,1.4,15.0,69.0,246.12,190.44
2016,10,11,17,15,142.5,19.0,1.3,14.5,34.5,118.82,21.88
2016,10,11,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,8.5,0.85,11.5,11.0,7.73,0.0
2016,10,12,6,30,124.0,17.0,0.8,12.0,22.0,15.46,0.0
2016,10,12,6,45,259.0,30.5,0.75,12.5,60.5,25.13,14.6
2016,10,12,7,0,394.0,44.0,0.7,13.0,99.0,35.66,25.62
2016,10,12,7,15,476.5,52.5,0.65,13.0,147.0,41.2,31.12
2016,10,12,7,30,559.0,61.0,0.6,13.0,195.0,46.66,36.31
2016,10,12,7,45,618.5,66.5,0.55,13.5,245.0,73.12,42.68
2016,10,12,8,0,678.0,72.0,0.5,14.0,295.0,126.9,73.31
2016,10,12,8,15,713.5,76.5,0.5,14.0,343.0,183.13,116.72
2016,10,12,8,30,749.0,81.0,0.5,14.0,391.0,246.09,170.14
2016,10,12,8,45,778.0,83.0,0.5,14.5,436.0,305.32,221.65
2016,10,12,9,0,807.0,85.0,0.5,15.0,481.0,367.04,274.54
2016,10,12,9,15,825.0,87.5,0.55,15.5,520.5,426.88,324.99
2016,10,12,9,30,843.0,90.0,0.6,16.0,560.0,487.28,374.14
2016,10,12,9,45,856.0,92.0,0.65,16.5,593.0,544.85,419.47
2016,10,12,10,0,869.0,94.0,0.7,17.0,626.0,601.82,462.77
2016,10,12,10,15,878.0,95.5,0.75,17.0,652.0,652.42,501.13
2016,10,12,10,30,887.0,97.0,0.8,17.0,678.0,703.11,538.56
2016,10,12,10,45,891.5,98.5,0.9,17.5,696.5,748.77,570.56
2016,10,12,11,0,896.0,100.0,1.0,18.0,715.0,792.0,599.28
2016,10,12,11,15,899.0,100.5,1.05,17.5,725.5,830.37,626.14
2016,10,12,11,30,902.0,101.0,1.1,17.0,736.0,865.81,651.08
2016,10,12,11,45,903.0,100.5,1.15,17.0,738.5,895.35,670.92
2016,10,12,12,0,904.0,100.0,1.2,17.0,741.0,921.52,688.63
2016,10,12,12,15,902.5,100.0,1.2,17.0,735.5,942.47,702.22
2016,10,12,12,30,901.0,100.0,1.2,17.0,730.0,959.77,713.55
2016,10,12,12,45,906.5,95.0,1.25,17.5,718.5,974.17,722.68
2016,10,12,13,0,912.0,90.0,1.3,18.0,707.0,984.78,729.5
2016,10,12,13,15,905.0,88.5,1.25,18.0,685.0,983.68,728.59
2016,10,12,13,30,898.0,87.0,1.2,18.0,663.0,978.67,725.46
2016,10,12,13,45,713.5,139.5,1.15,18.0,584.5,880.07,660.85
2016,10,12,14,0,529.0,192.0,1.1,18.0,506.0,754.33,576.15
2016,10,12,14,15,687.0,137.0,1.15,18.0,519.5,843.78,641.87
2016,10,12,14,30,845.0,82.0,1.2,18.0,533.0,909.0,686.95
2016,10,12,14,45,660.0,116.5,1.3,18.0,452.5,774.46,597.15
2016,10,12,15,0,475.0,151.0,1.4,18.0,372.0,630.19,496.99
2016,10,12,15,15,613.0,110.0,1.45,17.5,365.0,695.17,549.45
2016,10,12,15,30,751.0,69.0,1.5,17.0,358.0,735.65,580.9
2016,10,12,15,45,716.0,64.0,1.6,16.5,309.5,676.55,540.38
2016,10,12,16,0,681.0,59.0,1.7,16.0,261.0,617.24,498.74
2016,10,12,16,15,623.0,53.0,1.55,15.5,211.5,545.71,443.97
2016,10,12,16,30,565.0,47.0,1.4,15.0,162.0,472.4,384.67
2016,10,12,16,45,469.0,38.5,1.3,14.5,115.5,375.61,303.11
2016,10,12,17,0,373.0,30.0,1.2,14.0,69.0,287.35,220.41
2016,10,12,17,15,186.5,15.0,1.1,13.5,34.5,137.46,0.0
2016,10,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.0,11.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,0.9,11.0,19.0,17.28,0.0
2016,10,13,6,45,174.0,30.0,0.8,11.5,54.0,23.45,12.97
2016,10,13,7,0,348.0,41.0,0.7,12.0,89.0,32.93,23.29
2016,10,13,7,15,406.0,53.5,0.7,12.0,132.0,42.02,31.95
2016,10,13,7,30,464.0,66.0,0.7,12.0,175.0,50.73,40.08
2016,10,13,7,45,501.0,76.5,0.75,12.5,219.0,77.14,49.06
2016,10,13,8,0,538.0,87.0,0.8,13.0,263.0,125.38,78.36
2016,10,13,8,15,569.5,94.0,0.8,13.0,305.5,174.32,116.47
2016,10,13,8,30,601.0,101.0,0.8,13.0,348.0,226.95,161.36
2016,10,13,8,45,522.0,135.0,0.8,13.5,366.5,272.24,204.29
2016,10,13,9,0,443.0,169.0,0.8,14.0,385.0,309.73,238.97
2016,10,13,9,15,552.0,151.0,0.75,14.5,442.0,368.93,286.23
2016,10,13,9,30,661.0,133.0,0.7,15.0,499.0,441.85,343.43
2016,10,13,9,45,650.5,147.0,0.7,16.0,525.0,489.76,380.18
2016,10,13,10,0,640.0,161.0,0.7,17.0,551.0,535.3,413.76
2016,10,13,10,15,647.0,168.0,0.7,17.0,576.0,582.64,449.13
2016,10,13,10,30,654.0,175.0,0.7,17.0,601.0,629.0,482.83
2016,10,13,10,45,533.5,228.0,0.7,17.5,582.0,623.72,476.37
2016,10,13,11,0,413.0,281.0,0.7,18.0,563.0,601.54,458.01
2016,10,13,11,15,436.0,275.0,0.7,18.0,577.0,644.73,489.16
2016,10,13,11,30,459.0,269.0,0.7,18.0,591.0,677.98,512.51
2016,10,13,11,45,467.0,265.0,0.75,18.5,593.0,699.78,527.29
2016,10,13,12,0,475.0,261.0,0.8,19.0,595.0,719.94,541.0
2016,10,13,12,15,489.5,254.5,0.8,19.0,597.0,741.55,556.23
2016,10,13,12,30,504.0,248.0,0.8,19.0,599.0,761.39,570.22
2016,10,13,12,45,491.0,248.0,0.85,19.5,584.0,760.42,569.22
2016,10,13,13,0,478.0,248.0,0.9,20.0,569.0,756.84,566.77
2016,10,13,13,15,484.0,237.5,0.9,20.0,553.5,757.4,568.26
2016,10,13,13,30,490.0,227.0,0.9,20.0,538.0,755.47,568.13
2016,10,13,13,45,545.0,196.5,0.9,20.0,528.5,774.97,584.09
2016,10,13,14,0,600.0,166.0,0.9,20.0,519.0,798.16,601.34
2016,10,13,14,15,562.5,166.5,0.9,19.5,482.0,751.38,571.5
2016,10,13,14,30,525.0,167.0,0.9,19.0,445.0,711.07,546.16
2016,10,13,14,45,444.5,169.5,0.9,19.0,392.0,633.05,491.3
2016,10,13,15,0,364.0,172.0,0.9,19.0,339.0,538.93,423.89
2016,10,13,15,15,281.0,163.0,0.9,18.5,284.0,450.05,358.67
2016,10,13,15,30,198.0,154.0,0.9,18.0,229.0,349.41,281.95
2016,10,13,15,45,185.5,134.5,0.9,18.0,197.5,311.94,253.52
2016,10,13,16,0,173.0,115.0,0.9,18.0,166.0,274.63,223.95
2016,10,13,16,15,155.5,94.5,0.8,17.5,133.5,232.51,189.64
2016,10,13,16,30,138.0,74.0,0.7,17.0,101.0,203.38,164.58
2016,10,13,16,45,106.5,54.0,0.6,16.5,71.5,142.29,112.6
2016,10,13,17,0,75.0,34.0,0.5,16.0,42.0,105.99,77.27
2016,10,13,17,15,37.5,17.0,0.5,15.5,21.0,43.35,0.0
2016,10,13,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,1.65,14.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,1.7,14.0,2.0,1.82,0.0
2016,10,14,6,45,0.0,5.5,1.8,14.5,5.5,4.82,0.0
2016,10,14,7,0,0.0,9.0,1.9,15.0,9.0,7.9,1.2
2016,10,14,7,15,0.0,14.0,1.9,15.0,14.0,12.29,5.24
2016,10,14,7,30,0.0,19.0,1.9,15.0,19.0,16.7,9.28
2016,10,14,7,45,0.0,24.0,1.9,15.5,24.0,21.11,12.46
2016,10,14,8,0,0.0,29.0,1.9,16.0,29.0,25.53,16.21
2016,10,14,8,15,0.0,34.0,1.9,16.0,34.0,29.96,19.94
2016,10,14,8,30,0.0,39.0,1.9,16.0,39.0,34.39,23.65
2016,10,14,8,45,0.0,28.5,1.95,16.0,28.5,25.12,15.71
2016,10,14,9,0,0.0,18.0,2.0,16.0,18.0,15.86,7.81
2016,10,14,9,15,0.0,20.0,2.0,16.0,20.0,17.63,9.28
2016,10,14,9,30,0.0,22.0,2.0,16.0,22.0,19.41,10.74
2016,10,14,9,45,0.0,40.0,2.0,16.5,40.0,35.34,24.04
2016,10,14,10,0,0.0,58.0,2.0,17.0,58.0,51.31,37.2
2016,10,14,10,15,0.0,51.5,2.0,17.0,51.5,45.56,32.35
2016,10,14,10,30,0.0,45.0,2.0,17.0,45.0,39.81,27.53
2016,10,14,10,45,0.0,47.0,2.05,17.5,47.0,41.59,28.91
2016,10,14,11,0,0.0,49.0,2.1,18.0,49.0,43.37,30.28
2016,10,14,11,15,0.0,86.5,2.05,18.0,86.5,76.72,57.61
2016,10,14,11,30,0.0,124.0,2.0,18.0,124.0,110.82,85.24
2016,10,14,11,45,8.5,186.0,2.0,18.0,192.0,176.33,138.01
2016,10,14,12,0,17.0,248.0,2.0,18.0,260.0,244.89,192.16
2016,10,14,12,15,8.5,153.5,2.0,18.0,159.5,146.48,113.97
2016,10,14,12,30,0.0,59.0,2.0,18.0,59.0,52.26,37.49
2016,10,14,12,45,0.0,55.5,2.0,18.0,55.5,49.14,35.02
2016,10,14,13,0,0.0,52.0,2.0,18.0,52.0,46.03,32.5
2016,10,14,13,15,0.5,112.0,2.0,18.0,112.5,100.66,77.33
2016,10,14,13,30,1.0,172.0,2.0,18.0,173.0,159.71,125.11
2016,10,14,13,45,0.5,161.0,2.0,18.0,161.5,148.9,116.47
2016,10,14,14,0,0.0,150.0,2.0,18.0,150.0,138.07,107.95
2016,10,14,14,15,4.0,163.5,1.95,18.0,165.5,156.63,123.4
2016,10,14,14,30,8.0,177.0,1.9,18.0,181.0,176.29,139.67
2016,10,14,14,45,10.5,169.5,1.9,18.0,175.0,172.44,137.0
2016,10,14,15,0,13.0,162.0,1.9,18.0,169.0,168.77,134.52
2016,10,14,15,15,6.5,93.5,1.85,17.5,97.0,90.33,70.42
2016,10,14,15,30,0.0,25.0,1.8,17.0,25.0,22.01,13.07
2016,10,14,15,45,0.0,21.5,1.8,17.0,21.5,18.92,10.49
2016,10,14,16,0,0.0,18.0,1.8,17.0,18.0,15.82,7.86
2016,10,14,16,15,0.0,14.5,1.7,16.5,14.5,12.74,5.21
2016,10,14,16,30,0.0,11.0,1.6,16.0,11.0,9.66,2.53
2016,10,14,16,45,0.0,7.5,1.5,16.0,7.5,6.58,0.0
2016,10,14,17,0,0.0,4.0,1.4,16.0,4.0,3.5,0.0
2016,10,14,17,15,0.0,2.0,1.3,16.0,2.0,1.75,0.0
2016,10,14,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,6,15,57.5,6.5,1.0,13.5,8.5,0.0,0.0
2016,10,15,6,30,115.0,13.0,1.1,14.0,17.0,11.82,0.0
2016,10,15,6,45,259.5,25.0,1.2,14.5,54.0,20.36,9.5
2016,10,15,7,0,404.0,37.0,1.3,15.0,91.0,29.71,20.03
2016,10,15,7,15,487.5,45.0,1.35,15.0,137.0,35.12,25.38
2016,10,15,7,30,571.0,53.0,1.4,15.0,183.0,40.43,30.4
2016,10,15,7,45,621.5,59.0,1.45,15.5,231.0,67.07,37.33
2016,10,15,8,0,672.0,65.0,1.5,16.0,279.0,120.27,67.75
2016,10,15,8,15,336.0,77.5,1.6,16.0,184.5,120.62,81.34
2016,10,15,8,30,0.0,90.0,1.7,16.0,90.0,79.19,61.34
2016,10,15,8,45,5.0,128.5,1.8,16.5,131.0,113.94,89.83
2016,10,15,9,0,10.0,167.0,1.9,17.0,172.0,149.79,118.68
2016,10,15,9,15,44.5,202.5,1.95,17.5,227.0,198.21,156.96
2016,10,15,9,30,79.0,238.0,2.0,18.0,282.0,250.72,198.18
2016,10,15,9,45,39.5,170.5,2.15,18.5,192.5,175.19,137.8
2016,10,15,10,0,0.0,103.0,2.3,19.0,103.0,91.38,69.59
2016,10,15,10,15,0.0,110.5,2.35,19.0,110.5,98.17,75.09
2016,10,15,10,30,0.0,118.0,2.4,19.0,118.0,105.01,80.52
2016,10,15,10,45,0.0,99.5,2.45,19.0,99.5,88.34,66.89
2016,10,15,11,0,0.0,81.0,2.5,19.0,81.0,71.81,53.4
2016,10,15,11,15,0.0,84.0,2.5,19.0,84.0,74.49,55.55
2016,10,15,11,30,0.0,87.0,2.5,19.0,87.0,77.17,57.7
2016,10,15,11,45,0.0,116.5,2.55,19.0,116.5,104.0,79.44
2016,10,15,12,0,0.0,146.0,2.6,19.0,146.0,131.54,101.58
2016,10,15,12,15,0.5,157.5,2.6,19.0,158.0,143.08,110.83
2016,10,15,12,30,1.0,169.0,2.6,19.0,170.0,154.86,120.3
2016,10,15,12,45,0.5,133.0,2.65,19.0,133.5,120.25,92.6
2016,10,15,13,0,0.0,97.0,2.7,19.0,97.0,86.16,65.1
2016,10,15,13,15,0.0,128.0,2.7,18.5,128.0,115.38,89.11
2016,10,15,13,30,0.0,159.0,2.7,18.0,159.0,145.91,114.09
2016,10,15,13,45,5.0,177.5,2.7,18.0,180.5,170.08,133.95
2016,10,15,14,0,10.0,196.0,2.7,18.0,202.0,195.41,154.72
2016,10,15,14,15,8.5,184.5,2.7,18.0,189.5,183.33,145.23
2016,10,15,14,30,7.0,173.0,2.7,18.0,177.0,171.31,135.84
2016,10,15,14,45,3.5,113.0,2.7,18.0,115.0,106.21,82.92
2016,10,15,15,0,0.0,53.0,2.7,18.0,53.0,46.8,33.71
2016,10,15,15,15,0.0,66.5,2.65,17.5,66.5,58.78,43.98
2016,10,15,15,30,0.0,80.0,2.6,17.0,80.0,71.96,55.26
2016,10,15,15,45,0.0,68.0,2.55,17.0,68.0,60.58,45.75
2016,10,15,16,0,0.0,56.0,2.5,17.0,56.0,49.46,36.37
2016,10,15,16,15,0.0,44.5,2.4,16.5,44.5,39.26,27.7
2016,10,15,16,30,0.0,33.0,2.3,16.0,33.0,29.08,18.91
2016,10,15,16,45,0.0,22.5,2.2,16.0,22.5,19.8,10.76
2016,10,15,17,0,0.0,12.0,2.1,16.0,12.0,10.54,2.24
2016,10,15,17,15,0.0,6.0,2.05,16.0,6.0,5.46,0.0
2016,10,15,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,2.45,15.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,2.5,15.0,6.0,5.46,0.0
2016,10,16,6,45,0.0,21.0,2.55,15.5,21.0,18.49,7.53
2016,10,16,7,0,0.0,36.0,2.6,16.0,36.0,31.22,21.13
2016,10,16,7,15,0.0,55.5,2.6,16.0,55.5,47.24,35.8
2016,10,16,7,30,0.0,75.0,2.6,16.0,75.0,63.04,50.13
2016,10,16,7,45,4.5,93.5,2.6,16.0,95.0,78.8,61.17
2016,10,16,8,0,9.0,112.0,2.6,16.0,115.0,95.92,75.31
2016,10,16,8,15,13.5,129.5,2.6,16.0,134.5,113.03,89.29
2016,10,16,8,30,18.0,147.0,2.6,16.0,154.0,130.85,103.78
2016,10,16,8,45,9.0,82.5,2.65,16.5,86.0,75.54,57.79
2016,10,16,9,0,0.0,18.0,2.7,17.0,18.0,15.86,7.75
2016,10,16,9,15,0.0,21.5,2.75,17.0,21.5,18.95,10.34
2016,10,16,9,30,0.0,25.0,2.8,17.0,25.0,22.05,12.91
2016,10,16,9,45,0.0,39.0,2.9,17.5,39.0,34.45,23.19
2016,10,16,10,0,0.0,53.0,3.0,18.0,53.0,46.87,33.38
2016,10,16,10,15,0.0,48.0,3.0,18.0,48.0,42.45,29.65
2016,10,16,10,30,0.0,43.0,3.0,18.0,43.0,38.03,25.95
2016,10,16,10,45,0.0,42.5,3.05,18.0,42.5,37.59,25.55
2016,10,16,11,0,0.0,42.0,3.1,18.0,42.0,37.16,25.16
2016,10,16,11,15,0.0,52.5,3.1,18.0,52.5,46.48,32.83
2016,10,16,11,30,0.0,63.0,3.1,18.0,63.0,55.81,40.48
2016,10,16,11,45,0.0,52.5,3.1,18.0,52.5,46.49,32.8
2016,10,16,12,0,0.0,42.0,3.1,18.0,42.0,37.17,25.13
2016,10,16,12,15,0.0,30.5,3.05,18.0,30.5,26.98,16.72
2016,10,16,12,30,0.0,19.0,3.0,18.0,19.0,16.79,8.29
2016,10,16,12,45,0.0,24.0,3.0,18.0,24.0,21.21,11.97
2016,10,16,13,0,0.0,29.0,3.0,18.0,29.0,25.63,15.65
2016,10,16,13,15,0.0,59.5,3.0,18.0,59.5,52.67,38.05
2016,10,16,13,30,0.0,90.0,3.0,18.0,90.0,79.78,60.41
2016,10,16,13,45,0.0,57.0,3.0,18.0,57.0,50.42,36.29
2016,10,16,14,0,0.0,24.0,3.0,18.0,24.0,21.18,12.06
2016,10,16,14,15,0.0,22.0,2.95,18.0,22.0,19.41,10.62
2016,10,16,14,30,0.0,20.0,2.9,18.0,20.0,17.63,9.17
2016,10,16,14,45,0.0,25.0,2.9,18.0,25.0,22.04,12.91
2016,10,16,15,0,0.0,30.0,2.9,18.0,30.0,26.44,16.67
2016,10,16,15,15,0.0,21.0,2.8,17.5,21.0,18.49,10.03
2016,10,16,15,30,0.0,12.0,2.7,17.0,12.0,10.55,3.34
2016,10,16,15,45,0.0,10.0,2.65,17.0,10.0,8.79,1.84
2016,10,16,16,0,0.0,8.0,2.6,17.0,8.0,7.02,0.34
2016,10,16,16,15,256.5,27.0,2.45,16.5,74.0,239.38,201.26
2016,10,16,16,30,513.0,46.0,2.3,16.0,140.0,432.02,354.27
2016,10,16,16,45,399.5,37.0,2.2,16.0,96.0,327.19,262.08
2016,10,16,17,0,286.0,28.0,2.1,16.0,52.0,230.62,160.56
2016,10,16,17,15,143.0,14.0,2.05,15.5,26.0,86.76,0.0
2016,10,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,15,24.0,6.5,0.9,12.5,7.0,0.0,0.0
2016,10,17,6,30,48.0,13.0,0.8,13.0,14.0,11.82,0.0
2016,10,17,6,45,189.5,27.5,0.7,13.5,48.5,21.64,9.17
2016,10,17,7,0,331.0,42.0,0.6,14.0,83.0,34.53,24.16
2016,10,17,7,15,423.0,51.5,0.6,14.0,129.0,40.98,30.62
2016,10,17,7,30,515.0,61.0,0.6,14.0,175.0,47.32,36.64
2016,10,17,7,45,582.0,66.0,0.65,14.5,224.0,71.34,42.18
2016,10,17,8,0,649.0,71.0,0.7,15.0,273.0,122.81,71.08
2016,10,17,8,15,687.0,75.5,0.7,15.0,320.0,177.31,112.91
2016,10,17,8,30,725.0,80.0,0.7,15.0,367.0,236.05,162.74
2016,10,17,8,45,756.0,82.0,0.75,15.5,411.0,296.69,215.48
2016,10,17,9,0,787.0,84.0,0.8,16.0,455.0,357.37,267.86
2016,10,17,9,15,805.5,86.5,0.8,16.0,493.5,415.85,317.89
2016,10,17,9,30,824.0,89.0,0.8,16.0,532.0,474.97,366.83
2016,10,17,9,45,532.0,177.5,0.8,16.5,470.0,451.97,351.67
2016,10,17,10,0,240.0,266.0,0.8,17.0,408.0,388.25,302.9
2016,10,17,10,15,553.0,181.5,0.8,17.0,527.5,531.42,414.15
2016,10,17,10,30,866.0,97.0,0.8,17.0,647.0,688.25,530.05
2016,10,17,10,45,875.0,96.5,0.85,17.5,665.5,730.27,558.16
2016,10,17,11,0,884.0,96.0,0.9,18.0,684.0,773.68,586.55
2016,10,17,11,15,600.0,200.5,0.95,18.0,602.5,702.41,534.54
2016,10,17,11,30,316.0,305.0,1.0,18.0,521.0,584.59,446.92
2016,10,17,11,45,163.0,261.5,1.05,18.5,373.0,407.98,316.76
2016,10,17,12,0,10.0,218.0,1.1,19.0,225.0,209.58,162.17
2016,10,17,12,15,200.0,250.0,1.15,19.0,385.5,457.81,357.86
2016,10,17,12,30,390.0,282.0,1.2,19.0,546.0,675.58,516.97
2016,10,17,12,45,320.0,291.5,1.25,19.0,505.0,630.62,482.19
2016,10,17,13,0,250.0,301.0,1.3,19.0,464.0,565.43,435.31
2016,10,17,13,15,197.0,294.0,1.35,18.5,420.0,512.32,397.57
2016,10,17,13,30,144.0,287.0,1.4,18.0,376.0,457.97,357.8
2016,10,17,13,45,144.0,273.5,1.45,18.0,359.0,445.45,349.79
2016,10,17,14,0,144.0,260.0,1.5,18.0,342.0,432.2,340.9
2016,10,17,14,15,488.0,169.0,1.5,18.0,422.0,681.01,535.27
2016,10,17,14,30,832.0,78.0,1.5,18.0,502.0,883.1,676.9
2016,10,17,14,45,812.5,75.5,1.55,18.0,461.5,847.98,652.6
2016,10,17,15,0,793.0,73.0,1.6,18.0,421.0,810.33,629.0
2016,10,17,15,15,764.5,69.5,1.6,17.5,376.0,761.5,597.51
2016,10,17,15,30,736.0,66.0,1.6,17.0,331.0,711.25,564.11
2016,10,17,15,45,693.5,61.5,1.65,17.0,283.0,647.73,518.97
2016,10,17,16,0,651.0,57.0,1.7,17.0,235.0,589.93,476.26
2016,10,17,16,15,586.0,51.0,1.65,16.5,186.5,510.65,415.05
2016,10,17,16,30,521.0,45.0,1.6,16.0,138.0,435.03,352.56
2016,10,17,16,45,408.5,36.0,1.6,15.5,94.0,330.78,263.38
2016,10,17,17,0,296.0,27.0,1.6,15.0,50.0,232.4,154.41
2016,10,17,17,15,148.0,13.5,1.55,14.5,25.0,88.59,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,41.5,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,83.0,11.0,1.2,11.0,13.0,10.01,0.0
2016,10,18,6,45,234.0,24.0,1.25,12.0,48.5,19.77,7.06
2016,10,18,7,0,385.0,37.0,1.3,13.0,84.0,30.1,20.32
2016,10,18,7,15,475.0,45.5,1.4,13.0,130.5,35.92,26.21
2016,10,18,7,30,565.0,54.0,1.5,13.0,177.0,41.65,31.69
2016,10,18,7,45,623.5,59.0,1.6,13.5,225.5,66.91,37.76
2016,10,18,8,0,682.0,64.0,1.7,14.0,274.0,120.02,67.81
2016,10,18,8,15,718.5,68.0,1.75,14.5,321.0,178.55,113.27
2016,10,18,8,30,755.0,72.0,1.8,15.0,368.0,237.87,164.16
2016,10,18,8,45,784.5,74.0,1.85,15.5,412.0,297.03,216.76
2016,10,18,9,0,814.0,76.0,1.9,16.0,456.0,358.69,271.08
2016,10,18,9,15,832.0,78.0,1.9,16.0,494.5,417.83,322.92
2016,10,18,9,30,850.0,80.0,1.9,16.0,533.0,477.49,373.64
2016,10,18,9,45,867.5,80.0,1.9,16.5,566.5,534.28,419.88
2016,10,18,10,0,885.0,80.0,1.9,17.0,600.0,590.9,464.37
2016,10,18,10,15,894.0,81.0,1.85,17.0,625.5,642.73,504.45
2016,10,18,10,30,903.0,82.0,1.8,17.0,651.0,692.93,542.13
2016,10,18,10,45,908.0,83.0,1.8,17.5,669.0,738.42,573.75
2016,10,18,11,0,913.0,84.0,1.8,18.0,687.0,781.46,602.03
2016,10,18,11,15,916.5,84.5,1.8,18.0,697.5,820.14,628.09
2016,10,18,11,30,920.0,85.0,1.8,18.0,708.0,855.87,652.0
2016,10,18,11,45,921.0,85.0,1.8,18.0,710.5,885.8,671.87
2016,10,18,12,0,922.0,85.0,1.8,18.0,713.0,912.31,689.47
2016,10,18,12,15,920.0,85.0,1.8,18.0,707.0,932.6,702.96
2016,10,18,12,30,918.0,85.0,1.8,18.0,701.0,949.16,714.12
2016,10,18,12,45,915.0,83.5,1.8,18.0,687.5,959.21,721.12
2016,10,18,13,0,912.0,82.0,1.8,18.0,674.0,965.39,725.77
2016,10,18,13,15,905.5,81.0,1.8,18.0,652.5,964.99,726.26
2016,10,18,13,30,899.0,80.0,1.8,18.0,631.0,960.73,724.43
2016,10,18,13,45,891.0,78.0,1.85,18.0,602.5,950.01,719.11
2016,10,18,14,0,883.0,76.0,1.9,18.0,574.0,935.6,711.46
2016,10,18,14,15,869.5,74.0,1.9,18.0,539.0,912.53,697.42
2016,10,18,14,30,856.0,72.0,1.9,18.0,504.0,886.21,681.22
2016,10,18,14,45,835.5,69.5,1.9,18.0,463.0,858.92,664.27
2016,10,18,15,0,815.0,67.0,1.9,18.0,422.0,819.92,638.88
2016,10,18,15,15,787.5,64.0,1.85,17.5,376.5,772.09,607.49
2016,10,18,15,30,760.0,61.0,1.8,17.0,331.0,722.77,574.18
2016,10,18,15,45,715.5,57.5,1.8,17.0,282.5,658.36,527.82
2016,10,18,16,0,671.0,54.0,1.8,17.0,234.0,594.37,479.99
2016,10,18,16,15,606.0,48.0,1.7,16.5,185.5,513.83,417.4
2016,10,18,16,30,541.0,42.0,1.6,16.0,137.0,443.3,358.57
2016,10,18,16,45,426.0,33.0,1.55,15.5,92.5,337.12,267.15
2016,10,18,17,0,311.0,24.0,1.5,15.0,48.0,235.33,145.92
2016,10,18,17,15,155.5,12.0,1.55,14.5,24.0,90.79,0.0
2016,10,18,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,15,68.0,5.0,1.2,10.5,6.0,0.0,0.0
2016,10,19,6,30,136.0,10.0,1.2,11.0,12.0,9.1,0.0
2016,10,19,6,45,295.0,20.5,1.25,11.5,48.0,16.69,4.16
2016,10,19,7,0,454.0,31.0,1.3,12.0,84.0,24.92,15.86
2016,10,19,7,15,539.0,38.0,1.3,12.5,131.0,32.44,23.16
2016,10,19,7,30,624.0,45.0,1.3,13.0,178.0,37.64,28.1
2016,10,19,7,45,676.0,49.5,1.3,13.5,227.0,63.89,34.15
2016,10,19,8,0,728.0,54.0,1.3,14.0,276.0,118.67,64.76
2016,10,19,8,15,761.5,57.5,1.3,14.5,322.5,175.73,108.92
2016,10,19,8,30,795.0,61.0,1.3,15.0,369.0,236.35,161.06
2016,10,19,8,45,819.0,63.0,1.3,15.5,412.5,296.11,214.33
