Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,0,843.0,65.0,1.3,16.0,456.0,359.0,269.58
2016,10,19,9,15,860.0,67.0,1.3,16.5,494.5,418.5,320.87
2016,10,19,9,30,877.0,69.0,1.3,17.0,533.0,478.29,370.58
2016,10,19,9,45,889.5,70.0,1.3,17.5,565.0,534.75,415.97
2016,10,19,10,0,902.0,71.0,1.3,18.0,597.0,590.41,459.06
2016,10,19,10,15,910.5,72.0,1.3,18.5,622.5,642.53,498.04
2016,10,19,10,30,919.0,73.0,1.3,19.0,648.0,692.94,534.48
2016,10,19,10,45,924.5,74.0,1.3,19.5,666.0,739.25,565.68
2016,10,19,11,0,930.0,75.0,1.3,20.0,684.0,783.12,593.82
2016,10,19,11,15,932.5,75.5,1.3,20.0,694.5,821.42,618.98
2016,10,19,11,30,935.0,76.0,1.3,20.0,705.0,856.66,641.95
2016,10,19,11,45,934.5,76.5,1.3,20.5,706.5,886.12,659.75
2016,10,19,12,0,934.0,77.0,1.3,21.0,708.0,912.05,675.2
2016,10,19,12,15,932.5,76.5,1.3,21.0,702.0,932.28,688.26
2016,10,19,12,30,931.0,76.0,1.3,21.0,696.0,948.74,699.03
2016,10,19,12,45,923.0,77.0,1.35,21.5,681.5,957.15,704.18
2016,10,19,13,0,915.0,78.0,1.4,22.0,667.0,961.6,707.02
2016,10,19,13,15,908.5,77.0,1.4,22.0,645.5,961.12,707.46
2016,10,19,13,30,902.0,76.0,1.4,22.0,624.0,956.77,705.63
2016,10,19,13,45,891.5,75.0,1.4,22.0,595.5,944.86,699.08
2016,10,19,14,0,881.0,74.0,1.4,22.0,567.0,929.32,690.35
2016,10,19,14,15,867.5,72.0,1.4,21.5,532.0,906.24,678.04
2016,10,19,14,30,854.0,70.0,1.4,21.0,497.0,879.93,663.57
2016,10,19,14,45,834.5,67.5,1.45,21.0,456.0,844.62,642.21
2016,10,19,15,0,815.0,65.0,1.5,21.0,415.0,815.46,624.78
2016,10,19,15,15,787.5,62.0,1.45,20.5,370.0,767.7,593.9
2016,10,19,15,30,760.0,59.0,1.4,20.0,325.0,718.46,561.25
2016,10,19,15,45,719.0,55.0,1.35,19.5,277.5,656.27,517.96
2016,10,19,16,0,678.0,51.0,1.3,19.0,230.0,594.35,473.03
2016,10,19,16,15,614.0,45.5,1.2,18.0,181.5,515.14,413.08
2016,10,19,16,30,550.0,40.0,1.1,17.0,133.0,438.97,351.46
2016,10,19,16,45,439.0,31.0,1.05,16.5,89.5,341.77,267.18
2016,10,19,17,0,328.0,22.0,1.0,16.0,46.0,240.14,133.6
2016,10,19,17,15,164.0,11.0,0.95,15.5,23.0,93.93,0.0
2016,10,19,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,6,45,226.5,15.5,1.05,12.5,41.5,12.22,0.62
2016,10,20,7,0,453.0,31.0,1.0,13.0,83.0,25.03,15.79
2016,10,20,7,15,540.5,38.5,1.0,13.5,130.5,33.04,23.56
2016,10,20,7,30,628.0,46.0,1.0,14.0,178.0,38.68,28.9
2016,10,20,7,45,681.5,51.0,1.05,15.0,227.5,65.21,35.09
2016,10,20,8,0,735.0,56.0,1.1,16.0,277.0,120.86,65.82
2016,10,20,8,15,769.5,59.5,1.05,16.5,324.5,178.48,109.87
2016,10,20,8,30,804.0,63.0,1.0,17.0,372.0,239.78,161.91
2016,10,20,8,45,829.0,65.5,0.95,17.5,416.0,300.81,215.42
2016,10,20,9,0,854.0,68.0,0.9,18.0,460.0,364.99,270.72
2016,10,20,9,15,871.0,70.0,0.95,18.5,499.0,425.12,321.86
2016,10,20,9,30,888.0,72.0,1.0,19.0,538.0,485.5,371.46
2016,10,20,9,45,904.0,72.0,1.05,20.0,571.5,543.32,416.65
2016,10,20,10,0,920.0,72.0,1.1,21.0,605.0,600.64,459.68
2016,10,20,10,15,928.5,73.0,1.1,21.5,630.5,653.58,498.46
2016,10,20,10,30,937.0,74.0,1.1,22.0,656.0,704.75,534.67
2016,10,20,10,45,942.0,75.0,1.15,22.5,674.0,751.43,566.03
2016,10,20,11,0,947.0,76.0,1.2,23.0,692.0,795.57,594.33
2016,10,20,11,15,949.5,76.5,1.2,23.0,702.5,834.44,619.38
2016,10,20,11,30,952.0,77.0,1.2,23.0,713.0,870.19,642.24
2016,10,20,11,45,952.0,77.0,1.25,23.5,715.0,899.96,660.57
2016,10,20,12,0,952.0,77.0,1.3,24.0,717.0,926.15,676.62
2016,10,20,12,15,950.5,77.0,1.3,24.0,711.0,947.31,690.07
2016,10,20,12,30,949.0,77.0,1.3,24.0,705.0,964.65,701.22
2016,10,20,12,45,942.5,77.5,1.35,24.0,690.5,974.08,708.29
2016,10,20,13,0,936.0,78.0,1.4,24.0,676.0,979.5,713.08
2016,10,20,13,15,929.0,77.0,1.4,24.0,654.0,978.64,713.28
2016,10,20,13,30,922.0,76.0,1.4,24.0,632.0,973.83,711.21
2016,10,20,13,45,911.5,75.0,1.4,24.0,602.5,961.86,704.73
2016,10,20,14,0,901.0,74.0,1.4,24.0,573.0,946.19,696.05
2016,10,20,14,15,887.0,72.0,1.4,23.5,537.5,922.44,683.53
2016,10,20,14,30,873.0,70.0,1.4,23.0,502.0,895.41,668.84
2016,10,20,14,45,852.5,68.0,1.4,23.0,460.5,859.56,646.8
2016,10,20,15,0,832.0,66.0,1.4,23.0,419.0,829.8,628.66
2016,10,20,15,15,803.5,63.0,1.3,22.5,373.0,780.8,596.8
2016,10,20,15,30,775.0,60.0,1.2,22.0,327.0,730.3,563.22
2016,10,20,15,45,733.5,55.5,1.1,21.5,278.5,666.62,519.03
2016,10,20,16,0,692.0,51.0,1.0,21.0,230.0,603.21,473.23
2016,10,20,16,15,626.0,45.0,0.95,20.0,181.0,521.55,412.66
2016,10,20,16,30,560.0,39.0,0.9,19.0,132.0,443.14,350.28
2016,10,20,16,45,444.0,30.5,0.9,18.0,88.0,343.5,264.9
2016,10,20,17,0,328.0,22.0,0.9,17.0,44.0,237.51,112.51
2016,10,20,17,15,164.0,11.0,0.95,16.5,22.0,93.62,0.0
2016,10,20,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,6,45,214.0,15.5,0.65,13.5,39.0,12.27,0.0
2016,10,21,7,0,428.0,31.0,0.6,14.0,78.0,25.09,15.68
2016,10,21,7,15,517.0,38.5,0.55,14.5,124.5,30.32,21.06
2016,10,21,7,30,606.0,46.0,0.5,15.0,171.0,38.73,28.82
2016,10,21,7,45,661.0,50.5,0.45,15.5,219.5,63.81,34.45
2016,10,21,8,0,716.0,55.0,0.4,16.0,268.0,117.77,63.98
2016,10,21,8,15,751.0,59.0,0.4,16.5,315.0,174.63,107.1
2016,10,21,8,30,786.0,63.0,0.4,17.0,362.0,235.27,158.05
2016,10,21,8,45,811.5,65.0,0.4,17.5,405.0,294.78,209.75
2016,10,21,9,0,837.0,67.0,0.4,18.0,448.0,357.48,263.32
2016,10,21,9,15,854.0,69.5,0.45,18.5,486.5,417.0,313.39
2016,10,21,9,30,871.0,72.0,0.5,19.0,525.0,476.82,361.98
2016,10,21,9,45,881.5,74.0,0.6,20.0,556.5,532.83,405.74
2016,10,21,10,0,892.0,76.0,0.7,21.0,588.0,587.87,447.17
2016,10,21,10,15,900.5,77.0,0.7,21.5,613.5,639.42,484.54
2016,10,21,10,30,909.0,78.0,0.7,22.0,639.0,689.27,519.44
2016,10,21,10,45,913.5,79.0,0.75,22.5,656.5,734.37,549.81
2016,10,21,11,0,918.0,80.0,0.8,23.0,674.0,776.97,576.95
2016,10,21,11,15,921.0,80.5,0.8,23.0,684.0,815.15,601.3
2016,10,21,11,30,924.0,81.0,0.8,23.0,694.0,850.34,623.56
2016,10,21,11,45,923.0,82.0,0.85,23.0,695.5,879.56,642.74
2016,10,21,12,0,922.0,83.0,0.9,23.0,697.0,905.29,659.8
2016,10,21,12,15,919.5,82.5,0.95,23.0,691.0,924.36,672.7
2016,10,21,12,30,917.0,82.0,1.0,23.0,685.0,939.66,683.43
2016,10,21,12,45,909.5,82.5,1.05,23.0,670.0,947.74,689.74
2016,10,21,13,0,902.0,83.0,1.1,23.0,655.0,951.94,693.82
2016,10,21,13,15,894.5,82.0,1.15,23.0,633.5,950.46,694.48
2016,10,21,13,30,887.0,81.0,1.2,23.0,612.0,945.18,692.91
2016,10,21,13,45,874.5,80.0,1.25,23.0,582.5,931.5,686.04
2016,10,21,14,0,862.0,79.0,1.3,23.0,553.0,914.29,677.02
2016,10,21,14,15,847.0,77.0,1.35,22.5,518.0,899.45,670.9
2016,10,21,14,30,832.0,75.0,1.4,22.0,483.0,872.04,656.28
2016,10,21,14,45,809.0,73.0,1.45,21.5,442.0,834.58,634.65
2016,10,21,15,0,786.0,71.0,1.5,21.0,401.0,794.75,610.92
2016,10,21,15,15,756.0,67.5,1.45,20.5,356.0,745.07,578.48
2016,10,21,15,30,726.0,64.0,1.4,20.0,311.0,694.1,544.21
2016,10,21,15,45,681.0,59.5,1.4,19.5,263.5,629.35,498.91
2016,10,21,16,0,636.0,55.0,1.4,19.0,216.0,570.94,456.26
2016,10,21,16,15,566.5,48.5,1.3,18.5,169.0,489.16,392.75
2016,10,21,16,30,497.0,42.0,1.2,18.0,122.0,411.49,327.98
2016,10,21,16,45,377.0,32.0,1.2,17.5,80.0,304.0,234.59
2016,10,21,17,0,257.0,22.0,1.2,17.0,38.0,195.22,71.01
2016,10,21,17,15,128.5,11.0,1.2,16.5,19.0,75.3,0.0
2016,10,21,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,198.0,16.5,0.75,11.5,37.5,13.22,0.0
2016,10,22,7,0,396.0,33.0,0.7,12.0,75.0,27.0,17.32
2016,10,22,7,15,490.5,41.0,0.7,12.5,121.5,32.55,23.16
2016,10,22,7,30,585.0,49.0,0.7,13.0,168.0,38.03,28.41
2016,10,22,7,45,644.5,54.0,0.7,13.5,217.0,66.15,37.27
2016,10,22,8,0,704.0,59.0,0.7,14.0,266.0,119.87,66.88
2016,10,22,8,15,741.0,63.0,0.65,14.5,313.0,176.26,109.9
2016,10,22,8,30,778.0,67.0,0.6,15.0,360.0,236.69,161.01
2016,10,22,8,45,805.0,69.5,0.6,15.5,404.0,296.6,213.5
2016,10,22,9,0,832.0,72.0,0.6,16.0,448.0,358.65,267.14
2016,10,22,9,15,850.0,74.5,0.55,16.0,486.5,418.92,318.37
2016,10,22,9,30,868.0,77.0,0.5,16.0,525.0,479.48,367.96
2016,10,22,9,45,870.0,82.5,0.5,16.5,555.0,535.45,411.94
2016,10,22,10,0,872.0,88.0,0.5,17.0,585.0,589.54,452.75
2016,10,22,10,15,881.5,89.5,0.55,17.5,611.0,639.53,489.88
2016,10,22,10,30,891.0,91.0,0.6,18.0,637.0,689.81,526.05
2016,10,22,10,45,898.0,91.5,0.65,18.5,655.0,735.49,557.74
2016,10,22,11,0,905.0,92.0,0.7,19.0,673.0,778.9,585.78
2016,10,22,11,15,908.0,92.5,0.75,19.0,683.5,816.72,610.94
2016,10,22,11,30,911.0,93.0,0.8,19.0,694.0,851.59,634.14
2016,10,22,11,45,913.0,92.5,0.85,19.5,696.0,881.4,652.77
2016,10,22,12,0,915.0,92.0,0.9,20.0,698.0,907.87,669.26
2016,10,22,12,15,913.0,92.0,0.9,20.0,692.0,927.89,682.02
2016,10,22,12,30,911.0,92.0,0.9,20.0,686.0,944.22,692.58
2016,10,22,12,45,901.0,93.5,0.95,20.0,671.0,951.2,698.25
2016,10,22,13,0,891.0,95.0,1.0,20.0,656.0,954.28,701.72
2016,10,22,13,15,883.0,94.0,1.0,19.5,634.0,952.44,702.64
2016,10,22,13,30,875.0,93.0,1.0,19.0,612.0,956.46,707.6
2016,10,22,13,45,864.5,90.5,1.05,19.0,583.0,943.01,700.86
2016,10,22,14,0,854.0,88.0,1.1,19.0,554.0,925.91,692.02
2016,10,22,14,15,789.5,91.0,1.1,18.5,500.0,862.48,652.64
2016,10,22,14,30,725.0,94.0,1.1,18.0,446.0,802.43,615.18
2016,10,22,14,45,625.0,108.0,1.15,18.0,393.0,719.25,559.8
2016,10,22,15,0,525.0,122.0,1.2,18.0,340.0,628.94,497.45
2016,10,22,15,15,492.5,115.0,1.2,17.5,301.5,580.81,464.75
2016,10,22,15,30,460.0,108.0,1.2,17.0,263.0,532.71,429.98
2016,10,22,15,45,432.0,94.0,1.2,16.5,222.0,479.4,390.17
2016,10,22,16,0,404.0,80.0,1.2,16.0,181.0,426.54,348.94
2016,10,22,16,15,354.0,66.0,1.15,15.5,140.5,359.32,293.87
2016,10,22,16,30,304.0,52.0,1.1,15.0,100.0,295.52,239.2
2016,10,22,16,45,217.0,37.0,1.1,14.5,64.5,212.26,164.17
2016,10,22,17,0,130.0,22.0,1.1,14.0,29.0,122.47,25.17
2016,10,22,17,15,65.0,11.0,1.1,13.5,14.5,42.92,0.0
2016,10,22,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,6,45,187.0,16.0,0.85,11.5,35.5,12.84,0.0
2016,10,23,7,0,374.0,32.0,0.8,12.0,71.0,26.18,16.44
2016,10,23,7,15,469.0,40.5,0.75,12.5,116.5,32.18,22.79
2016,10,23,7,30,564.0,49.0,0.7,13.0,162.0,38.09,28.43
2016,10,23,7,45,622.5,54.5,0.7,13.5,210.0,62.15,34.5
2016,10,23,8,0,681.0,60.0,0.7,14.0,258.0,118.18,66.5
2016,10,23,8,15,719.0,64.5,0.75,14.5,304.5,173.66,108.79
2016,10,23,8,30,757.0,69.0,0.8,15.0,351.0,233.35,159.38
2016,10,23,8,45,783.5,72.0,0.85,15.5,394.0,292.25,211.28
2016,10,23,9,0,810.0,75.0,0.9,16.0,437.0,353.29,264.51
2016,10,23,9,15,828.5,77.5,0.95,16.5,475.5,412.45,315.17
2016,10,23,9,30,847.0,80.0,1.0,17.0,514.0,472.18,364.6
2016,10,23,9,45,866.5,79.5,1.05,17.5,547.5,528.69,410.0
2016,10,23,10,0,886.0,79.0,1.1,18.0,581.0,585.4,454.02
2016,10,23,10,15,894.5,80.5,1.15,18.0,606.0,637.06,493.85
2016,10,23,10,30,903.0,82.0,1.2,18.0,631.0,687.05,531.46
2016,10,23,10,45,907.5,83.0,1.25,18.5,648.5,731.8,562.86
2016,10,23,11,0,912.0,84.0,1.3,19.0,666.0,774.07,590.66
2016,10,23,11,15,914.5,84.5,1.35,19.0,675.5,811.56,616.09
2016,10,23,11,30,917.0,85.0,1.4,19.0,685.0,846.05,639.43
2016,10,23,11,45,914.0,86.5,1.45,19.5,686.0,873.9,657.05
2016,10,23,12,0,911.0,88.0,1.5,20.0,687.0,898.19,672.36
2016,10,23,12,15,908.5,87.5,1.5,20.0,680.5,916.99,684.72
2016,10,23,12,30,906.0,87.0,1.5,20.0,674.0,932.09,694.8
2016,10,23,12,45,502.0,187.0,1.5,20.0,511.5,695.5,532.44
2016,10,23,13,0,98.0,287.0,1.5,20.0,349.0,390.64,302.61
2016,10,23,13,15,97.5,277.0,1.5,19.5,337.0,382.42,299.3
2016,10,23,13,30,97.0,267.0,1.5,19.0,325.0,373.85,293.93
2016,10,23,13,45,250.5,237.0,1.55,19.0,375.0,520.08,409.26
2016,10,23,14,0,404.0,207.0,1.6,19.0,425.0,627.59,492.22
2016,10,23,14,15,243.0,206.5,1.6,18.5,335.5,478.26,379.0
2016,10,23,14,30,82.0,206.0,1.6,18.0,246.0,298.11,238.31
2016,10,23,14,45,100.0,190.0,1.6,18.0,234.5,296.91,239.52
2016,10,23,15,0,118.0,174.0,1.6,18.0,223.0,310.52,251.37
2016,10,23,15,15,111.5,155.5,1.6,17.5,197.5,282.5,229.91
2016,10,23,15,30,105.0,137.0,1.6,17.0,172.0,254.39,208.07
2016,10,23,15,45,95.0,116.5,1.6,17.0,144.5,220.62,180.58
2016,10,23,16,0,85.0,96.0,1.6,17.0,117.0,186.99,152.52
2016,10,23,16,15,71.0,75.5,1.55,16.5,90.5,150.7,121.68
2016,10,23,16,30,57.0,55.0,1.5,16.0,64.0,114.65,90.28
2016,10,23,16,45,28.5,36.0,1.45,15.5,40.5,62.37,44.15
2016,10,23,17,0,0.0,17.0,1.4,15.0,17.0,15.64,0.0
2016,10,23,17,15,0.0,8.5,1.35,14.5,8.5,7.73,0.0
2016,10,23,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,6,45,36.0,17.5,1.8,13.5,21.5,14.88,0.0
2016,10,24,7,0,72.0,35.0,1.9,14.0,43.0,28.84,18.24
2016,10,24,7,15,101.0,55.0,1.95,14.0,71.5,44.2,33.02
2016,10,24,7,30,130.0,75.0,2.0,14.0,100.0,59.2,46.87
2016,10,24,7,45,145.0,95.0,2.1,14.0,130.5,79.96,59.59
2016,10,24,8,0,160.0,115.0,2.2,14.0,161.0,109.58,81.1
2016,10,24,8,15,173.5,133.0,2.2,14.0,190.5,139.66,105.24
2016,10,24,8,30,187.0,151.0,2.2,14.0,220.0,171.57,132.01
2016,10,24,8,45,194.0,170.0,2.2,14.5,249.0,204.26,159.72
2016,10,24,9,0,201.0,189.0,2.2,15.0,278.0,237.92,188.01
2016,10,24,9,15,100.5,171.5,2.15,15.0,216.0,197.09,157.29
2016,10,24,9,30,0.0,154.0,2.1,15.0,154.0,136.77,108.69
2016,10,24,9,45,137.0,199.5,2.1,15.5,276.5,257.54,206.89
2016,10,24,10,0,274.0,245.0,2.1,16.0,399.0,393.9,314.4
2016,10,24,10,15,193.0,261.5,2.05,16.0,372.5,370.69,295.31
2016,10,24,10,30,112.0,278.0,2.0,16.0,346.0,337.81,268.66
2016,10,24,10,45,82.5,275.5,2.0,16.5,326.5,321.84,255.34
2016,10,24,11,0,53.0,273.0,2.0,17.0,307.0,303.0,239.52
2016,10,24,11,15,39.5,263.0,1.95,17.0,288.5,286.19,226.05
2016,10,24,11,30,26.0,253.0,1.9,17.0,270.0,256.04,202.07
2016,10,24,11,45,18.5,236.0,1.85,17.0,248.5,234.51,184.99
2016,10,24,12,0,11.0,219.0,1.8,17.0,227.0,212.38,167.32
2016,10,24,12,15,5.5,163.0,1.8,17.0,167.0,153.32,120.16
2016,10,24,12,30,0.0,107.0,1.8,17.0,107.0,95.43,73.21
2016,10,24,12,45,0.0,102.5,1.8,17.5,102.5,91.28,69.82
2016,10,24,13,0,0.0,98.0,1.8,18.0,98.0,87.12,66.36
2016,10,24,13,15,0.0,108.0,1.8,18.0,108.0,96.6,74.2
2016,10,24,13,30,0.0,118.0,1.8,18.0,118.0,106.35,82.26
2016,10,24,13,45,0.0,132.5,1.85,18.0,132.5,120.96,94.31
2016,10,24,14,0,0.0,147.0,1.9,18.0,147.0,136.41,107.04
2016,10,24,14,15,26.0,171.5,1.9,17.5,184.0,201.39,161.22
2016,10,24,14,30,52.0,196.0,1.9,17.0,221.0,258.59,208.51
2016,10,24,14,45,47.5,178.5,1.95,17.0,200.0,235.86,190.51
2016,10,24,15,0,43.0,161.0,2.0,17.0,179.0,213.11,172.57
2016,10,24,15,15,38.0,143.5,1.95,16.5,157.5,190.01,154.3
2016,10,24,15,30,33.0,126.0,1.9,16.0,136.0,167.08,135.82
2016,10,24,15,45,25.5,106.5,1.85,16.0,114.0,139.52,112.78
2016,10,24,16,0,18.0,87.0,1.8,16.0,92.0,102.37,81.36
2016,10,24,16,15,9.0,68.0,1.7,15.5,70.5,76.45,59.02
2016,10,24,16,30,0.0,49.0,1.6,15.0,49.0,50.71,36.59
2016,10,24,16,45,0.0,30.5,1.5,15.0,30.5,30.72,18.46
2016,10,24,17,0,0.0,12.0,1.4,15.0,12.0,10.56,0.0
2016,10,24,17,15,0.0,6.0,1.35,14.5,6.0,5.46,0.0
2016,10,24,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.0,1.2,14.0,2.0,1.75,0.0
2016,10,25,7,0,0.0,4.0,1.2,14.0,4.0,3.5,0.0
2016,10,25,7,15,0.0,7.0,1.2,14.0,7.0,6.14,0.0
2016,10,25,7,30,0.0,10.0,1.2,14.0,10.0,8.78,2.18
2016,10,25,7,45,0.0,13.5,1.3,14.5,13.5,11.86,4.54
2016,10,25,8,0,0.0,17.0,1.4,15.0,17.0,14.94,7.21
2016,10,25,8,15,0.0,20.5,1.45,15.0,20.5,18.03,9.86
2016,10,25,8,30,0.0,24.0,1.5,15.0,24.0,21.13,12.49
2016,10,25,8,45,0.0,63.5,1.55,15.5,63.5,56.11,42.14
2016,10,25,9,0,0.0,103.0,1.6,16.0,103.0,90.95,71.09
2016,10,25,9,15,0.0,115.5,1.6,16.0,115.5,102.2,80.19
2016,10,25,9,30,0.0,128.0,1.6,16.0,128.0,113.57,89.35
2016,10,25,9,45,0.0,109.0,1.65,16.5,109.0,96.73,75.12
2016,10,25,10,0,0.0,90.0,1.7,17.0,90.0,79.74,60.85
2016,10,25,10,15,4.5,144.5,1.65,17.0,147.0,131.93,103.57
2016,10,25,10,30,9.0,199.0,1.6,17.0,204.0,185.98,146.92
2016,10,25,10,45,4.5,172.5,1.6,17.5,175.0,158.8,124.5
2016,10,25,11,0,0.0,146.0,1.6,18.0,146.0,131.17,101.9
2016,10,25,11,15,1.5,164.0,1.55,18.0,165.0,149.43,116.6
2016,10,25,11,30,3.0,182.0,1.5,18.0,184.0,168.16,131.5
2016,10,25,11,45,4.0,188.0,1.5,18.5,191.0,175.3,136.87
2016,10,25,12,0,5.0,194.0,1.5,19.0,198.0,182.62,142.42
2016,10,25,12,15,51.0,244.5,1.5,19.0,277.5,289.07,227.32
2016,10,25,12,30,97.0,295.0,1.5,19.0,357.0,390.82,305.83
2016,10,25,12,45,111.5,290.5,1.5,19.0,360.5,403.48,315.55
2016,10,25,13,0,126.0,286.0,1.5,19.0,364.0,433.16,338.46
2016,10,25,13,15,488.5,182.0,1.5,19.0,467.5,689.15,536.42
2016,10,25,13,30,851.0,78.0,1.5,19.0,571.0,900.4,682.45
2016,10,25,13,45,839.5,77.0,1.5,19.0,543.5,887.73,672.45
2016,10,25,14,0,828.0,76.0,1.5,19.0,516.0,871.7,663.0
2016,10,25,14,15,679.0,110.0,1.45,19.0,455.0,785.55,604.63
2016,10,25,14,30,530.0,144.0,1.4,19.0,394.0,676.11,528.85
2016,10,25,14,45,475.0,140.0,1.4,19.0,349.5,614.8,485.95
2016,10,25,15,0,420.0,136.0,1.4,19.0,305.0,553.85,441.5
2016,10,25,15,15,407.5,121.0,1.3,18.5,269.0,515.42,414.18
2016,10,25,15,30,395.0,106.0,1.2,18.0,233.0,475.93,385.04
2016,10,25,15,45,497.0,78.0,1.2,18.0,212.5,511.36,413.74
2016,10,25,16,0,599.0,50.0,1.2,18.0,192.0,532.17,427.85
2016,10,25,16,15,525.0,43.5,1.1,17.5,147.0,449.66,361.59
2016,10,25,16,30,451.0,37.0,1.0,17.0,102.0,371.95,295.46
2016,10,25,16,45,324.5,27.0,0.95,16.5,64.0,264.49,195.39
2016,10,25,17,0,198.0,17.0,0.9,16.0,26.0,149.33,0.0
2016,10,25,17,15,99.0,8.5,0.85,15.5,13.0,57.4,0.0
2016,10,25,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,45,201.0,13.5,0.8,12.5,32.0,10.84,0.0
2016,10,26,7,0,402.0,27.0,0.7,13.0,64.0,22.0,12.25
2016,10,26,7,15,498.0,34.0,0.7,13.5,108.5,29.36,20.08
2016,10,26,7,30,594.0,41.0,0.7,14.0,153.0,34.68,25.21
2016,10,26,7,45,651.0,46.0,0.75,14.5,200.5,57.84,30.79
2016,10,26,8,0,708.0,51.0,0.8,15.0,248.0,111.31,59.63
2016,10,26,8,15,383.0,98.0,0.8,15.5,207.0,143.98,98.67
2016,10,26,8,30,58.0,145.0,0.8,16.0,166.0,137.58,107.52
2016,10,26,8,45,153.5,162.5,0.85,16.5,227.0,186.43,144.61
2016,10,26,9,0,249.0,180.0,0.9,17.0,288.0,248.76,193.15
2016,10,26,9,15,558.0,123.5,0.95,17.5,394.0,345.26,266.3
2016,10,26,9,30,867.0,67.0,1.0,18.0,500.0,465.06,358.49
2016,10,26,9,45,877.0,69.5,1.1,18.5,531.5,520.61,403.08
2016,10,26,10,0,887.0,72.0,1.2,19.0,563.0,575.17,445.96
2016,10,26,10,15,896.5,73.5,1.2,19.0,588.5,627.13,485.77
2016,10,26,10,30,906.0,75.0,1.2,19.0,614.0,677.52,523.29
2016,10,26,10,45,909.5,77.0,1.3,19.5,631.5,722.45,555.34
2016,10,26,11,0,913.0,79.0,1.4,20.0,649.0,764.86,583.8
2016,10,26,11,15,917.5,79.5,1.45,20.0,659.5,803.65,610.17
2016,10,26,11,30,922.0,80.0,1.5,20.0,670.0,839.59,634.51
2016,10,26,11,45,921.0,81.0,1.55,20.0,672.5,868.46,654.08
2016,10,26,12,0,920.0,82.0,1.6,20.0,675.0,893.88,671.44
2016,10,26,12,15,918.5,82.0,1.6,20.0,669.0,914.12,684.83
2016,10,26,12,30,917.0,82.0,1.6,20.0,663.0,930.69,695.93
2016,10,26,12,45,912.5,81.5,1.6,20.0,649.0,940.19,702.52
2016,10,26,13,0,908.0,81.0,1.6,20.0,635.0,945.86,706.83
2016,10,26,13,15,900.5,80.0,1.6,20.0,613.5,944.31,706.57
2016,10,26,13,30,893.0,79.0,1.6,20.0,592.0,938.97,704.05
2016,10,26,13,45,882.5,77.5,1.6,20.0,563.5,926.51,696.98
2016,10,26,14,0,872.0,76.0,1.6,20.0,535.0,910.49,687.71
2016,10,26,14,15,856.5,74.0,1.55,19.5,499.5,885.87,673.35
2016,10,26,14,30,841.0,72.0,1.5,19.0,464.0,867.14,663.02
2016,10,26,14,45,819.5,69.0,1.45,19.0,423.5,829.75,638.43
2016,10,26,15,0,798.0,66.0,1.4,19.0,383.0,789.94,611.98
2016,10,26,15,15,766.5,62.5,1.3,18.5,338.0,739.09,577.7
2016,10,26,15,30,735.0,59.0,1.2,18.0,293.0,687.05,541.61
2016,10,26,15,45,689.0,54.5,1.15,18.0,246.0,621.87,493.95
2016,10,26,16,0,643.0,50.0,1.1,18.0,199.0,557.29,444.74
2016,10,26,16,15,566.5,43.5,1.0,17.0,152.0,477.2,382.21
2016,10,26,16,30,490.0,37.0,0.9,16.0,105.0,396.22,313.85
2016,10,26,16,45,353.0,26.5,0.85,15.5,65.0,280.51,203.5
2016,10,26,17,0,216.0,16.0,0.8,15.0,25.0,132.65,0.0
2016,10,26,17,15,108.0,8.0,0.85,14.5,12.5,7.28,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,13.5,0.5,0.45,0.0
2016,10,27,7,0,0.0,1.0,1.0,14.0,1.0,0.88,0.0
2016,10,27,7,15,0.0,1.5,1.0,14.5,1.5,1.31,0.0
2016,10,27,7,30,0.0,2.0,1.0,15.0,2.0,1.75,0.0
2016,10,27,7,45,0.0,3.0,1.05,15.5,3.0,2.63,0.0
2016,10,27,8,0,0.0,4.0,1.1,16.0,4.0,3.51,0.0
2016,10,27,8,15,0.0,5.0,1.1,16.0,5.0,4.39,0.0
2016,10,27,8,30,0.0,6.0,1.1,16.0,6.0,5.27,0.0
2016,10,27,8,45,0.0,7.0,1.15,16.5,7.0,6.15,0.0
2016,10,27,9,0,0.0,8.0,1.2,17.0,8.0,7.04,0.33
2016,10,27,9,15,21.0,104.5,1.15,17.0,115.0,102.31,79.95
2016,10,27,9,30,42.0,201.0,1.1,17.0,222.0,201.62,160.2
2016,10,27,9,45,21.0,135.0,1.1,17.5,145.5,133.66,104.84
2016,10,27,10,0,0.0,69.0,1.1,18.0,69.0,61.05,45.17
2016,10,27,10,15,0.0,111.0,1.15,18.0,111.0,98.71,76.11
2016,10,27,10,30,0.0,153.0,1.2,18.0,153.0,137.33,107.21
2016,10,27,10,45,1.0,164.5,1.25,18.5,165.0,148.99,116.16
2016,10,27,11,0,2.0,176.0,1.3,19.0,177.0,160.91,125.33
2016,10,27,11,15,14.0,212.0,1.45,18.5,221.0,205.22,161.04
2016,10,27,11,30,26.0,248.0,1.6,18.0,265.0,251.56,198.02
2016,10,27,11,45,27.0,247.5,1.75,18.0,265.0,253.64,199.66
2016,10,27,12,0,28.0,247.0,1.9,18.0,265.0,269.43,212.2
2016,10,27,12,15,17.5,222.0,1.9,17.5,233.0,222.66,175.56
2016,10,27,12,30,7.0,197.0,1.9,17.0,201.0,189.11,149.07
2016,10,27,12,45,3.5,179.5,1.95,17.0,181.5,169.13,133.15
2016,10,27,13,0,0.0,162.0,2.0,17.0,162.0,149.04,117.01
2016,10,27,13,15,0.0,99.0,1.9,17.0,99.0,88.14,67.55
2016,10,27,13,30,0.0,36.0,1.8,17.0,36.0,31.79,21.01
2016,10,27,13,45,1.5,101.5,1.7,17.0,102.5,92.16,71.32
2016,10,27,14,0,3.0,167.0,1.6,17.0,169.0,160.81,127.55
2016,10,27,14,15,1.5,143.5,1.5,17.0,144.5,135.79,107.21
2016,10,27,14,30,0.0,120.0,1.4,17.0,120.0,110.9,87.0
2016,10,27,14,45,0.0,80.0,1.35,17.0,80.0,70.97,54.13
2016,10,27,15,0,0.0,40.0,1.3,17.0,40.0,35.27,24.3
2016,10,27,15,15,0.0,35.0,1.2,17.0,35.0,30.84,20.62
2016,10,27,15,30,0.0,30.0,1.1,17.0,30.0,26.42,16.89
2016,10,27,15,45,0.0,25.0,1.0,17.0,25.0,22.0,13.12
2016,10,27,16,0,0.0,20.0,0.9,17.0,20.0,17.58,9.31
2016,10,27,16,15,0.0,15.0,0.8,16.5,15.0,13.18,5.48
2016,10,27,16,30,0.0,10.0,0.7,16.0,10.0,8.77,1.63
2016,10,27,16,45,0.0,6.0,0.65,16.0,6.0,5.26,0.0
2016,10,27,17,0,0.0,2.0,0.6,16.0,2.0,1.82,0.0
2016,10,27,17,15,0.0,1.0,0.6,16.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,45,60.0,15.0,1.1,14.5,20.0,13.64,0.0
2016,10,28,7,0,120.0,30.0,1.2,15.0,40.0,24.21,13.13
2016,10,28,7,15,173.0,47.0,1.2,15.0,72.5,37.28,26.63
2016,10,28,7,30,226.0,64.0,1.2,15.0,105.0,50.02,38.47
2016,10,28,7,45,260.0,80.0,1.25,15.0,140.5,70.45,49.29
2016,10,28,8,0,294.0,96.0,1.3,15.0,176.0,106.22,72.48
2016,10,28,8,15,312.5,112.0,1.25,15.0,210.5,143.97,102.11
2016,10,28,8,30,331.0,128.0,1.2,15.0,245.0,184.09,135.85
2016,10,28,8,45,166.0,134.5,1.2,15.5,193.5,165.97,128.23
2016,10,28,9,0,1.0,141.0,1.2,16.0,142.0,124.51,98.66
2016,10,28,9,15,0.5,131.5,1.2,16.0,132.0,116.61,92.04
2016,10,28,9,30,0.0,122.0,1.2,16.0,122.0,108.27,84.98
2016,10,28,9,45,26.5,176.0,1.3,16.5,190.5,174.58,138.82
2016,10,28,10,0,53.0,230.0,1.4,17.0,259.0,243.41,193.39
2016,10,28,10,15,26.5,194.5,1.45,17.0,209.0,197.34,156.2
2016,10,28,10,30,0.0,159.0,1.5,17.0,159.0,142.95,112.04
2016,10,28,10,45,0.5,164.5,1.55,17.5,165.0,148.71,116.49
2016,10,28,11,0,1.0,170.0,1.6,18.0,171.0,154.57,120.87
2016,10,28,11,15,2.5,177.5,1.6,18.0,179.5,163.23,127.75
2016,10,28,11,30,4.0,185.0,1.6,18.0,188.0,172.11,134.81
2016,10,28,11,45,2.0,146.5,1.65,18.0,148.0,134.0,104.2
2016,10,28,12,0,0.0,108.0,1.7,18.0,108.0,96.31,73.7
2016,10,28,12,15,0.0,119.0,1.65,18.0,119.0,106.66,82.19
2016,10,28,12,30,0.0,130.0,1.6,18.0,130.0,117.21,90.77
2016,10,28,12,45,0.0,125.5,1.6,18.0,125.5,113.09,87.48
2016,10,28,13,0,0.0,121.0,1.6,18.0,121.0,108.97,84.23
2016,10,28,13,15,21.0,177.0,1.55,18.0,189.5,184.53,146.19
2016,10,28,13,30,42.0,233.0,1.5,18.0,258.0,283.29,224.8
2016,10,28,13,45,95.5,232.5,1.45,18.0,284.0,335.63,267.37
2016,10,28,14,0,149.0,232.0,1.4,18.0,310.0,405.05,322.39
2016,10,28,14,15,79.0,196.5,1.3,17.5,237.5,281.94,225.74
2016,10,28,14,30,9.0,161.0,1.2,17.0,165.0,163.89,130.19
2016,10,28,14,45,4.5,124.0,1.2,17.0,126.0,120.75,95.46
2016,10,28,15,0,0.0,87.0,1.2,17.0,87.0,78.74,60.75
2016,10,28,15,15,0.0,76.5,1.15,16.5,76.5,68.82,52.74
2016,10,28,15,30,0.0,66.0,1.1,16.0,66.0,58.91,44.55
2016,10,28,15,45,302.5,58.0,1.05,16.0,125.5,326.6,272.74
2016,10,28,16,0,605.0,50.0,1.0,16.0,185.0,533.3,431.73
2016,10,28,16,15,524.0,43.0,0.9,15.5,139.5,445.66,358.66
2016,10,28,16,30,443.0,36.0,0.8,15.0,94.0,363.36,287.69
2016,10,28,16,45,300.5,25.0,0.75,14.5,57.0,243.94,167.52
2016,10,28,17,0,158.0,14.0,0.7,14.0,20.0,98.57,0.0
2016,10,28,17,15,79.0,7.0,0.75,14.0,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,6,45,145.0,14.0,0.95,13.5,26.0,12.73,0.0
2016,10,29,7,0,290.0,28.0,1.0,14.0,52.0,23.17,11.9
2016,10,29,7,15,396.0,37.5,1.05,14.0,94.0,30.16,20.52
2016,10,29,7,30,502.0,47.0,1.1,14.0,136.0,37.0,27.14
2016,10,29,7,45,569.5,52.5,1.15,14.5,182.5,56.72,32.17
2016,10,29,8,0,637.0,58.0,1.2,15.0,229.0,106.61,58.9
2016,10,29,8,15,318.5,49.0,1.2,15.0,134.5,92.21,58.6
2016,10,29,8,30,0.0,40.0,1.2,15.0,40.0,35.26,24.56
2016,10,29,8,45,0.0,48.5,1.3,15.5,48.5,42.8,30.9
2016,10,29,9,0,0.0,57.0,1.4,16.0,57.0,50.34,37.11
2016,10,29,9,15,0.0,99.5,1.4,16.0,99.5,88.07,68.6
2016,10,29,9,30,0.0,142.0,1.4,16.0,142.0,126.21,99.88
2016,10,29,9,45,0.0,126.5,1.45,16.5,126.5,112.54,88.18
