Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,0,812.0,75.0,0.4,22.0,459.0,840.63,620.33
2016,11,8,14,15,794.5,72.5,0.4,22.0,425.5,814.8,604.83
2016,11,8,14,30,777.0,70.0,0.4,22.0,392.0,786.13,587.39
2016,11,8,14,45,751.0,67.0,0.4,22.0,353.5,747.02,562.61
2016,11,8,15,0,725.0,64.0,0.4,22.0,315.0,705.94,535.99
2016,11,8,15,15,687.5,60.0,0.45,21.5,273.0,652.75,501.7
2016,11,8,15,30,650.0,56.0,0.5,21.0,231.0,598.92,465.34
2016,11,8,15,45,591.0,50.5,0.6,20.5,187.0,533.5,418.82
2016,11,8,16,0,532.0,45.0,0.7,20.0,143.0,464.68,366.72
2016,11,8,16,15,437.0,36.5,0.75,19.0,101.5,371.05,291.15
2016,11,8,16,30,342.0,28.0,0.8,18.0,60.0,284.73,207.91
2016,11,8,16,45,171.0,14.0,0.9,17.5,30.0,136.29,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,6,45,75.0,8.5,0.95,12.0,12.0,7.73,0.0
2016,11,9,7,0,150.0,17.0,0.9,12.0,24.0,14.03,0.0
2016,11,9,7,15,269.5,30.0,0.95,12.5,60.5,24.65,14.25
2016,11,9,7,30,389.0,43.0,1.0,13.0,97.0,34.89,24.87
2016,11,9,7,45,467.0,51.5,1.05,13.5,140.0,48.08,30.32
2016,11,9,8,0,545.0,60.0,1.1,14.0,183.0,93.65,53.24
2016,11,9,8,15,594.0,66.0,1.0,14.5,226.0,142.36,88.33
2016,11,9,8,30,643.0,72.0,0.9,15.0,269.0,196.67,132.94
2016,11,9,8,45,680.0,75.5,0.85,15.5,310.0,250.79,179.89
2016,11,9,9,0,717.0,79.0,0.8,16.0,351.0,308.36,229.76
2016,11,9,9,15,740.5,82.5,0.75,16.5,387.5,364.01,277.42
2016,11,9,9,30,764.0,86.0,0.7,17.0,424.0,421.52,324.95
2016,11,9,9,45,798.0,83.0,0.7,18.0,458.0,477.58,369.33
2016,11,9,10,0,832.0,80.0,0.7,19.0,492.0,535.06,413.12
2016,11,9,10,15,843.0,81.5,0.65,19.5,516.5,585.07,450.13
2016,11,9,10,30,854.0,83.0,0.6,20.0,541.0,633.83,484.88
2016,11,9,10,45,860.0,84.0,0.6,20.5,558.0,677.18,515.26
2016,11,9,11,0,866.0,85.0,0.6,21.0,575.0,718.37,542.82
2016,11,9,11,15,870.0,85.5,0.55,21.0,584.5,749.73,562.41
2016,11,9,11,30,874.0,86.0,0.5,21.0,594.0,783.15,583.3
2016,11,9,11,45,873.5,86.5,0.45,21.5,595.5,810.12,598.54
2016,11,9,12,0,873.0,87.0,0.4,22.0,597.0,833.89,611.61
2016,11,9,12,15,870.5,86.5,0.4,22.0,591.0,851.48,622.8
2016,11,9,12,30,868.0,86.0,0.4,22.0,585.0,865.6,631.95
2016,11,9,12,45,866.5,84.0,0.4,22.5,572.0,875.29,637.19
2016,11,9,13,0,865.0,82.0,0.4,23.0,559.0,881.43,640.36
2016,11,9,13,15,856.0,80.5,0.4,23.0,537.5,886.69,644.39
2016,11,9,13,30,847.0,79.0,0.4,23.0,516.0,879.74,640.77
2016,11,9,13,45,831.5,78.0,0.45,23.0,488.0,864.09,632.83
2016,11,9,14,0,816.0,77.0,0.5,23.0,460.0,845.11,622.84
2016,11,9,14,15,797.0,74.5,0.5,22.5,426.0,817.99,607.69
2016,11,9,14,30,778.0,72.0,0.5,22.0,392.0,788.06,590.51
2016,11,9,14,45,749.5,69.5,0.55,22.0,352.5,747.52,565.46
2016,11,9,15,0,721.0,67.0,0.6,22.0,313.0,705.05,538.42
2016,11,9,15,15,682.0,62.5,0.7,21.5,271.0,650.18,503.16
2016,11,9,15,30,643.0,58.0,0.8,21.0,229.0,600.91,470.05
2016,11,9,15,45,583.5,52.0,0.9,20.5,185.0,529.21,418.06
2016,11,9,16,0,524.0,46.0,1.0,20.0,141.0,459.67,364.52
2016,11,9,16,15,428.5,37.0,1.0,19.5,99.5,365.55,286.86
2016,11,9,16,30,333.0,28.0,1.0,19.0,58.0,278.81,200.27
2016,11,9,16,45,166.5,14.0,1.0,18.5,29.0,132.68,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,78.0,8.0,0.85,13.0,11.5,7.28,0.0
2016,11,10,7,0,156.0,16.0,0.8,13.0,23.0,14.55,0.0
2016,11,10,7,15,279.0,28.0,0.85,13.5,58.5,22.93,12.45
2016,11,10,7,30,402.0,40.0,0.9,14.0,94.0,32.32,22.46
2016,11,10,7,45,478.5,48.0,0.95,15.0,136.5,44.57,27.5
2016,11,10,8,0,555.0,56.0,1.0,16.0,179.0,90.11,49.64
2016,11,10,8,15,603.5,61.5,1.0,16.5,222.0,138.76,84.24
2016,11,10,8,30,652.0,67.0,1.0,17.0,265.0,192.87,128.46
2016,11,10,8,45,648.0,75.5,1.0,17.5,295.5,241.46,172.21
2016,11,10,9,0,644.0,84.0,1.0,18.0,326.0,288.92,214.87
2016,11,10,9,15,624.0,99.0,1.0,18.5,352.5,335.42,255.88
2016,11,10,9,30,604.0,114.0,1.0,19.0,379.0,378.85,292.83
2016,11,10,9,45,497.0,150.5,1.0,19.5,379.0,394.32,307.1
2016,11,10,10,0,390.0,187.0,1.0,20.0,379.0,394.72,308.31
2016,11,10,10,15,616.0,134.5,0.95,20.0,454.5,507.9,395.52
2016,11,10,10,30,842.0,82.0,0.9,20.0,530.0,623.52,481.68
2016,11,10,10,45,632.5,149.0,0.85,20.5,491.5,594.79,457.2
2016,11,10,11,0,423.0,216.0,0.8,21.0,453.0,539.58,414.11
2016,11,10,11,15,445.0,214.5,0.7,21.0,467.5,573.93,439.16
2016,11,10,11,30,467.0,213.0,0.6,21.0,482.0,608.07,462.61
2016,11,10,11,45,466.5,213.5,0.55,21.5,483.5,625.8,473.52
2016,11,10,12,0,466.0,214.0,0.5,22.0,485.0,641.65,483.13
2016,11,10,12,15,660.0,149.5,0.5,22.0,529.0,755.47,564.33
2016,11,10,12,30,854.0,85.0,0.5,22.0,573.0,858.4,630.87
2016,11,10,12,45,628.5,149.5,0.5,22.0,504.0,754.15,561.07
2016,11,10,13,0,403.0,214.0,0.5,22.0,435.0,612.62,462.73
2016,11,10,13,15,258.0,221.5,0.55,22.0,361.5,497.75,381.11
2016,11,10,13,30,113.0,229.0,0.6,22.0,288.0,347.68,269.36
2016,11,10,13,45,257.5,200.5,0.65,22.5,323.5,478.25,371.31
2016,11,10,14,0,402.0,172.0,0.7,23.0,359.0,589.73,453.78
2016,11,10,14,15,437.5,151.5,0.7,22.5,341.0,594.3,458.6
2016,11,10,14,30,473.0,131.0,0.7,22.0,323.0,595.4,462.14
2016,11,10,14,45,454.5,120.5,0.7,22.0,290.5,560.01,437.29
2016,11,10,15,0,436.0,110.0,0.7,22.0,258.0,523.47,411.4
2016,11,10,15,15,414.5,97.5,0.7,21.5,223.0,481.08,381.13
2016,11,10,15,30,393.0,85.0,0.7,21.0,188.0,438.29,349.33
2016,11,10,15,45,356.5,71.5,0.7,21.0,151.5,383.08,305.76
2016,11,10,16,0,320.0,58.0,0.7,21.0,115.0,329.28,261.53
2016,11,10,16,15,257.5,43.5,0.7,20.5,80.5,258.91,202.36
2016,11,10,16,30,195.0,29.0,0.7,20.0,46.0,193.22,135.22
2016,11,10,16,45,97.5,14.5,0.75,19.5,23.0,68.73,0.0
2016,11,10,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.0,0.85,13.0,10.0,9.1,0.0
2016,11,11,7,0,0.0,20.0,0.8,13.0,20.0,18.19,0.0
2016,11,11,7,15,192.0,29.5,0.75,13.5,54.5,23.12,12.16
2016,11,11,7,30,384.0,39.0,0.7,14.0,89.0,31.52,21.71
2016,11,11,7,45,456.0,48.0,0.7,15.0,131.0,43.65,27.38
2016,11,11,8,0,528.0,57.0,0.7,16.0,173.0,88.2,49.21
2016,11,11,8,15,575.5,63.5,0.7,16.5,214.5,135.86,82.99
2016,11,11,8,30,623.0,70.0,0.7,17.0,256.0,188.92,126.09
2016,11,11,8,45,672.5,68.5,0.75,17.5,295.5,240.05,169.83
2016,11,11,9,0,722.0,67.0,0.8,18.0,335.0,297.12,218.94
2016,11,11,9,15,668.0,88.5,0.8,18.5,356.0,340.46,258.37
2016,11,11,9,30,614.0,110.0,0.8,19.0,377.0,378.16,291.37
2016,11,11,9,45,720.5,94.5,0.85,19.5,429.5,449.1,347.46
2016,11,11,10,0,827.0,79.0,0.9,20.0,482.0,528.1,408.25
2016,11,11,10,15,579.5,148.5,0.95,20.0,438.0,494.95,384.46
2016,11,11,10,30,332.0,218.0,1.0,20.0,394.0,432.31,337.12
2016,11,11,10,45,249.0,237.0,1.1,20.5,371.5,414.67,323.5
2016,11,11,11,0,166.0,256.0,1.2,21.0,349.0,379.24,295.57
2016,11,11,11,15,170.5,260.5,1.2,21.0,357.5,396.45,308.94
2016,11,11,11,30,175.0,265.0,1.2,21.0,366.0,413.55,321.82
2016,11,11,11,45,105.5,249.5,1.25,21.0,310.5,335.54,261.9
2016,11,11,12,0,36.0,234.0,1.3,21.0,255.0,265.62,206.98
2016,11,11,12,15,127.5,246.0,1.3,20.5,319.0,374.44,293.85
2016,11,11,12,30,219.0,258.0,1.3,20.0,383.0,473.01,370.16
2016,11,11,12,45,264.0,245.0,1.3,20.0,391.5,519.71,405.31
2016,11,11,13,0,309.0,232.0,1.3,20.0,400.0,550.35,429.13
2016,11,11,13,15,174.5,219.5,1.25,20.0,314.0,403.48,317.41
2016,11,11,13,30,40.0,207.0,1.2,20.0,228.0,254.98,200.53
2016,11,11,13,45,38.0,196.5,1.2,20.0,215.0,243.5,192.55
2016,11,11,14,0,36.0,186.0,1.2,20.0,202.0,232.01,183.87
2016,11,11,14,15,248.5,158.5,1.15,19.5,260.0,419.05,336.73
2016,11,11,14,30,461.0,131.0,1.1,19.0,318.0,584.32,464.68
2016,11,11,14,45,434.0,123.5,1.05,18.5,285.5,545.89,435.43
2016,11,11,15,0,407.0,116.0,1.0,18.0,253.0,506.83,407.04
2016,11,11,15,15,382.5,102.5,0.95,17.5,217.5,461.78,373.44
2016,11,11,15,30,358.0,89.0,0.9,17.0,182.0,416.56,338.54
2016,11,11,15,45,320.0,74.5,0.85,17.0,146.0,360.35,292.86
2016,11,11,16,0,282.0,60.0,0.8,17.0,110.0,305.74,246.84
2016,11,11,16,15,217.5,45.0,0.75,16.5,76.5,235.27,186.29
2016,11,11,16,30,153.0,30.0,0.7,16.0,43.0,168.39,116.78
2016,11,11,16,45,76.5,15.0,0.7,16.0,21.5,57.14,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,81.0,7.0,0.8,13.0,10.0,0.0,0.0
2016,11,12,7,0,162.0,14.0,0.8,13.0,20.0,12.73,0.0
2016,11,12,7,15,296.5,25.0,0.8,13.5,55.0,20.42,9.6
2016,11,12,7,30,431.0,36.0,0.8,14.0,90.0,29.03,19.48
2016,11,12,7,45,509.0,43.0,0.85,14.5,133.0,39.29,23.82
2016,11,12,8,0,587.0,50.0,0.9,15.0,176.0,85.57,45.22
2016,11,12,8,15,636.0,54.5,0.85,15.5,219.0,134.98,79.97
2016,11,12,8,30,685.0,59.0,0.8,16.0,262.0,191.65,126.27
2016,11,12,8,45,719.5,62.5,0.75,16.5,302.5,246.69,174.08
2016,11,12,9,0,754.0,66.0,0.7,17.0,343.0,304.84,224.59
2016,11,12,9,15,776.5,68.5,0.65,17.0,379.0,360.35,272.82
2016,11,12,9,30,799.0,71.0,0.6,17.0,415.0,416.96,320.49
2016,11,12,9,45,821.5,71.0,0.55,17.5,447.0,471.73,364.5
2016,11,12,10,0,844.0,71.0,0.5,18.0,479.0,525.03,405.74
2016,11,12,10,15,855.0,72.0,0.45,18.5,503.0,574.04,442.22
2016,11,12,10,30,866.0,73.0,0.4,19.0,527.0,621.76,476.36
2016,11,12,10,45,873.0,74.0,0.35,19.5,544.5,665.29,506.32
2016,11,12,11,0,880.0,75.0,0.3,20.0,562.0,706.72,533.1
2016,11,12,11,15,884.0,75.5,0.3,20.0,572.0,743.08,556.73
2016,11,12,11,30,888.0,76.0,0.3,20.0,582.0,776.73,578.44
2016,11,12,11,45,888.0,76.5,0.3,20.5,583.5,804.33,594.94
2016,11,12,12,0,888.0,77.0,0.3,21.0,585.0,828.71,609.34
2016,11,12,12,15,886.0,76.5,0.4,21.0,579.5,846.9,622.81
2016,11,12,12,30,884.0,76.0,0.5,21.0,574.0,861.61,634.32
2016,11,12,12,45,602.5,151.5,0.6,21.0,487.5,730.79,549.29
2016,11,12,13,0,321.0,227.0,0.7,21.0,401.0,554.54,424.3
2016,11,12,13,15,429.0,193.0,0.75,21.0,415.5,632.0,484.81
2016,11,12,13,30,537.0,159.0,0.8,21.0,430.0,691.87,529.83
2016,11,12,13,45,680.5,115.5,0.9,21.0,439.5,776.47,589.98
2016,11,12,14,0,824.0,72.0,1.0,21.0,449.0,840.78,635.04
2016,11,12,14,15,805.5,69.5,1.0,20.5,416.0,814.24,618.61
2016,11,12,14,30,787.0,67.0,1.0,20.0,383.0,784.87,601.16
2016,11,12,14,45,760.5,64.0,1.05,20.0,344.5,745.55,575.89
2016,11,12,15,0,734.0,61.0,1.1,20.0,306.0,704.27,548.54
2016,11,12,15,15,694.5,57.0,1.1,19.5,263.5,649.77,511.07
2016,11,12,15,30,655.0,53.0,1.1,19.0,221.0,594.72,471.62
2016,11,12,15,45,593.5,47.5,1.15,18.5,177.5,527.85,421.5
2016,11,12,16,0,532.0,42.0,1.2,18.0,134.0,457.92,366.13
2016,11,12,16,15,430.5,34.0,1.2,17.5,93.0,361.64,284.95
2016,11,12,16,30,329.0,26.0,1.2,17.0,52.0,270.03,184.32
2016,11,12,16,45,164.5,13.0,1.3,16.5,26.0,105.18,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,45,82.0,6.5,0.9,12.0,9.0,0.0,0.0
2016,11,13,7,0,164.0,13.0,0.9,12.0,18.0,11.82,0.0
2016,11,13,7,15,302.5,24.0,0.8,12.5,53.5,19.62,8.47
2016,11,13,7,30,441.0,35.0,0.7,13.0,89.0,28.28,18.85
2016,11,13,7,45,519.0,42.0,0.65,13.5,132.0,37.81,27.84
2016,11,13,8,0,597.0,49.0,0.6,14.0,175.0,84.53,44.38
2016,11,13,8,15,646.5,54.0,0.5,14.5,218.5,137.06,81.44
2016,11,13,8,30,696.0,59.0,0.4,15.0,262.0,192.64,126.57
2016,11,13,8,45,727.0,63.0,0.35,15.5,302.5,247.81,174.4
2016,11,13,9,0,758.0,67.0,0.3,16.0,343.0,305.7,224.47
2016,11,13,9,15,781.0,69.5,0.3,16.0,379.0,361.55,272.83
2016,11,13,9,30,804.0,72.0,0.3,16.0,415.0,418.54,320.75
2016,11,13,9,45,820.0,74.0,0.35,16.5,446.0,472.52,364.71
2016,11,13,10,0,836.0,76.0,0.4,17.0,477.0,526.3,407.03
2016,11,13,10,15,847.5,77.5,0.45,17.0,501.5,576.46,446.19
2016,11,13,10,30,859.0,79.0,0.5,17.0,526.0,625.43,483.48
2016,11,13,10,45,868.0,79.5,0.55,17.5,544.0,666.21,513.3
2016,11,13,11,0,877.0,80.0,0.6,18.0,562.0,708.34,542.82
2016,11,13,11,15,881.0,80.5,0.65,18.0,572.0,744.65,567.67
2016,11,13,11,30,885.0,81.0,0.7,18.0,582.0,778.26,590.66
2016,11,13,11,45,887.5,80.5,0.75,18.5,584.5,806.67,608.98
2016,11,13,12,0,890.0,80.0,0.8,19.0,587.0,831.98,625.25
2016,11,13,12,15,888.0,80.0,0.8,19.0,581.0,850.87,637.66
2016,11,13,12,30,886.0,80.0,0.8,19.0,575.0,866.3,647.95
2016,11,13,12,45,883.5,78.0,0.85,19.5,562.0,875.32,653.81
2016,11,13,13,0,881.0,76.0,0.9,20.0,549.0,880.72,657.5
2016,11,13,13,15,872.0,75.0,0.85,20.0,528.0,878.03,655.55
2016,11,13,13,30,863.0,74.0,0.8,20.0,507.0,871.76,651.47
2016,11,13,13,45,850.5,72.0,0.8,20.0,479.5,866.37,649.03
2016,11,13,14,0,838.0,70.0,0.8,20.0,452.0,848.88,638.59
2016,11,13,14,15,819.5,68.0,0.75,19.5,418.0,822.93,622.92
2016,11,13,14,30,801.0,66.0,0.7,19.0,384.0,794.11,605.2
2016,11,13,14,45,774.5,63.0,0.7,19.0,345.5,754.64,579.48
2016,11,13,15,0,748.0,60.0,0.7,19.0,307.0,713.16,551.79
2016,11,13,15,15,708.5,56.0,0.7,18.5,264.5,658.44,514.66
2016,11,13,15,30,669.0,52.0,0.7,18.0,222.0,603.14,475.49
2016,11,13,15,45,608.0,46.5,0.7,18.0,178.0,530.2,420.27
2016,11,13,16,0,547.0,41.0,0.7,18.0,134.0,466.31,369.11
2016,11,13,16,15,444.5,33.0,0.75,17.0,93.0,369.07,288.73
2016,11,13,16,30,342.0,25.0,0.8,16.0,52.0,275.31,182.83
2016,11,13,16,45,171.0,12.5,0.9,15.5,26.0,108.24,0.0
2016,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,45,84.5,6.0,0.85,12.0,8.5,0.0,0.0
2016,11,14,7,0,169.0,12.0,0.9,12.0,17.0,10.91,0.0
2016,11,14,7,15,312.0,22.5,0.8,12.5,52.5,18.36,6.87
2016,11,14,7,30,455.0,33.0,0.7,13.0,88.0,26.63,17.34
2016,11,14,7,45,535.0,39.5,0.6,13.5,131.0,35.03,25.35
2016,11,14,8,0,615.0,46.0,0.5,14.0,174.0,84.58,44.01
2016,11,14,8,15,664.5,51.0,0.45,14.0,217.5,135.54,79.52
2016,11,14,8,30,714.0,56.0,0.4,14.0,261.0,192.03,125.71
2016,11,14,8,45,747.0,59.5,0.4,14.5,302.5,248.14,174.6
2016,11,14,9,0,780.0,63.0,0.4,15.0,344.0,307.14,226.1
2016,11,14,9,15,802.5,65.5,0.35,15.5,380.5,363.87,274.87
2016,11,14,9,30,825.0,68.0,0.3,16.0,417.0,421.65,322.75
2016,11,14,9,45,841.5,69.5,0.25,16.5,448.0,476.28,366.47
2016,11,14,10,0,858.0,71.0,0.2,17.0,479.0,528.86,406.94
2016,11,14,10,15,869.0,72.5,0.15,17.5,503.5,578.97,444.01
2016,11,14,10,30,880.0,74.0,0.1,18.0,528.0,627.76,478.77
2016,11,14,10,45,887.0,74.5,0.1,18.5,545.5,671.26,509.19
2016,11,14,11,0,894.0,75.0,0.1,19.0,563.0,712.62,536.67
2016,11,14,11,15,898.0,75.5,0.1,19.0,573.0,749.44,560.49
2016,11,14,11,30,902.0,76.0,0.1,19.0,583.0,783.51,582.36
2016,11,14,11,45,903.5,76.0,0.15,19.5,585.0,812.11,600.09
2016,11,14,12,0,905.0,76.0,0.2,20.0,587.0,837.52,615.86
2016,11,14,12,15,903.0,75.5,0.25,20.0,581.5,856.09,628.52
2016,11,14,12,30,901.0,75.0,0.3,20.0,576.0,871.12,639.19
2016,11,14,12,45,892.5,75.5,0.4,20.0,562.0,878.17,645.93
2016,11,14,13,0,884.0,76.0,0.5,20.0,548.0,881.52,650.62
2016,11,14,13,15,875.5,75.0,0.5,20.0,527.0,879.35,649.92
2016,11,14,13,30,867.0,74.0,0.5,20.0,506.0,873.59,647.1
2016,11,14,13,45,854.0,72.5,0.55,20.0,478.5,868.46,645.84
2016,11,14,14,0,841.0,71.0,0.6,20.0,451.0,851.23,636.65
2016,11,14,14,15,822.5,68.5,0.6,19.5,417.0,824.68,621.55
2016,11,14,14,30,804.0,66.0,0.6,19.0,383.0,795.24,604.35
2016,11,14,14,45,777.0,63.0,0.65,19.0,344.5,755.4,579.29
2016,11,14,15,0,750.0,60.0,0.7,19.0,306.0,713.56,552.09
2016,11,14,15,15,710.5,56.0,0.7,18.5,263.0,658.91,514.96
2016,11,14,15,30,671.0,52.0,0.7,18.0,220.0,603.64,475.75
2016,11,14,15,45,609.0,46.5,0.75,17.5,176.0,530.03,421.17
2016,11,14,16,0,547.0,41.0,0.8,17.0,132.0,465.72,370.42
2016,11,14,16,15,442.0,32.5,0.8,16.0,91.0,366.39,287.3
2016,11,14,16,30,337.0,24.0,0.8,15.0,50.0,269.67,174.22
2016,11,14,16,45,168.5,12.0,0.85,14.5,25.0,106.22,0.0
2016,11,14,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,103.0,5.5,0.75,11.5,8.0,0.0,0.0
2016,11,15,7,0,206.0,11.0,0.7,12.0,16.0,10.01,0.0
2016,11,15,7,15,350.0,20.0,0.6,12.0,51.5,17.68,5.59
2016,11,15,7,30,494.0,29.0,0.5,12.0,87.0,25.35,16.24
2016,11,15,7,45,569.5,35.0,0.45,12.5,129.5,33.0,23.65
2016,11,15,8,0,645.0,41.0,0.4,13.0,172.0,80.99,40.35
2016,11,15,8,15,690.0,44.5,0.45,13.5,214.5,131.6,75.29
2016,11,15,8,30,735.0,48.0,0.5,14.0,257.0,187.09,120.81
2016,11,15,8,45,763.5,51.0,0.55,14.5,297.0,242.55,169.75
2016,11,15,9,0,792.0,54.0,0.6,15.0,337.0,300.34,221.02
2016,11,15,9,15,812.0,56.5,0.6,15.0,372.5,356.67,270.82
2016,11,15,9,30,832.0,59.0,0.6,15.0,408.0,413.07,319.35
2016,11,15,9,45,826.5,67.0,0.6,15.5,435.0,464.89,362.25
2016,11,15,10,0,821.0,75.0,0.6,16.0,462.0,513.98,401.34
2016,11,15,10,15,831.5,76.0,0.6,16.0,485.5,562.2,439.2
2016,11,15,10,30,842.0,77.0,0.6,16.0,509.0,609.14,475.0
2016,11,15,10,45,580.5,153.0,0.65,16.5,455.5,557.95,435.37
2016,11,15,11,0,319.0,229.0,0.7,17.0,402.0,466.74,365.3
2016,11,15,11,15,287.0,239.0,0.75,17.0,396.5,469.26,368.11
2016,11,15,11,30,255.0,249.0,0.8,17.0,391.0,468.94,367.72
2016,11,15,11,45,160.5,247.5,0.9,17.0,337.0,390.29,307.72
2016,11,15,12,0,66.0,246.0,1.0,17.0,283.0,304.68,240.77
2016,11,15,12,15,54.0,237.5,1.05,17.0,267.5,288.58,228.71
2016,11,15,12,30,42.0,229.0,1.1,17.0,252.0,271.77,215.57
2016,11,15,12,45,62.5,231.5,1.2,17.0,265.0,295.71,235.47
2016,11,15,13,0,83.0,234.0,1.3,17.0,278.0,320.44,255.76
2016,11,15,13,15,86.5,225.5,1.35,17.0,270.0,316.94,253.53
2016,11,15,13,30,90.0,217.0,1.4,17.0,262.0,313.28,251.36
2016,11,15,13,45,443.0,145.5,1.5,17.0,346.5,590.76,474.02
2016,11,15,14,0,796.0,74.0,1.6,17.0,431.0,814.11,636.44
2016,11,15,14,15,423.0,116.0,1.65,16.5,304.5,533.63,430.59
2016,11,15,14,30,50.0,158.0,1.7,16.0,178.0,217.0,175.55
2016,11,15,14,45,46.0,142.5,1.8,16.0,159.5,197.03,160.61
2016,11,15,15,0,42.0,127.0,1.9,16.0,141.0,177.11,144.42
2016,11,15,15,15,37.0,110.0,1.9,15.5,121.5,154.3,125.71
2016,11,15,15,30,32.0,93.0,1.9,15.0,102.0,131.58,106.66
2016,11,15,15,45,23.5,75.5,1.95,14.5,81.0,105.57,84.33
2016,11,15,16,0,15.0,58.0,2.0,14.0,60.0,79.69,61.71
2016,11,15,16,15,7.5,40.0,1.95,13.5,41.0,47.0,33.17
2016,11,15,16,30,0.0,22.0,1.9,13.0,22.0,20.69,7.91
2016,11,15,16,45,0.0,11.0,1.85,13.0,11.0,10.01,0.0
2016,11,15,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,73.5,6.0,1.55,9.5,7.5,0.0,0.0
2016,11,16,7,0,147.0,12.0,1.6,10.0,15.0,10.91,0.0
2016,11,16,7,15,306.5,22.0,1.65,10.5,50.0,18.12,4.82
2016,11,16,7,30,466.0,32.0,1.7,11.0,85.0,26.0,16.72
2016,11,16,7,45,552.0,38.5,1.8,11.5,129.0,35.35,25.72
2016,11,16,8,0,638.0,45.0,1.9,12.0,173.0,83.22,42.94
2016,11,16,8,15,688.0,49.5,1.95,12.0,217.0,134.88,78.88
2016,11,16,8,30,738.0,54.0,2.0,12.0,261.0,192.1,126.46
2016,11,16,8,45,770.0,57.5,2.15,12.5,302.5,249.12,177.63
2016,11,16,9,0,802.0,61.0,2.3,13.0,344.0,308.88,231.84
2016,11,16,9,15,824.0,63.5,2.35,13.0,380.5,366.44,284.37
2016,11,16,9,30,846.0,66.0,2.4,13.0,417.0,424.97,336.56
2016,11,16,9,45,860.0,68.0,2.45,13.5,448.0,479.87,383.91
2016,11,16,10,0,874.0,70.0,2.5,14.0,479.0,532.46,427.96
2016,11,16,10,15,884.5,71.5,2.5,14.0,503.5,582.92,469.66
2016,11,16,10,30,895.0,73.0,2.5,14.0,528.0,632.0,509.16
2016,11,16,10,45,899.5,74.5,2.55,14.0,545.0,675.53,543.75
2016,11,16,11,0,904.0,76.0,2.6,14.0,562.0,716.73,575.46
2016,11,16,11,15,907.0,76.5,2.65,14.0,571.5,753.16,601.89
2016,11,16,11,30,910.0,77.0,2.7,14.0,581.0,786.76,626.2
2016,11,16,11,45,907.0,78.0,2.75,14.0,582.5,813.25,645.34
2016,11,16,12,0,904.0,79.0,2.8,14.0,584.0,836.33,662.12
2016,11,16,12,15,901.5,79.0,2.8,14.0,578.0,855.16,675.62
2016,11,16,12,30,899.0,79.0,2.8,14.0,572.0,870.47,686.73
2016,11,16,12,45,892.0,79.0,2.85,14.0,558.0,878.33,693.07
2016,11,16,13,0,885.0,79.0,2.9,14.0,544.0,882.53,697.02
2016,11,16,13,15,876.0,77.5,2.85,13.5,523.5,879.45,696.5
2016,11,16,13,30,867.0,76.0,2.8,13.0,503.0,881.43,699.83
2016,11,16,13,45,850.0,75.5,2.8,13.0,474.5,865.55,689.45
2016,11,16,14,0,833.0,75.0,2.8,13.0,446.0,846.29,676.81
2016,11,16,14,15,813.5,72.5,2.75,13.0,412.0,819.15,658.02
2016,11,16,14,30,794.0,70.0,2.7,13.0,378.0,789.15,636.99
2016,11,16,14,45,762.5,67.5,2.7,13.0,339.0,746.54,606.51
2016,11,16,15,0,731.0,65.0,2.7,13.0,300.0,702.03,573.92
2016,11,16,15,15,688.5,60.5,2.6,12.5,257.5,644.95,531.13
2016,11,16,15,30,646.0,56.0,2.5,12.0,215.0,594.13,491.61
2016,11,16,15,45,577.5,50.0,2.45,12.0,171.0,516.87,428.58
2016,11,16,16,0,509.0,44.0,2.4,12.0,127.0,442.26,364.67
2016,11,16,16,15,396.5,35.0,2.25,11.5,86.5,339.03,272.94
2016,11,16,16,30,284.0,26.0,2.1,11.0,46.0,236.17,144.42
2016,11,16,16,45,142.0,13.0,2.0,11.0,23.0,91.91,0.0
2016,11,16,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,215.5,16.0,0.65,7.5,40.0,12.66,0.79
2016,11,17,7,30,431.0,32.0,0.6,8.0,80.0,26.05,16.94
2016,11,17,7,45,521.0,39.0,0.6,8.5,123.0,32.03,23.11
2016,11,17,8,0,611.0,46.0,0.6,9.0,166.0,81.35,43.11
2016,11,17,8,15,662.5,50.5,0.6,9.5,209.5,131.41,77.63
2016,11,17,8,30,714.0,55.0,0.6,10.0,253.0,187.25,123.5
2016,11,17,8,45,753.0,57.5,0.65,10.5,295.0,243.5,173.21
2016,11,17,9,0,792.0,60.0,0.7,11.0,337.0,303.3,226.51
2016,11,17,9,15,815.0,62.5,0.75,11.5,373.5,360.55,277.49
2016,11,17,9,30,838.0,65.0,0.8,12.0,410.0,418.89,327.96
2016,11,17,9,45,858.0,65.5,0.85,12.5,442.0,473.34,373.92
2016,11,17,10,0,878.0,66.0,0.9,13.0,474.0,528.38,418.82
2016,11,17,10,15,889.0,67.5,0.9,13.0,499.0,579.2,459.5
2016,11,17,10,30,900.0,69.0,0.9,13.0,524.0,628.67,497.97
2016,11,17,10,45,908.0,69.5,0.9,13.5,541.5,673.47,531.03
2016,11,17,11,0,916.0,70.0,0.9,14.0,559.0,716.17,561.06
2016,11,17,11,15,920.0,70.0,0.85,14.0,569.0,753.06,585.5
2016,11,17,11,30,924.0,70.0,0.8,14.0,579.0,787.14,607.74
2016,11,17,11,45,926.0,70.0,0.8,14.5,581.5,816.68,626.32
2016,11,17,12,0,928.0,70.0,0.8,15.0,584.0,842.99,642.65
2016,11,17,12,15,925.5,69.5,0.8,15.0,578.0,861.61,655.0
2016,11,17,12,30,923.0,69.0,0.8,15.0,572.0,876.6,665.12
2016,11,17,12,45,918.5,68.0,0.8,15.0,559.0,885.58,671.39
2016,11,17,13,0,914.0,67.0,0.8,15.0,546.0,890.83,675.39
2016,11,17,13,15,905.5,66.0,0.8,15.0,525.0,888.85,674.77
2016,11,17,13,30,897.0,65.0,0.8,15.0,504.0,883.19,671.92
2016,11,17,13,45,884.0,64.0,0.85,15.0,476.0,870.0,665.06
2016,11,17,14,0,871.0,63.0,0.9,15.0,448.0,853.43,655.97
2016,11,17,14,15,852.5,61.0,0.9,15.0,414.5,827.55,639.58
2016,11,17,14,30,834.0,59.0,0.9,15.0,381.0,798.81,621.11
2016,11,17,14,45,808.0,56.5,0.9,15.0,342.0,768.65,601.27
2016,11,17,15,0,782.0,54.0,0.9,15.0,303.0,728.03,573.39
2016,11,17,15,15,743.0,50.5,0.85,14.5,260.5,674.11,535.31
2016,11,17,15,30,704.0,47.0,0.8,14.0,218.0,619.52,495.17
2016,11,17,15,45,644.0,42.0,0.8,13.5,174.0,547.6,440.31
2016,11,17,16,0,584.0,37.0,0.8,13.0,130.0,477.33,383.59
2016,11,17,16,15,478.5,29.5,0.9,12.5,89.0,377.29,297.82
2016,11,17,16,30,373.0,22.0,1.0,12.0,48.0,277.1,160.06
2016,11,17,16,45,186.5,11.0,1.1,11.5,24.0,115.05,0.0
2016,11,17,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,7,15,214.0,15.5,1.3,7.5,38.5,12.28,0.0
2016,11,18,7,30,428.0,31.0,1.3,8.0,77.0,25.26,16.07
2016,11,18,7,45,517.5,38.5,1.35,9.0,120.5,30.72,21.8
2016,11,18,8,0,607.0,46.0,1.4,10.0,164.0,80.05,42.26
2016,11,18,8,15,660.5,51.5,1.3,10.5,208.0,130.92,77.17
2016,11,18,8,30,714.0,57.0,1.2,11.0,252.0,187.82,123.79
2016,11,18,8,45,749.5,60.5,1.2,12.0,293.5,244.11,173.41
2016,11,18,9,0,785.0,64.0,1.2,13.0,335.0,303.58,226.13
2016,11,18,9,15,808.5,66.5,1.25,13.5,372.0,360.62,276.97
2016,11,18,9,30,832.0,69.0,1.3,14.0,409.0,418.81,327.43
2016,11,18,9,45,850.5,70.5,1.4,14.5,441.0,474.48,374.68
2016,11,18,10,0,869.0,72.0,1.5,15.0,473.0,530.13,420.44
2016,11,18,10,15,879.0,73.5,1.5,15.5,497.0,578.16,458.6
2016,11,18,10,30,889.0,75.0,1.5,16.0,521.0,626.64,495.81
2016,11,18,10,45,893.5,76.0,1.55,16.5,537.5,669.36,528.03
2016,11,18,11,0,898.0,77.0,1.6,17.0,554.0,709.74,557.62
2016,11,18,11,15,900.5,78.0,1.65,17.0,563.5,746.17,583.34
2016,11,18,11,30,903.0,79.0,1.7,17.0,573.0,779.79,606.99
2016,11,18,11,45,900.0,79.5,1.75,17.0,573.5,805.56,625.12
2016,11,18,12,0,897.0,80.0,1.8,17.0,574.0,827.95,641.02
2016,11,18,12,15,894.0,79.5,1.8,17.0,568.0,845.68,653.29
2016,11,18,12,30,891.0,79.0,1.8,17.0,562.0,859.9,663.27
2016,11,18,12,45,887.0,77.5,1.85,17.0,548.5,868.48,670.05
2016,11,18,13,0,883.0,76.0,1.9,17.0,535.0,873.45,674.55
2016,11,18,13,15,874.0,75.0,1.85,17.0,514.5,871.08,673.1
2016,11,18,13,30,865.0,74.0,1.8,17.0,494.0,873.74,675.34
2016,11,18,13,45,851.5,72.5,1.8,17.0,467.0,859.79,666.66
2016,11,18,14,0,838.0,71.0,1.8,17.0,440.0,842.47,655.82
2016,11,18,14,15,819.5,69.0,1.7,16.5,406.5,816.98,639.37
2016,11,18,14,30,801.0,67.0,1.6,16.0,373.0,788.6,620.72
2016,11,18,14,45,773.5,64.0,1.55,16.0,334.5,748.81,592.88
2016,11,18,15,0,746.0,61.0,1.5,16.0,296.0,707.01,563.0
2016,11,18,15,15,705.0,56.5,1.35,15.5,254.0,651.1,521.85
2016,11,18,15,30,664.0,52.0,1.2,15.0,212.0,594.62,478.81
