Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,45,600.0,46.5,1.1,14.5,168.5,520.23,420.48
2016,11,18,16,0,536.0,41.0,1.0,14.0,125.0,456.0,366.99
2016,11,18,16,15,424.0,32.0,1.0,13.0,84.5,352.71,277.7
2016,11,18,16,30,312.0,23.0,1.0,12.0,44.0,248.12,135.28
2016,11,18,16,45,156.0,11.5,1.0,11.5,22.0,98.22,0.0
2016,11,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,7,15,167.0,16.5,2.8,12.0,33.5,13.2,0.0
2016,11,19,7,30,334.0,33.0,2.8,12.0,67.0,27.09,17.09
2016,11,19,7,45,425.5,41.0,2.8,12.5,107.0,32.72,23.13
2016,11,19,8,0,517.0,49.0,2.8,13.0,147.0,73.67,39.67
2016,11,19,8,15,573.5,54.0,2.8,13.0,188.5,119.3,70.66
2016,11,19,8,30,630.0,59.0,2.8,13.0,230.0,171.31,113.05
2016,11,19,8,45,315.0,35.0,2.85,13.5,120.5,111.64,78.45
2016,11,19,9,0,0.0,11.0,2.9,14.0,11.0,9.67,2.67
2016,11,19,9,15,0.0,16.5,2.9,14.0,16.5,14.52,6.84
2016,11,19,9,30,0.0,22.0,2.9,14.0,22.0,19.37,10.99
2016,11,19,9,45,0.0,19.5,2.9,14.0,19.5,17.17,9.08
2016,11,19,10,0,0.0,17.0,2.9,14.0,17.0,14.97,7.17
2016,11,19,10,15,0.0,35.0,2.85,14.0,35.0,30.87,20.72
2016,11,19,10,30,0.0,53.0,2.8,14.0,53.0,46.82,34.2
2016,11,19,10,45,0.0,47.5,2.8,14.5,47.5,41.95,29.96
2016,11,19,11,0,0.0,42.0,2.8,15.0,42.0,37.09,25.76
2016,11,19,11,15,0.0,53.0,2.75,15.0,53.0,46.84,33.96
2016,11,19,11,30,0.0,64.0,2.7,15.0,64.0,56.6,42.13
2016,11,19,11,45,0.0,73.0,2.7,15.0,73.0,64.6,48.81
2016,11,19,12,0,0.0,82.0,2.7,15.0,82.0,72.61,55.5
2016,11,19,12,15,0.0,82.5,2.65,15.0,82.5,73.05,55.87
2016,11,19,12,30,0.0,83.0,2.6,15.0,83.0,73.49,56.27
2016,11,19,12,45,0.0,52.0,2.6,15.0,52.0,45.95,33.21
2016,11,19,13,0,0.0,21.0,2.6,15.0,21.0,18.52,10.07
2016,11,19,13,15,0.0,14.5,2.55,15.0,14.5,12.78,5.22
2016,11,19,13,30,0.0,8.0,2.5,15.0,8.0,7.04,0.35
2016,11,19,13,45,0.0,11.5,2.5,15.0,11.5,10.12,2.99
2016,11,19,14,0,0.0,15.0,2.5,15.0,15.0,13.21,5.64
2016,11,19,14,15,0.0,12.5,2.4,14.5,12.5,11.0,3.78
2016,11,19,14,30,0.0,10.0,2.3,14.0,10.0,8.79,1.92
2016,11,19,14,45,0.0,9.0,2.25,14.0,9.0,7.91,1.17
2016,11,19,15,0,0.0,8.0,2.2,14.0,8.0,7.03,0.41
2016,11,19,15,15,0.0,6.5,2.1,14.0,6.5,5.71,0.0
2016,11,19,15,30,0.0,5.0,2.0,14.0,5.0,4.39,0.0
2016,11,19,15,45,0.0,4.0,1.95,14.0,4.0,3.51,0.0
2016,11,19,16,0,0.0,3.0,1.9,14.0,3.0,2.63,0.0
2016,11,19,16,15,0.0,2.0,1.9,13.5,2.0,1.75,0.0
2016,11,19,16,30,0.0,1.0,1.9,13.0,1.0,0.87,0.0
2016,11,19,16,45,0.0,0.5,1.9,13.0,0.5,0.45,0.0
2016,11,19,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,10.0,0.9,12.0,10.0,8.79,0.0
2016,11,20,7,30,0.0,20.0,0.9,12.0,20.0,17.61,9.05
2016,11,20,7,45,0.0,32.5,0.9,12.5,32.5,28.67,19.58
2016,11,20,8,0,0.0,45.0,0.9,13.0,45.0,39.53,28.11
2016,11,20,8,15,0.0,58.0,0.9,13.0,58.0,50.89,38.08
2016,11,20,8,30,0.0,71.0,0.9,13.0,71.0,62.4,48.06
2016,11,20,8,45,0.0,83.0,0.9,13.5,83.0,73.18,57.15
2016,11,20,9,0,0.0,95.0,0.9,14.0,95.0,84.05,66.18
2016,11,20,9,15,0.5,115.5,0.85,14.0,116.0,102.88,81.86
2016,11,20,9,30,1.0,136.0,0.8,14.0,137.0,122.14,97.69
2016,11,20,9,45,36.5,164.5,0.8,14.5,181.5,169.86,136.48
2016,11,20,10,0,72.0,193.0,0.8,15.0,226.0,219.02,175.88
2016,11,20,10,15,64.0,201.0,0.8,15.0,231.5,227.43,182.37
2016,11,20,10,30,56.0,209.0,0.8,15.0,237.0,235.1,188.33
2016,11,20,10,45,28.0,153.5,0.8,15.0,167.5,163.71,130.63
2016,11,20,11,0,0.0,98.0,0.8,15.0,98.0,87.18,67.48
2016,11,20,11,15,0.0,113.0,0.8,15.0,113.0,101.21,79.21
2016,11,20,11,30,0.0,128.0,0.8,15.0,128.0,115.54,90.92
2016,11,20,11,45,0.0,95.5,0.85,15.0,95.5,84.89,65.59
2016,11,20,12,0,0.0,63.0,0.9,15.0,63.0,55.72,41.36
2016,11,20,12,15,0.0,85.5,0.9,15.0,85.5,75.72,58.11
2016,11,20,12,30,0.0,108.0,0.9,15.0,108.0,96.91,75.69
2016,11,20,12,45,0.0,58.5,0.9,15.0,58.5,51.71,38.05
2016,11,20,13,0,0.0,9.0,0.9,15.0,9.0,7.93,1.09
2016,11,20,13,15,0.0,8.5,0.9,14.5,8.5,7.49,0.74
2016,11,20,13,30,0.0,8.0,0.9,14.0,8.0,7.04,0.39
2016,11,20,13,45,0.0,22.5,0.9,14.0,22.5,19.82,11.36
2016,11,20,14,0,0.0,37.0,0.9,14.0,37.0,32.63,22.35
2016,11,20,14,15,9.0,89.0,0.85,14.0,92.5,88.01,69.76
2016,11,20,14,30,18.0,141.0,0.8,14.0,148.0,155.22,126.07
2016,11,20,14,45,14.5,127.0,0.8,14.0,132.5,138.68,112.18
2016,11,20,15,0,11.0,113.0,0.8,14.0,117.0,122.32,98.58
2016,11,20,15,15,5.5,97.5,0.75,13.5,99.5,102.67,82.08
2016,11,20,15,30,0.0,82.0,0.7,13.0,82.0,83.28,65.52
2016,11,20,15,45,0.0,65.0,0.65,13.0,65.0,65.98,50.55
2016,11,20,16,0,0.0,48.0,0.6,13.0,48.0,48.24,35.01
2016,11,20,16,15,0.0,32.0,0.7,12.5,32.0,31.15,19.78
2016,11,20,16,30,0.0,16.0,0.8,12.0,16.0,14.09,1.41
2016,11,20,16,45,0.0,8.0,0.9,12.0,8.0,7.28,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,191.0,14.5,1.15,9.5,33.0,11.58,0.0
2016,11,21,7,30,382.0,29.0,1.2,10.0,66.0,23.71,14.04
2016,11,21,7,45,476.5,36.5,1.3,11.0,107.5,29.1,20.03
2016,11,21,8,0,571.0,44.0,1.4,12.0,149.0,70.46,35.94
2016,11,21,8,15,626.5,49.0,1.4,12.0,191.5,120.83,69.86
2016,11,21,8,30,682.0,54.0,1.4,12.0,234.0,175.12,113.85
2016,11,21,8,45,723.0,57.0,1.45,12.5,274.5,229.96,162.1
2016,11,21,9,0,764.0,60.0,1.5,13.0,315.0,288.64,214.54
2016,11,21,9,15,788.0,62.5,1.5,13.0,351.5,344.34,265.02
2016,11,21,9,30,812.0,65.0,1.5,13.0,388.0,401.3,315.44
2016,11,21,9,45,827.5,67.0,1.55,13.5,418.5,454.8,361.39
2016,11,21,10,0,843.0,69.0,1.6,14.0,449.0,508.06,405.66
2016,11,21,10,15,855.0,70.5,1.6,14.0,473.5,555.84,445.0
2016,11,21,10,30,867.0,72.0,1.6,14.0,498.0,604.29,483.7
2016,11,21,10,45,873.0,73.5,1.65,14.5,515.5,647.51,516.86
2016,11,21,11,0,879.0,75.0,1.7,15.0,533.0,688.62,547.65
2016,11,21,11,15,652.5,139.5,1.7,15.0,483.0,638.67,507.95
2016,11,21,11,30,426.0,204.0,1.7,15.0,433.0,557.16,444.27
2016,11,21,11,45,381.0,215.0,1.75,15.0,420.5,537.39,430.08
2016,11,21,12,0,336.0,226.0,1.8,15.0,408.0,526.87,421.85
2016,11,21,12,15,610.0,151.5,1.8,15.0,478.0,700.31,557.17
2016,11,21,12,30,884.0,77.0,1.8,15.0,548.0,846.07,660.62
2016,11,21,12,45,644.5,136.0,1.85,15.0,475.5,737.94,582.85
2016,11,21,13,0,405.0,195.0,1.9,15.0,403.0,600.68,479.82
2016,11,21,13,15,634.5,133.0,1.9,15.0,443.5,740.93,589.03
2016,11,21,13,30,864.0,71.0,1.9,15.0,484.0,855.67,670.64
2016,11,21,13,45,850.0,70.0,1.9,15.0,456.5,850.68,666.87
2016,11,21,14,0,836.0,69.0,1.9,15.0,429.0,833.85,656.1
2016,11,21,14,15,816.5,66.5,1.9,14.5,396.0,807.16,639.51
2016,11,21,14,30,797.0,64.0,1.9,14.0,363.0,777.64,620.66
2016,11,21,14,45,767.0,61.5,1.9,14.0,325.0,736.88,591.96
2016,11,21,15,0,737.0,59.0,1.9,14.0,287.0,694.23,561.15
2016,11,21,15,15,695.0,55.0,1.8,13.5,245.5,638.79,519.89
2016,11,21,15,30,653.0,51.0,1.7,13.0,204.0,582.82,476.62
2016,11,21,15,45,583.5,45.5,1.6,13.0,161.0,512.24,419.1
2016,11,21,16,0,514.0,40.0,1.5,13.0,118.0,438.39,356.07
2016,11,21,16,15,397.5,31.0,1.4,12.0,78.5,333.64,262.76
2016,11,21,16,30,281.0,22.0,1.3,11.0,39.0,225.29,98.79
2016,11,21,16,45,140.5,11.0,1.25,10.5,19.5,88.82,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,15,165.5,15.5,0.35,10.0,31.0,12.54,0.0
2016,11,22,7,30,331.0,31.0,0.3,10.0,62.0,25.64,15.42
2016,11,22,7,45,426.5,40.0,0.25,10.5,102.5,32.25,22.87
2016,11,22,8,0,522.0,49.0,0.2,11.0,143.0,71.14,38.61
2016,11,22,8,15,580.5,55.0,0.2,11.0,185.0,117.78,69.4
2016,11,22,8,30,639.0,61.0,0.2,11.0,227.0,171.08,111.83
2016,11,22,8,45,656.0,64.0,0.25,11.5,258.5,218.12,153.69
2016,11,22,9,0,673.0,67.0,0.3,12.0,290.0,266.28,197.2
2016,11,22,9,15,560.5,98.5,0.35,12.5,298.5,298.24,229.76
2016,11,22,9,30,448.0,130.0,0.4,13.0,307.0,313.54,246.66
2016,11,22,9,45,505.5,129.5,0.45,13.5,344.0,365.92,289.63
2016,11,22,10,0,563.0,129.0,0.5,14.0,381.0,422.84,335.05
2016,11,22,10,15,706.5,103.0,0.5,14.0,436.5,510.0,402.94
2016,11,22,10,30,850.0,77.0,0.5,14.0,492.0,600.91,471.93
2016,11,22,10,45,718.0,113.0,0.55,14.0,472.0,595.43,467.75
2016,11,22,11,0,586.0,149.0,0.6,14.0,452.0,574.93,452.83
2016,11,22,11,15,522.5,171.5,0.6,14.0,446.0,572.93,451.37
2016,11,22,11,30,459.0,194.0,0.6,14.0,440.0,570.29,448.72
2016,11,22,11,45,489.0,187.0,0.6,14.5,449.5,603.07,472.8
2016,11,22,12,0,519.0,180.0,0.6,15.0,459.0,635.33,495.77
2016,11,22,12,15,478.0,188.5,0.6,14.5,444.0,625.8,489.1
2016,11,22,12,30,437.0,197.0,0.6,14.0,429.0,612.8,480.37
2016,11,22,12,45,307.5,213.0,0.6,14.0,374.0,515.04,407.14
2016,11,22,13,0,178.0,229.0,0.6,14.0,319.0,413.43,329.28
2016,11,22,13,15,187.0,219.0,0.6,14.0,310.5,413.59,331.21
2016,11,22,13,30,196.0,209.0,0.6,14.0,302.0,413.07,331.69
2016,11,22,13,45,330.0,176.0,0.65,14.0,322.5,507.42,407.66
2016,11,22,14,0,464.0,143.0,0.7,14.0,343.0,600.65,479.92
2016,11,22,14,15,368.5,145.0,0.7,14.0,296.0,519.33,417.36
2016,11,22,14,30,273.0,147.0,0.7,14.0,249.0,423.14,343.86
2016,11,22,14,45,258.5,134.0,0.7,14.0,222.5,393.04,321.65
2016,11,22,15,0,244.0,121.0,0.7,14.0,196.0,362.57,297.96
2016,11,22,15,15,230.0,104.5,0.65,13.5,167.5,327.16,270.08
2016,11,22,15,30,216.0,88.0,0.6,13.0,139.0,291.52,241.09
2016,11,22,15,45,192.0,71.5,0.6,12.5,109.5,248.67,205.1
2016,11,22,16,0,168.0,55.0,0.6,12.0,80.0,206.62,168.41
2016,11,22,16,15,118.0,38.5,0.65,11.5,53.0,148.78,115.65
2016,11,22,16,30,68.0,22.0,0.7,11.0,26.0,83.65,30.12
2016,11,22,16,45,34.0,11.0,0.8,11.0,13.0,29.06,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,140.0,16.5,0.95,9.5,29.0,13.55,0.0
2016,11,23,7,30,280.0,33.0,0.8,10.0,58.0,27.66,16.66
2016,11,23,7,45,371.0,44.0,0.7,10.5,97.5,36.0,26.05
2016,11,23,8,0,462.0,55.0,0.6,11.0,137.0,72.39,41.81
2016,11,23,8,15,526.5,62.0,0.65,11.0,178.5,116.87,71.16
2016,11,23,8,30,591.0,69.0,0.7,11.0,220.0,168.86,112.41
2016,11,23,8,45,629.5,74.5,0.8,11.5,260.0,220.57,157.36
2016,11,23,9,0,668.0,80.0,0.9,12.0,300.0,276.02,206.38
2016,11,23,9,15,697.5,84.0,0.9,12.0,336.0,330.35,254.68
2016,11,23,9,30,727.0,88.0,0.9,12.0,372.0,386.74,303.69
2016,11,23,9,45,756.5,88.0,0.95,12.5,404.5,440.79,349.31
2016,11,23,10,0,786.0,88.0,1.0,13.0,437.0,495.65,394.26
2016,11,23,10,15,593.0,135.5,1.0,13.0,407.0,478.92,383.07
2016,11,23,10,30,400.0,183.0,1.0,13.0,377.0,438.36,352.12
2016,11,23,10,45,619.5,137.5,1.0,13.5,450.0,556.74,445.01
2016,11,23,11,0,839.0,92.0,1.0,14.0,523.0,681.27,538.16
2016,11,23,11,15,574.5,158.5,1.05,14.0,456.5,594.72,471.42
2016,11,23,11,30,310.0,225.0,1.1,14.0,390.0,480.1,382.9
2016,11,23,11,45,582.0,158.5,1.15,14.0,470.0,642.39,510.85
2016,11,23,12,0,854.0,92.0,1.2,14.0,550.0,805.14,628.05
2016,11,23,12,15,852.0,92.0,1.2,14.0,544.5,824.19,639.4
2016,11,23,12,30,850.0,92.0,1.2,14.0,539.0,839.88,650.33
2016,11,23,12,45,488.0,159.5,1.3,14.0,415.0,621.91,494.26
2016,11,23,13,0,126.0,227.0,1.4,14.0,291.0,366.11,294.43
2016,11,23,13,15,466.5,159.0,1.45,14.0,381.5,616.29,496.8
2016,11,23,13,30,807.0,91.0,1.5,14.0,472.0,836.51,657.0
2016,11,23,13,45,792.5,88.5,1.55,14.0,445.0,821.05,644.99
2016,11,23,14,0,778.0,86.0,1.6,14.0,418.0,802.36,633.47
2016,11,23,14,15,755.5,83.0,1.65,13.5,385.0,779.0,619.62
2016,11,23,14,30,733.0,80.0,1.7,13.0,352.0,747.65,599.64
2016,11,23,14,45,705.0,75.5,1.75,13.0,314.5,707.54,571.57
2016,11,23,15,0,677.0,71.0,1.8,13.0,277.0,665.71,541.39
2016,11,23,15,15,630.5,66.0,1.75,12.5,236.0,607.51,497.84
2016,11,23,15,30,584.0,61.0,1.7,12.0,195.0,549.26,452.55
2016,11,23,15,45,513.5,53.0,1.65,12.0,153.0,470.72,388.36
2016,11,23,16,0,443.0,45.0,1.6,12.0,111.0,394.97,322.76
2016,11,23,16,15,322.5,34.0,1.5,11.0,73.0,288.0,226.74
2016,11,23,16,30,202.0,23.0,1.4,10.0,35.0,176.61,62.35
2016,11,23,16,45,101.0,11.5,1.35,9.5,17.5,67.05,0.0
2016,11,23,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,136.5,16.5,1.0,6.0,28.5,15.01,0.0
2016,11,24,7,30,273.0,33.0,1.0,6.0,57.0,27.84,16.66
2016,11,24,7,45,382.0,43.5,1.05,6.5,98.0,35.73,26.17
2016,11,24,8,0,491.0,54.0,1.1,7.0,139.0,72.13,41.67
2016,11,24,8,15,555.5,61.0,1.1,7.5,182.0,118.18,72.09
2016,11,24,8,30,620.0,68.0,1.1,8.0,225.0,171.72,114.92
2016,11,24,8,45,670.5,71.5,1.1,8.5,267.0,225.87,162.12
2016,11,24,9,0,721.0,75.0,1.1,9.0,309.0,285.02,214.63
2016,11,24,9,15,750.0,78.5,1.05,9.5,346.5,341.44,265.03
2016,11,24,9,30,779.0,82.0,1.0,10.0,384.0,400.03,315.89
2016,11,24,9,45,803.5,83.5,1.0,10.5,416.5,455.55,363.01
2016,11,24,10,0,828.0,85.0,1.0,11.0,449.0,511.76,409.11
2016,11,24,10,15,841.5,86.5,0.95,11.5,474.5,562.34,449.02
2016,11,24,10,30,855.0,88.0,0.9,12.0,500.0,611.94,486.73
2016,11,24,10,45,864.5,89.0,0.85,12.5,518.0,657.25,519.95
2016,11,24,11,0,874.0,90.0,0.8,13.0,536.0,700.72,550.75
2016,11,24,11,15,878.5,90.5,0.65,13.0,546.5,738.03,575.34
2016,11,24,11,30,883.0,91.0,0.5,13.0,557.0,772.72,596.27
2016,11,24,11,45,884.0,91.0,0.35,13.5,560.0,801.34,611.44
2016,11,24,12,0,885.0,91.0,0.2,14.0,563.0,826.82,624.36
2016,11,24,12,15,882.5,91.0,0.2,14.0,557.5,846.17,636.97
2016,11,24,12,30,880.0,91.0,0.2,14.0,552.0,862.04,647.45
2016,11,24,12,45,874.5,90.0,0.25,14.5,539.0,870.63,653.01
2016,11,24,13,0,869.0,89.0,0.3,15.0,526.0,875.57,656.47
2016,11,24,13,15,859.0,87.5,0.35,15.0,505.5,872.39,656.0
2016,11,24,13,30,849.0,86.0,0.4,15.0,485.0,865.58,653.4
2016,11,24,13,45,834.0,84.0,0.5,15.0,457.5,850.31,646.24
2016,11,24,14,0,819.0,82.0,0.6,15.0,430.0,831.67,636.81
2016,11,24,14,15,797.5,79.5,0.65,14.5,396.5,803.7,621.01
2016,11,24,14,30,776.0,77.0,0.7,14.0,363.0,772.87,602.88
2016,11,24,14,45,744.0,73.0,0.75,14.0,324.0,735.37,578.33
2016,11,24,15,0,712.0,69.0,0.8,14.0,285.0,690.32,547.5
2016,11,24,15,15,665.5,64.0,0.9,13.5,243.0,631.43,506.68
2016,11,24,15,30,619.0,59.0,1.0,13.0,201.0,572.41,463.5
2016,11,24,15,45,547.5,52.0,1.1,12.5,157.5,493.45,402.17
2016,11,24,16,0,476.0,45.0,1.2,12.0,114.0,417.05,338.41
2016,11,24,16,15,352.5,34.0,1.25,11.5,75.0,307.02,239.82
2016,11,24,16,30,229.0,23.0,1.3,11.0,36.0,192.03,59.62
2016,11,24,16,45,114.5,11.5,1.4,10.5,18.0,74.58,0.0
2016,11,24,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,15,71.5,15.5,1.1,7.0,21.5,14.1,0.0
2016,11,25,7,30,143.0,31.0,1.0,7.0,43.0,24.26,13.26
2016,11,25,7,45,205.5,46.0,0.9,7.5,74.5,35.53,25.8
2016,11,25,8,0,268.0,61.0,0.8,8.0,106.0,63.79,41.35
2016,11,25,8,15,304.5,75.0,0.85,8.5,140.0,99.52,66.97
2016,11,25,8,30,341.0,89.0,0.9,9.0,174.0,139.62,99.55
2016,11,25,8,45,364.5,102.0,0.95,9.5,207.0,180.09,134.72
2016,11,25,9,0,388.0,115.0,1.0,10.0,240.0,223.09,172.51
2016,11,25,9,15,417.5,121.0,1.0,10.5,269.5,263.95,208.21
2016,11,25,9,30,447.0,127.0,1.0,11.0,299.0,307.36,245.51
2016,11,25,9,45,341.5,156.0,1.0,11.5,293.5,308.92,249.37
2016,11,25,10,0,236.0,185.0,1.0,12.0,288.0,305.41,247.53
2016,11,25,10,15,297.0,186.5,1.0,12.0,324.0,354.42,287.68
2016,11,25,10,30,358.0,188.0,1.0,12.0,360.0,408.21,330.86
2016,11,25,10,45,387.0,190.0,1.0,12.5,381.5,446.61,360.63
2016,11,25,11,0,416.0,192.0,1.0,13.0,403.0,497.06,398.93
2016,11,25,11,15,353.0,209.0,1.0,13.0,390.5,478.25,383.84
2016,11,25,11,30,290.0,226.0,1.0,13.0,378.0,465.38,373.29
2016,11,25,11,45,201.5,233.0,1.0,13.5,339.0,404.14,324.57
2016,11,25,12,0,113.0,240.0,1.0,14.0,300.0,336.63,270.27
2016,11,25,12,15,186.0,234.5,1.0,14.0,332.0,408.68,328.61
2016,11,25,12,30,259.0,229.0,1.0,14.0,364.0,484.58,387.75
2016,11,25,12,45,267.5,221.5,1.0,14.0,358.5,490.12,391.98
2016,11,25,13,0,276.0,214.0,1.0,14.0,353.0,494.67,396.17
2016,11,25,13,15,220.0,210.5,1.0,14.0,318.5,431.13,347.32
2016,11,25,13,30,164.0,207.0,1.0,14.0,284.0,382.63,309.41
2016,11,25,13,45,110.5,191.0,1.0,14.0,241.5,319.45,259.36
2016,11,25,14,0,57.0,175.0,1.0,14.0,199.0,240.23,195.41
2016,11,25,14,15,174.0,158.5,0.95,13.5,224.0,337.17,277.92
2016,11,25,14,30,291.0,142.0,0.9,13.0,249.0,430.95,354.6
2016,11,25,14,45,272.0,130.5,0.85,13.0,222.5,398.97,328.59
2016,11,25,15,0,253.0,119.0,0.8,13.0,196.0,366.84,303.04
2016,11,25,15,15,235.0,103.5,0.75,12.5,166.5,329.69,273.48
2016,11,25,15,30,217.0,88.0,0.7,12.0,137.0,292.63,243.01
2016,11,25,15,45,193.5,70.5,0.7,12.0,107.5,248.66,205.49
2016,11,25,16,0,170.0,53.0,0.7,12.0,78.0,205.18,167.09
2016,11,25,16,15,113.0,37.0,0.75,11.5,51.0,143.72,110.59
2016,11,25,16,30,56.0,21.0,0.8,11.0,24.0,74.2,16.56
2016,11,25,16,45,28.0,10.5,0.85,10.5,12.0,25.22,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,1.7,10.0,3.5,3.18,0.0
2016,11,26,7,30,0.0,7.0,1.8,10.0,7.0,6.14,0.0
2016,11,26,7,45,0.0,13.5,1.9,10.0,13.5,11.86,4.73
2016,11,26,8,0,0.0,20.0,2.0,10.0,20.0,17.59,9.46
2016,11,26,8,15,0.0,27.5,2.0,10.0,27.5,24.21,15.36
2016,11,26,8,30,0.0,35.0,2.0,10.0,35.0,30.84,21.24
2016,11,26,8,45,0.0,41.5,2.05,10.0,41.5,36.59,26.3
2016,11,26,9,0,0.0,48.0,2.1,10.0,48.0,42.35,31.31
2016,11,26,9,15,0.0,54.5,1.95,10.0,54.5,48.11,36.28
2016,11,26,9,30,0.0,61.0,1.8,10.0,61.0,53.89,41.21
2016,11,26,9,45,0.0,56.0,1.7,10.0,56.0,49.45,37.31
2016,11,26,10,0,0.0,51.0,1.6,10.0,51.0,45.02,33.42
2016,11,26,10,15,0.0,80.0,1.6,10.0,80.0,70.79,55.5
2016,11,26,10,30,0.0,109.0,1.6,10.0,109.0,97.46,78.08
2016,11,26,10,45,36.5,164.5,1.6,10.0,183.0,180.42,148.25
2016,11,26,11,0,73.0,220.0,1.6,10.0,257.0,265.99,218.82
2016,11,26,11,15,48.5,210.5,1.65,10.0,235.5,242.52,198.88
2016,11,26,11,30,24.0,201.0,1.7,10.0,214.0,206.21,168.63
2016,11,26,11,45,59.0,218.5,1.8,10.0,250.0,265.63,218.44
2016,11,26,12,0,94.0,236.0,1.9,10.0,286.0,316.96,260.86
2016,11,26,12,15,68.5,225.5,1.95,10.0,261.5,288.26,236.97
2016,11,26,12,30,43.0,215.0,2.0,10.0,237.0,258.22,212.09
2016,11,26,12,45,21.5,169.0,2.05,10.0,180.0,177.35,145.29
2016,11,26,13,0,0.0,123.0,2.1,10.0,123.0,112.39,90.41
2016,11,26,13,15,58.0,164.5,2.1,10.0,191.0,219.11,182.19
2016,11,26,13,30,116.0,206.0,2.1,10.0,259.0,339.84,282.4
2016,11,26,13,45,58.0,106.5,2.1,10.5,133.0,155.29,128.91
2016,11,26,14,0,0.0,7.0,2.1,11.0,7.0,6.16,0.0
2016,11,26,14,15,0.0,10.0,2.0,11.0,10.0,8.79,2.0
2016,11,26,14,30,0.0,13.0,1.9,11.0,13.0,11.43,4.31
2016,11,26,14,45,0.0,11.5,1.85,11.0,11.5,10.11,3.17
2016,11,26,15,0,0.0,10.0,1.8,11.0,10.0,8.78,2.01
2016,11,26,15,15,209.5,44.5,1.7,11.0,92.0,239.21,205.24
2016,11,26,15,30,419.0,79.0,1.6,11.0,174.0,444.65,372.68
2016,11,26,15,45,333.5,68.5,1.55,11.0,134.0,359.54,298.92
2016,11,26,16,0,248.0,58.0,1.5,11.0,94.0,279.6,229.22
2016,11,26,16,15,153.0,41.0,1.55,11.0,60.5,178.52,138.44
2016,11,26,16,30,58.0,24.0,1.6,11.0,27.0,81.96,15.36
2016,11,26,16,45,29.0,12.0,1.65,11.0,13.5,27.14,0.0
2016,11,26,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,64.0,17.0,2.4,10.0,22.0,15.46,0.0
2016,11,27,7,30,128.0,34.0,2.4,10.0,44.0,27.01,13.74
2016,11,27,7,45,258.0,45.5,2.4,10.0,82.0,35.37,25.15
2016,11,27,8,0,388.0,57.0,2.4,10.0,120.0,64.91,38.93
2016,11,27,8,15,458.0,65.0,2.4,10.0,161.0,108.08,67.34
2016,11,27,8,30,528.0,73.0,2.4,10.0,202.0,157.18,105.91
2016,11,27,8,45,602.0,73.5,2.45,10.5,244.5,208.11,148.99
2016,11,27,9,0,676.0,74.0,2.5,11.0,287.0,266.72,200.25
2016,11,27,9,15,706.0,77.5,2.5,11.0,323.5,320.7,249.62
2016,11,27,9,30,736.0,81.0,2.5,11.0,360.0,376.78,300.04
2016,11,27,9,45,771.5,80.0,2.5,11.5,393.5,432.43,348.43
2016,11,27,10,0,807.0,79.0,2.5,12.0,427.0,489.62,396.75
2016,11,27,10,15,741.5,93.5,2.45,12.0,427.0,510.92,416.13
2016,11,27,10,30,676.0,108.0,2.4,12.0,427.0,524.26,428.22
2016,11,27,10,45,765.5,96.0,2.35,12.5,470.0,596.93,485.72
2016,11,27,11,0,855.0,84.0,2.3,13.0,513.0,675.63,545.9
2016,11,27,11,15,860.0,84.5,2.25,13.0,523.5,712.56,573.49
2016,11,27,11,30,865.0,85.0,2.2,13.0,534.0,746.98,597.92
2016,11,27,11,45,867.0,85.0,2.15,13.0,537.0,775.85,618.15
2016,11,27,12,0,869.0,85.0,2.1,13.0,540.0,801.71,636.17
2016,11,27,12,15,866.5,84.5,2.05,13.0,535.0,820.2,648.89
2016,11,27,12,30,864.0,84.0,2.0,13.0,530.0,835.28,659.29
2016,11,27,12,45,785.0,95.5,2.0,13.0,493.5,796.74,631.89
2016,11,27,13,0,706.0,107.0,2.0,13.0,457.0,758.29,604.92
2016,11,27,13,15,565.5,137.0,1.95,13.0,410.5,678.93,547.04
2016,11,27,13,30,425.0,167.0,1.9,13.0,364.0,590.76,479.16
2016,11,27,13,45,379.0,164.5,1.85,13.0,333.0,533.12,435.92
2016,11,27,14,0,333.0,162.0,1.8,13.0,302.0,491.97,404.04
2016,11,27,14,15,538.0,118.0,1.75,13.0,323.0,626.93,512.21
2016,11,27,14,30,743.0,74.0,1.7,13.0,344.0,738.9,595.03
2016,11,27,14,45,707.0,71.0,1.65,13.0,306.0,700.06,565.39
2016,11,27,15,0,671.0,68.0,1.6,13.0,268.0,654.29,531.39
2016,11,27,15,15,623.0,63.0,1.5,12.5,227.0,595.62,487.07
2016,11,27,15,30,575.0,58.0,1.4,12.0,186.0,537.03,441.14
2016,11,27,15,45,499.0,51.0,1.3,11.5,145.0,456.63,375.92
2016,11,27,16,0,423.0,44.0,1.2,11.0,104.0,379.22,309.29
2016,11,27,16,15,302.5,33.0,1.15,10.5,68.0,273.58,212.65
2016,11,27,16,30,182.0,22.0,1.1,10.0,32.0,162.1,29.38
2016,11,27,16,45,91.0,11.0,1.1,9.5,16.0,60.93,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,7,15,77.0,15.5,2.25,11.0,21.5,14.1,0.0
2016,11,28,7,30,154.0,31.0,2.3,11.0,43.0,24.41,10.98
2016,11,28,7,45,257.0,44.5,2.4,11.0,79.0,34.63,24.3
2016,11,28,8,0,360.0,58.0,2.5,11.0,115.0,63.62,38.72
2016,11,28,8,15,432.0,66.5,2.55,11.0,155.5,103.56,64.43
2016,11,28,8,30,504.0,75.0,2.6,11.0,196.0,153.96,103.8
2016,11,28,8,45,467.0,92.0,2.7,11.0,219.5,191.41,139.81
2016,11,28,9,0,430.0,109.0,2.8,11.0,243.0,226.72,174.4
2016,11,28,9,15,479.5,108.5,2.8,11.0,275.0,270.12,213.04
2016,11,28,9,30,529.0,108.0,2.8,11.0,307.0,317.81,255.26
2016,11,28,9,45,585.0,105.0,2.85,11.5,342.0,373.96,303.45
2016,11,28,10,0,641.0,102.0,2.9,12.0,377.0,430.77,351.43
2016,11,28,10,15,548.0,133.0,2.9,12.0,377.5,441.28,361.76
2016,11,28,10,30,455.0,164.0,2.9,12.0,378.0,446.84,366.93
2016,11,28,10,45,479.5,165.5,2.9,12.5,398.5,486.54,398.93
2016,11,28,11,0,504.0,167.0,2.9,13.0,419.0,526.74,430.58
2016,11,28,11,15,634.5,143.0,2.9,13.0,466.5,619.41,504.42
2016,11,28,11,30,765.0,119.0,2.9,13.0,514.0,713.3,577.55
2016,11,28,11,45,533.5,170.5,2.9,13.0,447.0,612.8,497.84
2016,11,28,12,0,302.0,222.0,2.9,13.0,380.0,491.62,400.77
2016,11,28,12,15,376.5,204.5,2.85,13.0,399.5,541.48,442.31
2016,11,28,12,30,451.0,187.0,2.8,13.0,419.0,608.22,495.04
2016,11,28,12,45,415.5,196.5,2.8,13.0,406.5,598.71,486.96
2016,11,28,13,0,380.0,206.0,2.8,13.0,394.0,572.45,466.84
2016,11,28,13,15,330.5,199.0,2.75,13.0,358.0,527.35,431.76
2016,11,28,13,30,281.0,192.0,2.7,13.0,322.0,480.42,394.89
2016,11,28,13,45,314.0,175.5,2.7,13.0,313.0,490.98,405.18
2016,11,28,14,0,347.0,159.0,2.7,13.0,304.0,499.71,413.7
2016,11,28,14,15,383.0,140.0,2.65,13.0,288.5,522.86,433.08
2016,11,28,14,30,419.0,121.0,2.6,13.0,273.0,526.47,437.29
2016,11,28,14,45,494.5,104.5,2.55,13.0,265.0,562.11,466.91
2016,11,28,15,0,570.0,88.0,2.5,13.0,257.0,597.29,494.07
2016,11,28,15,15,517.5,81.0,2.35,12.5,217.0,534.5,444.42
2016,11,28,15,30,465.0,74.0,2.2,12.0,177.0,471.52,393.1
2016,11,28,15,45,401.5,62.5,2.1,12.0,138.0,399.25,331.6
2016,11,28,16,0,338.0,51.0,2.0,12.0,99.0,330.35,270.61
2016,11,28,16,15,223.0,37.5,1.9,11.5,64.0,230.03,178.13
2016,11,28,16,30,108.0,24.0,1.8,11.0,29.0,120.89,15.69
2016,11,28,16,45,54.0,12.0,1.7,10.5,14.5,41.13,0.0
2016,11,28,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
