Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,209.0,10.5,1.4,6.5,25.5,9.55,0.0
2016,11,29,7,30,418.0,21.0,1.4,7.0,51.0,18.77,6.57
2016,11,29,7,45,520.0,28.0,1.4,7.5,92.0,24.47,15.74
2016,11,29,8,0,622.0,35.0,1.4,8.0,133.0,57.49,27.42
2016,11,29,8,15,679.5,39.0,1.4,8.5,175.5,106.57,57.04
2016,11,29,8,30,737.0,43.0,1.4,9.0,218.0,162.03,100.74
2016,11,29,8,45,774.0,46.0,1.45,9.5,259.0,218.04,150.36
2016,11,29,9,0,811.0,49.0,1.5,10.0,300.0,277.88,204.78
2016,11,29,9,15,835.0,51.5,1.45,10.0,336.5,334.88,257.39
2016,11,29,9,30,859.0,54.0,1.4,10.0,373.0,393.03,309.86
2016,11,29,9,45,875.5,55.5,1.4,10.5,404.5,447.68,357.71
2016,11,29,10,0,892.0,57.0,1.4,11.0,436.0,502.09,403.7
2016,11,29,10,15,902.5,58.0,1.35,11.5,460.5,552.22,444.51
2016,11,29,10,30,913.0,59.0,1.3,12.0,485.0,600.98,482.76
2016,11,29,10,45,919.5,60.0,1.3,12.5,503.0,645.65,517.02
2016,11,29,11,0,926.0,61.0,1.3,13.0,521.0,688.15,548.69
2016,11,29,11,15,929.5,61.5,1.3,13.0,531.0,725.61,575.45
2016,11,29,11,30,933.0,62.0,1.3,13.0,541.0,760.29,599.64
2016,11,29,11,45,932.0,62.5,1.3,13.5,544.0,788.63,618.08
2016,11,29,12,0,931.0,63.0,1.3,14.0,547.0,813.65,634.16
2016,11,29,12,15,929.0,63.0,1.3,14.0,542.0,833.84,648.07
2016,11,29,12,30,927.0,63.0,1.3,14.0,537.0,850.5,659.67
2016,11,29,12,45,913.0,65.5,1.3,14.0,523.5,856.75,664.2
2016,11,29,13,0,899.0,68.0,1.3,14.0,510.0,859.2,666.38
2016,11,29,13,15,890.5,67.0,1.3,14.0,490.5,858.15,666.34
2016,11,29,13,30,882.0,66.0,1.3,14.0,471.0,853.53,663.98
2016,11,29,13,45,866.0,65.5,1.35,14.0,444.0,839.68,655.98
2016,11,29,14,0,850.0,65.0,1.4,14.0,417.0,830.9,651.64
2016,11,29,14,15,831.0,63.0,1.35,13.5,385.0,806.03,635.71
2016,11,29,14,30,812.0,61.0,1.3,13.0,353.0,778.28,617.62
2016,11,29,14,45,783.5,58.0,1.3,13.0,315.5,738.81,590.07
2016,11,29,15,0,755.0,55.0,1.3,13.0,278.0,697.33,560.33
2016,11,29,15,15,713.0,51.0,1.25,12.5,237.0,642.52,519.98
2016,11,29,15,30,671.0,47.0,1.2,12.0,196.0,587.12,477.45
2016,11,29,15,45,603.0,41.5,1.15,11.5,153.5,511.3,416.9
2016,11,29,16,0,535.0,36.0,1.1,11.0,111.0,437.41,354.59
2016,11,29,16,15,414.0,27.5,1.1,10.5,72.5,339.06,261.42
2016,11,29,16,30,293.0,19.0,1.1,10.0,34.0,224.85,26.04
2016,11,29,16,45,146.5,9.5,1.15,9.5,17.0,90.63,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,15.0,12.0,0.25,8.0,13.0,10.91,0.0
2016,11,30,7,30,30.0,24.0,0.3,8.0,26.0,20.05,6.38
2016,11,30,7,45,63.0,40.5,0.35,8.5,49.0,33.01,23.03
2016,11,30,8,0,96.0,57.0,0.4,9.0,72.0,51.38,35.92
2016,11,30,8,15,111.5,75.0,0.4,9.0,97.5,75.89,55.09
2016,11,30,8,30,127.0,93.0,0.4,9.0,123.0,102.66,77.36
2016,11,30,8,45,137.0,109.5,0.4,9.5,147.5,129.05,99.99
2016,11,30,9,0,147.0,126.0,0.4,10.0,172.0,156.77,123.83
2016,11,30,9,15,156.0,140.5,0.5,10.0,194.0,183.56,147.13
2016,11,30,9,30,165.0,155.0,0.6,10.0,216.0,211.36,171.1
2016,11,30,9,45,487.0,113.0,0.7,10.5,314.5,332.59,268.05
2016,11,30,10,0,809.0,71.0,0.8,11.0,413.0,476.72,381.84
2016,11,30,10,15,823.0,73.0,0.8,11.0,438.0,526.77,422.0
2016,11,30,10,30,837.0,75.0,0.8,11.0,463.0,576.02,461.26
2016,11,30,10,45,477.5,148.0,0.85,11.5,371.5,464.97,375.09
2016,11,30,11,0,118.0,221.0,0.9,12.0,280.0,306.84,247.88
2016,11,30,11,15,90.0,220.5,0.9,12.0,266.0,282.63,229.32
2016,11,30,11,30,62.0,220.0,0.9,12.0,252.0,266.31,215.83
2016,11,30,11,45,52.5,217.0,0.95,12.5,244.0,259.27,209.82
2016,11,30,12,0,43.0,214.0,1.0,13.0,236.0,251.59,203.22
2016,11,30,12,15,23.5,192.0,1.05,13.0,204.0,200.98,162.17
2016,11,30,12,30,4.0,170.0,1.1,13.0,172.0,163.03,130.9
2016,11,30,12,45,135.5,190.0,1.15,13.0,256.5,324.15,265.5
2016,11,30,13,0,267.0,210.0,1.2,13.0,341.0,480.49,389.54
2016,11,30,13,15,133.5,160.0,1.3,12.5,225.5,293.46,240.96
2016,11,30,13,30,0.0,110.0,1.4,12.0,110.0,100.39,79.61
2016,11,30,13,45,0.5,125.0,1.5,12.0,125.0,117.3,94.36
2016,11,30,14,0,1.0,140.0,1.6,12.0,140.0,135.88,110.09
2016,11,30,14,15,0.5,91.5,1.6,12.0,91.5,83.78,66.28
2016,11,30,14,30,0.0,43.0,1.6,12.0,43.0,37.92,27.17
2016,11,30,14,45,0.0,38.5,1.65,12.0,38.5,33.93,23.79
2016,11,30,15,0,0.0,34.0,1.7,12.0,34.0,29.95,20.35
2016,11,30,15,15,0.0,28.5,1.65,11.5,28.5,25.09,16.15
2016,11,30,15,30,0.0,23.0,1.6,11.0,23.0,20.23,11.9
2016,11,30,15,45,0.0,18.0,1.6,11.0,18.0,15.82,7.97
2016,11,30,16,0,0.0,13.0,1.6,11.0,13.0,11.42,4.01
2016,11,30,16,15,0.0,8.0,1.55,10.5,8.0,7.02,0.0
2016,11,30,16,30,0.0,3.0,1.5,10.0,3.0,2.63,0.0
2016,11,30,16,45,0.0,1.5,1.5,10.0,1.5,1.36,0.0
2016,11,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,15,166.5,11.0,1.45,7.5,21.5,10.01,0.0
2016,12,1,7,30,333.0,22.0,1.4,8.0,43.0,18.23,4.13
2016,12,1,7,45,449.0,29.5,1.4,8.5,83.0,26.01,16.8
2016,12,1,8,0,565.0,37.0,1.4,9.0,123.0,54.63,27.37
2016,12,1,8,15,628.5,42.5,1.4,9.0,165.5,102.0,55.49
2016,12,1,8,30,692.0,48.0,1.4,9.0,208.0,156.59,97.95
2016,12,1,8,45,735.5,51.0,1.45,9.5,249.5,211.29,145.79
2016,12,1,9,0,779.0,54.0,1.5,10.0,291.0,270.11,198.85
2016,12,1,9,15,806.0,57.0,1.55,10.0,328.0,327.29,251.55
2016,12,1,9,30,833.0,60.0,1.6,10.0,365.0,386.09,304.75
2016,12,1,9,45,848.5,62.5,1.7,10.5,396.0,440.66,353.0
2016,12,1,10,0,864.0,65.0,1.8,11.0,427.0,493.31,398.3
2016,12,1,10,15,877.0,66.5,1.8,11.0,452.5,544.13,441.17
2016,12,1,10,30,890.0,68.0,1.8,11.0,478.0,593.9,481.99
2016,12,1,10,45,898.0,69.0,1.85,11.5,496.5,638.71,517.33
2016,12,1,11,0,906.0,70.0,1.9,12.0,515.0,681.55,550.28
2016,12,1,11,15,911.0,70.5,1.9,12.0,526.0,719.56,578.74
2016,12,1,11,30,916.0,71.0,1.9,12.0,537.0,754.95,604.05
2016,12,1,11,45,916.5,71.5,1.95,12.5,540.0,784.18,624.07
2016,12,1,12,0,917.0,72.0,2.0,13.0,543.0,810.24,641.8
2016,12,1,12,15,915.0,71.5,1.95,13.0,539.0,829.8,655.17
2016,12,1,12,30,913.0,71.0,1.9,13.0,535.0,845.87,666.17
2016,12,1,12,45,908.0,70.5,1.9,13.0,522.5,855.92,673.53
2016,12,1,13,0,903.0,70.0,1.9,13.0,510.0,862.36,678.54
2016,12,1,13,15,894.0,69.0,1.85,13.0,490.5,861.15,677.79
2016,12,1,13,30,885.0,68.0,1.8,13.0,471.0,856.35,674.7
2016,12,1,13,45,870.0,67.0,1.75,13.0,444.5,842.94,665.63
2016,12,1,14,0,855.0,66.0,1.7,13.0,418.0,834.5,660.23
2016,12,1,14,15,834.5,63.5,1.7,13.0,385.0,807.89,642.26
2016,12,1,14,30,814.0,61.0,1.7,13.0,352.0,778.4,622.11
2016,12,1,14,45,784.0,58.5,1.7,13.0,314.0,738.57,593.93
2016,12,1,15,0,754.0,56.0,1.7,13.0,276.0,696.75,563.51
2016,12,1,15,15,710.5,52.0,1.55,12.5,235.0,641.0,521.27
2016,12,1,15,30,667.0,48.0,1.4,12.0,194.0,584.68,476.97
2016,12,1,15,45,599.0,42.0,1.3,11.5,151.5,508.53,415.52
2016,12,1,16,0,531.0,36.0,1.2,11.0,109.0,434.36,352.43
2016,12,1,16,15,409.0,27.5,1.2,10.0,71.0,335.89,258.69
2016,12,1,16,30,287.0,19.0,1.2,9.0,33.0,220.78,12.69
2016,12,1,16,45,143.5,9.5,1.25,8.5,16.5,88.99,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,15,191.0,10.0,1.7,6.0,22.0,9.1,0.0
2016,12,2,7,30,382.0,20.0,1.7,6.0,44.0,18.0,2.75
2016,12,2,7,45,490.5,27.0,1.75,6.5,83.5,23.71,14.84
2016,12,2,8,0,599.0,34.0,1.8,7.0,123.0,51.8,24.93
2016,12,2,8,15,660.5,39.0,1.8,7.5,166.0,100.37,53.25
2016,12,2,8,30,722.0,44.0,1.8,8.0,209.0,155.85,96.35
2016,12,2,8,45,758.5,47.5,1.8,8.5,249.5,211.11,145.24
2016,12,2,9,0,795.0,51.0,1.8,9.0,290.0,269.67,198.76
2016,12,2,9,15,820.5,53.5,1.85,9.5,327.0,326.6,251.35
2016,12,2,9,30,846.0,56.0,1.9,10.0,364.0,384.45,303.72
2016,12,2,9,45,860.5,58.5,2.0,10.5,395.0,438.58,351.99
2016,12,2,10,0,875.0,61.0,2.1,11.0,426.0,492.36,398.48
2016,12,2,10,15,887.0,62.5,2.1,11.0,451.0,543.08,441.62
2016,12,2,10,30,899.0,64.0,2.1,11.0,476.0,592.66,482.62
2016,12,2,10,45,905.5,65.5,2.1,11.5,494.5,637.44,517.92
2016,12,2,11,0,912.0,67.0,2.1,12.0,513.0,680.14,550.64
2016,12,2,11,15,916.5,67.5,2.05,12.0,523.5,718.0,578.8
2016,12,2,11,30,921.0,68.0,2.0,12.0,534.0,753.21,603.7
2016,12,2,11,45,922.0,68.0,2.0,12.5,537.5,782.36,623.29
2016,12,2,12,0,923.0,68.0,2.0,13.0,541.0,808.35,640.56
2016,12,2,12,15,921.0,67.5,2.0,13.0,536.5,828.05,654.51
2016,12,2,12,30,919.0,67.0,2.0,13.0,532.0,844.24,666.11
2016,12,2,12,45,915.5,66.0,2.0,13.5,520.0,855.01,672.77
2016,12,2,13,0,912.0,65.0,2.0,14.0,508.0,862.16,677.03
2016,12,2,13,15,902.5,64.0,2.0,14.0,488.5,860.6,676.55
2016,12,2,13,30,893.0,63.0,2.0,14.0,469.0,855.41,673.72
2016,12,2,13,45,876.5,62.5,2.0,14.0,442.0,841.41,664.74
2016,12,2,14,0,860.0,62.0,2.0,14.0,415.0,824.14,653.51
2016,12,2,14,15,840.5,60.0,2.0,13.5,382.5,807.41,643.81
2016,12,2,14,30,821.0,58.0,2.0,13.0,350.0,779.47,625.68
2016,12,2,14,45,789.0,56.0,2.0,13.0,312.5,738.73,596.56
2016,12,2,15,0,757.0,54.0,2.0,13.0,275.0,696.08,565.26
2016,12,2,15,15,713.5,50.0,1.9,12.5,234.0,640.43,523.25
2016,12,2,15,30,670.0,46.0,1.8,12.0,193.0,584.27,479.13
2016,12,2,15,45,599.0,41.0,1.7,11.5,150.5,507.28,416.54
2016,12,2,16,0,528.0,36.0,1.6,11.0,108.0,432.22,352.26
2016,12,2,16,15,405.5,27.0,1.55,10.5,70.5,333.05,256.51
2016,12,2,16,30,283.0,18.0,1.5,10.0,33.0,217.23,7.34
2016,12,2,16,45,141.5,9.0,1.5,9.5,16.5,87.45,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,7,15,155.0,10.0,1.2,7.5,19.5,9.1,0.0
2016,12,3,7,30,310.0,20.0,1.2,8.0,39.0,16.51,0.52
2016,12,3,7,45,423.5,28.0,1.3,8.5,77.0,24.68,15.4
2016,12,3,8,0,537.0,36.0,1.4,9.0,115.0,50.32,25.44
2016,12,3,8,15,601.0,41.5,1.4,9.5,156.0,95.74,51.54
2016,12,3,8,30,665.0,47.0,1.4,10.0,197.0,148.45,91.78
2016,12,3,8,45,707.5,50.5,1.45,10.5,237.0,201.63,137.92
2016,12,3,9,0,750.0,54.0,1.5,11.0,277.0,258.87,189.33
2016,12,3,9,15,777.5,56.5,1.5,11.0,313.5,313.96,239.97
2016,12,3,9,30,805.0,59.0,1.5,11.0,350.0,370.76,291.24
2016,12,3,9,45,821.5,61.5,1.55,11.5,380.5,424.23,338.31
2016,12,3,10,0,838.0,64.0,1.6,12.0,411.0,477.66,383.87
2016,12,3,10,15,766.0,81.0,1.55,12.5,413.0,499.88,403.31
2016,12,3,10,30,694.0,98.0,1.5,13.0,415.0,514.9,415.88
2016,12,3,10,45,696.0,102.5,1.5,13.5,430.5,553.18,445.95
2016,12,3,11,0,698.0,107.0,1.5,14.0,446.0,589.67,473.65
2016,12,3,11,15,796.0,88.0,1.5,14.0,483.0,661.65,529.28
2016,12,3,11,30,894.0,69.0,1.5,14.0,520.0,733.14,581.12
2016,12,3,11,45,895.0,69.0,1.5,14.5,523.5,761.58,599.5
2016,12,3,12,0,896.0,69.0,1.5,15.0,527.0,786.95,616.06
2016,12,3,12,15,894.5,69.0,1.5,15.0,523.0,807.15,630.14
2016,12,3,12,30,893.0,69.0,1.5,15.0,519.0,824.0,641.98
2016,12,3,12,45,890.5,67.5,1.5,15.0,507.5,834.7,649.67
2016,12,3,13,0,888.0,66.0,1.5,15.0,496.0,841.9,655.11
2016,12,3,13,15,879.5,65.0,1.45,15.0,477.5,841.13,654.55
2016,12,3,13,30,871.0,64.0,1.4,15.0,459.0,836.85,651.74
2016,12,3,13,45,859.0,62.5,1.4,15.0,433.5,825.49,644.73
2016,12,3,14,0,847.0,61.0,1.4,15.0,408.0,810.86,635.52
2016,12,3,14,15,828.5,59.0,1.3,15.0,376.5,795.19,624.33
2016,12,3,14,30,810.0,57.0,1.2,15.0,345.0,768.35,605.05
2016,12,3,14,45,781.5,54.5,1.15,15.0,308.0,730.08,577.93
2016,12,3,15,0,753.0,52.0,1.1,15.0,271.0,689.84,548.74
2016,12,3,15,15,711.5,48.5,1.0,14.0,231.0,636.64,510.34
2016,12,3,15,30,670.0,45.0,0.9,13.0,191.0,582.84,469.73
2016,12,3,15,45,599.5,40.0,0.8,12.5,149.0,506.4,408.85
2016,12,3,16,0,529.0,35.0,0.7,12.0,107.0,431.99,346.39
2016,12,3,16,15,409.0,26.5,0.7,11.5,70.0,325.85,247.71
2016,12,3,16,30,289.0,18.0,0.7,11.0,33.0,220.77,3.58
2016,12,3,16,45,144.5,9.0,0.75,10.5,16.5,89.17,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,125.0,10.5,0.7,8.0,17.5,9.55,0.0
2016,12,4,7,30,250.0,21.0,0.6,8.0,35.0,17.49,0.0
2016,12,4,7,45,368.0,30.0,0.55,8.5,72.0,24.43,15.09
2016,12,4,8,0,486.0,39.0,0.5,9.0,109.0,48.09,25.19
2016,12,4,8,15,554.5,45.5,0.45,9.5,149.5,92.07,50.46
2016,12,4,8,30,623.0,52.0,0.4,10.0,190.0,143.86,89.38
2016,12,4,8,45,669.5,55.5,0.4,10.5,230.5,197.0,134.49
2016,12,4,9,0,716.0,59.0,0.4,11.0,271.0,253.13,183.73
2016,12,4,9,15,745.0,62.5,0.45,11.5,307.0,307.88,232.57
2016,12,4,9,30,774.0,66.0,0.5,12.0,343.0,364.59,282.08
2016,12,4,9,45,761.5,76.5,0.6,12.5,369.0,412.42,324.05
2016,12,4,10,0,749.0,87.0,0.7,13.0,395.0,458.05,362.8
2016,12,4,10,15,764.0,89.0,0.75,13.0,419.5,506.36,402.67
2016,12,4,10,30,779.0,91.0,0.8,13.0,444.0,552.86,440.15
2016,12,4,10,45,725.0,102.5,0.85,13.5,441.5,569.41,453.19
2016,12,4,11,0,671.0,114.0,0.9,14.0,439.0,578.28,460.12
2016,12,4,11,15,632.0,128.5,0.9,14.0,440.0,594.5,472.41
2016,12,4,11,30,593.0,143.0,0.9,14.0,441.0,605.76,480.59
2016,12,4,11,45,575.5,149.5,0.95,14.0,440.5,614.65,487.93
2016,12,4,12,0,558.0,156.0,1.0,14.0,440.0,626.54,497.21
2016,12,4,12,15,510.0,167.5,1.0,14.0,425.5,616.97,489.65
2016,12,4,12,30,462.0,179.0,1.0,14.0,411.0,603.52,479.38
2016,12,4,12,45,486.5,168.5,1.05,14.0,408.0,621.97,494.74
2016,12,4,13,0,511.0,158.0,1.1,14.0,405.0,638.71,508.54
2016,12,4,13,15,456.0,162.5,1.1,14.0,376.5,603.74,482.27
2016,12,4,13,30,401.0,167.0,1.1,14.0,348.0,566.29,454.34
2016,12,4,13,45,376.0,160.5,1.15,14.0,323.0,522.8,423.08
2016,12,4,14,0,351.0,154.0,1.2,14.0,298.0,494.84,402.73
2016,12,4,14,15,329.5,144.0,1.2,13.5,270.5,464.2,380.42
2016,12,4,14,30,308.0,134.0,1.2,13.0,243.0,432.75,357.0
2016,12,4,14,45,272.0,127.5,1.2,13.0,216.5,394.04,326.25
2016,12,4,15,0,236.0,121.0,1.2,13.0,190.0,356.23,295.57
2016,12,4,15,15,209.0,105.5,1.15,12.5,160.0,313.18,260.65
2016,12,4,15,30,182.0,90.0,1.1,12.0,130.0,270.8,225.27
2016,12,4,15,45,154.0,72.5,1.1,11.5,101.0,225.38,186.38
2016,12,4,16,0,126.0,55.0,1.1,11.0,72.0,181.02,147.07
2016,12,4,16,15,63.0,37.5,1.1,10.5,46.0,103.33,76.87
2016,12,4,16,30,0.0,20.0,1.1,10.0,20.0,20.86,0.0
2016,12,4,16,45,0.0,10.0,1.1,10.0,10.0,9.1,0.0
2016,12,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,15,17.5,10.0,1.3,8.0,11.0,9.1,0.0
2016,12,5,7,30,35.0,20.0,1.3,8.0,22.0,16.81,0.0
2016,12,5,7,45,78.0,36.0,1.3,8.5,45.5,28.69,18.46
2016,12,5,8,0,121.0,52.0,1.3,9.0,69.0,46.13,31.17
2016,12,5,8,15,140.5,69.0,1.3,9.0,95.0,72.26,50.79
2016,12,5,8,30,160.0,86.0,1.3,9.0,121.0,101.04,74.43
2016,12,5,8,45,172.5,102.0,1.3,9.5,147.0,130.02,99.43
2016,12,5,9,0,185.0,118.0,1.3,10.0,173.0,157.84,123.78
2016,12,5,9,15,195.0,132.0,1.3,10.0,196.0,186.35,149.03
2016,12,5,9,30,205.0,146.0,1.3,10.0,219.0,215.91,174.93
2016,12,5,9,45,357.0,136.0,1.3,10.5,277.0,294.54,239.17
2016,12,5,10,0,509.0,126.0,1.3,11.0,335.0,377.95,306.95
2016,12,5,10,15,508.5,135.5,1.3,11.0,354.5,414.75,337.72
2016,12,5,10,30,508.0,145.0,1.3,11.0,374.0,450.44,367.09
2016,12,5,10,45,676.0,115.0,1.35,11.5,432.5,551.41,447.09
2016,12,5,11,0,844.0,85.0,1.4,12.0,491.0,655.15,526.84
2016,12,5,11,15,849.0,85.5,1.4,12.0,502.5,691.95,554.36
2016,12,5,11,30,854.0,86.0,1.4,12.0,514.0,726.32,579.3
2016,12,5,11,45,854.0,86.5,1.4,12.5,517.0,754.37,597.94
2016,12,5,12,0,854.0,87.0,1.4,13.0,520.0,779.4,614.39
2016,12,5,12,15,852.0,87.0,1.4,13.0,516.0,799.14,628.21
2016,12,5,12,30,850.0,87.0,1.4,13.0,512.0,815.58,639.84
2016,12,5,12,45,737.5,106.5,1.4,13.0,469.0,764.77,603.85
2016,12,5,13,0,625.0,126.0,1.4,13.0,426.0,703.64,560.68
2016,12,5,13,15,499.5,148.5,1.35,12.5,383.0,623.44,502.17
2016,12,5,13,30,374.0,171.0,1.3,12.0,340.0,531.12,432.07
2016,12,5,13,45,253.0,173.0,1.3,12.0,284.5,433.91,355.75
2016,12,5,14,0,132.0,175.0,1.3,12.0,229.0,320.84,264.33
2016,12,5,14,15,222.0,154.0,1.25,12.0,236.5,387.33,320.97
2016,12,5,14,30,312.0,133.0,1.2,12.0,244.0,434.54,360.47
2016,12,5,14,45,285.5,124.0,1.15,12.0,217.0,399.95,332.32
2016,12,5,15,0,259.0,115.0,1.1,12.0,190.0,365.57,304.42
2016,12,5,15,15,237.5,99.5,1.05,11.5,160.5,325.87,272.32
2016,12,5,15,30,216.0,84.0,1.0,11.0,131.0,286.34,239.34
2016,12,5,15,45,185.5,67.5,1.0,10.5,101.5,239.17,198.9
2016,12,5,16,0,155.0,51.0,1.0,10.0,72.0,193.08,157.95
2016,12,5,16,15,77.5,36.0,1.0,9.5,46.5,109.14,81.91
2016,12,5,16,30,0.0,21.0,1.0,9.0,21.0,22.74,0.0
2016,12,5,16,45,0.0,10.5,1.0,9.0,10.5,9.55,0.0
2016,12,5,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,1.55,5.5,12.0,10.91,0.0
2016,12,6,7,30,0.0,24.0,1.6,6.0,24.0,20.07,0.0
2016,12,6,7,45,115.0,36.0,1.7,7.0,52.0,28.72,18.38
2016,12,6,8,0,230.0,48.0,1.8,8.0,80.0,45.12,28.49
2016,12,6,8,15,262.5,62.5,1.85,8.0,110.5,77.51,50.54
2016,12,6,8,30,295.0,77.0,1.9,8.0,141.0,113.84,79.56
2016,12,6,8,45,314.5,90.5,1.95,8.5,171.0,150.45,111.4
2016,12,6,9,0,334.0,104.0,2.0,9.0,201.0,189.21,145.94
2016,12,6,9,15,348.0,115.5,2.0,9.0,228.0,226.38,179.68
2016,12,6,9,30,362.0,127.0,2.0,9.0,255.0,264.74,214.1
2016,12,6,9,45,606.0,95.5,2.0,9.5,332.5,362.78,294.39
2016,12,6,10,0,850.0,64.0,2.0,10.0,410.0,477.84,388.09
2016,12,6,10,15,863.0,65.5,2.0,10.0,435.5,526.32,429.36
2016,12,6,10,30,876.0,67.0,2.0,10.0,461.0,575.47,470.34
2016,12,6,10,45,885.5,68.0,2.0,10.5,479.5,620.69,506.29
2016,12,6,11,0,895.0,69.0,2.0,11.0,498.0,664.14,539.89
2016,12,6,11,15,899.5,69.5,2.0,11.0,509.5,701.59,568.83
2016,12,6,11,30,904.0,70.0,2.0,11.0,521.0,736.48,594.07
2016,12,6,11,45,904.0,70.5,2.0,11.0,524.5,765.28,614.74
2016,12,6,12,0,904.0,71.0,2.0,11.0,528.0,790.96,633.15
2016,12,6,12,15,902.0,71.0,1.95,11.0,524.0,811.22,647.21
2016,12,6,12,30,900.0,71.0,1.9,11.0,520.0,828.09,658.92
2016,12,6,12,45,890.5,72.0,1.9,11.0,507.5,836.58,665.22
2016,12,6,13,0,881.0,73.0,1.9,11.0,495.0,841.47,669.16
2016,12,6,13,15,871.5,71.5,1.9,11.0,476.0,839.6,668.44
2016,12,6,13,30,862.0,70.0,1.9,11.0,457.0,842.4,671.27
2016,12,6,13,45,848.0,68.5,1.95,11.0,431.5,829.83,663.58
2016,12,6,14,0,834.0,67.0,2.0,11.0,406.0,813.92,653.61
2016,12,6,14,15,814.0,65.0,1.95,10.5,374.0,789.17,637.31
2016,12,6,14,30,794.0,63.0,1.9,10.0,342.0,761.56,618.7
2016,12,6,14,45,763.0,60.5,1.9,10.0,305.5,721.78,589.84
2016,12,6,15,0,732.0,58.0,1.9,10.0,269.0,680.04,558.75
2016,12,6,15,15,687.5,53.5,1.8,9.5,228.5,623.89,515.7
2016,12,6,15,30,643.0,49.0,1.7,9.0,188.0,567.21,470.55
2016,12,6,15,45,570.0,43.5,1.6,9.0,146.5,496.6,411.44
2016,12,6,16,0,497.0,38.0,1.5,9.0,105.0,422.29,345.99
2016,12,6,16,15,372.0,28.5,1.45,8.5,68.5,313.84,242.71
2016,12,6,16,30,247.0,19.0,1.4,8.0,32.0,196.73,0.59
2016,12,6,16,45,123.5,9.5,1.35,7.5,16.0,78.02,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,0.95,5.0,7.0,6.37,0.0
2016,12,7,7,30,0.0,14.0,0.9,5.0,14.0,12.33,0.0
2016,12,7,7,45,1.0,30.0,0.9,5.5,30.0,25.79,15.86
2016,12,7,8,0,2.0,46.0,0.9,6.0,46.0,39.33,28.03
2016,12,7,8,15,9.5,62.0,0.85,6.0,64.0,54.31,41.27
2016,12,7,8,30,17.0,78.0,0.8,6.0,82.0,70.43,55.31
2016,12,7,8,45,22.0,93.5,0.75,6.5,99.5,87.76,70.33
2016,12,7,9,0,27.0,109.0,0.7,7.0,117.0,105.43,85.5
2016,12,7,9,15,30.0,123.0,0.7,7.0,133.0,121.89,99.73
2016,12,7,9,30,33.0,137.0,0.7,7.0,149.0,138.89,114.28
2016,12,7,9,45,133.5,152.5,0.75,7.5,206.0,203.97,168.12
2016,12,7,10,0,234.0,168.0,0.8,8.0,263.0,281.61,231.9
2016,12,7,10,15,264.5,175.5,0.85,8.0,289.0,319.07,262.95
2016,12,7,10,30,295.0,183.0,0.9,8.0,315.0,358.84,295.85
2016,12,7,10,45,166.0,188.0,0.95,8.5,263.0,292.27,241.16
2016,12,7,11,0,37.0,193.0,1.0,9.0,211.0,213.33,174.9
2016,12,7,11,15,125.0,207.0,0.95,9.0,269.0,301.86,249.04
2016,12,7,11,30,213.0,221.0,0.9,9.0,327.0,386.89,317.78
2016,12,7,11,45,107.5,192.0,0.9,9.0,245.5,284.33,233.77
2016,12,7,12,0,2.0,163.0,0.9,9.0,164.0,153.15,124.2
2016,12,7,12,15,1.0,159.0,0.9,8.5,159.5,148.84,121.31
2016,12,7,12,30,0.0,155.0,0.9,8.0,155.0,144.53,117.95
2016,12,7,12,45,82.5,184.5,0.95,8.0,224.0,258.35,215.26
2016,12,7,13,0,165.0,214.0,1.0,8.0,293.0,382.33,316.82
2016,12,7,13,15,121.0,203.0,1.1,8.0,259.5,336.03,278.45
2016,12,7,13,30,77.0,192.0,1.2,8.0,226.0,273.17,227.19
2016,12,7,13,45,116.0,183.0,1.35,8.5,231.5,314.03,262.32
2016,12,7,14,0,155.0,174.0,1.5,9.0,237.0,338.9,283.79
2016,12,7,14,15,106.0,158.0,1.5,9.0,199.5,279.5,234.21
2016,12,7,14,30,57.0,142.0,1.5,9.0,162.0,205.61,172.05
2016,12,7,14,45,389.5,96.5,1.5,9.0,210.5,463.85,392.8
2016,12,7,15,0,722.0,51.0,1.5,9.0,259.0,662.87,547.33
2016,12,7,15,15,680.5,47.5,1.5,8.5,220.5,610.83,505.59
2016,12,7,15,30,639.0,44.0,1.5,8.0,182.0,558.3,464.2
2016,12,7,15,45,566.5,39.0,1.5,8.0,142.0,481.8,400.83
2016,12,7,16,0,494.0,34.0,1.5,8.0,102.0,407.63,336.14
2016,12,7,16,15,247.0,32.5,1.55,8.0,66.5,237.64,184.1
2016,12,7,16,30,0.0,31.0,1.6,8.0,31.0,45.64,0.0
2016,12,7,16,45,0.0,15.5,1.65,8.0,15.5,14.1,0.0
2016,12,7,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,2.55,12.0,4.5,4.09,0.0
2016,12,8,7,30,0.0,9.0,2.5,12.0,9.0,7.91,0.0
2016,12,8,7,45,0.0,20.0,2.5,12.5,20.0,17.62,8.49
2016,12,8,8,0,0.0,31.0,2.5,13.0,31.0,27.34,17.17
2016,12,8,8,15,0.0,44.0,2.45,13.0,44.0,38.64,27.19
2016,12,8,8,30,0.0,57.0,2.4,13.0,57.0,50.1,37.28
2016,12,8,8,45,0.0,69.5,2.4,13.0,69.5,61.27,47.02
2016,12,8,9,0,0.0,82.0,2.4,13.0,82.0,72.58,56.76
2016,12,8,9,15,0.0,93.5,2.35,13.0,93.5,83.11,65.72
2016,12,8,9,30,0.0,105.0,2.3,13.0,105.0,93.76,74.69
2016,12,8,9,45,1.0,121.5,2.25,13.5,122.0,109.61,87.78
2016,12,8,10,0,2.0,138.0,2.2,14.0,139.0,125.87,101.05
2016,12,8,10,15,1.0,104.0,2.15,14.0,104.5,93.51,73.8
2016,12,8,10,30,0.0,70.0,2.1,14.0,70.0,61.89,47.09
2016,12,8,10,45,0.0,94.0,2.05,14.0,94.0,83.67,65.42
2016,12,8,11,0,0.0,118.0,2.0,14.0,118.0,106.29,84.24
2016,12,8,11,15,4.5,146.0,1.95,14.0,148.5,136.6,109.42
2016,12,8,11,30,9.0,174.0,1.9,14.0,179.0,168.32,135.53
2016,12,8,11,45,9.0,175.5,1.85,14.0,180.5,170.63,137.29
2016,12,8,12,0,9.0,177.0,1.8,14.0,182.0,173.03,139.23
2016,12,8,12,15,4.5,154.0,1.75,14.0,156.5,146.51,117.33
2016,12,8,12,30,0.0,131.0,1.7,14.0,131.0,120.06,95.41
2016,12,8,12,45,0.0,137.0,1.7,14.5,137.0,126.6,100.75
2016,12,8,13,0,0.0,143.0,1.7,15.0,143.0,133.49,106.31
2016,12,8,13,15,18.5,161.0,1.65,14.5,169.5,169.55,137.04
2016,12,8,13,30,37.0,179.0,1.6,14.0,196.0,222.49,181.27
2016,12,8,13,45,24.5,163.5,1.55,14.0,174.5,181.34,147.28
2016,12,8,14,0,12.0,148.0,1.5,14.0,153.0,155.07,125.48
2016,12,8,14,15,6.0,109.5,1.45,14.0,112.0,108.05,86.36
2016,12,8,14,30,0.0,71.0,1.4,14.0,71.0,63.06,48.34
2016,12,8,14,45,0.0,63.0,1.35,14.0,63.0,55.67,42.15
2016,12,8,15,0,0.0,55.0,1.3,14.0,55.0,48.57,36.1
2016,12,8,15,15,0.0,46.5,1.25,14.0,46.5,41.03,29.61
2016,12,8,15,30,0.0,38.0,1.2,14.0,38.0,33.5,23.05
2016,12,8,15,45,213.0,39.0,1.15,14.0,67.5,227.88,189.68
2016,12,8,16,0,426.0,40.0,1.1,14.0,97.0,376.81,304.55
2016,12,8,16,15,306.0,30.0,1.05,13.5,63.0,273.43,207.31
2016,12,8,16,30,186.0,20.0,1.0,13.0,29.0,161.19,2.2
2016,12,8,16,45,93.0,10.0,0.95,13.0,14.5,61.43,0.0
2016,12,8,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
